Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,15.5,2.8,0.5,31.0,12.49,0.0
2016,1,1,8,0,350.0,31.0,3.1,1.0,62.0,25.67,15.98
2016,1,1,8,15,447.0,39.5,3.05,1.5,101.5,31.95,23.33
2016,1,1,8,30,544.0,48.0,3.0,2.0,141.0,38.14,29.52
2016,1,1,8,45,603.5,53.5,2.95,2.5,181.5,41.54,32.93
2016,1,1,9,0,663.0,59.0,2.9,3.0,222.0,44.97,36.23
2016,1,1,9,15,701.5,63.0,2.75,3.5,260.0,47.11,38.21
2016,1,1,9,30,740.0,67.0,2.6,4.0,298.0,53.99,44.51
2016,1,1,9,45,771.0,69.0,2.5,4.5,332.5,54.7,45.04
2016,1,1,10,0,802.0,71.0,2.4,5.0,367.0,68.91,44.96
2016,1,1,10,15,819.5,73.0,2.3,5.5,395.0,114.62,64.41
2016,1,1,10,30,837.0,75.0,2.2,6.0,423.0,161.18,96.42
2016,1,1,10,45,848.5,77.0,2.1,6.5,444.5,207.34,134.65
2016,1,1,11,0,860.0,79.0,2.0,7.0,466.0,253.31,175.69
2016,1,1,11,15,867.0,80.0,1.9,7.0,480.5,296.81,216.27
2016,1,1,11,30,874.0,81.0,1.8,7.0,495.0,339.25,256.06
2016,1,1,11,45,876.5,81.5,1.75,7.5,502.0,378.43,292.39
2016,1,1,12,0,879.0,82.0,1.7,8.0,509.0,415.8,326.41
2016,1,1,12,15,878.5,82.0,1.65,8.0,508.0,449.47,357.26
2016,1,1,12,30,878.0,82.0,1.6,8.0,507.0,480.8,385.48
2016,1,1,12,45,877.0,80.5,1.55,8.0,499.5,507.89,409.72
2016,1,1,13,0,876.0,79.0,1.5,8.0,492.0,532.32,431.31
2016,1,1,13,15,868.0,78.0,1.45,8.0,476.0,550.83,447.83
2016,1,1,13,30,860.0,77.0,1.4,8.0,460.0,566.22,461.56
2016,1,1,13,45,846.5,75.5,1.4,8.0,437.0,574.82,470.09
2016,1,1,14,0,833.0,74.0,1.4,8.0,414.0,580.12,475.86
2016,1,1,14,15,814.0,72.0,1.3,8.0,385.0,578.38,475.27
2016,1,1,14,30,795.0,70.0,1.2,8.0,356.0,573.39,471.89
2016,1,1,14,45,766.5,67.0,1.2,8.0,321.0,558.42,461.19
2016,1,1,15,0,738.0,64.0,1.2,8.0,286.0,540.45,447.69
2016,1,1,15,15,697.0,59.5,1.1,7.0,247.0,510.52,424.95
2016,1,1,15,30,656.0,55.0,1.0,6.0,208.0,483.03,402.89
2016,1,1,15,45,591.0,49.5,0.95,5.5,167.0,434.51,362.23
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,385.25,319.07
2016,1,1,16,15,420.5,35.0,0.95,4.5,87.5,309.41,251.22
2016,1,1,16,30,315.0,26.0,1.0,4.0,49.0,231.54,154.76
2016,1,1,16,45,157.5,13.0,1.05,4.0,24.5,93.63,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,58.5,16.0,1.8,1.5,21.0,13.21,0.0
2016,1,2,8,0,117.0,32.0,2.0,2.0,42.0,25.76,15.97
2016,1,2,8,15,153.0,48.0,2.0,2.5,69.0,37.95,28.66
2016,1,2,8,30,189.0,64.0,2.0,3.0,96.0,49.84,40.1
2016,1,2,8,45,210.5,79.5,2.05,3.5,124.0,61.02,50.71
2016,1,2,9,0,232.0,95.0,2.1,4.0,152.0,71.91,60.86
2016,1,2,9,15,244.5,110.0,2.0,4.5,178.5,82.13,70.21
2016,1,2,9,30,257.0,125.0,1.9,5.0,205.0,92.07,79.15
2016,1,2,9,45,275.5,135.0,1.85,5.5,229.0,98.58,84.83
2016,1,2,10,0,294.0,145.0,1.8,6.0,253.0,110.74,87.65
2016,1,2,10,15,217.0,163.0,1.65,6.5,246.5,136.9,105.35
2016,1,2,10,30,140.0,181.0,1.5,7.0,240.0,158.57,124.9
2016,1,2,10,45,333.5,161.5,1.4,7.5,310.5,185.43,138.33
2016,1,2,11,0,527.0,142.0,1.3,8.0,381.0,229.58,168.13
2016,1,2,11,15,691.5,109.0,1.2,8.0,431.5,273.54,201.52
2016,1,2,11,30,856.0,76.0,1.1,8.0,482.0,328.93,246.05
2016,1,2,11,45,605.0,136.0,1.05,8.5,425.5,333.12,258.91
2016,1,2,12,0,354.0,196.0,1.0,9.0,369.0,312.4,248.79
2016,1,2,12,15,364.0,194.0,1.05,9.5,371.5,331.6,265.75
2016,1,2,12,30,374.0,192.0,1.1,10.0,374.0,350.41,281.94
2016,1,2,12,45,269.0,202.0,1.2,10.5,331.5,325.27,263.36
2016,1,2,13,0,164.0,212.0,1.3,11.0,289.0,287.52,233.84
2016,1,2,13,15,82.0,144.0,1.25,11.0,182.5,184.17,150.3
2016,1,2,13,30,0.0,76.0,1.2,11.0,76.0,67.23,52.07
2016,1,2,13,45,54.0,126.5,1.2,11.0,149.0,150.5,123.47
2016,1,2,14,0,108.0,177.0,1.2,11.0,222.0,247.46,204.14
2016,1,2,14,15,87.5,163.0,1.0,11.0,198.0,215.89,177.78
2016,1,2,14,30,67.0,149.0,0.8,11.0,174.0,192.2,158.21
2016,1,2,14,45,62.0,135.5,0.65,11.0,157.0,177.83,146.43
2016,1,2,15,0,57.0,122.0,0.5,11.0,140.0,163.13,134.18
2016,1,2,15,15,51.0,106.5,0.6,10.5,121.0,144.96,119.27
2016,1,2,15,30,45.0,91.0,0.7,10.0,102.0,126.45,103.67
2016,1,2,15,45,36.0,74.5,0.8,9.5,82.0,104.39,84.58
2016,1,2,16,0,27.0,58.0,0.9,9.0,62.0,81.89,64.7
2016,1,2,16,15,13.5,41.0,0.95,8.0,43.0,55.25,40.9
2016,1,2,16,30,0.0,24.0,1.0,7.0,24.0,22.98,10.81
2016,1,2,16,45,0.0,12.0,1.1,6.5,12.0,10.91,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,98.0,15.5,1.0,4.5,24.0,12.19,0.0
2016,1,3,8,0,196.0,31.0,1.0,5.0,48.0,24.22,14.49
2016,1,3,8,15,247.5,45.0,1.0,5.0,79.0,34.72,25.51
2016,1,3,8,30,299.0,59.0,1.0,5.0,110.0,44.93,35.38
2016,1,3,8,45,331.0,71.5,1.0,5.5,141.5,53.67,43.65
2016,1,3,9,0,363.0,84.0,1.0,6.0,173.0,62.17,51.55
2016,1,3,9,15,380.5,96.0,1.1,6.0,203.0,70.02,58.81
2016,1,3,9,30,398.0,108.0,1.2,6.0,233.0,77.69,65.79
2016,1,3,9,45,415.5,116.5,1.3,6.5,259.0,82.7,70.15
2016,1,3,10,0,433.0,125.0,1.4,7.0,285.0,95.24,72.5
2016,1,3,10,15,303.5,153.0,1.55,7.0,269.5,136.0,101.31
2016,1,3,10,30,174.0,181.0,1.7,7.0,254.0,162.52,126.78
2016,1,3,10,45,256.5,181.0,1.85,7.5,294.5,186.8,143.08
2016,1,3,11,0,339.0,181.0,2.0,8.0,335.0,220.88,168.87
2016,1,3,11,15,334.5,188.0,2.15,8.0,344.0,244.72,190.71
2016,1,3,11,30,330.0,195.0,2.3,8.0,353.0,267.71,211.95
2016,1,3,11,45,298.0,203.5,2.5,8.0,347.5,281.74,226.32
2016,1,3,12,0,266.0,212.0,2.7,8.0,342.0,292.91,237.84
2016,1,3,12,15,218.0,216.0,2.8,8.0,322.5,287.2,235.12
2016,1,3,12,30,170.0,220.0,2.9,8.0,303.0,280.4,230.93
2016,1,3,12,45,179.5,216.0,3.05,8.5,302.5,290.29,239.63
2016,1,3,13,0,189.0,212.0,3.2,9.0,302.0,300.08,248.18
2016,1,3,13,15,239.0,199.5,3.15,9.0,309.5,329.83,273.64
2016,1,3,13,30,289.0,187.0,3.1,9.0,317.0,354.19,294.77
2016,1,3,13,45,351.0,167.5,3.05,9.5,317.5,378.43,315.5
2016,1,3,14,0,413.0,148.0,3.0,10.0,318.0,412.71,344.16
2016,1,3,14,15,352.0,145.0,2.8,10.0,283.5,371.67,311.01
2016,1,3,14,30,291.0,142.0,2.6,10.0,249.0,338.57,283.95
2016,1,3,14,45,271.5,131.5,2.4,10.0,223.5,320.25,269.18
2016,1,3,15,0,252.0,121.0,2.2,10.0,198.0,300.8,253.08
2016,1,3,15,15,236.5,106.5,2.0,9.5,171.5,277.75,234.15
2016,1,3,15,30,221.0,92.0,1.8,9.0,145.0,253.72,213.82
2016,1,3,15,45,191.0,76.5,1.65,8.5,116.0,218.91,183.65
2016,1,3,16,0,161.0,61.0,1.5,8.0,87.0,183.77,152.37
2016,1,3,16,15,119.5,44.5,1.55,7.5,60.5,140.32,112.93
2016,1,3,16,30,78.0,28.0,1.6,7.0,34.0,94.72,64.32
2016,1,3,16,45,39.0,14.0,1.65,7.0,17.0,33.13,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,13.0,2.15,7.5,13.0,11.45,0.0
2016,1,4,8,0,0.0,26.0,2.3,8.0,26.0,22.7,12.98
2016,1,4,8,15,0.0,42.5,2.4,8.5,43.0,36.31,26.49
2016,1,4,8,30,0.0,59.0,2.5,9.0,60.0,49.73,39.05
2016,1,4,8,45,7.5,75.0,2.7,9.5,77.0,62.66,51.0
2016,1,4,9,0,15.0,91.0,2.9,10.0,94.0,75.44,62.65
2016,1,4,9,15,19.0,105.0,2.95,10.0,110.5,86.68,72.86
2016,1,4,9,30,23.0,119.0,3.0,10.0,127.0,97.77,82.8
2016,1,4,9,45,25.5,131.5,3.1,10.5,140.5,103.33,87.54
2016,1,4,10,0,28.0,144.0,3.2,11.0,154.0,113.4,91.56
2016,1,4,10,15,69.0,163.0,3.3,11.0,191.0,133.66,106.42
2016,1,4,10,30,110.0,182.0,3.4,11.0,228.0,155.43,122.14
2016,1,4,10,45,223.0,182.0,3.55,11.5,281.5,184.02,140.6
2016,1,4,11,0,336.0,182.0,3.7,12.0,335.0,220.84,167.1
2016,1,4,11,15,367.0,182.5,3.8,12.0,354.5,248.57,190.76
2016,1,4,11,30,398.0,183.0,3.9,12.0,374.0,279.08,217.22
2016,1,4,11,45,260.5,202.0,4.0,12.5,328.0,267.58,212.71
2016,1,4,12,0,123.0,221.0,4.1,13.0,282.0,243.79,196.43
2016,1,4,12,15,93.5,216.0,4.05,13.0,262.5,232.24,187.94
2016,1,4,12,30,64.0,211.0,4.0,13.0,243.0,220.4,178.84
2016,1,4,12,45,32.0,178.0,4.0,13.0,194.0,178.74,144.87
2016,1,4,13,0,0.0,145.0,4.0,13.0,145.0,129.98,104.4
2016,1,4,13,15,37.5,170.0,3.8,13.0,187.0,179.64,146.25
2016,1,4,13,30,75.0,195.0,3.6,13.0,229.0,229.03,187.55
2016,1,4,13,45,37.5,143.5,3.4,13.0,160.5,158.37,128.9
2016,1,4,14,0,0.0,92.0,3.2,13.0,92.0,82.18,64.56
2016,1,4,14,15,0.0,52.5,2.8,12.5,52.5,46.34,34.27
2016,1,4,14,30,0.0,13.0,2.4,12.0,13.0,11.43,4.26
2016,1,4,14,45,0.0,11.5,2.0,12.0,11.5,10.11,3.13
2016,1,4,15,0,0.0,10.0,1.6,12.0,10.0,8.79,1.99
2016,1,4,15,15,0.0,8.5,1.55,11.5,8.5,7.46,0.85
2016,1,4,15,30,0.0,7.0,1.5,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,1.45,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,1.4,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,2.5,1.45,10.5,2.5,2.19,0.0
2016,1,4,16,30,0.0,1.0,1.5,10.0,1.0,0.88,0.0
2016,1,4,16,45,0.0,0.5,1.55,10.0,0.5,0.45,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,2.3,9.5,10.5,9.23,0.0
2016,1,5,8,0,0.0,21.0,2.3,10.0,21.0,18.5,9.44
2016,1,5,8,15,0.0,34.5,2.35,10.0,34.5,30.19,20.95
2016,1,5,8,30,0.0,48.0,2.4,10.0,48.0,41.53,31.59
2016,1,5,8,45,0.0,62.0,2.45,10.0,62.0,53.13,42.37
2016,1,5,9,0,0.0,76.0,2.5,10.0,76.0,64.6,52.92
2016,1,5,9,15,0.0,89.5,2.65,10.0,89.5,75.57,62.89
2016,1,5,9,30,0.0,103.0,2.8,10.0,103.0,86.4,72.63
2016,1,5,9,45,0.0,114.5,2.95,10.5,114.5,95.67,80.71
2016,1,5,10,0,0.0,126.0,3.1,11.0,126.0,105.08,84.82
2016,1,5,10,15,0.0,71.0,3.25,11.0,71.0,62.78,48.58
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,14.08,6.56
2016,1,5,10,45,0.0,77.5,3.6,11.0,77.5,68.56,53.46
2016,1,5,11,0,0.0,139.0,3.8,11.0,139.0,120.09,97.12
2016,1,5,11,15,0.0,134.5,3.85,11.0,134.5,117.09,94.44
2016,1,5,11,30,0.0,130.0,3.9,11.0,130.0,113.84,91.62
2016,1,5,11,45,0.0,102.5,4.0,11.0,102.5,90.49,71.82
2016,1,5,12,0,0.0,75.0,4.1,11.0,75.0,66.35,51.3
2016,1,5,12,15,10.0,131.0,4.1,11.0,136.0,120.05,96.77
2016,1,5,12,30,20.0,187.0,4.1,11.0,197.0,175.44,143.18
2016,1,5,12,45,10.0,136.0,4.15,11.0,141.0,125.97,101.79
2016,1,5,13,0,0.0,85.0,4.2,11.0,85.0,75.26,58.93
2016,1,5,13,15,10.0,128.5,4.1,10.5,133.0,120.54,97.74
2016,1,5,13,30,20.0,172.0,4.0,10.0,181.0,168.56,138.65
2016,1,5,13,45,10.0,134.0,3.9,10.0,138.5,127.49,103.97
2016,1,5,14,0,0.0,96.0,3.8,10.0,96.0,85.94,68.58
2016,1,5,14,15,59.5,126.5,3.6,10.0,148.5,158.51,131.68
2016,1,5,14,30,119.0,157.0,3.4,10.0,201.0,242.21,203.07
2016,1,5,14,45,111.5,143.5,3.25,10.0,181.5,227.07,190.38
2016,1,5,15,0,104.0,130.0,3.1,10.0,162.0,211.33,177.25
2016,1,5,15,15,96.0,114.0,2.85,9.5,140.5,191.52,160.71
2016,1,5,15,30,88.0,98.0,2.6,9.0,119.0,171.14,143.3
2016,1,5,15,45,75.5,80.5,2.35,9.0,96.5,145.36,120.55
2016,1,5,16,0,63.0,63.0,2.1,9.0,74.0,118.93,96.86
2016,1,5,16,15,40.5,46.0,2.0,8.5,52.5,77.53,60.17
2016,1,5,16,30,18.0,29.0,1.9,8.0,31.0,44.59,28.58
2016,1,5,16,45,9.0,14.5,1.8,8.0,15.5,19.31,0.0
2016,1,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,37.5,19.0,3.35,9.5,22.5,15.96,0.0
2016,1,6,8,0,75.0,38.0,3.2,10.0,45.0,30.65,19.31
2016,1,6,8,15,145.0,55.5,3.2,10.0,77.5,43.25,32.39
2016,1,6,8,30,215.0,73.0,3.2,10.0,110.0,56.16,44.61
2016,1,6,8,45,258.0,88.5,3.25,10.0,144.0,67.33,55.09
2016,1,6,9,0,301.0,104.0,3.3,10.0,178.0,78.24,65.16
2016,1,6,9,15,340.0,115.0,3.3,10.0,211.5,85.92,72.18
2016,1,6,9,30,379.0,126.0,3.3,10.0,245.0,90.55,76.34
2016,1,6,9,45,439.0,120.0,3.35,10.0,272.5,85.25,71.53
2016,1,6,10,0,499.0,114.0,3.4,10.0,300.0,87.84,65.19
2016,1,6,10,15,249.5,94.5,3.4,10.0,187.5,85.58,59.41
2016,1,6,10,30,0.0,75.0,3.4,10.0,75.0,66.34,51.77
2016,1,6,10,45,0.0,41.5,3.4,10.0,41.5,36.61,26.11
2016,1,6,11,0,0.0,8.0,3.4,10.0,8.0,7.04,0.46
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,50.36,37.91
2016,1,6,11,30,0.0,106.0,3.3,10.0,106.0,93.35,74.62
2016,1,6,11,45,94.5,164.5,3.25,10.0,211.0,177.9,143.91
2016,1,6,12,0,189.0,223.0,3.2,10.0,316.0,270.45,219.43
2016,1,6,12,15,229.0,218.5,3.2,10.0,331.5,293.92,239.09
2016,1,6,12,30,269.0,214.0,3.2,10.0,347.0,323.72,264.31
2016,1,6,12,45,230.5,214.5,3.2,10.0,327.5,313.26,256.99
2016,1,6,13,0,192.0,215.0,3.2,10.0,308.0,304.49,250.74
2016,1,6,13,15,169.5,209.0,3.1,10.0,289.0,295.35,243.91
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,284.53,235.52
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,284.62,236.35
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,284.22,236.72
2016,1,6,14,15,80.0,137.5,2.7,9.5,171.0,182.61,152.02
2016,1,6,14,30,0.0,92.0,2.5,9.0,92.0,83.03,66.43
2016,1,6,14,45,0.0,83.5,2.35,9.0,83.5,75.32,59.97
2016,1,6,15,0,0.0,75.0,2.2,9.0,75.0,67.58,53.34
2016,1,6,15,15,0.0,65.0,2.05,8.5,65.0,58.29,45.37
2016,1,6,15,30,0.0,55.0,1.9,8.0,55.0,48.94,37.23
2016,1,6,15,45,0.0,44.5,1.75,8.0,44.5,39.28,28.64
2016,1,6,16,0,0.0,34.0,1.6,8.0,34.0,29.98,20.31
2016,1,6,16,15,0.0,24.0,1.55,7.5,24.0,21.13,12.34
2016,1,6,16,30,0.0,14.0,1.5,7.0,14.0,12.31,3.96
2016,1,6,16,45,0.0,7.0,1.45,7.0,7.0,6.14,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,3.5,15.5,1.1,6.5,15.5,13.65,0.0
2016,1,7,8,0,7.0,31.0,1.2,7.0,31.0,26.54,16.28
2016,1,7,8,15,27.5,48.5,1.15,7.0,52.5,40.1,30.07
2016,1,7,8,30,48.0,66.0,1.1,7.0,74.0,53.65,42.94
2016,1,7,8,45,66.0,83.5,1.05,7.5,98.0,66.94,55.3
2016,1,7,9,0,84.0,101.0,1.0,8.0,122.0,77.64,65.11
2016,1,7,9,15,92.5,117.5,0.8,8.0,144.0,89.17,75.57
2016,1,7,9,30,101.0,134.0,0.6,8.0,166.0,100.39,85.57
2016,1,7,9,45,117.0,148.0,0.45,8.5,188.5,109.87,93.69
2016,1,7,10,0,133.0,162.0,0.3,9.0,211.0,121.87,97.84
2016,1,7,10,15,138.0,173.0,0.35,9.0,228.0,141.0,110.17
2016,1,7,10,30,143.0,184.0,0.4,9.0,245.0,160.53,124.77
2016,1,7,10,45,144.0,194.0,0.45,9.5,258.0,179.14,139.6
2016,1,7,11,0,145.0,204.0,0.5,10.0,271.0,197.77,154.95
2016,1,7,11,15,72.5,174.0,0.6,10.0,207.5,166.97,132.97
2016,1,7,11,30,0.0,144.0,0.7,10.0,144.0,125.68,101.31
2016,1,7,11,45,0.0,146.5,0.85,10.0,146.5,128.43,103.75
2016,1,7,12,0,0.0,149.0,1.0,10.0,149.0,131.18,106.06
2016,1,7,12,15,0.0,149.0,1.1,10.0,149.0,131.76,106.56
2016,1,7,12,30,0.0,149.0,1.2,10.0,149.0,132.33,107.08
2016,1,7,12,45,27.5,177.5,1.3,10.0,191.0,175.95,143.53
2016,1,7,13,0,55.0,206.0,1.4,10.0,233.0,220.2,180.22
2016,1,7,13,15,54.5,200.0,1.45,10.0,226.0,218.27,178.84
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,216.09,177.45
2016,1,7,13,45,54.0,184.5,1.6,10.0,208.5,210.33,173.16
2016,1,7,14,0,54.0,175.0,1.7,10.0,198.0,204.28,168.61
2016,1,7,14,15,415.5,122.0,1.6,10.0,279.0,396.64,330.93
2016,1,7,14,30,777.0,69.0,1.5,10.0,360.0,567.2,467.63
2016,1,7,14,45,756.0,65.5,1.4,10.0,327.0,556.49,458.12
2016,1,7,15,0,735.0,62.0,1.3,10.0,294.0,542.87,447.56
2016,1,7,15,15,698.0,58.0,1.15,9.5,256.0,516.14,426.64
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,487.02,402.96
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.5,449.92,370.93
2016,1,7,16,0,557.0,43.0,0.7,9.0,139.0,407.85,333.57
2016,1,7,16,15,464.5,35.5,0.7,8.5,100.0,339.78,274.66
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,273.86,205.74
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,136.28,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.5,0.95,4.0,14.5,12.78,0.0
2016,1,8,8,0,0.0,29.0,1.0,4.0,29.0,25.03,15.3
2016,1,8,8,15,13.0,46.0,0.95,4.0,48.0,38.37,28.92
2016,1,8,8,30,26.0,63.0,0.9,4.0,67.0,51.63,41.64
2016,1,8,8,45,34.5,79.5,0.9,4.5,87.0,64.28,53.54
2016,1,8,9,0,43.0,96.0,0.9,5.0,107.0,76.69,64.99
2016,1,8,9,15,48.0,111.5,0.8,5.0,125.5,88.19,75.55
2016,1,8,9,30,53.0,127.0,0.7,5.0,144.0,99.44,85.71
2016,1,8,9,45,54.0,140.0,0.6,5.5,159.0,108.89,93.92
2016,1,8,10,0,55.0,153.0,0.5,6.0,174.0,119.5,97.86
2016,1,8,10,15,90.5,168.5,0.4,6.5,206.0,138.69,111.01
2016,1,8,10,30,126.0,184.0,0.3,7.0,238.0,158.5,124.64
2016,1,8,10,45,186.0,191.0,0.25,7.5,274.5,184.03,142.5
2016,1,8,11,0,246.0,198.0,0.2,8.0,311.0,213.51,164.31
2016,1,8,11,15,251.5,204.0,0.2,8.5,323.0,235.55,182.78
2016,1,8,11,30,257.0,210.0,0.2,9.0,335.0,257.7,201.43
2016,1,8,11,45,128.5,169.5,0.2,9.5,232.0,193.75,153.8
2016,1,8,12,0,0.0,129.0,0.2,10.0,129.0,113.77,90.79
2016,1,8,12,15,58.5,176.5,0.25,10.0,206.0,182.47,147.43
2016,1,8,12,30,117.0,224.0,0.3,10.0,283.0,260.11,209.69
2016,1,8,12,45,100.0,218.5,0.4,10.5,268.5,249.3,200.99
2016,1,8,13,0,83.0,213.0,0.5,11.0,254.0,241.18,194.91
2016,1,8,13,15,75.0,205.0,0.55,11.0,241.0,234.13,189.81
2016,1,8,13,30,67.0,197.0,0.6,11.0,228.0,226.31,183.99
2016,1,8,13,45,156.5,187.5,0.7,11.0,255.5,280.52,229.48
2016,1,8,14,0,246.0,178.0,0.8,11.0,283.0,338.73,277.49
2016,1,8,14,15,186.5,169.0,0.75,10.5,245.5,290.83,239.24
2016,1,8,14,30,127.0,160.0,0.7,10.0,208.0,250.38,206.8
2016,1,8,14,45,116.5,147.0,0.65,10.0,188.0,234.07,193.89
2016,1,8,15,0,106.0,134.0,0.6,10.0,168.0,217.17,180.12
2016,1,8,15,15,98.5,118.0,0.6,9.5,146.0,197.75,164.45
2016,1,8,15,30,91.0,102.0,0.6,9.0,124.0,177.74,147.88
2016,1,8,15,45,78.0,84.5,0.65,9.0,101.0,151.74,125.47
2016,1,8,16,0,65.0,67.0,0.7,9.0,78.0,125.14,102.05
2016,1,8,16,15,44.0,49.5,0.75,8.5,56.0,83.78,65.78
2016,1,8,16,30,23.0,32.0,0.8,8.0,34.0,51.05,35.28
2016,1,8,16,45,11.5,16.0,0.85,8.0,17.0,22.26,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,169.5,14.5,3.15,6.5,30.0,11.58,0.0
2016,1,9,8,0,339.0,29.0,3.3,7.0,60.0,23.74,14.0
2016,1,9,8,15,432.0,37.0,3.3,7.0,98.0,29.59,20.71
2016,1,9,8,30,525.0,45.0,3.3,7.0,136.0,35.36,26.43
2016,1,9,8,45,582.0,50.5,3.35,7.5,176.0,38.83,29.81
2016,1,9,9,0,639.0,56.0,3.4,8.0,216.0,42.29,33.07
2016,1,9,9,15,448.0,91.0,3.35,8.0,211.5,66.6,55.27
2016,1,9,9,30,257.0,126.0,3.3,8.0,207.0,92.72,78.9
2016,1,9,9,45,254.0,139.5,3.3,8.0,227.0,101.32,86.55
2016,1,9,10,0,251.0,153.0,3.3,8.0,247.0,113.96,90.85
2016,1,9,10,15,137.0,158.0,3.2,8.0,210.0,131.27,103.12
2016,1,9,10,30,23.0,163.0,3.1,8.0,173.0,138.88,113.29
2016,1,9,10,45,16.5,164.0,3.05,8.5,171.5,141.51,115.42
2016,1,9,11,0,10.0,165.0,3.0,9.0,170.0,143.16,116.79
2016,1,9,11,15,41.0,188.0,2.9,9.0,208.5,169.87,138.11
2016,1,9,11,30,72.0,211.0,2.8,9.0,247.0,202.01,164.21
2016,1,9,11,45,59.5,210.0,2.7,9.0,239.5,202.78,165.39
2016,1,9,12,0,47.0,209.0,2.6,9.0,232.0,202.19,165.36
2016,1,9,12,15,48.5,209.5,2.45,9.0,233.5,207.58,170.03
2016,1,9,12,30,50.0,210.0,2.3,9.0,235.0,212.96,174.68
2016,1,9,12,45,61.0,211.0,2.2,9.0,241.0,223.43,183.59
2016,1,9,13,0,72.0,212.0,2.1,9.0,247.0,234.57,193.09
2016,1,9,13,15,46.0,194.0,2.0,9.0,216.5,207.6,170.91
2016,1,9,13,30,20.0,176.0,1.9,9.0,186.0,172.18,141.45
2016,1,9,13,45,10.0,131.0,1.85,9.0,136.0,124.42,101.44
2016,1,9,14,0,0.0,86.0,1.8,9.0,86.0,76.44,60.58
2016,1,9,14,15,0.0,94.0,1.75,9.0,94.0,84.3,67.49
2016,1,9,14,30,0.0,102.0,1.7,9.0,102.0,92.75,74.84
2016,1,9,14,45,0.0,92.5,1.7,9.0,92.5,84.15,67.54
2016,1,9,15,0,0.0,83.0,1.7,9.0,83.0,75.51,60.17
2016,1,9,15,15,0.0,72.5,1.65,9.0,72.5,65.81,51.79
2016,1,9,15,30,0.0,62.0,1.6,9.0,62.0,56.04,43.26
2016,1,9,15,45,0.0,50.5,1.55,9.0,50.5,45.12,33.63
2016,1,9,16,0,0.0,39.0,1.5,9.0,39.0,34.41,24.1
2016,1,9,16,15,0.0,28.0,1.45,8.5,28.0,24.67,15.39
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,14.95,6.41
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,7.46,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,12.47,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,25.57,15.59
2016,1,10,8,15,419.0,40.0,1.95,7.0,100.0,32.25,23.11
2016,1,10,8,30,513.0,49.0,1.9,7.0,139.0,38.81,29.57
2016,1,10,8,45,578.0,54.5,1.9,7.5,180.0,42.15,32.87
2016,1,10,9,0,643.0,60.0,1.9,8.0,221.0,45.54,36.05
2016,1,10,9,15,681.5,64.0,1.85,8.5,259.0,47.6,37.93
2016,1,10,9,30,720.0,68.0,1.8,9.0,297.0,54.49,44.1
2016,1,10,9,45,360.0,92.5,1.8,9.5,207.0,65.23,53.66
2016,1,10,10,0,0.0,117.0,1.8,10.0,117.0,98.68,79.64
2016,1,10,10,15,0.0,126.5,1.7,10.0,126.5,107.2,86.71
2016,1,10,10,30,0.0,136.0,1.6,10.0,136.0,115.76,93.79
2016,1,10,10,45,0.0,143.0,1.55,10.5,143.0,122.4,99.05
2016,1,10,11,0,0.0,150.0,1.5,11.0,150.0,129.04,104.28
2016,1,10,11,15,0.5,154.5,1.4,11.0,155.0,133.8,108.09
2016,1,10,11,30,1.0,159.0,1.3,11.0,160.0,138.59,111.94
2016,1,10,11,45,1.5,161.5,1.25,11.5,162.5,141.75,114.24
2016,1,10,12,0,2.0,164.0,1.2,12.0,165.0,144.93,116.6
2016,1,10,12,15,273.5,162.0,1.15,12.0,299.5,265.46,212.84
2016,1,10,12,30,545.0,160.0,1.1,12.0,434.0,404.12,321.56
2016,1,10,12,45,543.5,158.0,1.1,12.0,428.0,422.79,337.28
2016,1,10,13,0,542.0,156.0,1.1,12.0,422.0,439.7,352.23
2016,1,10,13,15,540.5,151.0,1.1,12.0,409.0,451.81,363.28
2016,1,10,13,30,539.0,146.0,1.1,12.0,396.0,461.93,372.65
2016,1,10,13,45,555.0,134.0,1.15,12.0,382.0,472.81,382.95
2016,1,10,14,0,571.0,122.0,1.2,12.0,368.0,486.81,395.47
2016,1,10,14,15,506.0,125.0,1.15,12.0,332.0,456.4,372.38
2016,1,10,14,30,441.0,128.0,1.1,12.0,296.0,428.02,350.61
2016,1,10,14,45,424.0,119.0,1.1,12.0,269.0,413.54,340.2
2016,1,10,15,0,407.0,110.0,1.1,12.0,242.0,397.2,327.85
2016,1,10,15,15,390.5,98.0,1.0,11.5,212.0,375.97,311.43
2016,1,10,15,30,374.0,86.0,0.9,11.0,182.0,353.15,293.1
2016,1,10,15,45,343.5,73.5,0.85,10.5,150.0,319.89,265.56
2016,1,10,16,0,313.0,61.0,0.8,10.0,118.0,285.89,236.27
2016,1,10,16,15,267.5,47.0,0.85,9.5,86.5,240.8,196.59
2016,1,10,16,30,222.0,33.0,0.9,9.0,55.0,196.35,152.27
2016,1,10,16,45,111.0,16.5,1.0,8.5,27.5,99.16,22.77
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,28.0,16.0,1.0,7.5,18.5,13.73,0.0
2016,1,11,8,0,56.0,32.0,1.0,8.0,37.0,26.52,16.4
2016,1,11,8,15,79.0,49.0,1.1,8.0,60.5,39.7,29.65
2016,1,11,8,30,102.0,66.0,1.2,8.0,84.0,52.58,41.84
2016,1,11,8,45,115.5,83.0,1.35,8.5,108.5,65.12,53.47
2016,1,11,9,0,129.0,100.0,1.5,9.0,133.0,77.35,64.62
2016,1,11,9,15,136.5,116.5,1.45,9.0,156.0,88.92,75.12
2016,1,11,9,30,144.0,133.0,1.4,9.0,179.0,100.19,85.18
2016,1,11,9,45,150.5,147.0,1.4,9.0,199.5,109.65,93.52
2016,1,11,10,0,157.0,161.0,1.4,9.0,220.0,121.83,97.93
2016,1,11,10,15,89.0,162.0,1.45,9.5,196.0,134.55,106.75
2016,1,11,10,30,21.0,163.0,1.5,10.0,172.0,138.73,112.12
2016,1,11,10,45,37.5,179.0,1.55,10.5,196.5,153.14,123.04
2016,1,11,11,0,54.0,195.0,1.6,11.0,221.0,173.31,138.87
2016,1,11,11,15,31.5,184.5,1.65,11.0,200.0,164.69,132.67
2016,1,11,11,30,9.0,174.0,1.7,11.0,179.0,153.53,124.16
2016,1,11,11,45,18.5,186.5,1.75,11.5,196.0,168.79,136.41
2016,1,11,12,0,28.0,199.0,1.8,12.0,213.0,185.08,149.47
2016,1,11,12,15,58.5,211.5,1.8,12.0,241.0,213.51,172.61
2016,1,11,12,30,89.0,224.0,1.8,12.0,269.0,243.35,197.01
2016,1,11,12,45,223.0,211.0,1.85,12.5,321.0,306.93,248.44
2016,1,11,13,0,357.0,198.0,1.9,13.0,373.0,379.26,306.56
2016,1,11,13,15,226.5,202.0,1.9,13.0,312.0,319.31,259.25
2016,1,11,13,30,96.0,206.0,1.9,13.0,251.0,251.58,204.6
2016,1,11,13,45,101.5,197.0,1.9,13.0,243.0,250.62,204.67
2016,1,11,14,0,107.0,188.0,1.9,13.0,235.0,249.46,204.33
2016,1,11,14,15,448.0,127.0,1.8,13.0,302.0,424.27,349.57
2016,1,11,14,30,789.0,66.0,1.7,13.0,369.0,576.51,470.77
2016,1,11,14,45,767.0,63.0,1.6,13.0,336.0,565.97,461.85
2016,1,11,15,0,745.0,60.0,1.5,13.0,303.0,552.48,451.65
2016,1,11,15,15,710.5,56.5,1.35,12.5,265.5,527.9,432.83
2016,1,11,15,30,676.0,53.0,1.2,12.0,228.0,500.89,411.33
2016,1,11,15,45,626.0,48.0,1.05,11.5,188.5,460.62,378.29
2016,1,11,16,0,576.0,43.0,0.9,11.0,149.0,418.91,342.59
2016,1,11,16,15,491.5,36.0,0.95,10.5,109.5,360.13,292.01
2016,1,11,16,30,407.0,29.0,1.0,10.0,70.0,297.97,232.05
2016,1,11,16,45,203.5,14.5,1.05,9.5,35.0,151.42,53.33
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
