Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.5,12.0,7.0,6.14,0.0
2016,1,22,8,0,0.0,14.0,3.5,12.0,14.0,12.3,4.83
2016,1,22,8,15,0.0,22.0,3.4,12.0,22.0,19.36,11.47
2016,1,22,8,30,0.0,30.0,3.3,12.0,30.0,26.42,18.03
2016,1,22,8,45,0.0,38.5,3.25,12.0,38.5,33.94,24.96
2016,1,22,9,0,0.0,47.0,3.2,12.0,47.0,41.47,31.83
2016,1,22,9,15,0.0,55.0,3.15,12.0,55.0,48.56,38.24
2016,1,22,9,30,0.0,63.0,3.1,12.0,63.0,55.67,44.58
2016,1,22,9,45,0.0,92.5,3.1,12.5,92.5,79.94,66.07
2016,1,22,10,0,0.0,122.0,3.1,13.0,122.0,103.13,82.4
2016,1,22,10,15,0.0,126.5,3.05,13.0,126.5,107.83,86.19
2016,1,22,10,30,0.0,131.0,3.0,13.0,131.0,112.39,89.86
2016,1,22,10,45,0.0,142.5,3.0,13.0,142.5,122.47,98.13
2016,1,22,11,0,0.0,154.0,3.0,13.0,154.0,132.66,106.48
2016,1,22,11,15,34.5,190.5,3.0,13.0,208.5,170.92,136.94
2016,1,22,11,30,69.0,227.0,3.0,13.0,263.0,215.07,172.35
2016,1,22,11,45,43.5,213.0,3.05,13.0,236.0,200.4,161.09
2016,1,22,12,0,18.0,199.0,3.1,13.0,209.0,181.52,146.16
2016,1,22,12,15,9.5,182.5,3.2,13.0,188.0,165.22,132.92
2016,1,22,12,30,1.0,166.0,3.3,13.0,167.0,147.74,118.59
2016,1,22,12,45,0.5,140.0,3.4,13.0,140.5,124.77,99.6
2016,1,22,13,0,0.0,114.0,3.5,13.0,114.0,101.35,80.13
2016,1,22,13,15,13.5,155.5,3.35,13.0,162.5,147.28,118.7
2016,1,22,13,30,27.0,197.0,3.2,13.0,211.0,195.8,159.03
2016,1,22,13,45,13.5,168.5,3.05,13.0,175.5,162.05,131.09
2016,1,22,14,0,0.0,140.0,2.9,13.0,140.0,127.34,102.18
2016,1,22,14,15,0.0,119.5,2.85,13.0,119.5,108.26,86.41
2016,1,22,14,30,0.0,99.0,2.8,13.0,99.0,89.01,70.35
2016,1,22,14,45,0.0,91.0,2.75,13.0,91.0,81.77,64.37
2016,1,22,15,0,0.0,83.0,2.7,13.0,83.0,74.51,58.31
2016,1,22,15,15,0.0,73.5,2.6,12.5,73.5,65.74,51.01
2016,1,22,15,30,0.0,64.0,2.5,12.0,64.0,56.92,43.57
2016,1,22,15,45,0.0,54.0,2.45,12.0,54.0,47.69,35.59
2016,1,22,16,0,0.0,44.0,2.4,12.0,44.0,38.82,27.83
2016,1,22,16,15,0.0,34.0,2.4,11.5,34.0,29.97,20.05
2016,1,22,16,30,0.0,24.0,2.4,11.0,24.0,21.13,12.21
2016,1,22,16,45,0.0,15.0,2.4,11.0,15.0,13.19,4.82
2016,1,22,17,0,0.0,6.0,2.4,11.0,6.0,5.26,0.0
2016,1,22,17,15,0.0,3.0,2.45,11.0,3.0,2.73,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,1.5,4.5,2.7,9.0,4.5,0.0,0.0
2016,1,23,7,30,3.0,9.0,3.0,9.0,9.0,8.19,0.0
2016,1,23,7,45,66.0,29.0,3.3,9.5,36.0,23.15,7.4
2016,1,23,8,0,129.0,49.0,3.6,10.0,63.0,38.27,27.23
2016,1,23,8,15,213.0,64.5,3.8,10.0,100.5,50.01,38.8
2016,1,23,8,30,297.0,80.0,4.0,10.0,138.0,60.46,48.75
2016,1,23,8,45,338.0,95.0,4.2,10.5,175.5,70.69,58.2
2016,1,23,9,0,379.0,110.0,4.4,11.0,213.0,80.63,67.17
2016,1,23,9,15,189.5,79.0,4.5,11.0,130.5,60.53,49.15
2016,1,23,9,30,0.0,48.0,4.6,11.0,48.0,42.35,32.73
2016,1,23,9,45,0.0,33.0,4.7,11.0,33.0,29.08,20.7
2016,1,23,10,0,0.0,18.0,4.8,11.0,18.0,15.84,8.09
2016,1,23,10,15,343.5,68.0,4.7,11.0,224.5,73.87,44.76
2016,1,23,10,30,687.0,118.0,4.6,11.0,431.0,178.59,115.57
2016,1,23,10,45,448.5,169.5,4.6,11.0,378.0,212.85,155.05
2016,1,23,11,0,210.0,221.0,4.6,11.0,325.0,227.57,178.38
2016,1,23,11,15,181.0,230.0,4.6,11.0,322.0,240.73,191.36
2016,1,23,11,30,152.0,239.0,4.6,11.0,319.0,251.11,201.71
2016,1,23,11,45,76.0,131.5,4.7,11.5,171.5,144.48,115.47
2016,1,23,12,0,0.0,24.0,4.8,12.0,24.0,21.17,12.45
2016,1,23,12,15,0.0,56.5,4.8,12.0,56.5,49.95,37.0
2016,1,23,12,30,0.0,89.0,4.8,12.0,89.0,78.84,61.48
2016,1,23,12,45,168.0,155.5,4.85,12.0,244.5,235.8,193.46
2016,1,23,13,0,336.0,222.0,4.9,12.0,400.0,398.37,326.96
2016,1,23,13,15,229.0,226.0,4.9,12.0,346.0,348.57,286.63
2016,1,23,13,30,122.0,230.0,4.9,12.0,292.0,299.47,246.26
2016,1,23,13,45,61.0,189.0,4.9,12.0,220.0,218.28,179.34
2016,1,23,14,0,0.0,148.0,4.9,12.0,148.0,135.04,109.15
2016,1,23,14,15,38.5,164.5,4.75,11.5,181.0,185.48,152.85
2016,1,23,14,30,77.0,181.0,4.6,11.0,214.0,232.56,193.52
2016,1,23,14,45,71.5,168.0,4.45,11.0,196.5,218.9,182.3
2016,1,23,15,0,66.0,155.0,4.3,11.0,179.0,204.91,170.8
2016,1,23,15,15,352.5,115.5,4.05,10.5,223.5,384.21,325.99
2016,1,23,15,30,639.0,76.0,3.8,10.0,268.0,531.08,449.06
2016,1,23,15,45,593.5,69.5,3.55,10.0,227.0,491.65,415.16
2016,1,23,16,0,548.0,63.0,3.3,10.0,186.0,450.66,379.74
2016,1,23,16,15,470.0,55.0,3.1,9.5,144.0,386.82,324.7
2016,1,23,16,30,392.0,47.0,2.9,9.0,102.0,323.28,267.82
2016,1,23,16,45,275.0,34.5,2.75,9.0,66.5,234.87,184.0
2016,1,23,17,0,158.0,22.0,2.6,9.0,31.0,137.75,21.26
2016,1,23,17,15,79.0,11.0,2.5,8.5,15.5,51.91,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,7.0,8.0,7.28,0.0
2016,1,24,7,45,46.5,24.0,1.5,7.5,29.5,20.09,6.59
2016,1,24,8,0,93.0,40.0,1.7,8.0,51.0,31.81,22.02
2016,1,24,8,15,121.5,58.0,1.65,8.0,78.5,45.24,34.95
2016,1,24,8,30,150.0,76.0,1.6,8.0,106.0,58.28,47.23
2016,1,24,8,45,168.5,93.5,1.55,8.0,134.5,70.57,58.67
2016,1,24,9,0,187.0,111.0,1.5,8.0,163.0,82.48,69.59
2016,1,24,9,15,204.5,125.5,1.45,8.0,190.0,92.1,78.26
2016,1,24,9,30,222.0,140.0,1.4,8.0,217.0,101.44,86.56
2016,1,24,9,45,295.0,146.0,1.35,8.5,259.5,105.54,89.9
2016,1,24,10,0,368.0,152.0,1.3,9.0,302.0,119.98,91.41
2016,1,24,10,15,295.0,175.5,1.25,9.0,301.5,153.71,114.54
2016,1,24,10,30,222.0,199.0,1.2,9.0,301.0,184.02,140.85
2016,1,24,10,45,316.5,194.0,1.2,9.5,347.5,210.33,158.18
2016,1,24,11,0,411.0,189.0,1.2,10.0,394.0,246.79,185.43
2016,1,24,11,15,446.5,188.0,1.25,10.5,417.0,280.2,213.44
2016,1,24,11,30,482.0,187.0,1.3,11.0,440.0,315.9,243.61
2016,1,24,11,45,677.5,135.0,1.4,11.5,497.5,370.16,285.96
2016,1,24,12,0,873.0,83.0,1.5,12.0,555.0,434.58,337.53
2016,1,24,12,15,874.0,83.0,1.55,12.0,557.0,470.82,369.71
2016,1,24,12,30,875.0,83.0,1.6,12.0,559.0,504.86,399.65
2016,1,24,12,45,882.5,79.5,1.7,12.0,554.5,535.44,426.63
2016,1,24,13,0,890.0,76.0,1.8,12.0,550.0,564.01,451.64
2016,1,24,13,15,884.0,75.5,1.95,12.0,536.0,585.69,471.25
2016,1,24,13,30,878.0,75.0,2.1,12.0,522.0,604.31,488.27
2016,1,24,13,45,863.0,75.0,2.25,12.0,500.0,618.25,501.39
2016,1,24,14,0,848.0,75.0,2.4,12.0,478.0,626.02,509.7
2016,1,24,14,15,833.0,73.5,2.3,12.0,450.5,628.73,512.86
2016,1,24,14,30,818.0,72.0,2.2,12.0,423.0,628.13,513.34
2016,1,24,14,45,794.0,70.0,2.15,12.0,388.5,617.86,506.48
2016,1,24,15,0,770.0,68.0,2.1,12.0,354.0,604.45,496.99
2016,1,24,15,15,739.5,64.5,1.85,11.5,315.5,582.08,480.08
2016,1,24,15,30,709.0,61.0,1.6,11.0,277.0,557.03,460.47
2016,1,24,15,45,670.0,56.0,1.35,10.5,236.0,522.39,432.45
2016,1,24,16,0,631.0,51.0,1.1,10.0,195.0,485.85,401.69
2016,1,24,16,15,562.0,44.5,1.1,9.5,152.5,433.09,357.61
2016,1,24,16,30,493.0,38.0,1.1,9.0,110.0,376.0,307.72
2016,1,24,16,45,377.5,29.0,1.15,8.5,72.0,290.19,228.17
2016,1,24,17,0,262.0,20.0,1.2,8.0,34.0,195.8,60.62
2016,1,24,17,15,131.0,10.0,1.2,7.5,17.0,79.0,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,56.0,5.5,0.8,8.0,7.0,0.0,0.0
2016,1,25,7,30,112.0,11.0,0.9,8.0,14.0,10.01,0.0
2016,1,25,7,45,256.0,22.5,1.0,8.5,46.5,18.39,6.2
2016,1,25,8,0,400.0,34.0,1.1,9.0,79.0,27.57,18.35
2016,1,25,8,15,484.0,41.5,1.2,9.0,120.5,32.81,23.78
2016,1,25,8,30,568.0,49.0,1.3,9.0,162.0,38.0,28.83
2016,1,25,8,45,622.5,54.0,1.45,9.5,204.5,40.95,31.65
2016,1,25,9,0,677.0,59.0,1.6,10.0,247.0,48.02,38.07
2016,1,25,9,15,401.0,102.5,1.65,10.5,218.5,73.69,61.12
2016,1,25,9,30,125.0,146.0,1.7,11.0,190.0,108.84,92.19
2016,1,25,9,45,118.5,161.5,1.8,11.5,206.5,118.96,100.74
2016,1,25,10,0,112.0,177.0,1.9,12.0,223.0,133.72,106.2
2016,1,25,10,15,441.0,135.5,1.95,12.0,336.0,133.82,91.02
2016,1,25,10,30,770.0,94.0,2.0,12.0,449.0,172.71,105.89
2016,1,25,10,45,451.0,160.5,2.05,12.5,371.0,207.94,149.32
2016,1,25,11,0,132.0,227.0,2.1,13.0,293.0,214.79,168.58
2016,1,25,11,15,104.0,230.5,2.15,13.0,283.5,221.64,175.72
2016,1,25,11,30,76.0,234.0,2.2,13.0,274.0,223.46,178.45
2016,1,25,11,45,47.0,219.0,2.25,13.0,244.0,206.99,166.0
2016,1,25,12,0,18.0,204.0,2.3,13.0,214.0,185.97,149.45
2016,1,25,12,15,18.0,204.5,2.3,13.0,214.5,188.31,151.48
2016,1,25,12,30,18.0,205.0,2.3,13.0,215.0,190.58,153.44
2016,1,25,12,45,426.5,149.0,2.35,13.0,378.0,368.9,299.13
2016,1,25,13,0,835.0,93.0,2.4,13.0,541.0,555.59,446.98
2016,1,25,13,15,828.5,92.0,2.4,13.0,527.5,576.07,463.84
2016,1,25,13,30,822.0,91.0,2.4,13.0,514.0,593.57,479.22
2016,1,25,13,45,562.5,145.5,2.4,13.5,429.5,507.59,411.74
2016,1,25,14,0,303.0,200.0,2.4,14.0,345.0,405.12,329.53
2016,1,25,14,15,294.0,190.5,2.35,13.5,325.0,397.94,325.79
2016,1,25,14,30,285.0,181.0,2.3,13.0,305.0,389.31,320.31
2016,1,25,14,45,282.0,166.5,2.25,13.0,281.0,377.53,311.78
2016,1,25,15,0,279.0,152.0,2.2,13.0,257.0,364.29,301.94
2016,1,25,15,15,480.5,109.0,1.9,12.5,266.5,463.3,384.58
2016,1,25,15,30,682.0,66.0,1.6,12.0,276.0,551.41,455.2
2016,1,25,15,45,640.0,60.5,1.3,12.0,235.0,514.91,423.85
2016,1,25,16,0,598.0,55.0,1.0,12.0,194.0,476.83,391.14
2016,1,25,16,15,529.0,48.5,1.0,11.5,152.0,419.54,344.16
2016,1,25,16,30,460.0,42.0,1.0,11.0,110.0,362.54,295.05
2016,1,25,16,45,348.5,31.5,1.05,10.5,72.5,277.4,218.15
2016,1,25,17,0,237.0,21.0,1.1,10.0,35.0,185.23,76.87
2016,1,25,17,15,118.5,10.5,1.1,10.0,17.5,73.15,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,0.25,7.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,0.3,7.0,15.0,13.64,0.0
2016,1,26,7,45,207.5,25.0,0.35,7.5,48.5,20.6,8.38
2016,1,26,8,0,415.0,35.0,0.4,8.0,82.0,28.43,19.31
2016,1,26,8,15,499.0,42.5,0.5,8.0,124.5,33.64,24.71
2016,1,26,8,30,583.0,50.0,0.6,8.0,167.0,38.81,29.75
2016,1,26,8,45,637.5,55.0,0.7,8.5,210.5,41.74,32.54
2016,1,26,9,0,692.0,60.0,0.8,9.0,254.0,48.88,39.04
2016,1,26,9,15,727.0,64.0,0.9,9.0,295.0,51.15,41.1
2016,1,26,9,30,762.0,68.0,1.0,9.0,336.0,53.45,43.13
2016,1,26,9,45,779.5,72.5,1.1,9.5,371.5,56.05,45.31
2016,1,26,10,0,797.0,77.0,1.2,10.0,407.0,80.63,48.76
2016,1,26,10,15,672.5,109.5,1.2,10.5,401.5,134.98,83.21
2016,1,26,10,30,548.0,142.0,1.2,11.0,396.0,180.88,122.65
2016,1,26,10,45,703.5,113.0,1.3,11.5,456.5,219.04,147.84
2016,1,26,11,0,859.0,84.0,1.4,12.0,517.0,272.57,188.81
2016,1,26,11,15,866.5,85.0,1.45,12.0,534.5,318.46,230.8
2016,1,26,11,30,874.0,86.0,1.5,12.0,552.0,363.45,271.96
2016,1,26,11,45,879.0,86.5,1.55,12.5,561.5,405.93,310.05
2016,1,26,12,0,884.0,87.0,1.6,13.0,571.0,446.85,346.02
2016,1,26,12,15,884.5,87.0,1.65,13.0,572.5,483.54,378.57
2016,1,26,12,30,885.0,87.0,1.7,13.0,574.0,517.97,408.65
2016,1,26,12,45,877.5,88.5,1.75,13.0,567.0,547.38,434.29
2016,1,26,13,0,870.0,90.0,1.8,13.0,560.0,573.84,457.16
2016,1,26,13,15,864.0,89.0,1.8,13.0,546.5,595.53,475.82
2016,1,26,13,30,858.0,88.0,1.8,13.0,533.0,614.16,491.86
2016,1,26,13,45,713.5,115.5,1.85,13.0,475.5,576.36,464.18
2016,1,26,14,0,569.0,143.0,1.9,13.0,418.0,524.26,425.09
2016,1,26,14,15,542.0,140.0,1.85,13.0,390.0,515.29,419.48
2016,1,26,14,30,515.0,137.0,1.8,13.0,362.0,503.71,411.35
2016,1,26,14,45,434.5,138.5,1.75,13.0,318.0,459.4,376.89
2016,1,26,15,0,354.0,140.0,1.7,13.0,274.0,400.44,330.55
2016,1,26,15,15,333.5,129.0,1.5,12.5,245.0,377.99,313.5
2016,1,26,15,30,313.0,118.0,1.3,12.0,216.0,354.4,294.85
2016,1,26,15,45,468.5,87.5,1.1,11.5,210.0,432.87,359.29
2016,1,26,16,0,624.0,57.0,0.9,11.0,204.0,498.08,409.58
2016,1,26,16,15,555.0,50.0,0.95,10.5,161.0,439.54,361.18
2016,1,26,16,30,486.0,43.0,1.0,10.0,118.0,381.21,311.41
2016,1,26,16,45,369.0,33.0,1.05,9.5,78.5,292.36,232.13
2016,1,26,17,0,252.0,23.0,1.1,9.0,39.0,198.12,99.76
2016,1,26,17,15,126.0,11.5,1.1,8.5,19.5,78.5,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,13.64,0.0
2016,1,27,7,45,181.5,26.5,1.8,7.5,48.0,20.82,9.08
2016,1,27,8,0,363.0,38.0,2.0,8.0,81.0,30.99,21.54
2016,1,27,8,15,447.5,47.0,2.05,8.0,123.0,37.39,28.02
2016,1,27,8,30,532.0,56.0,2.1,8.0,165.0,43.68,34.11
2016,1,27,8,45,587.5,62.0,2.15,8.5,208.0,47.19,37.45
2016,1,27,9,0,643.0,68.0,2.2,9.0,251.0,50.71,40.66
2016,1,27,9,15,679.5,72.5,2.15,9.5,291.0,52.92,42.58
2016,1,27,9,30,716.0,77.0,2.1,10.0,331.0,55.15,44.46
2016,1,27,9,45,758.0,76.5,2.1,10.5,370.0,59.03,47.78
2016,1,27,10,0,800.0,76.0,2.1,11.0,409.0,81.26,48.25
2016,1,27,10,15,817.0,78.0,2.05,11.0,439.5,128.86,72.0
2016,1,27,10,30,834.0,80.0,2.0,11.0,470.0,177.42,107.25
2016,1,27,10,45,849.0,80.5,1.95,11.5,495.0,225.06,147.12
2016,1,27,11,0,864.0,81.0,1.9,12.0,520.0,272.93,189.59
2016,1,27,11,15,871.5,82.0,1.8,12.5,537.0,319.1,231.49
2016,1,27,11,30,879.0,83.0,1.7,13.0,554.0,364.34,272.21
2016,1,27,11,45,885.0,83.0,1.6,13.5,564.0,408.91,311.49
2016,1,27,12,0,891.0,83.0,1.5,14.0,574.0,449.32,346.42
2016,1,27,12,15,891.5,83.0,1.45,14.0,575.5,485.54,378.03
2016,1,27,12,30,892.0,83.0,1.4,14.0,577.0,519.47,407.06
2016,1,27,12,45,894.5,81.0,1.4,14.0,572.0,550.05,433.12
2016,1,27,13,0,897.0,79.0,1.4,14.0,567.0,578.11,456.76
2016,1,27,13,15,891.5,78.0,1.35,14.0,553.0,599.98,474.98
2016,1,27,13,30,886.0,77.0,1.3,14.0,539.0,618.76,490.55
2016,1,27,13,45,879.0,75.5,1.3,14.5,518.5,632.95,501.93
2016,1,27,14,0,872.0,74.0,1.3,15.0,498.0,643.94,510.76
2016,1,27,14,15,858.5,72.0,1.25,14.5,470.0,651.27,518.08
2016,1,27,14,30,845.0,70.0,1.2,14.0,442.0,651.34,520.07
2016,1,27,14,45,827.5,67.5,1.2,14.0,408.5,644.88,516.64
2016,1,27,15,0,810.0,65.0,1.2,14.0,375.0,635.22,510.68
2016,1,27,15,15,782.5,62.0,1.05,13.5,336.0,615.24,496.26
2016,1,27,15,30,755.0,59.0,0.9,13.0,297.0,592.47,479.23
2016,1,27,15,45,716.0,54.5,0.8,13.0,254.5,557.82,452.05
2016,1,27,16,0,677.0,50.0,0.7,13.0,212.0,521.16,422.29
2016,1,27,16,15,613.5,44.5,0.75,12.5,168.5,466.26,378.75
2016,1,27,16,30,550.0,39.0,0.8,12.0,125.0,410.84,332.22
2016,1,27,16,45,442.5,30.5,0.9,11.5,84.5,334.16,263.9
2016,1,27,17,0,335.0,22.0,1.0,11.0,44.0,246.99,140.03
2016,1,27,17,15,167.5,11.0,1.0,10.5,22.0,100.99,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,8.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.7,8.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,16.0,0.75,8.5,16.0,14.08,4.67
2016,1,28,8,0,0.0,27.0,0.8,9.0,27.0,23.8,15.27
2016,1,28,8,15,0.0,41.0,0.95,9.0,41.0,35.93,26.67
2016,1,28,8,30,0.0,55.0,1.1,9.0,55.0,47.7,37.65
2016,1,28,8,45,0.0,68.5,1.25,9.5,68.5,58.97,47.97
2016,1,28,9,0,0.0,82.0,1.4,10.0,82.0,70.13,58.01
2016,1,28,9,15,0.0,95.5,1.3,10.0,95.5,81.17,67.89
2016,1,28,9,30,0.0,109.0,1.2,10.0,109.0,92.08,77.54
2016,1,28,9,45,84.0,145.5,1.2,10.5,180.5,114.41,97.0
2016,1,28,10,0,168.0,182.0,1.2,11.0,252.0,139.98,110.14
2016,1,28,10,15,304.0,175.5,1.2,11.0,314.5,156.95,115.37
2016,1,28,10,30,440.0,169.0,1.2,11.0,377.0,188.04,133.19
2016,1,28,10,45,436.0,180.0,1.3,11.5,394.5,222.68,162.15
2016,1,28,11,0,432.0,191.0,1.4,12.0,412.0,256.65,191.65
2016,1,28,11,15,225.5,197.5,1.55,12.5,313.0,229.16,178.06
2016,1,28,11,30,19.0,204.0,1.7,13.0,214.0,182.39,146.0
2016,1,28,11,45,19.5,207.5,1.9,13.5,218.0,187.69,150.29
2016,1,28,12,0,20.0,211.0,2.1,14.0,222.0,192.99,154.43
2016,1,28,12,15,10.0,155.0,2.05,14.0,160.5,141.47,112.51
2016,1,28,12,30,0.0,99.0,2.0,14.0,99.0,87.72,68.18
2016,1,28,12,45,6.5,148.5,2.0,14.5,152.0,135.48,107.69
2016,1,28,13,0,13.0,198.0,2.0,15.0,205.0,185.0,147.9
2016,1,28,13,15,154.0,212.5,1.85,15.0,293.5,294.82,237.76
2016,1,28,13,30,295.0,227.0,1.7,15.0,382.0,409.69,329.09
2016,1,28,13,45,167.0,213.5,1.6,15.0,300.5,318.25,256.26
2016,1,28,14,0,39.0,200.0,1.5,15.0,219.0,219.8,176.51
2016,1,28,14,15,19.5,171.0,1.4,15.0,180.5,171.38,137.54
2016,1,28,14,30,0.0,142.0,1.3,15.0,142.0,130.98,104.29
2016,1,28,14,45,18.0,147.5,1.25,15.0,154.5,150.43,121.11
2016,1,28,15,0,36.0,153.0,1.2,15.0,167.0,181.44,147.19
2016,1,28,15,15,32.5,138.0,1.05,14.5,149.5,165.63,134.46
2016,1,28,15,30,29.0,123.0,0.9,14.0,132.0,149.58,121.49
2016,1,28,15,45,24.0,106.5,0.75,13.5,113.0,130.37,105.61
2016,1,28,16,0,19.0,90.0,0.6,13.0,94.0,102.36,82.04
2016,1,28,16,15,10.5,72.5,0.65,12.5,75.0,79.88,62.7
2016,1,28,16,30,2.0,55.0,0.7,12.0,56.0,57.16,42.84
2016,1,28,16,45,1.0,37.5,0.8,12.0,38.0,38.33,26.06
2016,1,28,17,0,0.0,20.0,0.9,12.0,20.0,17.68,5.75
2016,1,28,17,15,0.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,54.5,7.0,2.85,12.0,8.5,0.0,0.0
2016,1,29,7,30,109.0,14.0,3.0,12.0,17.0,12.73,0.0
2016,1,29,7,45,245.0,25.0,3.2,12.5,50.0,20.36,9.44
2016,1,29,8,0,381.0,36.0,3.4,13.0,83.0,28.95,19.41
2016,1,29,8,15,462.5,43.5,3.5,13.0,124.0,34.11,24.57
2016,1,29,8,30,544.0,51.0,3.6,13.0,165.0,39.21,29.45
2016,1,29,8,45,272.0,73.5,3.7,13.5,130.5,53.89,42.67
2016,1,29,9,0,0.0,96.0,3.8,14.0,96.0,80.53,66.34
2016,1,29,9,15,1.0,111.0,3.8,14.0,111.0,92.56,76.95
2016,1,29,9,30,2.0,126.0,3.8,14.0,126.0,104.43,87.31
2016,1,29,9,45,10.0,142.5,3.85,14.0,146.5,117.24,98.39
2016,1,29,10,0,18.0,159.0,3.9,14.0,167.0,131.34,105.19
2016,1,29,10,15,9.0,95.5,3.9,14.0,99.5,84.45,65.73
2016,1,29,10,30,0.0,32.0,3.9,14.0,32.0,28.22,18.43
2016,1,29,10,45,0.0,34.5,3.9,14.0,34.5,30.44,20.29
2016,1,29,11,0,0.0,37.0,3.9,14.0,37.0,32.66,22.14
2016,1,29,11,15,0.0,46.0,3.9,14.0,46.0,40.63,28.86
2016,1,29,11,30,0.0,55.0,3.9,14.0,55.0,48.62,35.57
2016,1,29,11,45,0.0,51.0,3.95,14.0,51.0,45.07,32.55
2016,1,29,12,0,0.0,47.0,4.0,14.0,47.0,41.53,29.54
2016,1,29,12,15,0.0,68.0,4.05,14.0,68.0,60.17,45.23
2016,1,29,12,30,0.0,89.0,4.1,14.0,89.0,78.85,60.89
2016,1,29,12,45,0.0,90.0,4.2,14.0,90.0,79.74,61.64
2016,1,29,13,0,0.0,91.0,4.3,14.0,91.0,80.63,62.42
2016,1,29,13,15,0.0,89.5,4.3,14.0,89.5,79.29,61.34
2016,1,29,13,30,0.0,88.0,4.3,14.0,88.0,77.94,60.27
2016,1,29,13,45,0.0,48.0,4.3,14.0,48.0,42.4,30.38
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.05,0.35
2016,1,29,14,15,0.0,7.5,4.2,14.0,7.5,6.6,0.0
2016,1,29,14,30,0.0,7.0,4.1,14.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,6.0,4.1,14.0,6.0,5.28,0.0
2016,1,29,15,0,0.0,5.0,4.1,14.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,4.05,13.5,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,4.0,13.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,3.95,13.0,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,3.9,13.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.0,3.9,13.0,2.0,1.75,0.0
2016,1,29,16,30,0.0,1.0,3.9,13.0,1.0,0.88,0.0
2016,1,29,16,45,0.0,0.5,3.95,13.0,0.5,0.44,0.0
2016,1,29,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.8,7.5,10.0,9.1,0.0
2016,1,30,7,30,0.0,20.0,2.1,8.0,20.0,18.19,0.0
2016,1,30,7,45,233.0,26.5,2.45,8.5,56.0,21.64,11.07
2016,1,30,8,0,466.0,33.0,2.8,9.0,92.0,26.36,17.56
2016,1,30,8,15,544.0,39.5,2.8,9.0,135.0,33.63,24.62
2016,1,30,8,30,622.0,46.0,2.8,9.0,178.0,38.48,29.32
2016,1,30,8,45,676.5,49.5,2.85,9.5,222.5,40.54,31.29
2016,1,30,9,0,731.0,53.0,2.9,10.0,267.0,42.68,33.22
2016,1,30,9,15,450.0,103.0,2.85,10.0,240.5,73.82,61.34
2016,1,30,9,30,169.0,153.0,2.8,10.0,214.0,113.77,96.94
2016,1,30,9,45,508.5,107.5,2.8,10.5,319.0,75.06,62.06
2016,1,30,10,0,848.0,62.0,2.8,11.0,424.0,83.28,46.34
2016,1,30,10,15,863.5,64.0,2.8,11.0,455.0,132.9,72.54
2016,1,30,10,30,879.0,66.0,2.8,11.0,486.0,183.17,110.06
2016,1,30,10,45,890.5,67.0,2.8,11.5,511.0,232.28,152.05
2016,1,30,11,0,902.0,68.0,2.8,12.0,536.0,281.16,196.18
2016,1,30,11,15,909.0,69.0,2.8,12.0,553.5,328.29,240.05
2016,1,30,11,30,916.0,70.0,2.8,12.0,571.0,374.35,282.82
2016,1,30,11,45,651.5,149.5,2.8,12.5,509.0,382.67,298.33
2016,1,30,12,0,387.0,229.0,2.8,13.0,447.0,367.08,291.3
2016,1,30,12,15,654.5,150.5,2.8,13.0,520.5,445.82,354.52
2016,1,30,12,30,922.0,72.0,2.8,13.0,594.0,530.97,423.35
2016,1,30,12,45,912.5,74.5,2.85,13.0,586.5,560.71,449.29
2016,1,30,13,0,903.0,77.0,2.9,13.0,579.0,587.33,472.57
2016,1,30,13,15,578.0,157.5,2.85,13.0,476.0,508.6,411.43
2016,1,30,13,30,253.0,238.0,2.8,13.0,373.0,397.0,322.08
2016,1,30,13,45,231.5,230.5,2.8,13.0,350.5,377.15,307.62
2016,1,30,14,0,210.0,223.0,2.8,13.0,328.0,363.97,297.76
2016,1,30,14,15,150.0,210.0,2.75,12.5,282.5,317.97,261.17
2016,1,30,14,30,90.0,197.0,2.7,12.0,237.0,259.01,213.33
2016,1,30,14,45,45.0,145.5,2.7,12.0,165.5,174.8,143.61
2016,1,30,15,0,0.0,94.0,2.7,12.0,94.0,84.84,67.13
2016,1,30,15,15,0.0,84.5,2.45,11.5,84.5,76.13,60.04
2016,1,30,15,30,0.0,75.0,2.2,11.0,75.0,67.4,52.74
2016,1,30,15,45,0.0,64.5,2.0,10.5,64.5,57.61,44.42
2016,1,30,16,0,0.0,54.0,1.8,10.0,54.0,47.76,35.92
2016,1,30,16,15,0.0,43.0,1.7,9.5,43.0,37.94,27.32
2016,1,30,16,30,0.0,32.0,1.6,9.0,32.0,28.2,18.67
2016,1,30,16,45,0.0,22.0,1.55,8.5,22.0,19.37,10.71
2016,1,30,17,0,0.0,12.0,1.5,8.0,12.0,10.54,2.01
2016,1,30,17,15,0.0,6.0,1.55,7.5,6.0,5.46,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,6.0,9.5,8.64,0.0
2016,1,31,7,30,0.0,19.0,1.6,6.0,19.0,17.28,0.0
2016,1,31,7,45,164.0,30.0,1.9,6.0,51.0,23.46,13.05
2016,1,31,8,0,328.0,41.0,2.2,6.0,83.0,33.18,23.94
2016,1,31,8,15,383.5,53.0,2.35,6.0,121.0,42.07,32.62
2016,1,31,8,30,439.0,65.0,2.5,6.0,159.0,50.67,40.84
2016,1,31,8,45,477.0,74.5,2.65,6.5,197.5,56.74,46.52
2016,1,31,9,0,515.0,84.0,2.8,7.0,236.0,62.65,51.89
2016,1,31,9,15,544.5,91.0,2.95,7.5,272.0,66.31,55.08
2016,1,31,9,30,574.0,98.0,3.1,8.0,308.0,69.92,58.17
2016,1,31,9,45,681.0,84.0,3.3,8.5,358.5,58.15,47.3
2016,1,31,10,0,788.0,70.0,3.5,9.0,409.0,82.22,46.33
2016,1,31,10,15,776.0,79.5,3.6,9.0,433.0,132.8,76.32
2016,1,31,10,30,764.0,89.0,3.7,9.0,457.0,181.67,114.91
2016,1,31,10,45,843.5,80.0,3.85,9.5,505.0,231.05,154.59
2016,1,31,11,0,923.0,71.0,4.0,10.0,553.0,291.08,205.87
2016,1,31,11,15,930.5,72.0,4.1,10.0,571.5,339.51,251.56
2016,1,31,11,30,938.0,73.0,4.2,10.0,590.0,386.88,296.24
2016,1,31,11,45,945.0,72.5,4.3,10.0,600.5,431.4,338.05
2016,1,31,12,0,952.0,72.0,4.4,10.0,611.0,474.31,377.83
2016,1,31,12,15,952.5,72.0,4.45,10.0,613.0,512.92,413.32
2016,1,31,12,30,953.0,72.0,4.5,10.0,615.0,549.08,446.1
2016,1,31,12,45,946.0,74.0,4.55,10.0,608.5,580.71,474.6
2016,1,31,13,0,939.0,76.0,4.6,10.0,602.0,609.24,500.11
2016,1,31,13,15,933.5,75.5,4.6,10.0,588.0,632.9,521.23
2016,1,31,13,30,928.0,75.0,4.6,10.0,574.0,653.34,539.49
2016,1,31,13,45,916.0,75.0,4.65,10.0,551.5,666.98,552.36
2016,1,31,14,0,904.0,75.0,4.7,10.0,529.0,677.16,562.35
2016,1,31,14,15,890.5,73.0,4.65,10.0,500.5,680.66,566.62
2016,1,31,14,30,877.0,71.0,4.6,10.0,472.0,680.71,568.08
2016,1,31,14,45,853.5,70.0,4.55,10.0,436.0,676.96,566.16
2016,1,31,15,0,830.0,69.0,4.5,10.0,400.0,665.04,557.73
2016,1,31,15,15,802.5,66.0,4.3,9.5,360.0,644.84,542.92
2016,1,31,15,30,775.0,63.0,4.1,9.0,320.0,621.74,525.36
2016,1,31,15,45,732.0,59.5,3.9,9.0,276.0,584.98,495.25
2016,1,31,16,0,689.0,56.0,3.7,9.0,232.0,546.09,462.47
2016,1,31,16,15,626.0,50.0,3.75,8.5,186.5,495.29,419.57
2016,1,31,16,30,563.0,44.0,3.8,8.0,141.0,439.65,370.49
2016,1,31,16,45,456.0,35.5,3.9,7.5,98.5,354.78,294.0
2016,1,31,17,0,349.0,27.0,4.0,7.0,56.0,272.58,199.95
2016,1,31,17,15,174.5,13.5,4.35,7.0,28.0,109.46,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,7.5,3.15,3.5,13.5,6.82,0.0
2016,2,1,7,30,315.0,15.0,3.4,4.0,27.0,13.46,0.0
2016,2,1,7,45,451.5,23.0,3.7,5.0,67.5,20.25,10.83
2016,2,1,8,0,588.0,31.0,4.0,6.0,108.0,26.93,18.4
2016,2,1,8,15,660.0,36.5,4.2,6.5,155.0,31.04,22.58
2016,2,1,8,30,732.0,42.0,4.4,7.0,202.0,35.16,26.55
2016,2,1,8,45,776.0,45.5,4.65,7.5,248.0,37.41,28.69
2016,2,1,9,0,820.0,49.0,4.9,8.0,294.0,44.28,34.94
2016,2,1,9,15,848.5,52.0,5.0,8.0,337.0,46.85,37.26
2016,2,1,9,30,877.0,55.0,5.1,8.0,380.0,49.34,39.47
2016,2,1,9,45,886.0,60.5,5.2,8.5,416.5,53.44,43.02
2016,2,1,10,0,895.0,66.0,5.3,9.0,453.0,92.05,51.23
2016,2,1,10,15,909.0,67.5,5.2,9.0,485.0,143.93,80.01
2016,2,1,10,30,923.0,69.0,5.1,9.0,517.0,196.24,120.22
2016,2,1,10,45,929.5,71.5,5.0,9.5,541.5,248.07,165.71
2016,2,1,11,0,936.0,74.0,4.9,10.0,566.0,299.19,212.85
2016,2,1,11,15,942.0,74.5,4.8,10.0,583.5,347.53,258.67
2016,2,1,11,30,948.0,75.0,4.7,10.0,601.0,394.61,303.17
2016,2,1,11,45,949.5,76.0,4.65,10.0,610.5,438.97,344.85
2016,2,1,12,0,951.0,77.0,4.6,10.0,620.0,481.32,383.98
2016,2,1,12,15,951.0,77.0,4.5,10.0,621.5,519.85,419.05
2016,2,1,12,30,951.0,77.0,4.4,10.0,623.0,555.9,451.25
2016,2,1,12,45,946.5,77.5,4.35,10.5,616.5,587.43,478.39
2016,2,1,13,0,942.0,78.0,4.3,11.0,610.0,615.97,502.46
2016,2,1,13,15,936.5,77.5,4.1,11.0,595.5,639.8,522.65
2016,2,1,13,30,931.0,77.0,3.9,11.0,581.0,660.4,540.17
2016,2,1,13,45,923.0,75.0,3.75,11.0,559.0,674.51,552.57
2016,2,1,14,0,915.0,73.0,3.6,11.0,537.0,685.18,562.12
2016,2,1,14,15,901.0,71.5,3.4,10.5,508.0,689.01,567.03
2016,2,1,14,30,887.0,70.0,3.2,10.0,479.0,689.37,569.13
2016,2,1,14,45,869.0,67.5,3.0,10.0,443.5,682.45,564.02
2016,2,1,15,0,851.0,65.0,2.8,10.0,408.0,677.63,560.53
2016,2,1,15,15,824.5,62.5,2.35,9.5,367.5,658.63,545.62
