Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,10.0,23.0,12.28,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,22.35,10.72
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,30.74,21.24
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,38.89,29.12
2016,2,12,8,15,386.5,72.0,1.2,11.5,151.0,54.14,43.07
2016,2,12,8,30,300.0,95.0,1.1,12.0,173.0,72.27,59.4
2016,2,12,8,45,332.0,107.5,1.05,12.5,208.5,77.46,63.94
2016,2,12,9,0,364.0,120.0,1.0,13.0,244.0,85.0,70.43
2016,2,12,9,15,430.5,125.0,0.95,13.0,289.5,87.3,72.32
2016,2,12,9,30,497.0,130.0,0.9,13.0,335.0,89.66,74.22
2016,2,12,9,45,607.5,114.0,0.9,13.5,387.5,85.76,61.15
2016,2,12,10,0,718.0,98.0,0.9,14.0,440.0,118.74,68.47
2016,2,12,10,15,645.0,128.5,0.95,14.0,451.5,174.97,111.84
2016,2,12,10,30,572.0,159.0,1.0,14.0,463.0,223.01,154.06
2016,2,12,10,45,708.0,129.5,1.05,14.5,523.0,265.54,185.36
2016,2,12,11,0,844.0,100.0,1.1,15.0,583.0,322.6,230.47
2016,2,12,11,15,850.5,101.0,1.15,15.0,600.5,369.3,272.26
2016,2,12,11,30,857.0,102.0,1.2,15.0,618.0,415.05,312.7
2016,2,12,11,45,857.5,104.0,1.25,15.0,627.0,458.02,350.23
2016,2,12,12,0,858.0,106.0,1.3,15.0,636.0,499.15,385.46
2016,2,12,12,15,686.0,162.5,1.3,15.0,587.5,501.07,390.08
2016,2,12,12,30,514.0,219.0,1.3,15.0,539.0,486.99,381.22
2016,2,12,12,45,564.0,199.5,1.3,15.0,547.0,520.57,408.71
2016,2,12,13,0,614.0,180.0,1.3,15.0,555.0,558.53,438.83
2016,2,12,13,15,368.0,227.5,1.25,15.0,451.0,459.27,363.12
2016,2,12,13,30,122.0,275.0,1.2,15.0,347.0,350.81,277.86
2016,2,12,13,45,141.5,265.5,1.2,15.0,346.0,361.96,288.16
2016,2,12,14,0,161.0,256.0,1.2,15.0,345.0,373.16,297.82
2016,2,12,14,15,345.0,210.0,1.05,15.0,388.5,472.45,377.52
2016,2,12,14,30,529.0,164.0,0.9,15.0,432.0,575.72,456.83
2016,2,12,14,45,530.0,151.0,0.8,15.0,404.5,570.09,452.15
2016,2,12,15,0,531.0,138.0,0.7,15.0,377.0,561.97,446.74
2016,2,12,15,15,436.0,140.0,0.7,14.5,324.5,498.87,400.34
2016,2,12,15,30,341.0,142.0,0.7,14.0,272.0,420.72,341.72
2016,2,12,15,45,313.5,129.5,0.75,14.0,238.0,387.96,317.54
2016,2,12,16,0,286.0,117.0,0.8,14.0,204.0,354.59,291.66
2016,2,12,16,15,260.0,100.0,0.85,13.5,169.0,315.75,261.1
2016,2,12,16,30,234.0,83.0,0.9,13.0,134.0,276.56,228.95
2016,2,12,16,45,192.5,65.0,0.95,13.0,100.0,225.57,185.18
2016,2,12,17,0,151.0,47.0,1.0,13.0,66.0,175.26,140.35
2016,2,12,17,15,75.5,30.0,1.0,12.5,39.5,105.32,71.28
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,11.82,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,11.37,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,20.44,10.0
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,26.73,17.89
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,35.94,26.62
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,40.13,30.66
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,44.29,34.51
2016,2,13,8,45,742.5,57.5,1.9,11.5,284.5,46.17,36.18
2016,2,13,9,0,787.0,61.0,1.8,12.0,332.0,48.11,37.82
2016,2,13,9,15,815.0,64.0,1.9,12.5,375.5,49.58,38.97
2016,2,13,9,30,843.0,67.0,2.0,13.0,419.0,51.06,40.11
2016,2,13,9,45,871.5,66.5,2.15,13.5,459.0,71.33,44.42
2016,2,13,10,0,900.0,66.0,2.3,14.0,499.0,122.89,64.75
2016,2,13,10,15,914.0,67.5,2.3,14.5,532.0,176.22,101.15
2016,2,13,10,30,928.0,69.0,2.3,15.0,565.0,230.02,145.13
2016,2,13,10,45,940.5,69.0,2.35,15.5,592.0,282.47,191.29
2016,2,13,11,0,953.0,69.0,2.4,16.0,619.0,334.7,238.22
2016,2,13,11,15,959.0,70.0,2.45,16.0,637.0,385.18,284.2
2016,2,13,11,30,965.0,71.0,2.5,16.0,655.0,434.4,328.44
2016,2,13,11,45,970.5,70.0,2.6,16.5,666.0,480.1,368.47
2016,2,13,12,0,976.0,69.0,2.7,17.0,677.0,523.97,406.04
2016,2,13,12,15,976.5,69.5,2.7,17.0,679.0,564.75,440.78
2016,2,13,12,30,977.0,70.0,2.7,17.0,681.0,603.02,472.78
2016,2,13,12,45,968.5,73.0,2.7,17.0,674.5,635.96,500.05
2016,2,13,13,0,960.0,76.0,2.7,17.0,668.0,665.64,524.33
2016,2,13,13,15,954.5,75.5,2.75,17.0,653.5,690.24,544.77
2016,2,13,13,30,949.0,75.0,2.8,17.0,639.0,711.49,562.51
2016,2,13,13,45,939.0,74.5,2.85,17.0,616.0,726.31,575.33
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,737.56,584.53
2016,2,13,14,15,916.5,72.5,2.9,17.0,563.5,742.35,588.91
2016,2,13,14,30,904.0,71.0,2.9,17.0,534.0,743.58,590.87
2016,2,13,14,45,886.0,69.5,2.95,17.0,498.0,737.33,587.73
2016,2,13,15,0,868.0,68.0,3.0,17.0,462.0,727.7,582.2
2016,2,13,15,15,845.0,65.5,2.65,16.5,421.0,716.15,574.29
2016,2,13,15,30,822.0,63.0,2.3,16.0,380.0,695.56,559.36
2016,2,13,15,45,785.0,60.5,1.95,15.5,334.0,662.03,534.32
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,626.19,506.83
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.5,576.53,470.59
2016,2,13,16,30,647.0,49.0,1.5,13.0,193.0,525.73,431.53
2016,2,13,16,45,560.0,42.5,1.45,12.5,145.5,454.26,371.99
2016,2,13,17,0,473.0,36.0,1.4,12.0,98.0,379.86,306.69
2016,2,13,17,15,328.0,25.5,1.4,11.5,59.5,268.71,194.82
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,119.05,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,193.5,12.0,1.8,9.5,28.0,10.91,0.0
2016,2,14,7,30,387.0,24.0,2.0,10.0,56.0,21.23,11.07
2016,2,14,7,45,484.0,32.0,2.25,10.5,99.5,27.65,18.67
2016,2,14,8,0,581.0,40.0,2.5,11.0,143.0,33.96,24.77
2016,2,14,8,15,553.0,55.0,2.5,11.5,176.5,42.09,32.31
2016,2,14,8,30,525.0,70.0,2.5,12.0,210.0,52.56,41.8
2016,2,14,8,45,554.0,79.0,2.55,12.5,250.5,57.95,46.57
2016,2,14,9,0,583.0,88.0,2.6,13.0,291.0,63.15,51.07
2016,2,14,9,15,312.0,128.5,2.75,13.5,239.0,94.28,78.41
2016,2,14,9,30,41.0,169.0,2.9,14.0,187.0,129.82,109.12
2016,2,14,9,45,196.5,181.0,3.05,15.0,275.5,138.07,107.54
2016,2,14,10,0,352.0,193.0,3.2,16.0,364.0,167.75,120.89
2016,2,14,10,15,435.5,186.5,3.45,16.5,412.0,193.69,135.49
2016,2,14,10,30,519.0,180.0,3.7,17.0,460.0,232.76,163.81
2016,2,14,10,45,705.5,129.0,4.0,17.5,528.0,269.49,189.04
2016,2,14,11,0,892.0,78.0,4.3,18.0,596.0,328.11,234.92
2016,2,14,11,15,631.0,167.5,4.4,18.0,539.5,354.46,267.23
2016,2,14,11,30,370.0,257.0,4.5,18.0,483.0,360.2,279.31
2016,2,14,11,45,641.0,169.0,4.6,18.5,568.0,427.09,331.34
2016,2,14,12,0,912.0,81.0,4.7,19.0,653.0,508.88,396.52
2016,2,14,12,15,914.0,81.5,4.7,19.0,656.5,548.22,430.3
2016,2,14,12,30,916.0,82.0,4.7,19.0,660.0,585.32,461.77
2016,2,14,12,45,914.5,82.0,4.7,19.0,654.5,617.5,488.9
2016,2,14,13,0,913.0,82.0,4.7,19.0,649.0,646.89,513.44
2016,2,14,13,15,909.5,81.5,4.65,19.0,636.0,671.61,533.9
2016,2,14,13,30,906.0,81.0,4.6,19.0,623.0,693.23,551.74
2016,2,14,13,45,671.5,148.0,4.55,19.0,542.0,631.15,503.05
2016,2,14,14,0,437.0,215.0,4.5,19.0,461.0,546.32,436.19
2016,2,14,14,15,649.5,146.5,4.35,19.0,492.0,643.74,515.13
2016,2,14,14,30,862.0,78.0,4.2,19.0,523.0,730.35,582.57
2016,2,14,14,45,636.0,123.0,4.1,19.0,439.0,627.81,504.56
2016,2,14,15,0,410.0,168.0,4.0,19.0,355.0,510.82,412.64
2016,2,14,15,15,406.5,152.0,3.85,18.5,324.0,494.38,402.19
2016,2,14,15,30,403.0,136.0,3.7,18.0,293.0,475.83,389.39
2016,2,14,15,45,379.0,124.0,3.55,17.5,258.0,445.13,366.24
2016,2,14,16,0,355.0,112.0,3.4,17.0,223.0,413.21,341.51
2016,2,14,16,15,329.5,96.5,3.2,16.5,186.0,375.02,310.88
2016,2,14,16,30,304.0,81.0,3.0,16.0,149.0,336.15,278.56
2016,2,14,16,45,265.0,64.0,2.8,15.5,113.0,286.03,235.52
2016,2,14,17,0,226.0,47.0,2.6,15.0,77.0,236.5,191.15
2016,2,14,17,15,113.0,32.0,2.55,14.5,47.0,132.42,95.87
2016,2,14,17,30,0.0,17.0,2.5,14.0,17.0,15.46,0.0
2016,2,14,17,45,0.0,8.5,2.5,14.0,8.5,7.73,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,11.37,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,22.16,12.11
2016,2,15,7,45,532.5,32.0,2.8,13.0,108.5,27.64,18.5
2016,2,15,8,0,632.0,39.0,3.0,14.0,154.0,33.07,23.69
2016,2,15,8,15,689.5,44.0,3.05,14.0,202.5,36.53,27.03
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,39.97,30.22
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,41.63,31.66
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,48.96,38.07
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,50.98,39.78
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,52.94,41.41
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,74.14,42.26
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,127.46,66.25
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,181.06,103.95
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,234.92,148.54
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,287.55,195.16
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,339.61,242.06
2016,2,15,11,15,954.0,68.5,3.3,18.0,641.0,389.24,287.25
2016,2,15,11,30,959.0,69.0,3.3,18.0,659.0,437.5,330.59
2016,2,15,11,45,961.5,69.5,3.35,18.5,669.0,483.11,370.31
2016,2,15,12,0,964.0,70.0,3.4,19.0,679.0,526.73,407.38
2016,2,15,12,15,964.5,70.0,3.4,19.0,681.5,566.67,441.38
2016,2,15,12,30,965.0,70.0,3.4,19.0,684.0,604.09,472.68
2016,2,15,12,45,956.5,73.0,3.4,19.0,676.5,636.63,499.59
2016,2,15,13,0,948.0,76.0,3.4,19.0,669.0,665.93,523.56
2016,2,15,13,15,943.5,75.5,3.35,19.0,655.0,690.85,543.8
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,712.5,561.34
2016,2,15,13,45,930.0,74.5,3.3,19.5,619.0,727.74,572.69
2016,2,15,14,0,921.0,74.0,3.3,20.0,597.0,739.48,580.84
2016,2,15,14,15,910.0,72.5,3.15,19.5,568.0,745.15,586.25
2016,2,15,14,30,899.0,71.0,3.0,19.0,539.0,747.3,589.25
2016,2,15,14,45,882.0,70.0,2.9,19.0,503.5,742.19,586.21
2016,2,15,15,0,865.0,69.0,2.8,19.0,468.0,733.75,580.85
2016,2,15,15,15,843.0,66.5,2.45,18.5,427.5,722.85,573.39
2016,2,15,15,30,821.0,64.0,2.1,18.0,387.0,702.8,558.94
2016,2,15,15,45,789.0,60.5,1.8,18.0,341.5,671.34,534.99
2016,2,15,16,0,757.0,57.0,1.5,18.0,296.0,637.49,508.72
2016,2,15,16,15,710.5,53.0,1.4,17.0,248.5,590.75,475.15
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,542.73,438.88
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,472.98,382.65
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,404.1,323.38
2016,2,15,17,15,381.0,26.0,1.2,15.0,66.5,304.42,226.74
2016,2,15,17,30,245.0,16.0,1.2,15.0,26.0,184.56,0.0
2016,2,15,17,45,122.5,8.0,1.25,15.0,13.0,75.15,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,10.81,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,21.97,12.38
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,30.32,21.01
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,36.55,26.93
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.5,39.83,30.13
2016,2,16,8,30,721.0,53.0,2.4,13.0,252.0,43.13,33.2
2016,2,16,8,45,758.5,57.0,2.35,13.5,298.5,45.46,35.23
2016,2,16,9,0,796.0,61.0,2.3,14.0,345.0,47.79,37.19
2016,2,16,9,15,821.5,64.0,2.35,14.5,388.5,49.24,38.32
2016,2,16,9,30,847.0,67.0,2.4,15.0,432.0,50.7,39.43
2016,2,16,9,45,867.5,68.0,2.45,16.0,470.5,81.19,46.69
2016,2,16,10,0,888.0,69.0,2.5,17.0,509.0,133.42,70.92
2016,2,16,10,15,900.5,71.0,2.5,17.0,541.5,186.65,108.92
2016,2,16,10,30,913.0,73.0,2.5,17.0,574.0,240.22,153.54
2016,2,16,10,45,921.0,74.5,2.5,17.5,599.0,292.41,199.57
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,344.01,245.7
2016,2,16,11,15,934.5,76.5,2.5,18.0,642.0,393.1,289.97
2016,2,16,11,30,940.0,77.0,2.5,18.0,660.0,440.9,332.43
2016,2,16,11,45,941.5,78.0,2.5,18.5,670.0,485.92,371.09
2016,2,16,12,0,943.0,79.0,2.5,19.0,680.0,528.92,407.05
2016,2,16,12,15,943.5,79.0,2.5,19.0,682.0,568.28,440.07
2016,2,16,12,30,944.0,79.0,2.5,19.0,684.0,605.18,470.48
2016,2,16,12,45,944.0,78.0,2.55,19.5,678.0,638.17,496.64
2016,2,16,13,0,944.0,77.0,2.6,20.0,672.0,668.33,520.18
2016,2,16,13,15,939.5,76.5,2.6,20.0,658.0,693.16,540.16
2016,2,16,13,30,935.0,76.0,2.6,20.0,644.0,714.74,557.53
2016,2,16,13,45,927.5,75.0,2.65,20.0,622.0,730.39,570.15
2016,2,16,14,0,920.0,74.0,2.7,20.0,600.0,742.56,579.88
2016,2,16,14,15,909.0,72.5,2.65,20.0,571.5,748.17,584.49
2016,2,16,14,30,898.0,71.0,2.6,20.0,543.0,750.26,586.75
2016,2,16,14,45,883.0,69.0,2.55,20.0,507.5,745.35,584.1
2016,2,16,15,0,868.0,67.0,2.5,20.0,472.0,737.06,579.16
2016,2,16,15,15,846.5,64.5,2.2,19.5,431.0,720.1,567.48
2016,2,16,15,30,825.0,62.0,1.9,19.0,390.0,706.59,558.1
2016,2,16,15,45,792.0,59.5,1.65,18.5,345.0,675.48,535.79
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,642.01,511.21
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.5,594.76,476.57
2016,2,16,16,30,667.0,48.0,1.2,17.0,205.0,546.31,439.46
2016,2,16,16,45,588.0,42.5,1.15,16.5,157.0,473.75,381.76
2016,2,16,17,0,509.0,37.0,1.1,16.0,109.0,409.66,326.56
2016,2,16,17,15,254.5,32.5,1.05,15.5,68.5,234.62,176.49
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,38.89,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.35,14.0,6.5,5.7,0.0
2016,2,17,7,30,0.0,13.0,3.5,14.0,13.0,11.42,3.75
2016,2,17,7,45,0.0,22.5,3.7,14.0,22.5,19.8,11.68
2016,2,17,8,0,0.0,32.0,3.9,14.0,32.0,28.19,19.42
2016,2,17,8,15,0.0,42.0,4.0,14.5,42.0,37.04,27.45
2016,2,17,8,30,0.0,52.0,4.1,15.0,52.0,45.9,35.38
2016,2,17,8,45,0.0,62.5,4.25,15.5,62.5,55.22,43.58
2016,2,17,9,0,0.0,73.0,4.4,16.0,73.0,64.34,51.47
2016,2,17,9,15,103.0,130.0,4.5,16.0,175.0,99.81,82.47
2016,2,17,9,30,206.0,187.0,4.6,16.0,277.0,135.94,113.62
2016,2,17,9,45,318.5,186.0,4.75,16.5,338.5,141.63,106.24
2016,2,17,10,0,431.0,185.0,4.9,17.0,400.0,168.33,117.11
2016,2,17,10,15,495.5,179.0,5.1,17.0,441.5,201.91,139.43
2016,2,17,10,30,560.0,173.0,5.3,17.0,483.0,241.56,170.08
2016,2,17,10,45,525.5,194.5,5.5,17.0,495.5,283.17,207.99
2016,2,17,11,0,491.0,216.0,5.7,17.0,508.0,321.26,243.01
2016,2,17,11,15,324.5,257.0,5.85,17.0,453.0,326.11,253.48
2016,2,17,11,30,158.0,298.0,6.0,17.0,398.0,314.06,247.98
2016,2,17,11,45,326.5,267.0,6.2,17.0,476.0,375.87,297.14
2016,2,17,12,0,495.0,236.0,6.4,17.0,554.0,452.26,358.94
2016,2,17,12,15,365.5,270.5,6.45,16.5,506.0,437.17,349.31
2016,2,17,12,30,236.0,305.0,6.5,16.0,458.0,410.57,329.37
2016,2,17,12,45,338.0,279.5,6.6,16.0,495.5,466.44,375.75
2016,2,17,13,0,440.0,254.0,6.7,16.0,533.0,528.83,427.22
2016,2,17,13,15,360.0,266.5,6.65,16.0,492.0,499.76,404.4
2016,2,17,13,30,280.0,279.0,6.6,16.0,451.0,472.76,382.78
2016,2,17,13,45,283.0,268.0,6.6,16.0,436.5,475.58,386.17
2016,2,17,14,0,286.0,257.0,6.6,16.0,422.0,477.12,388.49
2016,2,17,14,15,197.0,248.5,6.35,15.5,359.5,401.32,327.88
2016,2,17,14,30,108.0,240.0,6.1,15.0,297.0,321.57,262.91
2016,2,17,14,45,149.5,224.0,5.9,15.0,297.5,352.59,289.82
2016,2,17,15,0,191.0,208.0,5.7,15.0,298.0,371.18,306.58
2016,2,17,15,15,144.0,189.5,5.5,14.5,254.0,319.52,264.65
2016,2,17,15,30,97.0,171.0,5.3,14.0,210.0,254.14,210.88
2016,2,17,15,45,89.0,153.0,5.1,14.0,185.5,231.09,192.08
2016,2,17,16,0,81.0,135.0,4.9,14.0,161.0,207.73,172.67
2016,2,17,16,15,70.5,114.5,4.8,13.5,134.5,178.78,148.48
2016,2,17,16,30,60.0,94.0,4.7,13.0,108.0,149.43,123.4
2016,2,17,16,45,45.0,73.5,4.6,13.0,82.5,116.57,94.48
2016,2,17,17,0,30.0,53.0,4.5,13.0,57.0,83.1,64.72
2016,2,17,17,15,15.0,33.5,4.65,13.0,35.5,50.04,34.52
2016,2,17,17,30,0.0,14.0,4.8,13.0,14.0,12.33,0.0
2016,2,17,17,45,0.0,7.0,4.95,13.0,7.0,6.37,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,17.09,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,32.76,22.01
2016,2,18,7,45,282.0,55.5,3.9,10.5,102.0,42.68,32.17
2016,2,18,8,0,392.0,69.0,4.0,11.0,145.0,52.37,41.35
2016,2,18,8,15,461.5,78.5,4.1,11.0,191.5,58.69,47.36
2016,2,18,8,30,531.0,88.0,4.2,11.0,238.0,66.96,54.94
2016,2,18,8,45,584.0,93.5,4.35,11.5,285.0,69.04,56.69
2016,2,18,9,0,637.0,99.0,4.5,12.0,332.0,71.22,58.43
2016,2,18,9,15,331.0,134.0,4.55,12.0,256.0,97.8,81.95
2016,2,18,9,30,25.0,169.0,4.6,12.0,180.0,137.44,116.65
2016,2,18,9,45,114.5,197.0,4.7,12.0,254.0,148.55,117.84
2016,2,18,10,0,204.0,225.0,4.8,12.0,328.0,186.23,143.18
2016,2,18,10,15,265.5,231.0,4.8,12.0,374.0,210.75,159.51
2016,2,18,10,30,327.0,237.0,4.8,12.0,420.0,247.3,187.51
2016,2,18,10,45,362.5,241.0,4.8,12.5,451.5,281.79,215.79
2016,2,18,11,0,398.0,245.0,4.8,13.0,483.0,319.31,247.14
2016,2,18,11,15,223.0,258.0,4.75,13.0,392.0,294.28,233.01
2016,2,18,11,30,48.0,271.0,4.7,13.0,301.0,250.15,200.77
2016,2,18,11,45,46.5,276.0,4.7,13.0,305.5,259.23,208.38
2016,2,18,12,0,45.0,281.0,4.7,13.0,310.0,268.15,215.74
2016,2,18,12,15,32.5,262.0,4.7,13.0,283.0,250.18,201.35
2016,2,18,12,30,20.0,243.0,4.7,13.0,256.0,226.94,182.59
2016,2,18,12,45,10.0,145.0,4.7,13.0,151.5,134.88,107.3
2016,2,18,13,0,0.0,47.0,4.7,13.0,47.0,41.58,29.46
2016,2,18,13,15,0.0,61.0,4.6,13.0,61.0,54.0,39.97
2016,2,18,13,30,0.0,75.0,4.5,13.0,75.0,66.43,50.46
2016,2,18,13,45,418.0,91.0,4.45,13.0,334.0,403.56,336.63
2016,2,18,14,0,836.0,107.0,4.4,13.0,593.0,731.03,596.03
2016,2,18,14,15,517.0,174.5,4.25,13.0,470.5,581.61,475.47
2016,2,18,14,30,198.0,242.0,4.1,13.0,348.0,402.93,329.83
2016,2,18,14,45,109.0,210.5,3.95,13.0,268.0,307.1,252.22
2016,2,18,15,0,20.0,179.0,3.8,13.0,188.0,184.78,150.38
2016,2,18,15,15,207.5,162.0,3.5,12.5,247.0,348.14,290.7
2016,2,18,15,30,395.0,145.0,3.2,12.0,306.0,486.91,406.44
2016,2,18,15,45,369.0,134.0,2.9,12.0,271.0,455.65,380.68
2016,2,18,16,0,343.0,123.0,2.6,12.0,236.0,409.21,343.38
2016,2,18,16,15,453.0,94.0,2.3,11.5,218.5,465.23,390.39
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,505.49,422.3
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,433.31,360.74
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,362.54,298.55
2016,2,18,17,15,286.0,34.5,1.35,9.5,69.5,258.5,204.03
2016,2,18,17,30,159.0,22.0,1.3,9.0,30.0,147.12,27.55
2016,2,18,17,45,79.5,11.0,1.3,9.0,15.0,54.84,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,12.75,0.0
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,26.02,16.63
2016,2,19,7,45,449.0,42.0,3.45,9.5,114.0,33.34,24.09
2016,2,19,8,0,536.0,52.0,3.7,10.0,158.0,40.45,30.87
2016,2,19,8,15,594.5,58.0,3.95,10.5,205.5,43.91,34.17
2016,2,19,8,30,653.0,64.0,4.2,11.0,253.0,47.36,37.29
2016,2,19,8,45,684.0,70.5,4.45,11.5,297.5,50.97,40.46
2016,2,19,9,0,715.0,77.0,4.7,12.0,342.0,54.47,43.44
2016,2,19,9,15,742.5,81.0,4.75,12.0,385.0,61.62,49.73
2016,2,19,9,30,770.0,85.0,4.8,12.0,428.0,63.4,51.18
2016,2,19,9,45,557.5,146.0,4.9,12.5,405.0,121.59,84.03
2016,2,19,10,0,345.0,207.0,5.0,13.0,382.0,183.67,134.59
2016,2,19,10,15,306.5,228.5,4.9,13.0,391.5,216.57,161.86
2016,2,19,10,30,268.0,250.0,4.8,13.0,401.0,245.74,187.97
2016,2,19,10,45,135.0,213.5,4.75,13.0,289.5,208.51,163.62
2016,2,19,11,0,2.0,177.0,4.7,13.0,178.0,153.82,123.05
2016,2,19,11,15,1.0,161.5,4.55,13.0,162.0,141.38,112.73
2016,2,19,11,30,0.0,146.0,4.4,13.0,146.0,128.31,101.84
2016,2,19,11,45,33.0,219.5,4.25,13.0,241.0,206.32,165.63
2016,2,19,12,0,66.0,293.0,4.1,13.0,336.0,288.9,232.13
2016,2,19,12,15,52.5,283.5,3.95,12.5,317.5,279.79,225.16
2016,2,19,12,30,39.0,274.0,3.8,12.0,299.0,268.98,216.93
2016,2,19,12,45,20.5,226.5,3.7,12.0,240.0,214.47,172.82
2016,2,19,13,0,2.0,179.0,3.6,12.0,181.0,161.25,129.19
2016,2,19,13,15,49.5,233.5,3.6,12.0,265.0,250.29,203.12
2016,2,19,13,30,97.0,288.0,3.6,12.0,349.0,340.87,276.86
2016,2,19,13,45,48.5,181.0,3.65,12.0,211.5,204.84,166.5
2016,2,19,14,0,0.0,74.0,3.7,12.0,74.0,65.52,49.92
2016,2,19,14,15,0.0,110.0,3.6,11.5,110.0,98.21,77.78
2016,2,19,14,30,0.0,146.0,3.5,11.0,146.0,132.87,107.18
2016,2,19,14,45,0.0,128.0,3.45,11.0,128.0,116.12,93.29
2016,2,19,15,0,0.0,110.0,3.4,11.0,110.0,99.24,79.27
2016,2,19,15,15,0.0,117.5,3.15,11.0,117.5,107.49,86.48
2016,2,19,15,30,0.0,125.0,2.9,11.0,125.0,116.77,94.54
2016,2,19,15,45,0.0,110.5,2.65,11.0,110.5,103.35,83.33
2016,2,19,16,0,0.0,96.0,2.4,11.0,96.0,89.83,71.94
2016,2,19,16,15,0.0,81.0,2.15,10.5,81.0,75.64,59.94
2016,2,19,16,30,0.0,66.0,1.9,10.0,66.0,61.28,47.57
2016,2,19,16,45,0.0,51.0,1.65,9.5,51.0,46.68,34.79
2016,2,19,17,0,0.0,36.0,1.4,9.0,36.0,31.76,21.59
2016,2,19,17,15,0.0,23.0,1.3,8.5,23.0,20.26,11.09
2016,2,19,17,30,0.0,10.0,1.2,8.0,10.0,8.79,0.0
2016,2,19,17,45,0.0,5.0,1.15,8.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,120.0,19.0,1.7,4.5,32.0,14.9,1.25
2016,2,20,7,30,240.0,38.0,1.7,5.0,64.0,29.57,20.26
2016,2,20,7,45,299.5,54.0,1.75,5.5,103.5,41.38,31.86
2016,2,20,8,0,359.0,70.0,1.8,6.0,143.0,52.8,42.7
2016,2,20,8,15,401.0,82.5,1.85,6.5,184.0,61.15,50.52
2016,2,20,8,30,443.0,95.0,1.9,7.0,225.0,69.23,57.87
2016,2,20,8,45,483.5,101.5,1.95,8.0,265.0,72.77,60.82
2016,2,20,9,0,524.0,108.0,2.0,9.0,305.0,76.23,63.59
2016,2,20,9,15,557.5,115.0,2.0,9.5,346.0,80.04,66.73
2016,2,20,9,30,591.0,122.0,2.0,10.0,387.0,82.96,69.02
2016,2,20,9,45,588.0,134.5,2.05,10.5,417.5,117.21,78.97
2016,2,20,10,0,585.0,147.0,2.1,11.0,448.0,162.79,107.39
2016,2,20,10,15,726.0,122.5,2.0,11.0,518.5,201.52,131.19
2016,2,20,10,30,867.0,98.0,1.9,11.0,589.0,258.91,174.85
2016,2,20,10,45,869.0,102.0,1.85,11.5,613.0,310.67,221.43
2016,2,20,11,0,871.0,106.0,1.8,12.0,637.0,361.47,267.22
2016,2,20,11,15,736.0,150.0,1.75,12.0,608.0,392.33,299.52
2016,2,20,11,30,601.0,194.0,1.7,12.0,579.0,413.87,322.04
2016,2,20,11,45,470.5,242.0,1.65,12.0,546.0,425.56,334.67
2016,2,20,12,0,340.0,290.0,1.6,12.0,513.0,425.82,336.7
2016,2,20,12,15,354.5,287.0,1.6,12.0,520.5,450.54,357.18
2016,2,20,12,30,369.0,284.0,1.6,12.0,528.0,475.22,377.29
2016,2,20,12,45,454.5,252.5,1.65,12.5,549.5,522.17,414.44
2016,2,20,13,0,540.0,221.0,1.7,13.0,571.0,567.45,450.1
2016,2,20,13,15,723.5,157.0,1.7,13.0,616.0,651.94,516.47
2016,2,20,13,30,907.0,93.0,1.7,13.0,661.0,729.06,576.59
2016,2,20,13,45,900.5,91.0,1.75,13.0,639.0,744.06,588.15
2016,2,20,14,0,894.0,89.0,1.8,13.0,617.0,755.66,597.63
2016,2,20,14,15,883.0,87.5,1.8,13.0,588.0,761.07,602.4
2016,2,20,14,30,872.0,86.0,1.8,13.0,559.0,768.91,609.13
2016,2,20,14,45,859.0,83.0,1.8,13.0,524.0,764.54,607.16
2016,2,20,15,0,846.0,80.0,1.8,13.0,489.0,756.74,602.92
2016,2,20,15,15,824.5,77.0,1.65,12.5,448.0,739.16,591.37
2016,2,20,15,30,803.0,74.0,1.5,12.0,407.0,718.48,577.47
2016,2,20,15,45,777.5,69.0,1.35,12.0,362.0,689.49,556.14
2016,2,20,16,0,752.0,64.0,1.2,12.0,317.0,657.95,532.49
2016,2,20,16,15,707.5,59.5,1.15,11.5,268.5,610.97,498.29
2016,2,20,16,30,663.0,55.0,1.1,11.0,220.0,562.59,461.55
2016,2,20,16,45,596.0,48.0,1.1,10.5,172.0,501.26,412.75
2016,2,20,17,0,529.0,41.0,1.1,10.0,124.0,435.71,356.87
2016,2,20,17,15,407.0,31.0,1.1,9.5,81.0,333.72,265.99
2016,2,20,17,30,285.0,21.0,1.1,9.0,38.0,226.58,100.7
2016,2,20,17,45,142.5,10.5,1.1,9.0,19.0,90.84,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,221.5,16.5,1.3,6.5,41.5,13.04,1.78
2016,2,21,7,30,443.0,33.0,1.5,7.0,83.0,26.75,17.79
2016,2,21,7,45,535.5,40.5,1.7,8.0,131.0,31.94,23.14
2016,2,21,8,0,628.0,48.0,1.9,9.0,179.0,40.49,31.13
2016,2,21,8,15,683.5,53.5,1.9,9.5,229.0,44.08,34.52
2016,2,21,8,30,739.0,59.0,1.9,10.0,279.0,47.65,37.74
2016,2,21,8,45,778.0,62.5,1.9,10.5,328.0,49.42,39.24
2016,2,21,9,0,817.0,66.0,1.9,11.0,377.0,51.23,40.7
2016,2,21,9,15,842.5,69.0,1.9,11.5,421.5,52.56,41.71
2016,2,21,9,30,868.0,72.0,1.9,12.0,466.0,53.91,42.71
2016,2,21,9,45,887.0,73.5,1.95,12.5,505.5,102.25,56.52
2016,2,21,10,0,906.0,75.0,2.0,13.0,545.0,156.47,87.49
2016,2,21,10,15,918.5,77.0,2.0,13.0,578.5,211.25,129.79
2016,2,21,10,30,931.0,79.0,2.0,13.0,612.0,266.36,177.41
2016,2,21,10,45,940.5,80.0,2.0,13.5,638.0,319.96,225.45
2016,2,21,11,0,950.0,81.0,2.0,14.0,664.0,373.07,273.16
2016,2,21,11,15,955.5,81.5,2.0,14.0,682.5,423.59,318.72
2016,2,21,11,30,961.0,82.0,2.0,14.0,701.0,472.76,362.21
2016,2,21,11,45,963.5,82.5,2.05,14.0,711.0,519.03,402.54
2016,2,21,12,0,966.0,83.0,2.1,14.0,721.0,563.28,440.32
2016,2,21,12,15,966.5,83.0,2.15,14.0,723.0,603.79,474.38
2016,2,21,12,30,967.0,83.0,2.2,14.0,725.0,641.75,505.78
2016,2,21,12,45,964.0,83.5,2.25,14.5,718.0,675.39,532.37
2016,2,21,13,0,961.0,84.0,2.3,15.0,711.0,706.0,556.16
2016,2,21,13,15,956.0,83.0,2.35,15.0,696.5,730.59,576.25
2016,2,21,13,30,951.0,82.0,2.4,15.0,682.0,751.8,593.33
2016,2,21,13,45,940.5,82.5,2.45,15.0,659.0,767.28,605.38
2016,2,21,14,0,930.0,83.0,2.5,15.0,636.0,779.17,615.03
2016,2,21,14,15,918.5,81.5,2.5,15.0,606.0,784.52,619.8
2016,2,21,14,30,907.0,80.0,2.5,15.0,576.0,786.27,622.18
2016,2,21,14,45,889.0,78.5,2.5,15.0,539.0,779.56,618.6
2016,2,21,15,0,871.0,77.0,2.5,15.0,502.0,775.86,617.37
2016,2,21,15,15,738.0,92.0,2.25,14.5,431.0,697.74,560.79
2016,2,21,15,30,605.0,107.0,2.0,14.0,360.0,614.21,499.34
2016,2,21,15,45,684.5,86.0,1.75,13.5,342.0,647.58,526.04
2016,2,21,16,0,764.0,65.0,1.5,13.0,324.0,671.17,543.44
2016,2,21,16,15,718.5,60.0,1.45,12.0,275.0,622.47,508.43
2016,2,21,16,30,673.0,55.0,1.4,11.0,226.0,572.42,471.32
2016,2,21,16,45,602.5,48.5,1.35,10.5,177.0,508.67,420.38
2016,2,21,17,0,532.0,42.0,1.3,10.0,128.0,440.98,362.51
2016,2,21,17,15,409.5,32.0,1.3,9.5,84.0,338.0,271.38
2016,2,21,17,30,287.0,22.0,1.3,9.0,40.0,231.64,121.93
2016,2,21,17,45,143.5,11.0,1.35,9.0,20.0,92.34,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.0,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,160.0,10.0,1.4,7.0,13.0,9.1,0.0
2016,2,22,7,15,321.5,21.0,1.65,7.5,50.5,17.09,5.43
2016,2,22,7,30,483.0,32.0,1.9,8.0,88.0,28.14,19.03
2016,2,22,7,45,567.0,39.0,2.15,9.0,136.5,33.38,24.36
2016,2,22,8,0,651.0,46.0,2.4,10.0,185.0,38.59,29.3
2016,2,22,8,15,703.5,51.0,2.6,10.5,235.0,41.82,32.34
2016,2,22,8,30,756.0,56.0,2.8,11.0,285.0,45.05,35.23
2016,2,22,8,45,789.0,60.0,3.0,11.5,332.5,47.31,37.16
2016,2,22,9,0,822.0,64.0,3.2,12.0,380.0,49.55,39.0
2016,2,22,9,15,846.5,67.0,3.35,12.5,424.5,50.93,40.05
2016,2,22,9,30,871.0,70.0,3.5,13.0,469.0,59.91,47.83
2016,2,22,9,45,887.5,72.5,3.65,13.5,508.5,105.03,57.21
2016,2,22,10,0,904.0,75.0,3.8,14.0,548.0,159.83,89.75
2016,2,22,10,15,916.5,76.5,3.8,14.0,581.0,214.2,132.35
2016,2,22,10,30,929.0,78.0,3.8,14.0,614.0,268.87,180.12
2016,2,22,10,45,937.0,80.0,3.85,14.5,640.0,322.82,228.97
2016,2,22,11,0,945.0,82.0,3.9,15.0,666.0,376.19,277.42
