Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,15,951.0,82.5,3.95,15.0,685.0,426.72,323.56
2016,2,22,11,30,957.0,83.0,4.0,15.0,704.0,475.97,367.78
2016,2,22,11,45,959.5,84.0,4.05,15.5,714.0,522.56,408.18
2016,2,22,12,0,962.0,85.0,4.1,16.0,724.0,567.17,445.9
2016,2,22,12,15,963.0,85.0,4.1,16.0,726.5,607.86,480.42
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,646.05,512.27
2016,2,22,12,45,959.5,86.0,4.15,16.0,722.0,679.2,539.83
2016,2,22,13,0,955.0,87.0,4.2,16.0,715.0,709.26,564.6
2016,2,22,13,15,951.0,86.5,4.15,16.0,701.0,734.92,585.46
2016,2,22,13,30,947.0,86.0,4.1,16.0,687.0,757.29,603.2
2016,2,22,13,45,782.5,128.5,4.1,16.0,614.0,713.59,570.19
2016,2,22,14,0,618.0,171.0,4.1,16.0,541.0,654.89,525.16
2016,2,22,14,15,646.0,152.5,3.95,16.0,523.5,670.16,538.67
2016,2,22,14,30,674.0,134.0,3.8,16.0,506.0,682.67,549.7
2016,2,22,14,45,689.5,119.5,3.65,16.0,479.0,686.94,554.08
2016,2,22,15,0,705.0,105.0,3.5,16.0,452.0,687.95,555.55
2016,2,22,15,15,775.0,88.5,3.15,15.5,440.5,721.45,581.69
2016,2,22,15,30,845.0,72.0,2.8,15.0,429.0,754.9,607.11
2016,2,22,15,45,814.5,68.5,2.45,15.0,382.0,723.36,582.75
2016,2,22,16,0,784.0,65.0,2.1,15.0,335.0,689.24,556.45
2016,2,22,16,15,740.5,60.5,1.95,14.0,285.5,642.11,522.79
2016,2,22,16,30,697.0,56.0,1.8,13.0,236.0,593.47,486.43
2016,2,22,16,45,626.5,49.5,1.7,12.5,185.5,522.69,430.15
2016,2,22,17,0,556.0,43.0,1.6,12.0,135.0,460.29,376.82
2016,2,22,17,15,435.0,33.5,1.6,11.5,90.0,357.64,286.77
2016,2,22,17,30,314.0,24.0,1.6,11.0,45.0,252.91,148.07
2016,2,22,17,45,157.0,12.0,1.6,10.5,22.5,101.51,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,7.0,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,10.01,0.0
2016,2,23,7,15,308.5,23.0,1.6,7.5,54.0,18.77,7.65
2016,2,23,7,30,469.0,35.0,1.7,8.0,93.0,28.29,19.28
2016,2,23,7,45,557.0,43.0,1.8,8.5,142.0,33.86,24.9
2016,2,23,8,0,645.0,51.0,1.9,9.0,191.0,42.99,33.45
2016,2,23,8,15,633.5,62.0,1.75,9.0,227.5,46.64,36.95
2016,2,23,8,30,622.0,73.0,1.6,9.0,264.0,53.57,43.28
2016,2,23,8,45,672.0,72.0,1.45,9.5,308.5,51.31,41.1
2016,2,23,9,0,722.0,71.0,1.3,10.0,353.0,54.22,43.56
2016,2,23,9,15,799.5,73.0,1.3,10.5,417.5,54.99,44.04
2016,2,23,9,30,877.0,75.0,1.3,11.0,482.0,55.9,44.64
2016,2,23,9,45,896.0,77.0,1.35,11.5,522.0,112.3,62.05
2016,2,23,10,0,915.0,79.0,1.4,12.0,562.0,167.68,95.71
2016,2,23,10,15,927.5,80.5,1.4,12.5,595.5,222.83,138.93
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,278.26,186.71
2016,2,23,10,45,948.0,83.5,1.45,13.5,655.0,332.53,235.2
2016,2,23,11,0,956.0,85.0,1.5,14.0,681.0,386.16,283.05
2016,2,23,11,15,961.0,86.0,1.45,14.5,699.5,437.4,327.87
2016,2,23,11,30,966.0,87.0,1.4,15.0,718.0,487.26,370.26
2016,2,23,11,45,967.0,88.0,1.35,15.5,727.5,533.68,408.64
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,577.96,444.07
2016,2,23,12,15,968.0,89.0,1.25,16.0,739.0,618.45,476.41
2016,2,23,12,30,968.0,89.0,1.2,16.0,741.0,656.34,505.95
2016,2,23,12,45,962.5,90.0,1.15,16.5,733.5,689.09,530.01
2016,2,23,13,0,957.0,91.0,1.1,17.0,726.0,718.66,551.15
2016,2,23,13,15,952.0,90.5,1.1,17.0,711.0,743.78,570.34
2016,2,23,13,30,947.0,90.0,1.1,17.0,696.0,765.55,586.5
2016,2,23,13,45,937.0,89.5,1.1,17.0,672.5,780.3,597.12
2016,2,23,14,0,927.0,89.0,1.1,17.0,649.0,791.44,605.46
2016,2,23,14,15,916.0,87.5,1.05,17.0,619.0,797.14,609.56
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,799.26,611.38
2016,2,23,14,45,888.0,84.0,0.95,17.0,552.0,799.02,611.75
2016,2,23,15,0,871.0,82.0,0.9,17.0,515.0,789.19,605.66
2016,2,23,15,15,807.5,79.0,0.85,16.5,454.5,738.74,572.51
2016,2,23,15,30,744.0,76.0,0.8,16.0,394.0,685.43,537.15
2016,2,23,15,45,694.0,79.5,0.8,16.0,350.5,652.27,515.2
2016,2,23,16,0,644.0,83.0,0.8,16.0,307.0,614.06,488.69
2016,2,23,16,15,603.5,76.0,0.85,15.5,261.5,568.46,457.13
2016,2,23,16,30,563.0,69.0,0.9,15.0,216.0,521.76,422.95
2016,2,23,16,45,488.5,61.0,1.0,14.5,169.5,449.45,366.58
2016,2,23,17,0,414.0,53.0,1.1,14.0,123.0,378.32,308.06
2016,2,23,17,15,317.0,39.5,1.1,13.5,82.0,289.64,231.21
2016,2,23,17,30,220.0,26.0,1.1,13.0,41.0,200.08,124.84
2016,2,23,17,45,110.0,13.0,1.1,13.0,20.5,75.66,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,10.91,0.0
2016,2,24,7,15,241.0,25.5,0.35,9.0,50.5,20.84,10.01
2016,2,24,7,30,381.0,39.0,0.4,9.0,87.0,31.55,22.24
2016,2,24,7,45,470.0,48.0,0.45,9.5,134.0,37.77,28.41
2016,2,24,8,0,559.0,57.0,0.5,10.0,181.0,43.85,34.17
2016,2,24,8,15,614.0,63.5,0.55,10.5,229.5,47.58,37.62
2016,2,24,8,30,669.0,70.0,0.6,11.0,278.0,51.25,40.88
2016,2,24,8,45,711.5,73.5,0.7,11.5,326.0,52.5,41.85
2016,2,24,9,0,754.0,77.0,0.8,12.0,374.0,59.09,47.55
2016,2,24,9,15,780.0,80.5,0.85,12.5,417.5,60.48,48.55
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,61.89,49.55
2016,2,24,9,45,828.0,85.5,0.95,13.5,500.5,110.73,61.07
2016,2,24,10,0,850.0,87.0,1.0,14.0,540.0,162.99,93.42
2016,2,24,10,15,863.0,89.0,0.95,14.5,572.0,215.84,134.84
2016,2,24,10,30,876.0,91.0,0.9,15.0,604.0,269.22,180.32
2016,2,24,10,45,885.0,92.0,0.85,15.5,629.5,325.79,229.36
2016,2,24,11,0,894.0,93.0,0.8,16.0,655.0,376.4,273.31
2016,2,24,11,15,899.5,94.0,0.75,16.0,673.0,425.02,315.37
2016,2,24,11,30,905.0,95.0,0.7,16.0,691.0,472.43,355.28
2016,2,24,11,45,907.0,96.0,0.65,16.5,700.5,516.78,390.97
2016,2,24,12,0,909.0,97.0,0.6,17.0,710.0,559.23,423.92
2016,2,24,12,15,909.5,97.0,0.65,17.0,712.0,597.84,454.89
2016,2,24,12,30,910.0,97.0,0.7,17.0,714.0,634.06,483.49
2016,2,24,12,45,906.5,97.5,0.8,17.5,707.5,665.74,507.98
2016,2,24,13,0,903.0,98.0,0.9,18.0,701.0,694.51,530.0
2016,2,24,13,15,898.0,97.0,1.0,18.0,686.5,717.75,548.91
2016,2,24,13,30,893.0,96.0,1.1,18.0,672.0,737.79,565.21
2016,2,24,13,45,886.0,94.5,1.2,18.0,649.5,752.59,577.08
2016,2,24,14,0,879.0,93.0,1.3,18.0,627.0,764.03,586.8
2016,2,24,14,15,867.5,91.5,1.35,18.0,598.0,774.46,595.45
2016,2,24,14,30,856.0,90.0,1.4,18.0,569.0,776.1,598.14
2016,2,24,14,45,839.5,87.5,1.45,18.0,533.0,769.26,595.12
2016,2,24,15,0,823.0,85.0,1.5,18.0,497.0,759.01,589.86
2016,2,24,15,15,801.0,82.0,1.4,17.5,456.0,740.65,578.47
2016,2,24,15,30,779.0,79.0,1.3,17.0,415.0,719.24,564.87
2016,2,24,15,45,747.5,75.0,1.25,17.0,369.0,686.52,542.37
2016,2,24,16,0,716.0,71.0,1.2,17.0,323.0,651.43,517.75
2016,2,24,16,15,671.5,66.0,1.15,16.0,275.0,608.52,488.39
2016,2,24,16,30,627.0,61.0,1.1,15.0,227.0,560.23,453.54
2016,2,24,16,45,559.5,53.5,1.05,14.5,179.0,492.03,400.5
2016,2,24,17,0,492.0,46.0,1.0,14.0,131.0,425.02,344.96
2016,2,24,17,15,382.0,35.5,1.0,13.5,88.0,328.9,262.79
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,234.18,155.03
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,90.74,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.7,10.0,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.7,10.0,16.0,11.82,0.0
2016,2,25,7,15,223.0,27.5,0.8,10.5,52.0,22.5,11.88
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,34.05,24.28
2016,2,25,7,45,432.5,53.0,1.0,11.5,133.5,41.88,31.83
2016,2,25,8,0,511.0,64.0,1.1,12.0,179.0,49.45,38.88
2016,2,25,8,15,566.5,71.5,1.1,12.5,227.0,53.73,42.79
2016,2,25,8,30,622.0,79.0,1.1,13.0,275.0,57.92,46.46
2016,2,25,8,45,656.5,85.0,1.1,13.5,321.0,60.71,48.78
2016,2,25,9,0,691.0,91.0,1.1,14.0,367.0,63.44,50.98
2016,2,25,9,15,718.5,95.5,1.15,14.5,410.0,64.97,52.08
2016,2,25,9,30,746.0,100.0,1.2,15.0,453.0,68.41,54.84
2016,2,25,9,45,769.0,102.0,1.3,15.5,491.5,116.67,66.32
2016,2,25,10,0,792.0,104.0,1.4,16.0,530.0,172.76,102.96
2016,2,25,10,15,641.5,158.0,1.35,16.5,516.5,228.82,153.92
2016,2,25,10,30,491.0,212.0,1.3,17.0,503.0,273.21,196.9
2016,2,25,10,45,535.0,205.5,1.3,17.5,534.5,311.84,228.29
2016,2,25,11,0,579.0,199.0,1.3,18.0,566.0,353.88,262.72
2016,2,25,11,15,483.5,240.0,1.25,18.0,552.0,383.88,290.22
2016,2,25,11,30,388.0,281.0,1.2,18.0,538.0,405.06,309.25
2016,2,25,11,45,389.0,285.5,1.2,18.5,546.5,432.54,330.98
2016,2,25,12,0,390.0,290.0,1.2,19.0,555.0,459.34,351.66
2016,2,25,12,15,632.5,199.5,1.15,19.0,631.0,541.81,414.78
2016,2,25,12,30,875.0,109.0,1.1,19.0,707.0,630.01,481.36
2016,2,25,12,45,882.0,105.0,1.05,19.0,703.0,661.53,504.74
2016,2,25,13,0,889.0,101.0,1.0,19.0,699.0,692.17,527.5
2016,2,25,13,15,885.0,100.0,0.95,19.0,685.0,715.75,544.8
2016,2,25,13,30,881.0,99.0,0.9,19.0,671.0,736.22,559.41
2016,2,25,13,45,872.0,98.5,0.85,19.5,649.0,755.29,571.14
2016,2,25,14,0,863.0,98.0,0.8,20.0,627.0,766.67,577.65
2016,2,25,14,15,852.0,96.5,0.75,20.0,598.0,772.0,581.31
2016,2,25,14,30,841.0,95.0,0.7,20.0,569.0,773.87,582.83
2016,2,25,14,45,821.5,94.0,0.65,20.0,533.0,766.29,578.11
2016,2,25,15,0,802.0,93.0,0.6,20.0,497.0,755.33,571.31
2016,2,25,15,15,780.0,89.5,0.55,19.5,456.5,736.33,560.16
2016,2,25,15,30,758.0,86.0,0.5,19.0,416.0,714.31,546.91
2016,2,25,15,45,724.5,82.0,0.5,18.5,370.5,684.62,528.83
2016,2,25,16,0,691.0,78.0,0.5,18.0,325.0,648.75,505.88
2016,2,25,16,15,646.5,72.5,0.55,17.5,277.0,600.99,474.06
2016,2,25,16,30,602.0,67.0,0.6,17.0,229.0,552.17,439.89
2016,2,25,16,45,541.5,58.0,0.7,16.5,181.5,487.19,391.48
2016,2,25,17,0,481.0,49.0,0.8,16.0,134.0,423.05,340.19
2016,2,25,17,15,373.5,38.0,0.85,15.5,90.5,327.68,260.16
2016,2,25,17,30,266.0,27.0,0.9,15.0,47.0,235.32,161.11
2016,2,25,17,45,133.0,13.5,0.95,14.5,23.5,90.34,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.95,10.5,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.82,0.0
2016,2,26,7,15,65.5,31.5,1.1,11.0,40.5,26.04,15.22
2016,2,26,7,30,131.0,50.0,1.3,11.0,68.0,39.38,29.02
2016,2,26,7,45,162.0,70.0,1.5,11.5,101.5,54.06,42.69
2016,2,26,8,0,193.0,90.0,1.7,12.0,135.0,68.27,55.68
2016,2,26,8,15,213.0,110.0,1.75,12.5,170.0,81.96,67.94
2016,2,26,8,30,233.0,130.0,1.8,13.0,205.0,95.16,79.49
2016,2,26,8,45,254.5,146.0,1.85,13.5,239.0,105.38,88.19
2016,2,26,9,0,276.0,162.0,1.9,14.0,273.0,115.23,96.41
2016,2,26,9,15,371.5,163.0,2.0,14.0,330.0,116.07,96.88
2016,2,26,9,30,467.0,164.0,2.1,14.0,387.0,112.55,93.57
2016,2,26,9,45,369.5,200.5,2.25,14.5,386.0,167.92,121.75
2016,2,26,10,0,272.0,237.0,2.4,15.0,385.0,205.56,152.54
2016,2,26,10,15,435.0,206.5,2.4,15.0,459.0,229.45,164.68
2016,2,26,10,30,598.0,176.0,2.4,15.0,533.0,274.31,196.66
2016,2,26,10,45,542.5,205.5,2.45,15.5,539.5,316.37,235.11
2016,2,26,11,0,487.0,235.0,2.5,16.0,546.0,353.59,268.64
2016,2,26,11,15,521.5,229.0,2.5,16.0,570.0,391.95,301.02
2016,2,26,11,30,556.0,223.0,2.5,16.0,594.0,432.33,334.79
2016,2,26,11,45,504.5,247.0,2.55,16.5,587.5,458.58,356.97
2016,2,26,12,0,453.0,271.0,2.6,17.0,581.0,479.94,374.42
2016,2,26,12,15,664.5,192.0,2.65,17.0,648.0,555.86,434.96
2016,2,26,12,30,876.0,113.0,2.7,17.0,715.0,638.3,500.25
2016,2,26,12,45,720.5,168.5,2.8,17.0,661.0,627.66,492.63
2016,2,26,13,0,565.0,224.0,2.9,17.0,607.0,601.42,473.08
2016,2,26,13,15,716.5,165.0,2.95,17.0,640.0,674.24,531.2
2016,2,26,13,30,868.0,106.0,3.0,17.0,673.0,742.45,585.05
2016,2,26,13,45,703.5,155.5,3.15,17.0,605.5,697.61,551.23
2016,2,26,14,0,539.0,205.0,3.3,17.0,538.0,636.33,505.05
2016,2,26,14,15,683.0,151.5,3.35,16.5,553.5,709.03,564.86
2016,2,26,14,30,827.0,98.0,3.4,16.0,569.0,769.99,612.72
2016,2,26,14,45,814.5,94.0,3.5,16.0,533.5,764.3,609.84
2016,2,26,15,0,802.0,90.0,3.6,16.0,498.0,755.27,605.05
2016,2,26,15,15,779.0,86.5,3.55,15.5,456.5,735.34,592.65
2016,2,26,15,30,756.0,83.0,3.5,15.0,415.0,712.42,577.95
2016,2,26,15,45,730.0,78.0,3.5,14.5,370.5,682.66,557.97
2016,2,26,16,0,704.0,73.0,3.5,14.0,326.0,654.95,539.07
2016,2,26,16,15,660.0,68.0,3.25,13.5,278.5,607.8,503.43
2016,2,26,16,30,616.0,63.0,3.0,13.0,231.0,559.65,465.82
2016,2,26,16,45,552.5,55.5,2.8,13.0,183.5,493.91,411.81
2016,2,26,17,0,489.0,48.0,2.6,13.0,136.0,429.16,355.59
2016,2,26,17,15,380.0,37.5,2.4,12.5,93.0,332.79,271.35
2016,2,26,17,30,271.0,27.0,2.2,12.0,50.0,241.53,174.18
2016,2,26,17,45,135.5,13.5,2.0,11.5,25.0,92.26,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,19.76,0.0
2016,2,27,7,15,230.0,31.5,1.3,9.5,64.0,24.65,14.68
2016,2,27,7,30,460.0,39.0,1.4,10.0,104.0,31.15,21.98
2016,2,27,7,45,540.5,46.5,1.55,10.5,152.0,36.14,26.9
2016,2,27,8,0,621.0,54.0,1.7,11.0,200.0,41.05,31.52
2016,2,27,8,15,670.5,59.0,1.65,11.0,249.5,47.84,37.76
2016,2,27,8,30,720.0,64.0,1.6,11.0,299.0,50.78,40.41
2016,2,27,8,45,753.5,68.0,1.55,11.5,346.5,52.79,42.05
2016,2,27,9,0,787.0,72.0,1.5,12.0,394.0,54.78,43.64
2016,2,27,9,15,811.0,75.0,1.5,12.5,437.5,55.92,44.44
2016,2,27,9,30,835.0,78.0,1.5,13.0,481.0,66.34,43.56
2016,2,27,9,45,851.0,80.5,1.5,13.5,519.5,118.86,63.79
2016,2,27,10,0,867.0,83.0,1.5,14.0,558.0,172.69,99.99
2016,2,27,10,15,879.5,85.0,1.5,14.0,590.5,232.87,149.06
2016,2,27,10,30,892.0,87.0,1.5,14.0,623.0,286.54,196.07
2016,2,27,10,45,900.5,88.0,1.5,14.5,648.5,338.38,242.32
2016,2,27,11,0,909.0,89.0,1.5,15.0,674.0,389.68,287.71
2016,2,27,11,15,754.0,149.5,1.5,15.0,643.5,420.79,319.3
2016,2,27,11,30,599.0,210.0,1.5,15.0,613.0,442.91,341.27
2016,2,27,11,45,762.0,151.5,1.5,15.5,671.5,504.83,390.0
2016,2,27,12,0,925.0,93.0,1.5,16.0,730.0,575.79,445.16
2016,2,27,12,15,925.5,93.0,1.55,16.0,732.0,614.98,476.87
2016,2,27,12,30,926.0,93.0,1.6,16.0,734.0,651.72,506.35
2016,2,27,12,45,695.0,179.0,1.7,16.0,657.5,624.62,486.41
2016,2,27,13,0,464.0,265.0,1.8,16.0,581.0,575.2,449.08
2016,2,27,13,15,676.0,184.0,1.75,16.0,634.0,667.88,521.67
2016,2,27,13,30,888.0,103.0,1.7,16.0,687.0,752.96,586.21
2016,2,27,13,45,883.5,100.0,1.7,16.0,665.5,767.97,596.64
2016,2,27,14,0,879.0,97.0,1.7,16.0,644.0,785.16,609.46
2016,2,27,14,15,668.5,155.0,1.7,16.0,559.5,704.56,551.75
2016,2,27,14,30,458.0,213.0,1.7,16.0,475.0,607.03,478.72
2016,2,27,14,45,648.0,149.0,1.75,16.0,495.0,701.53,554.28
2016,2,27,15,0,838.0,85.0,1.8,16.0,515.0,781.28,613.17
2016,2,27,15,15,817.0,82.0,1.65,15.5,473.5,763.33,600.75
2016,2,27,15,30,796.0,79.0,1.5,15.0,432.0,742.28,587.0
2016,2,27,15,45,773.0,74.0,1.35,15.0,387.0,714.37,567.02
2016,2,27,16,0,750.0,69.0,1.2,15.0,342.0,683.87,544.84
2016,2,27,16,15,708.0,64.0,1.15,14.5,293.0,636.72,511.7
2016,2,27,16,30,666.0,59.0,1.1,14.0,244.0,593.34,480.15
2016,2,27,16,45,608.0,52.0,1.05,13.5,195.0,530.81,432.13
2016,2,27,17,0,550.0,45.0,1.0,13.0,146.0,468.99,381.86
2016,2,27,17,15,442.0,36.0,1.05,12.5,101.0,373.09,301.01
2016,2,27,17,30,334.0,27.0,1.1,12.0,56.0,283.23,208.01
2016,2,27,17,45,167.0,13.5,1.15,11.5,28.0,111.4,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,1.6,8.5,5.0,4.55,0.0
2016,2,28,7,0,0.0,10.0,1.7,9.0,10.0,8.79,0.0
2016,2,28,7,15,0.0,25.5,1.9,9.5,25.5,22.43,13.16
2016,2,28,7,30,0.0,41.0,2.1,10.0,41.0,35.55,25.92
2016,2,28,7,45,0.0,60.5,2.3,10.5,60.5,51.55,40.72
2016,2,28,8,0,0.0,80.0,2.5,11.0,80.0,67.34,55.13
2016,2,28,8,15,2.5,98.5,2.45,11.0,99.5,82.25,68.63
2016,2,28,8,30,5.0,117.0,2.4,11.0,119.0,97.0,81.76
2016,2,28,8,45,9.0,133.5,2.4,11.5,137.5,110.21,93.14
2016,2,28,9,0,13.0,150.0,2.4,12.0,156.0,123.28,104.2
2016,2,28,9,15,30.0,175.5,2.4,12.5,190.5,134.91,113.85
2016,2,28,9,30,47.0,201.0,2.4,13.0,225.0,153.29,122.92
2016,2,28,9,45,88.0,227.0,2.4,13.5,274.5,180.18,141.69
2016,2,28,10,0,129.0,253.0,2.4,14.0,324.0,205.78,159.34
2016,2,28,10,15,157.5,268.5,2.4,14.0,360.5,234.44,181.06
2016,2,28,10,30,186.0,284.0,2.4,14.0,397.0,266.31,206.05
2016,2,28,10,45,183.0,296.5,2.4,14.5,411.5,289.92,225.43
2016,2,28,11,0,180.0,309.0,2.4,15.0,426.0,313.2,244.41
2016,2,28,11,15,304.5,293.5,2.45,15.0,497.5,363.23,282.96
2016,2,28,11,30,429.0,278.0,2.5,15.0,569.0,426.15,332.36
2016,2,28,11,45,434.0,280.0,2.55,15.0,577.5,456.37,357.46
2016,2,28,12,0,439.0,282.0,2.6,15.0,586.0,486.08,381.95
2016,2,28,12,15,374.5,301.0,2.6,15.0,561.0,487.21,383.8
2016,2,28,12,30,310.0,320.0,2.6,15.0,536.0,485.43,382.91
2016,2,28,12,45,262.0,325.0,2.6,15.5,506.5,476.66,375.88
2016,2,28,13,0,214.0,330.0,2.6,16.0,477.0,456.89,360.31
2016,2,28,13,15,524.0,227.5,2.55,15.5,577.5,602.85,477.52
2016,2,28,13,30,834.0,125.0,2.5,15.0,678.0,745.16,588.53
2016,2,28,13,45,545.5,206.5,2.45,15.0,563.5,632.9,501.33
2016,2,28,14,0,257.0,288.0,2.4,15.0,449.0,500.84,397.84
2016,2,28,14,15,524.5,203.0,2.35,15.0,512.0,640.44,510.41
2016,2,28,14,30,792.0,118.0,2.3,15.0,575.0,771.49,610.04
2016,2,28,14,45,515.0,172.5,2.25,15.0,462.5,618.26,494.41
2016,2,28,15,0,238.0,227.0,2.2,15.0,350.0,436.92,352.66
2016,2,28,15,15,386.0,181.0,2.0,15.0,361.5,520.0,421.85
2016,2,28,15,30,534.0,135.0,1.8,15.0,373.0,601.41,486.4
2016,2,28,15,45,353.5,143.5,1.6,15.0,294.5,469.7,382.33
2016,2,28,16,0,173.0,152.0,1.4,15.0,216.0,312.59,256.32
2016,2,28,16,15,155.0,133.5,1.3,14.5,185.0,278.79,230.33
2016,2,28,16,30,137.0,115.0,1.2,14.0,154.0,244.88,202.82
2016,2,28,16,45,120.5,94.0,1.15,13.5,123.0,208.24,172.36
2016,2,28,17,0,104.0,73.0,1.1,13.0,92.0,171.26,140.6
2016,2,28,17,15,73.5,52.0,1.1,12.5,63.5,124.36,99.36
2016,2,28,17,30,43.0,31.0,1.1,12.0,35.0,76.47,54.23
2016,2,28,17,45,21.5,15.5,1.15,11.5,17.5,35.23,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,9.5,1.65,7.5,14.5,8.64,0.0
2016,2,29,7,0,200.0,19.0,1.8,8.0,29.0,15.49,0.0
2016,2,29,7,15,332.0,30.5,1.85,8.5,70.5,24.52,15.47
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,33.26,24.14
2016,2,29,7,45,551.0,48.5,2.0,9.5,162.0,37.35,28.2
2016,2,29,8,0,638.0,55.0,2.1,10.0,212.0,41.44,32.05
2016,2,29,8,15,686.0,60.0,2.05,10.5,262.0,48.25,38.21
2016,2,29,8,30,734.0,65.0,2.0,11.0,312.0,51.17,40.73
2016,2,29,8,45,768.0,68.5,2.0,12.0,360.0,52.77,41.91
2016,2,29,9,0,802.0,72.0,2.0,13.0,408.0,54.38,43.05
2016,2,29,9,15,824.5,75.0,2.0,13.5,452.0,55.51,43.84
2016,2,29,9,30,847.0,78.0,2.0,14.0,496.0,77.32,45.16
2016,2,29,9,45,857.0,82.5,2.05,14.5,533.5,131.78,71.32
2016,2,29,10,0,867.0,87.0,2.1,15.0,571.0,186.94,110.95
2016,2,29,10,15,878.5,89.0,2.05,15.0,603.0,247.16,161.06
2016,2,29,10,30,890.0,91.0,2.0,15.0,635.0,300.81,208.47
2016,2,29,10,45,897.5,92.5,1.95,15.5,660.5,352.87,254.91
2016,2,29,11,0,905.0,94.0,1.9,16.0,686.0,404.32,300.19
2016,2,29,11,15,910.5,95.0,1.95,16.0,703.5,453.72,343.68
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,501.87,385.16
2016,2,29,11,45,925.0,93.5,2.1,16.5,732.0,547.2,422.92
2016,2,29,12,0,934.0,91.0,2.2,17.0,743.0,591.01,458.55
2016,2,29,12,15,935.0,91.0,2.25,17.0,745.0,630.8,490.98
2016,2,29,12,30,936.0,91.0,2.3,17.0,747.0,668.14,520.94
2016,2,29,12,45,937.5,89.0,2.35,17.5,741.5,701.25,546.32
2016,2,29,13,0,939.0,87.0,2.4,18.0,736.0,731.54,569.2
2016,2,29,13,15,935.0,86.5,2.3,18.0,721.5,756.54,587.24
2016,2,29,13,30,931.0,86.0,2.2,18.0,707.0,778.27,602.27
2016,2,29,13,45,743.5,145.5,2.15,18.5,631.0,729.87,566.25
2016,2,29,14,0,556.0,205.0,2.1,19.0,555.0,659.11,512.37
2016,2,29,14,15,723.5,144.0,1.95,19.0,578.0,744.9,577.9
2016,2,29,14,30,891.0,83.0,1.8,19.0,601.0,811.33,623.61
2016,2,29,14,45,869.5,83.5,1.65,19.0,563.5,803.13,617.04
2016,2,29,15,0,848.0,84.0,1.5,19.0,526.0,798.61,613.84
2016,2,29,15,15,827.5,81.0,1.35,18.5,484.0,780.66,602.41
2016,2,29,15,30,807.0,78.0,1.2,18.0,442.0,759.58,588.81
2016,2,29,15,45,774.5,75.5,1.05,18.0,395.0,726.72,565.62
2016,2,29,16,0,742.0,73.0,0.9,18.0,348.0,691.42,540.45
2016,2,29,16,15,700.5,68.0,0.85,17.5,299.5,644.14,508.17
2016,2,29,16,30,659.0,63.0,0.8,17.0,251.0,601.0,477.76
2016,2,29,16,45,587.0,57.5,0.8,16.5,200.5,529.68,424.99
2016,2,29,17,0,515.0,52.0,0.8,16.0,150.0,459.53,370.01
2016,2,29,17,15,412.0,41.5,0.75,16.0,105.0,364.5,291.04
2016,2,29,17,30,309.0,31.0,0.7,16.0,60.0,274.94,207.61
2016,2,29,17,45,154.5,15.5,0.7,16.0,30.0,136.48,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,1.4,9.5,15.0,9.1,0.0
2016,3,1,7,0,179.0,20.0,1.4,10.0,30.0,16.24,2.1
2016,3,1,7,15,282.0,34.0,1.7,10.5,69.0,27.43,18.0
2016,3,1,7,30,385.0,48.0,2.0,11.0,108.0,38.19,28.36
2016,3,1,7,45,452.5,58.0,2.3,12.0,153.0,44.91,34.68
2016,3,1,8,0,520.0,68.0,2.6,13.0,198.0,51.41,40.56
2016,3,1,8,15,572.0,72.5,2.65,13.5,243.5,53.13,42.09
2016,3,1,8,30,624.0,77.0,2.7,14.0,289.0,54.94,43.57
2016,3,1,8,45,624.0,90.0,2.8,14.5,328.5,62.78,50.33
2016,3,1,9,0,624.0,103.0,2.9,15.0,368.0,70.24,56.65
2016,3,1,9,15,482.5,151.5,3.0,15.0,369.0,101.35,83.68
2016,3,1,9,30,341.0,200.0,3.1,15.0,370.0,149.52,112.75
2016,3,1,9,45,622.0,139.0,3.25,15.5,478.0,150.04,94.62
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,196.19,116.66
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,250.93,162.95
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,305.82,212.06
2016,3,1,10,45,933.5,81.5,3.6,16.5,676.5,359.04,260.17
2016,3,1,11,0,942.0,82.0,3.7,17.0,702.0,411.65,307.27
2016,3,1,11,15,947.0,83.0,3.7,17.0,720.0,462.43,352.49
2016,3,1,11,30,952.0,84.0,3.7,17.0,738.0,511.85,395.55
2016,3,1,11,45,956.5,83.5,3.75,17.0,748.5,558.08,435.22
2016,3,1,12,0,961.0,83.0,3.8,17.0,759.0,602.42,472.5
2016,3,1,12,15,961.5,83.0,3.8,17.0,760.5,642.81,505.84
2016,3,1,12,30,962.0,83.0,3.8,17.0,762.0,680.64,536.55
2016,3,1,12,45,960.0,83.0,3.8,17.0,755.5,714.12,563.47
2016,3,1,13,0,958.0,83.0,3.8,17.0,749.0,744.58,587.73
2016,3,1,13,15,953.5,82.5,3.8,17.0,734.0,769.63,606.51
2016,3,1,13,30,949.0,82.0,3.8,17.0,719.0,791.3,622.68
2016,3,1,13,45,943.0,80.5,3.8,17.0,696.5,807.34,634.88
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,819.82,644.68
2016,3,1,14,15,926.5,77.5,3.8,16.5,643.5,825.18,650.74
2016,3,1,14,30,916.0,76.0,3.8,16.0,613.0,826.91,654.4
2016,3,1,14,45,902.0,74.0,3.8,16.0,576.0,821.67,651.94
2016,3,1,15,0,888.0,72.0,3.8,16.0,539.0,812.93,647.1
2016,3,1,15,15,868.0,70.0,3.65,15.5,496.5,796.0,636.83
2016,3,1,15,30,848.0,68.0,3.5,15.0,454.0,775.99,624.27
2016,3,1,15,45,821.0,64.5,3.4,15.0,407.0,752.89,608.37
2016,3,1,16,0,794.0,61.0,3.3,15.0,360.0,719.99,584.82
2016,3,1,16,15,754.5,57.5,2.9,14.5,310.0,675.24,551.43
2016,3,1,16,30,715.0,54.0,2.5,14.0,260.0,629.01,515.83
2016,3,1,16,45,653.5,49.0,2.2,13.5,209.5,563.79,464.36
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,498.97,410.87
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,412.85,337.65
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,326.33,254.73
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,161.29,0.1
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,9.55,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,17.1,4.41
2016,3,2,7,15,382.0,31.0,1.25,11.5,78.5,24.73,15.75
2016,3,2,7,30,505.0,41.0,1.4,12.0,121.0,32.15,22.96
2016,3,2,7,45,356.0,69.5,1.55,12.5,136.0,52.17,41.13
2016,3,2,8,0,207.0,98.0,1.7,13.0,151.0,73.87,60.6
2016,3,2,8,15,224.0,117.0,1.65,13.5,185.0,86.65,71.84
2016,3,2,8,30,241.0,136.0,1.6,14.0,219.0,98.97,82.44
2016,3,2,8,45,516.5,104.5,1.55,14.5,315.5,72.93,59.21
2016,3,2,9,0,792.0,73.0,1.5,15.0,412.0,54.72,42.95
2016,3,2,9,15,814.5,76.0,1.45,15.5,456.0,55.82,43.72
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,85.03,47.34
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,138.33,74.8
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,199.65,120.04
2016,3,2,10,15,877.0,86.5,1.35,17.0,608.5,252.73,164.39
2016,3,2,10,30,889.0,88.0,1.4,17.0,641.0,306.1,211.25
2016,3,2,10,45,895.5,90.5,1.5,17.5,666.0,358.62,257.67
2016,3,2,11,0,902.0,93.0,1.6,18.0,691.0,410.47,302.88
2016,3,2,11,15,736.0,161.0,1.75,18.0,657.0,439.85,332.52
2016,3,2,11,30,570.0,229.0,1.9,18.0,623.0,459.09,351.79
2016,3,2,11,45,566.0,234.5,2.05,18.0,630.5,493.17,380.3
2016,3,2,12,0,562.0,240.0,2.2,18.0,638.0,525.78,407.07
2016,3,2,12,15,740.0,169.0,2.35,18.0,694.0,597.38,464.02
2016,3,2,12,30,918.0,98.0,2.5,18.0,750.0,671.87,523.01
2016,3,2,12,45,633.5,205.0,2.65,18.0,653.5,624.21,486.43
2016,3,2,13,0,349.0,312.0,2.8,18.0,557.0,544.12,424.62
2016,3,2,13,15,334.0,315.0,2.9,17.5,545.5,552.49,433.01
2016,3,2,13,30,319.0,318.0,3.0,17.0,534.0,559.14,439.57
2016,3,2,13,45,298.0,305.0,3.1,17.0,501.5,543.31,428.64
2016,3,2,14,0,277.0,292.0,3.2,17.0,469.0,525.06,415.89
2016,3,2,14,15,155.0,264.5,3.3,16.5,363.0,396.13,316.63
2016,3,2,14,30,33.0,237.0,3.4,16.0,257.0,261.49,208.96
2016,3,2,14,45,36.0,226.0,3.5,16.0,246.5,255.95,205.55
2016,3,2,15,0,39.0,215.0,3.6,16.0,236.0,250.32,201.74
2016,3,2,15,15,43.5,201.5,3.65,15.5,223.0,242.92,196.92
2016,3,2,15,30,48.0,188.0,3.7,15.0,210.0,235.38,191.93
2016,3,2,15,45,68.0,173.0,3.8,15.0,200.5,238.24,195.61
2016,3,2,16,0,88.0,158.0,3.9,15.0,191.0,240.59,198.77
2016,3,2,16,15,76.0,138.5,3.8,14.5,164.0,211.44,175.06
2016,3,2,16,30,64.0,119.0,3.7,14.0,137.0,182.22,150.84
2016,3,2,16,45,56.5,97.5,3.65,13.5,111.0,153.26,126.41
2016,3,2,17,0,49.0,76.0,3.6,13.0,85.0,123.72,100.85
2016,3,2,17,15,30.0,55.0,3.4,12.5,60.0,86.3,67.79
2016,3,2,17,30,11.0,34.0,3.2,12.0,35.0,47.7,33.21
2016,3,2,17,45,5.5,17.0,3.05,12.0,17.5,20.98,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.9,11.0,11.0,10.01,0.0
2016,3,3,7,0,0.0,22.0,0.9,11.0,22.0,19.19,7.18
2016,3,3,7,15,32.0,41.0,0.95,11.0,46.5,34.49,24.39
2016,3,3,7,30,64.0,60.0,1.0,11.0,71.0,48.26,37.45
2016,3,3,7,45,79.0,81.5,1.1,11.5,99.5,64.14,52.02
2016,3,3,8,0,94.0,103.0,1.2,12.0,128.0,79.56,65.9
2016,3,3,8,15,104.5,124.0,1.15,12.0,157.0,94.2,78.92
2016,3,3,8,30,115.0,145.0,1.1,12.0,186.0,108.4,91.31
2016,3,3,8,45,119.5,166.0,1.1,12.5,213.5,122.12,102.89
2016,3,3,9,0,124.0,187.0,1.1,13.0,241.0,135.38,113.87
2016,3,3,9,15,77.5,193.5,1.0,13.0,228.5,147.04,123.5
2016,3,3,9,30,31.0,200.0,0.9,13.0,216.0,155.25,123.57
2016,3,3,9,45,30.0,212.5,0.85,13.5,229.0,169.25,133.84
2016,3,3,10,0,29.0,225.0,0.8,14.0,242.0,183.15,144.31
2016,3,3,10,15,39.5,247.0,0.7,14.0,271.5,206.07,161.82
2016,3,3,10,30,50.0,269.0,0.6,14.0,301.0,230.63,180.56
2016,3,3,10,45,39.0,266.5,0.55,14.5,292.0,231.93,181.39
2016,3,3,11,0,28.0,264.0,0.5,15.0,283.0,231.48,180.83
2016,3,3,11,15,31.0,275.0,0.7,15.0,296.5,246.07,192.59
2016,3,3,11,30,34.0,286.0,0.9,15.0,310.0,261.15,204.64
2016,3,3,11,45,34.5,289.5,1.15,15.0,314.0,269.2,211.33
2016,3,3,12,0,35.0,293.0,1.4,15.0,318.0,277.26,218.03
2016,3,3,12,15,40.0,301.0,1.6,15.0,329.5,291.96,229.88
2016,3,3,12,30,45.0,309.0,1.8,15.0,341.0,307.26,242.2
2016,3,3,12,45,43.0,304.0,2.0,15.0,335.0,306.5,241.99
2016,3,3,13,0,41.0,299.0,2.2,15.0,329.0,305.32,241.52
2016,3,3,13,15,41.5,293.0,1.95,15.0,322.5,304.6,240.97
2016,3,3,13,30,42.0,287.0,1.7,15.0,316.0,303.66,240.24
2016,3,3,13,45,46.5,283.0,1.45,15.0,314.0,307.65,243.44
2016,3,3,14,0,51.0,279.0,1.2,15.0,312.0,311.76,246.67
2016,3,3,14,15,81.5,276.5,1.1,15.0,326.5,338.38,268.39
2016,3,3,14,30,112.0,274.0,1.0,15.0,341.0,365.91,290.54
2016,3,3,14,45,129.0,258.0,0.95,15.0,331.0,381.49,303.29
2016,3,3,15,0,146.0,242.0,0.9,15.0,321.0,383.12,305.62
2016,3,3,15,15,99.5,216.5,0.8,14.5,268.5,306.32,246.12
2016,3,3,15,30,53.0,191.0,0.7,14.0,216.0,242.93,196.01
2016,3,3,15,45,36.5,167.0,0.6,14.0,183.5,205.26,166.01
2016,3,3,16,0,20.0,143.0,0.5,14.0,151.0,155.26,125.27
