Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,14.5,124.5,0.5,13.5,130.0,133.47,107.82
2016,3,3,16,30,9.0,106.0,0.5,13.0,109.0,111.65,89.81
2016,3,3,16,45,4.5,86.5,0.55,13.0,88.0,89.26,70.8
2016,3,3,17,0,0.0,67.0,0.6,13.0,67.0,66.62,51.21
2016,3,3,17,15,0.0,47.5,0.65,13.0,47.5,46.54,33.68
2016,3,3,17,30,0.0,28.0,0.7,13.0,28.0,25.19,14.87
2016,3,3,17,45,0.0,14.0,0.75,13.0,14.0,12.32,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,0.95,11.5,6.5,5.91,0.0
2016,3,4,7,0,0.0,13.0,1.0,12.0,13.0,11.43,2.61
2016,3,4,7,15,0.0,26.5,1.1,12.0,26.5,23.35,14.74
2016,3,4,7,30,0.0,40.0,1.2,12.0,40.0,35.3,25.87
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,48.03,37.51
2016,3,4,8,0,0.0,70.0,1.4,13.0,70.0,60.62,48.85
2016,3,4,8,15,0.0,85.5,1.5,13.5,85.5,73.48,60.19
2016,3,4,8,30,0.0,101.0,1.6,14.0,101.0,86.21,71.2
2016,3,4,8,45,0.0,109.0,1.75,14.5,109.0,93.18,76.98
2016,3,4,9,0,0.0,117.0,1.9,15.0,117.0,100.05,82.6
2016,3,4,9,15,0.0,128.0,2.05,15.0,128.0,109.12,90.23
2016,3,4,9,30,0.0,139.0,2.2,15.0,139.0,118.54,93.73
2016,3,4,9,45,2.0,160.0,2.35,15.5,161.5,136.11,107.64
2016,3,4,10,0,4.0,181.0,2.5,16.0,184.0,154.1,121.72
2016,3,4,10,15,2.5,175.0,2.6,16.0,177.0,150.57,118.66
2016,3,4,10,30,1.0,169.0,2.7,16.0,170.0,146.39,115.15
2016,3,4,10,45,0.5,139.0,2.85,16.0,139.5,121.95,95.15
2016,3,4,11,0,0.0,109.0,3.0,16.0,109.0,96.39,74.2
2016,3,4,11,15,0.0,115.0,2.9,16.0,115.0,101.68,78.47
2016,3,4,11,30,0.0,121.0,2.8,16.0,121.0,107.01,82.74
2016,3,4,11,45,0.0,71.0,2.7,16.0,71.0,62.96,46.58
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,18.58,9.84
2016,3,4,12,15,0.0,62.0,2.6,16.0,62.0,54.96,40.02
2016,3,4,12,30,0.0,103.0,2.6,16.0,103.0,91.45,69.98
2016,3,4,12,45,0.0,84.0,2.6,16.0,84.0,74.54,56.09
2016,3,4,13,0,0.0,65.0,2.6,16.0,65.0,57.62,42.21
2016,3,4,13,15,0.0,63.5,2.7,15.5,63.5,56.27,41.23
2016,3,4,13,30,0.0,62.0,2.8,15.0,62.0,54.93,40.24
2016,3,4,13,45,0.5,115.5,2.9,15.0,116.0,103.31,80.31
2016,3,4,14,0,1.0,169.0,3.0,15.0,170.0,153.61,121.54
2016,3,4,14,15,3.5,179.0,2.95,14.5,181.5,165.89,131.98
2016,3,4,14,30,6.0,189.0,2.9,14.0,193.0,178.76,143.05
2016,3,4,14,45,19.0,201.5,2.9,14.0,212.0,203.56,164.02
2016,3,4,15,0,32.0,214.0,2.9,14.0,231.0,243.26,197.01
2016,3,4,15,15,16.5,183.0,2.55,14.0,192.0,186.88,150.9
2016,3,4,15,30,1.0,152.0,2.2,14.0,153.0,143.68,115.21
2016,3,4,15,45,0.5,118.5,1.85,14.0,119.0,109.94,87.48
2016,3,4,16,0,0.0,85.0,1.5,14.0,85.0,76.37,59.5
2016,3,4,16,15,0.0,73.5,1.35,13.5,73.5,65.61,50.66
2016,3,4,16,30,0.0,62.0,1.2,13.0,62.0,54.8,41.59
2016,3,4,16,45,0.0,49.5,1.05,13.0,49.5,43.69,32.03
2016,3,4,17,0,0.0,37.0,0.9,13.0,37.0,32.62,22.38
2016,3,4,17,15,0.0,26.5,1.0,13.0,26.5,23.33,14.16
2016,3,4,17,30,0.0,16.0,1.1,13.0,16.0,14.07,5.88
2016,3,4,17,45,0.0,8.0,1.2,13.0,8.0,7.02,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,2.9,12.5,1.5,1.36,0.0
2016,3,5,7,0,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,3,5,7,15,0.0,6.0,3.3,13.0,6.0,5.26,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,7.9,1.38
2016,3,5,7,45,0.0,12.5,3.55,13.5,12.5,10.98,4.21
2016,3,5,8,0,0.0,16.0,3.7,14.0,16.0,14.06,7.0
2016,3,5,8,15,0.0,20.0,3.85,14.0,20.0,17.59,10.18
2016,3,5,8,30,0.0,24.0,4.0,14.0,24.0,21.13,13.32
2016,3,5,8,45,0.0,66.5,4.2,14.5,66.5,58.78,46.73
2016,3,5,9,0,0.0,109.0,4.4,15.0,109.0,93.99,77.42
2016,3,5,9,15,0.0,95.5,4.5,15.0,95.5,83.77,68.23
2016,3,5,9,30,0.0,82.0,4.6,15.0,82.0,72.6,55.59
2016,3,5,9,45,0.0,82.0,4.7,15.0,82.0,72.61,55.46
2016,3,5,10,0,0.0,82.0,4.8,15.0,82.0,72.63,55.34
2016,3,5,10,15,4.5,145.5,4.9,15.0,148.5,127.31,100.31
2016,3,5,10,30,9.0,209.0,5.0,15.0,215.0,180.86,143.74
2016,3,5,10,45,4.5,170.0,5.15,15.5,173.0,149.21,117.65
2016,3,5,11,0,0.0,131.0,5.3,16.0,131.0,115.31,89.76
2016,3,5,11,15,1.5,152.5,5.4,16.0,153.5,134.62,105.45
2016,3,5,11,30,3.0,174.0,5.5,16.0,176.0,154.24,121.31
2016,3,5,11,45,3.0,175.5,5.6,16.5,177.5,156.15,122.57
2016,3,5,12,0,3.0,177.0,5.7,17.0,179.0,158.06,123.84
2016,3,5,12,15,3.5,180.5,5.6,17.0,183.0,162.02,127.03
2016,3,5,12,30,4.0,184.0,5.5,17.0,187.0,166.05,130.3
2016,3,5,12,45,51.5,263.0,5.4,17.0,299.5,274.75,218.26
2016,3,5,13,0,99.0,342.0,5.3,17.0,412.0,387.23,307.41
2016,3,5,13,15,102.0,332.5,5.2,16.5,404.0,387.49,308.37
2016,3,5,13,30,105.0,323.0,5.1,16.0,396.0,387.31,309.32
2016,3,5,13,45,52.5,192.0,5.05,16.0,228.5,221.6,177.46
2016,3,5,14,0,0.0,61.0,5.0,16.0,61.0,54.01,39.34
2016,3,5,14,15,0.0,64.0,5.4,15.5,64.0,56.66,41.76
2016,3,5,14,30,0.0,67.0,5.8,15.0,67.0,59.31,44.15
2016,3,5,14,45,0.0,44.5,6.2,15.0,44.5,39.33,27.49
2016,3,5,15,0,0.0,22.0,6.6,15.0,22.0,19.41,10.76
2016,3,5,15,15,0.0,23.5,6.95,14.5,23.5,20.72,11.95
2016,3,5,15,30,0.0,25.0,7.3,14.0,25.0,22.04,13.15
2016,3,5,15,45,0.0,16.0,7.65,14.0,16.0,14.09,6.4
2016,3,5,16,0,0.0,7.0,8.0,14.0,7.0,6.16,0.0
2016,3,5,16,15,0.0,6.0,8.05,14.0,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,8.1,14.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,8.15,14.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.0,17.0,1.65,9.5,23.0,15.46,0.0
2016,3,6,7,0,146.0,34.0,1.7,10.0,46.0,26.59,15.54
2016,3,6,7,15,262.0,49.0,1.95,10.5,89.0,37.8,27.67
2016,3,6,7,30,378.0,64.0,2.2,11.0,132.0,48.72,38.01
2016,3,6,7,45,457.5,73.5,2.5,11.5,181.5,55.1,44.03
2016,3,6,8,0,537.0,83.0,2.8,12.0,231.0,62.84,51.03
2016,3,6,8,15,588.0,90.0,2.9,12.0,281.0,66.09,53.94
2016,3,6,8,30,639.0,97.0,3.0,12.0,331.0,69.3,56.71
2016,3,6,8,45,675.0,102.0,3.2,12.0,379.0,70.81,57.9
2016,3,6,9,0,711.0,107.0,3.4,12.0,427.0,72.33,59.07
2016,3,6,9,15,504.5,164.0,3.5,12.0,402.0,108.33,90.64
2016,3,6,9,30,298.0,221.0,3.6,12.0,377.0,169.23,127.98
2016,3,6,9,45,248.5,246.0,3.7,12.5,383.0,202.34,152.75
2016,3,6,10,0,199.0,271.0,3.8,13.0,389.0,237.09,182.26
2016,3,6,10,15,512.0,199.0,3.85,13.0,522.5,261.74,190.83
2016,3,6,10,30,825.0,127.0,3.9,13.0,656.0,330.29,239.81
2016,3,6,10,45,485.5,228.5,4.0,13.0,542.5,340.31,261.47
2016,3,6,11,0,146.0,330.0,4.1,13.0,429.0,324.54,257.19
2016,3,6,11,15,73.0,211.0,4.1,13.0,260.5,213.17,169.76
2016,3,6,11,30,0.0,92.0,4.1,13.0,92.0,81.66,62.64
2016,3,6,11,45,196.0,203.5,4.15,13.0,346.5,282.62,227.7
2016,3,6,12,0,392.0,315.0,4.2,13.0,601.0,502.36,401.27
2016,3,6,12,15,353.5,326.5,4.3,13.0,584.5,511.32,408.4
2016,3,6,12,30,315.0,338.0,4.4,13.0,568.0,516.85,413.38
2016,3,6,12,45,202.0,339.0,4.5,13.5,486.0,453.05,362.69
2016,3,6,13,0,89.0,340.0,4.6,14.0,404.0,378.71,302.66
2016,3,6,13,15,87.5,333.5,4.6,13.5,396.0,378.26,303.49
2016,3,6,13,30,86.0,327.0,4.6,13.0,388.0,377.32,303.76
2016,3,6,13,45,78.5,312.0,4.7,13.0,366.0,362.56,292.55
2016,3,6,14,0,71.0,297.0,4.8,13.0,344.0,346.83,280.55
2016,3,6,14,15,107.5,290.5,4.8,13.0,358.0,375.05,304.81
2016,3,6,14,30,144.0,284.0,4.8,13.0,372.0,417.51,340.17
2016,3,6,14,45,84.0,246.5,4.8,13.0,297.0,318.29,260.03
2016,3,6,15,0,24.0,209.0,4.8,13.0,222.0,217.69,177.05
2016,3,6,15,15,12.0,178.0,4.7,12.5,184.5,177.64,144.47
2016,3,6,15,30,0.0,147.0,4.6,12.0,147.0,137.29,110.99
2016,3,6,15,45,0.0,115.5,4.5,12.0,115.5,106.2,85.13
2016,3,6,16,0,0.0,84.0,4.4,12.0,84.0,75.23,59.04
2016,3,6,16,15,0.0,72.5,4.2,11.5,72.5,64.46,50.07
2016,3,6,16,30,0.0,61.0,4.0,11.0,61.0,53.89,41.13
2016,3,6,16,45,0.0,49.0,3.85,11.0,49.0,43.24,31.89
2016,3,6,17,0,0.0,37.0,3.7,11.0,37.0,32.61,22.56
2016,3,6,17,15,0.0,26.5,3.7,10.5,26.5,23.33,14.34
2016,3,6,17,30,0.0,16.0,3.7,10.0,16.0,14.06,6.08
2016,3,6,17,45,0.0,8.0,3.75,10.0,8.0,7.02,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,70.0,15.0,2.2,7.5,21.0,11.81,0.0
2016,3,7,7,0,140.0,30.0,2.3,8.0,42.0,23.33,13.59
2016,3,7,7,15,191.0,48.0,2.4,8.0,76.5,36.74,27.12
2016,3,7,7,30,242.0,66.0,2.5,8.0,111.0,49.66,39.38
2016,3,7,7,45,271.5,84.5,2.7,8.0,149.5,64.89,53.55
2016,3,7,8,0,301.0,103.0,2.9,8.0,188.0,77.75,65.36
2016,3,7,8,15,323.5,119.0,3.05,8.0,226.0,88.48,75.04
2016,3,7,8,30,346.0,135.0,3.2,8.0,264.0,98.84,84.21
2016,3,7,8,45,268.5,166.0,3.35,8.5,273.5,117.48,100.48
2016,3,7,9,0,191.0,197.0,3.5,9.0,283.0,142.12,121.8
2016,3,7,9,15,108.5,200.5,3.55,9.0,250.5,144.18,123.22
2016,3,7,9,30,26.0,204.0,3.6,9.0,218.0,168.24,136.78
2016,3,7,9,45,36.5,227.5,3.65,9.5,248.5,181.8,146.61
2016,3,7,10,0,47.0,251.0,3.7,10.0,279.0,205.67,165.2
2016,3,7,10,15,36.5,251.5,3.75,10.0,274.0,210.48,169.45
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,219.74,177.35
2016,3,7,10,45,24.5,256.5,3.85,10.5,273.0,226.22,182.28
2016,3,7,11,0,23.0,261.0,3.9,11.0,277.0,232.38,186.93
2016,3,7,11,15,32.5,283.5,3.95,11.0,307.0,254.73,204.91
2016,3,7,11,30,42.0,306.0,4.0,11.0,337.0,282.55,227.28
2016,3,7,11,45,95.5,333.0,4.05,11.0,403.5,338.81,272.55
2016,3,7,12,0,149.0,360.0,4.1,11.0,470.0,402.37,323.43
2016,3,7,12,15,123.5,356.5,4.1,11.0,447.5,395.96,318.39
2016,3,7,12,30,98.0,353.0,4.1,11.0,425.0,382.26,307.66
2016,3,7,12,45,85.5,344.0,4.2,11.0,406.5,373.34,300.97
2016,3,7,13,0,73.0,335.0,4.3,11.0,388.0,362.99,293.04
2016,3,7,13,15,130.0,337.0,4.3,11.0,429.0,422.23,341.65
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,476.62,386.01
2016,3,7,13,45,298.5,305.5,4.3,11.0,506.5,550.83,447.15
2016,3,7,14,0,410.0,272.0,4.3,11.0,543.0,616.44,501.22
2016,3,7,14,15,340.5,274.0,4.2,11.0,492.5,573.37,466.91
2016,3,7,14,30,271.0,276.0,4.1,11.0,442.0,527.67,430.66
2016,3,7,14,45,346.0,243.0,4.0,11.0,441.5,560.7,459.76
2016,3,7,15,0,421.0,210.0,3.9,11.0,441.0,606.78,498.28
2016,3,7,15,15,566.5,162.0,3.65,11.0,448.0,677.89,557.2
2016,3,7,15,30,712.0,114.0,3.4,11.0,455.0,751.07,614.09
2016,3,7,15,45,694.5,105.0,3.15,11.0,410.5,722.92,592.71
2016,3,7,16,0,677.0,96.0,2.9,11.0,366.0,692.2,569.84
2016,3,7,16,15,633.5,90.0,2.4,10.5,316.5,642.22,531.44
2016,3,7,16,30,590.0,84.0,1.9,10.0,267.0,591.1,491.15
2016,3,7,16,45,539.5,74.0,1.45,10.0,218.0,529.4,440.54
2016,3,7,17,0,489.0,64.0,1.0,10.0,169.0,467.94,387.9
2016,3,7,17,15,391.5,52.5,1.0,9.5,122.5,373.08,308.99
2016,3,7,17,30,294.0,41.0,1.0,9.0,76.0,282.74,229.54
2016,3,7,17,45,147.0,20.5,1.05,8.5,38.0,146.52,89.95
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,1.2,6.0,30.0,12.09,0.0
2016,3,8,7,0,325.0,30.0,1.3,7.0,60.0,24.45,15.01
2016,3,8,7,15,433.0,40.0,1.2,7.5,106.5,31.77,22.86
2016,3,8,7,30,541.0,50.0,1.1,8.0,153.0,38.89,29.75
2016,3,8,7,45,593.0,59.0,1.05,8.5,203.0,44.75,35.27
2016,3,8,8,0,645.0,68.0,1.0,9.0,253.0,50.38,40.4
2016,3,8,8,15,668.0,70.5,0.95,9.5,293.0,50.61,40.5
2016,3,8,8,30,691.0,73.0,0.9,10.0,333.0,50.95,40.64
2016,3,8,8,45,724.5,84.5,0.9,10.5,389.0,57.76,46.54
2016,3,8,9,0,758.0,96.0,0.9,11.0,445.0,64.26,52.09
2016,3,8,9,15,779.0,99.5,1.05,11.0,487.5,72.21,58.96
2016,3,8,9,30,800.0,103.0,1.2,11.0,530.0,123.2,71.96
2016,3,8,9,45,715.0,133.5,1.35,11.0,535.5,177.07,111.48
2016,3,8,10,0,630.0,164.0,1.5,11.0,541.0,228.8,157.29
2016,3,8,10,15,610.0,182.5,1.65,11.0,563.0,277.44,200.35
2016,3,8,10,30,590.0,201.0,1.8,11.0,585.0,323.3,241.74
2016,3,8,10,45,480.0,251.0,1.95,11.5,571.0,360.29,277.02
2016,3,8,11,0,370.0,301.0,2.1,12.0,557.0,388.92,303.51
2016,3,8,11,15,195.0,283.5,2.1,12.0,419.0,324.9,257.08
2016,3,8,11,30,20.0,266.0,2.1,12.0,281.0,240.79,191.75
2016,3,8,11,45,26.0,283.5,2.15,12.0,303.0,261.26,208.39
2016,3,8,12,0,32.0,301.0,2.2,12.0,325.0,283.72,226.24
2016,3,8,12,15,67.0,328.5,2.15,11.5,378.0,334.06,266.73
2016,3,8,12,30,102.0,356.0,2.1,11.0,431.0,388.09,309.79
2016,3,8,12,45,51.0,256.0,2.05,11.0,293.5,268.72,215.55
2016,3,8,13,0,0.0,156.0,2.0,11.0,156.0,139.19,110.34
2016,3,8,13,15,42.5,242.0,2.1,11.0,272.0,257.02,207.5
2016,3,8,13,30,85.0,328.0,2.2,11.0,388.0,378.18,304.04
2016,3,8,13,45,56.5,295.5,2.35,11.0,335.0,328.85,264.76
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,277.2,223.66
2016,3,8,14,15,18.5,233.5,2.5,10.5,246.0,231.1,187.2
2016,3,8,14,30,9.0,204.0,2.5,10.0,210.0,195.85,158.93
2016,3,8,14,45,13.0,203.0,2.5,10.0,211.0,199.91,162.87
2016,3,8,15,0,17.0,202.0,2.5,10.0,212.0,204.37,167.09
2016,3,8,15,15,25.5,196.5,2.2,10.0,209.5,208.29,170.99
2016,3,8,15,30,34.0,191.0,1.9,10.0,207.0,226.53,186.64
2016,3,8,15,45,17.0,126.5,1.65,10.0,134.5,131.37,107.29
2016,3,8,16,0,0.0,62.0,1.4,10.0,62.0,54.78,41.82
2016,3,8,16,15,0.0,54.0,1.25,9.5,54.0,47.67,35.95
2016,3,8,16,30,0.0,46.0,1.1,9.0,46.0,40.57,29.92
2016,3,8,16,45,0.0,37.5,0.95,9.0,37.5,33.05,23.34
2016,3,8,17,0,0.0,29.0,0.8,9.0,29.0,25.53,16.69
2016,3,8,17,15,0.0,21.0,0.8,8.5,21.0,18.47,10.38
2016,3,8,17,30,0.0,13.0,0.8,8.0,13.0,11.42,4.04
2016,3,8,17,45,0.0,7.5,0.85,8.0,7.5,6.58,0.0
2016,3,8,18,0,0.0,2.0,0.9,8.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,0.9,7.5,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,137.5,16.0,1.75,9.0,29.5,12.84,0.0
2016,3,9,7,0,275.0,32.0,1.9,9.0,59.0,26.0,16.46
2016,3,9,7,15,378.5,43.0,1.95,9.0,103.5,34.09,24.82
2016,3,9,7,30,482.0,54.0,2.0,9.0,148.0,41.91,32.36
2016,3,9,7,45,537.0,63.5,2.15,9.5,196.5,48.02,38.07
2016,3,9,8,0,592.0,73.0,2.3,10.0,245.0,53.89,43.38
2016,3,9,8,15,296.0,100.5,2.35,10.0,187.0,70.66,58.46
2016,3,9,8,30,0.0,128.0,2.4,10.0,129.0,106.74,90.55
2016,3,9,8,45,0.0,129.0,2.45,10.5,129.5,108.69,91.81
2016,3,9,9,0,0.0,130.0,2.5,11.0,130.0,110.37,92.84
2016,3,9,9,15,35.0,182.0,2.5,11.5,200.5,141.27,119.37
2016,3,9,9,30,70.0,234.0,2.5,12.0,271.0,182.34,144.91
2016,3,9,9,45,84.0,255.0,2.5,12.5,303.0,206.55,162.63
2016,3,9,10,0,98.0,276.0,2.5,13.0,335.0,232.71,182.48
2016,3,9,10,15,74.0,279.5,2.55,13.0,325.5,239.86,189.27
2016,3,9,10,30,50.0,283.0,2.6,13.0,316.0,243.86,193.43
2016,3,9,10,45,54.0,297.0,2.65,13.5,334.0,262.38,207.87
2016,3,9,11,0,58.0,311.0,2.7,14.0,352.0,281.54,222.72
2016,3,9,11,15,31.5,251.5,2.7,14.0,274.0,229.15,181.55
2016,3,9,11,30,5.0,192.0,2.7,14.0,196.0,170.86,134.98
2016,3,9,11,45,24.5,256.0,2.75,14.5,274.5,237.17,187.99
2016,3,9,12,0,44.0,320.0,2.8,15.0,353.0,307.26,242.79
2016,3,9,12,15,25.0,260.5,2.8,15.0,279.5,248.43,196.32
2016,3,9,12,30,6.0,201.0,2.8,15.0,206.0,182.64,143.88
2016,3,9,12,45,20.5,252.5,2.8,15.5,268.0,239.9,189.71
2016,3,9,13,0,35.0,304.0,2.8,16.0,330.0,306.89,242.15
2016,3,9,13,15,19.0,243.0,2.8,16.0,257.5,233.59,184.33
2016,3,9,13,30,3.0,182.0,2.8,16.0,185.0,166.05,130.38
2016,3,9,13,45,19.0,228.0,2.8,16.0,241.0,222.71,176.55
2016,3,9,14,0,35.0,274.0,2.8,16.0,297.0,294.27,233.68
2016,3,9,14,15,22.5,240.5,2.75,16.0,255.0,241.31,191.68
2016,3,9,14,30,10.0,207.0,2.7,16.0,213.0,199.61,158.45
2016,3,9,14,45,8.5,195.5,2.65,16.0,201.0,188.51,149.9
2016,3,9,15,0,7.0,184.0,2.6,16.0,189.0,177.33,141.19
2016,3,9,15,15,18.5,186.5,2.4,15.5,196.5,191.7,153.94
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,220.64,178.48
2016,3,9,15,45,15.0,127.5,2.0,15.0,135.0,130.71,104.71
2016,3,9,16,0,0.0,66.0,1.8,15.0,66.0,58.33,43.97
2016,3,9,16,15,0.0,57.0,1.6,14.5,57.0,50.33,37.46
2016,3,9,16,30,0.0,48.0,1.4,14.0,48.0,42.35,30.79
2016,3,9,16,45,0.0,39.5,1.25,14.0,39.5,34.82,24.33
2016,3,9,17,0,0.0,31.0,1.1,14.0,31.0,27.3,17.8
2016,3,9,17,15,0.0,22.5,1.1,13.5,22.5,19.79,11.23
2016,3,9,17,30,0.0,14.0,1.1,13.0,14.0,12.3,4.62
2016,3,9,17,45,0.0,8.0,1.1,12.5,8.0,7.02,0.0
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,2.2,11.5,14.5,12.77,0.0
2016,3,10,7,0,0.0,29.0,2.4,12.0,29.0,25.38,15.92
2016,3,10,7,15,4.0,49.5,2.55,12.0,50.5,42.27,31.77
2016,3,10,7,30,8.0,70.0,2.7,12.0,72.0,58.92,47.14
2016,3,10,7,45,16.0,90.5,2.85,12.5,95.5,75.41,62.06
2016,3,10,8,0,24.0,111.0,3.0,13.0,119.0,88.56,73.72
2016,3,10,8,15,30.5,131.0,3.25,13.5,142.0,103.23,86.45
2016,3,10,8,30,37.0,151.0,3.5,14.0,165.0,117.57,98.66
2016,3,10,8,45,96.0,178.5,3.8,14.5,222.0,136.43,114.61
2016,3,10,9,0,155.0,206.0,4.1,15.0,279.0,147.24,123.4
2016,3,10,9,15,77.5,163.0,4.25,15.0,199.5,130.36,103.02
2016,3,10,9,30,0.0,120.0,4.4,15.0,120.0,104.23,81.79
2016,3,10,9,45,199.5,182.5,4.55,15.0,304.0,159.67,118.43
2016,3,10,10,0,399.0,245.0,4.7,15.0,488.0,255.61,187.82
2016,3,10,10,15,199.5,180.5,4.75,15.0,302.0,188.11,142.53
2016,3,10,10,30,0.0,116.0,4.8,15.0,116.0,102.23,79.39
2016,3,10,10,45,0.5,141.0,4.85,15.5,142.0,123.85,96.89
2016,3,10,11,0,1.0,166.0,4.9,16.0,168.0,145.62,114.28
2016,3,10,11,15,0.5,157.5,4.8,16.0,158.5,138.63,108.46
2016,3,10,11,30,0.0,149.0,4.7,16.0,149.0,131.41,102.51
2016,3,10,11,45,0.0,150.5,4.65,16.0,151.0,132.99,103.73
2016,3,10,12,0,0.0,152.0,4.6,16.0,153.0,134.57,104.97
2016,3,10,12,15,1.0,159.5,4.5,16.0,161.0,142.08,111.05
2016,3,10,12,30,2.0,167.0,4.4,16.0,169.0,149.76,117.27
2016,3,10,12,45,1.0,112.5,4.35,16.0,113.5,100.68,77.41
2016,3,10,13,0,0.0,58.0,4.3,16.0,58.0,51.42,37.0
2016,3,10,13,15,0.0,94.0,4.1,15.5,94.0,83.46,63.56
2016,3,10,13,30,0.0,130.0,3.9,15.0,130.0,116.03,90.47
2016,3,10,13,45,0.0,109.5,3.7,15.0,109.5,97.47,75.31
2016,3,10,14,0,0.0,89.0,3.5,15.0,89.0,78.94,60.15
2016,3,10,14,15,0.0,61.0,3.25,15.0,61.0,54.01,39.57
2016,3,10,14,30,0.0,33.0,3.0,15.0,33.0,29.16,18.88
2016,3,10,14,45,0.0,27.0,2.75,15.0,27.0,23.84,14.47
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,18.53,10.03
2016,3,10,15,15,0.0,26.5,2.25,15.0,26.5,23.38,14.18
2016,3,10,15,30,0.0,32.0,2.0,15.0,32.0,28.23,18.36
2016,3,10,15,45,0.0,35.0,1.75,15.0,35.0,30.87,20.67
2016,3,10,16,0,0.0,38.0,1.5,15.0,38.0,33.51,23.0
2016,3,10,16,15,0.0,33.0,1.3,14.5,33.0,29.08,19.33
2016,3,10,16,30,0.0,28.0,1.1,14.0,28.0,24.65,15.62
2016,3,10,16,45,0.0,23.0,0.95,14.0,23.0,20.23,11.82
2016,3,10,17,0,0.0,18.0,0.8,14.0,18.0,15.82,7.98
2016,3,10,17,15,0.0,13.0,0.9,13.5,13.0,11.41,4.11
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,7.02,0.22
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,3.9,11.0,2.5,2.19,0.0
2016,3,11,7,0,0.0,5.0,4.1,11.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,9.5,4.25,11.0,9.5,8.34,1.78
2016,3,11,7,30,0.0,14.0,4.4,11.0,14.0,12.3,5.45
2016,3,11,7,45,0.0,18.0,4.6,11.0,18.0,15.82,8.72
2016,3,11,8,0,0.0,22.0,4.8,11.0,22.0,19.35,11.94
2016,3,11,8,15,0.0,26.5,4.7,11.0,26.5,23.33,15.53
2016,3,11,8,30,0.0,31.0,4.6,11.0,31.0,27.32,19.08
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,61.89,50.07
2016,3,11,9,0,0.0,109.0,4.5,11.0,109.0,94.43,78.82
2016,3,11,9,15,0.0,100.0,4.6,11.0,100.0,87.69,69.31
2016,3,11,9,30,0.0,91.0,4.7,11.0,91.0,80.55,63.08
2016,3,11,9,45,6.0,150.5,4.8,11.0,154.5,130.15,104.34
2016,3,11,10,0,12.0,210.0,4.9,11.0,218.0,179.17,144.51
2016,3,11,10,15,6.5,189.0,5.0,11.0,194.0,163.55,131.56
2016,3,11,10,30,1.0,168.0,5.1,11.0,170.0,146.1,117.12
2016,3,11,10,45,1.0,165.0,5.25,11.5,166.5,144.26,115.24
2016,3,11,11,0,1.0,162.0,5.4,12.0,163.0,142.27,113.27
2016,3,11,11,15,0.5,92.5,5.5,12.0,93.0,82.34,63.49
2016,3,11,11,30,0.0,23.0,5.6,12.0,23.0,20.36,11.52
2016,3,11,11,45,3.5,112.0,5.75,12.5,114.5,101.21,79.04
2016,3,11,12,0,7.0,201.0,5.9,13.0,206.0,181.63,144.92
2016,3,11,12,15,3.5,125.5,5.85,13.0,128.0,113.59,89.0
2016,3,11,12,30,0.0,50.0,5.8,13.0,50.0,44.32,31.49
2016,3,11,12,45,7.0,149.0,5.75,13.0,154.5,137.53,108.98
2016,3,11,13,0,14.0,248.0,5.7,13.0,259.0,233.05,187.01
2016,3,11,13,15,7.0,158.0,5.7,13.0,163.5,146.59,116.43
2016,3,11,13,30,0.0,68.0,5.7,13.0,68.0,60.29,44.91
2016,3,11,13,45,1.5,124.0,5.7,13.0,125.0,111.89,87.99
2016,3,11,14,0,3.0,180.0,5.7,13.0,182.0,165.48,132.37
2016,3,11,14,15,158.5,228.5,5.8,12.5,328.0,365.96,301.34
2016,3,11,14,30,314.0,277.0,5.9,12.0,474.0,569.16,467.37
2016,3,11,14,45,201.5,265.0,6.0,11.5,389.0,453.64,374.46
2016,3,11,15,0,89.0,253.0,6.1,11.0,304.0,335.68,277.51
2016,3,11,15,15,44.5,130.5,5.95,10.5,156.0,164.52,135.93
2016,3,11,15,30,0.0,8.0,5.8,10.0,8.0,7.05,0.43
2016,3,11,15,45,0.0,40.0,5.65,10.0,40.0,35.29,24.92
2016,3,11,16,0,0.0,72.0,5.5,10.0,72.0,63.67,49.51
2016,3,11,16,15,0.0,62.5,5.2,9.5,62.5,55.22,42.42
2016,3,11,16,30,0.0,53.0,4.9,9.0,53.0,46.78,35.26
2016,3,11,16,45,0.0,43.5,4.6,9.0,43.5,38.36,27.92
2016,3,11,17,0,0.0,34.0,4.3,9.0,34.0,29.95,20.5
2016,3,11,17,15,0.0,25.0,4.1,8.5,25.0,22.0,13.43
2016,3,11,17,30,0.0,16.0,3.9,8.0,16.0,14.06,6.33
2016,3,11,17,45,0.0,9.0,3.75,8.0,9.0,7.9,0.36
2016,3,11,18,0,0.0,2.0,3.6,8.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,3.55,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,2.6,8.5,8.0,7.02,0.0
2016,3,12,7,0,0.0,16.0,2.9,9.0,16.0,14.06,6.63
2016,3,12,7,15,0.0,27.5,3.05,9.0,27.5,24.22,16.14
2016,3,12,7,30,0.0,39.0,3.2,9.0,39.0,34.39,25.63
2016,3,12,7,45,0.0,51.5,3.4,9.0,51.5,45.47,35.86
2016,3,12,8,0,0.0,64.0,3.6,9.0,64.0,56.5,45.91
2016,3,12,8,15,0.0,76.5,3.7,9.0,76.5,67.12,55.45
2016,3,12,8,30,0.0,89.0,3.8,9.0,89.0,77.64,64.78
2016,3,12,8,45,42.5,148.0,3.95,9.5,168.0,117.53,100.02
2016,3,12,9,0,85.0,207.0,4.1,10.0,247.0,155.21,132.67
2016,3,12,9,15,149.0,228.0,4.2,10.0,307.0,165.13,132.42
2016,3,12,9,30,213.0,249.0,4.3,10.0,367.0,197.81,153.21
2016,3,12,9,45,147.5,264.0,4.4,10.5,348.5,216.16,169.22
2016,3,12,10,0,82.0,279.0,4.5,11.0,330.0,234.21,186.44
2016,3,12,10,15,42.5,229.5,4.45,11.0,256.0,198.34,158.69
2016,3,12,10,30,3.0,180.0,4.4,11.0,182.0,156.64,125.61
2016,3,12,10,45,14.0,227.5,4.35,11.0,237.5,200.48,161.27
2016,3,12,11,0,25.0,275.0,4.3,11.0,293.0,245.76,197.76
2016,3,12,11,15,16.0,240.5,4.35,11.0,252.0,216.03,173.63
2016,3,12,11,30,7.0,206.0,4.4,11.0,211.0,184.05,147.58
2016,3,12,11,45,7.5,212.5,4.5,11.5,218.5,190.97,152.98
2016,3,12,12,0,8.0,219.0,4.6,12.0,226.0,198.0,158.42
2016,3,12,12,15,8.0,219.0,4.7,12.0,226.0,199.1,159.34
2016,3,12,12,30,8.0,219.0,4.8,12.0,226.0,200.16,160.27
2016,3,12,12,45,4.0,125.5,4.9,12.0,129.0,114.43,90.02
2016,3,12,13,0,0.0,32.0,5.0,12.0,32.0,28.34,18.22
2016,3,12,13,15,0.0,66.0,4.95,12.0,66.0,58.53,43.61
2016,3,12,13,30,0.0,100.0,4.9,12.0,100.0,88.86,68.97
2016,3,12,13,45,0.0,72.0,4.85,12.0,72.0,63.84,48.13
2016,3,12,14,0,0.0,44.0,4.8,12.0,44.0,38.94,27.28
2016,3,12,14,15,0.0,76.0,4.65,12.0,76.0,67.35,51.27
2016,3,12,14,30,0.0,108.0,4.5,12.0,108.0,96.27,75.61
2016,3,12,14,45,0.0,64.5,4.4,12.0,64.5,57.09,42.8
2016,3,12,15,0,0.0,21.0,4.3,12.0,21.0,18.53,10.17
2016,3,12,15,15,0.0,74.0,4.2,12.0,74.0,65.49,50.21
2016,3,12,15,30,0.0,127.0,4.1,12.0,127.0,116.16,93.15
2016,3,12,15,45,41.5,151.0,4.0,12.0,168.5,188.79,155.88
2016,3,12,16,0,83.0,175.0,3.9,12.0,210.0,257.29,214.39
2016,3,12,16,15,72.0,154.5,3.8,11.5,182.0,227.42,190.0
2016,3,12,16,30,61.0,134.0,3.7,11.0,154.0,197.42,165.24
2016,3,12,16,45,49.5,112.0,3.65,11.0,126.0,164.79,137.43
2016,3,12,17,0,38.0,90.0,3.6,11.0,98.0,131.94,108.88
2016,3,12,17,15,22.5,68.0,3.6,11.0,72.5,95.81,76.93
2016,3,12,17,30,7.0,46.0,3.6,11.0,47.0,52.32,38.6
2016,3,12,17,45,3.5,26.5,3.6,11.0,27.0,28.06,15.99
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,6.37,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.0,11.5,1.0,0.87,0.0
2016,3,13,7,0,0.0,2.0,3.1,12.0,2.0,1.75,0.0
2016,3,13,7,15,0.0,3.0,3.1,12.0,3.0,2.63,0.0
2016,3,13,7,30,0.0,4.0,3.1,12.0,4.0,3.51,0.0
2016,3,13,7,45,0.0,5.5,3.15,12.0,5.5,4.83,0.0
2016,3,13,8,0,0.0,7.0,3.2,12.0,7.0,6.15,0.0
2016,3,13,8,15,0.0,8.5,3.25,12.0,8.5,7.47,1.11
2016,3,13,8,30,0.0,10.0,3.3,12.0,10.0,8.8,2.29
2016,3,13,8,45,0.0,42.0,3.4,12.0,42.0,37.06,27.67
2016,3,13,9,0,0.0,74.0,3.5,12.0,74.0,65.46,52.84
2016,3,13,9,15,0.0,64.0,3.6,12.0,64.0,56.6,42.68
2016,3,13,9,30,0.0,54.0,3.7,12.0,54.0,47.74,35.05
2016,3,13,9,45,0.0,109.0,3.85,12.0,109.0,95.8,75.43
2016,3,13,10,0,0.0,164.0,4.0,12.0,164.0,141.16,112.93
2016,3,13,10,15,2.5,179.5,4.05,12.0,181.5,155.17,124.11
2016,3,13,10,30,5.0,195.0,4.1,12.0,199.0,169.59,135.67
2016,3,13,10,45,2.5,153.5,4.15,12.0,155.5,135.24,107.34
2016,3,13,11,0,0.0,112.0,4.2,12.0,112.0,99.08,77.4
2016,3,13,11,15,0.0,129.5,4.3,12.0,129.5,114.36,90.01
2016,3,13,11,30,0.0,147.0,4.4,12.0,147.0,129.74,102.61
2016,3,13,11,45,2.0,165.0,4.55,12.5,167.0,146.79,116.37
2016,3,13,12,0,4.0,183.0,4.7,13.0,187.0,164.21,130.37
2016,3,13,12,15,3.0,175.0,4.85,13.0,178.0,157.12,124.57
2016,3,13,12,30,2.0,167.0,5.0,13.0,169.0,149.83,118.64
2016,3,13,12,45,1.0,160.5,5.15,13.0,162.0,143.69,113.65
2016,3,13,13,0,0.0,154.0,5.3,13.0,155.0,137.42,108.55
2016,3,13,13,15,1.0,161.5,5.15,13.0,163.0,145.27,115.1
2016,3,13,13,30,2.0,169.0,5.0,13.0,171.0,153.3,121.81
2016,3,13,13,45,1.5,167.5,4.9,13.0,169.0,151.97,120.83
2016,3,13,14,0,1.0,166.0,4.8,13.0,167.0,150.65,119.88
2016,3,13,14,15,0.5,122.0,4.7,13.0,122.5,109.53,86.11
2016,3,13,14,30,0.0,78.0,4.6,13.0,78.0,69.11,52.59
2016,3,13,14,45,0.0,83.0,4.5,13.0,83.0,73.54,56.45
2016,3,13,15,0,0.0,88.0,4.4,13.0,88.0,77.97,60.31
2016,3,13,15,15,0.0,111.0,4.25,13.0,111.0,99.72,78.74
2016,3,13,15,30,0.0,134.0,4.1,13.0,134.0,123.15,98.57
2016,3,13,15,45,0.0,115.5,3.95,13.0,115.5,105.56,84.08
2016,3,13,16,0,0.0,97.0,3.8,13.0,97.0,87.85,69.39
2016,3,13,16,15,0.0,84.5,3.65,12.5,84.5,76.15,59.77
2016,3,13,16,30,0.0,72.0,3.5,12.0,72.0,64.38,49.94
2016,3,13,16,45,0.0,59.0,3.4,12.0,59.0,52.12,39.43
2016,3,13,17,0,0.0,46.0,3.3,12.0,46.0,40.59,29.41
2016,3,13,17,15,0.0,34.0,3.25,12.0,34.0,29.96,20.06
2016,3,13,17,30,0.0,22.0,3.2,12.0,22.0,19.36,10.67
2016,3,13,17,45,0.0,13.0,3.2,12.0,13.0,11.42,3.25
2016,3,13,18,0,0.0,4.0,3.2,12.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,3.05,11.5,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
