Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.19,0.0
2016,3,14,6,45,71.0,28.0,2.35,8.5,37.0,22.57,10.88
2016,3,14,7,0,142.0,47.0,2.5,9.0,65.0,37.15,27.05
2016,3,14,7,15,200.0,66.5,2.55,9.0,104.0,51.68,40.87
2016,3,14,7,30,258.0,86.0,2.6,9.0,143.0,65.79,54.07
2016,3,14,7,45,298.0,104.0,2.7,9.5,186.0,78.39,65.53
2016,3,14,8,0,338.0,122.0,2.8,10.0,229.0,90.57,76.35
2016,3,14,8,15,388.5,128.5,2.85,10.0,271.5,89.9,75.61
2016,3,14,8,30,439.0,135.0,2.9,10.0,314.0,92.68,77.89
2016,3,14,8,45,466.5,147.5,2.95,10.5,358.5,99.22,83.3
2016,3,14,9,0,494.0,160.0,3.0,11.0,403.0,105.47,88.39
2016,3,14,9,15,420.5,196.0,2.95,11.0,415.5,141.06,105.31
2016,3,14,9,30,347.0,232.0,2.9,11.0,428.0,194.5,143.69
2016,3,14,9,45,317.5,256.0,2.9,11.5,444.5,231.07,172.56
2016,3,14,10,0,288.0,280.0,2.9,12.0,461.0,264.88,201.33
2016,3,14,10,15,234.0,303.0,2.85,12.0,455.0,295.06,228.76
2016,3,14,10,30,180.0,326.0,2.8,12.0,449.0,312.71,245.49
2016,3,14,10,45,154.0,337.5,2.8,12.0,445.5,327.16,258.4
2016,3,14,11,0,128.0,349.0,2.8,12.0,442.0,338.95,268.69
2016,3,14,11,15,102.0,349.5,2.75,12.0,424.5,341.86,271.55
2016,3,14,11,30,76.0,350.0,2.7,12.0,407.0,338.39,269.07
2016,3,14,11,45,45.5,306.0,2.7,12.5,340.5,292.32,232.53
2016,3,14,12,0,15.0,262.0,2.7,13.0,274.0,239.83,190.47
2016,3,14,12,15,105.5,320.0,2.65,13.0,401.5,357.38,284.69
2016,3,14,12,30,196.0,378.0,2.6,13.0,529.0,479.66,379.65
2016,3,14,12,45,213.5,372.5,2.6,13.5,535.0,500.04,394.66
2016,3,14,13,0,231.0,367.0,2.6,14.0,541.0,520.62,410.33
2016,3,14,13,15,547.0,249.5,2.65,14.0,650.5,680.27,536.95
2016,3,14,13,30,863.0,132.0,2.7,14.0,760.0,833.17,652.37
2016,3,14,13,45,853.5,130.5,2.75,14.0,735.5,845.41,660.81
2016,3,14,14,0,844.0,129.0,2.8,14.0,711.0,854.13,668.15
2016,3,14,14,15,509.0,215.0,2.85,13.5,561.5,676.5,538.16
2016,3,14,14,30,174.0,301.0,2.9,13.0,412.0,465.53,373.31
2016,3,14,14,45,479.5,210.5,2.95,13.0,492.5,664.03,535.01
2016,3,14,15,0,785.0,120.0,3.0,13.0,573.0,837.95,667.15
2016,3,14,15,15,763.0,116.5,2.95,12.5,530.0,817.18,653.12
2016,3,14,15,30,741.0,113.0,2.9,12.0,487.0,793.46,638.53
2016,3,14,15,45,709.0,108.5,2.9,12.0,439.0,757.38,613.74
2016,3,14,16,0,677.0,104.0,2.9,12.0,391.0,719.06,586.97
2016,3,14,16,15,635.5,98.0,2.7,11.5,341.0,669.29,550.92
2016,3,14,16,30,594.0,92.0,2.5,11.0,291.0,618.3,513.02
2016,3,14,16,45,534.0,83.5,2.35,11.0,240.0,549.32,458.96
2016,3,14,17,0,474.0,75.0,2.2,11.0,189.0,480.84,402.99
2016,3,14,17,15,385.5,63.0,2.25,10.5,141.0,388.08,325.7
2016,3,14,17,30,297.0,51.0,2.3,10.0,93.0,303.74,251.86
2016,3,14,17,45,177.5,34.0,2.35,9.5,56.0,197.7,152.53
2016,3,14,18,0,58.0,17.0,2.4,9.0,19.0,67.96,0.0
2016,3,14,18,15,29.0,8.5,2.45,8.5,9.5,24.37,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,56.0,11.0,1.4,6.0,13.0,10.01,0.0
2016,3,15,6,45,204.5,26.0,1.55,6.5,49.5,20.38,10.27
2016,3,15,7,0,353.0,41.0,1.7,7.0,86.0,33.09,23.83
2016,3,15,7,15,444.5,51.0,1.7,7.5,134.0,40.0,30.67
2016,3,15,7,30,536.0,61.0,1.7,8.0,182.0,46.71,37.05
2016,3,15,7,45,601.5,66.5,1.7,9.0,234.5,49.42,39.49
2016,3,15,8,0,667.0,72.0,1.7,10.0,287.0,52.14,41.8
2016,3,15,8,15,705.5,76.5,1.75,10.5,337.5,53.93,43.23
2016,3,15,8,30,744.0,81.0,1.8,11.0,388.0,61.25,49.57
2016,3,15,8,45,774.5,84.0,1.9,11.5,436.5,62.0,49.97
2016,3,15,9,0,805.0,87.0,2.0,12.0,485.0,62.78,50.4
2016,3,15,9,15,824.5,90.0,2.05,12.5,529.0,92.4,53.82
2016,3,15,9,30,844.0,93.0,2.1,13.0,573.0,146.12,82.14
2016,3,15,9,45,860.0,94.5,2.2,13.5,611.5,200.08,122.2
2016,3,15,10,0,876.0,96.0,2.3,14.0,650.0,262.05,174.27
2016,3,15,10,15,886.5,97.5,2.35,14.0,682.0,316.13,222.66
2016,3,15,10,30,897.0,99.0,2.4,14.0,714.0,370.3,271.57
2016,3,15,10,45,905.5,99.5,2.5,14.5,739.0,422.79,318.18
2016,3,15,11,0,914.0,100.0,2.6,15.0,764.0,474.68,363.22
2016,3,15,11,15,918.5,101.0,2.65,15.0,781.0,524.3,405.93
2016,3,15,11,30,923.0,102.0,2.7,15.0,798.0,572.51,446.47
2016,3,15,11,45,926.5,102.0,2.75,15.5,807.0,617.69,482.83
2016,3,15,12,0,930.0,102.0,2.8,16.0,816.0,660.95,516.78
2016,3,15,12,15,930.5,102.0,2.8,16.0,817.0,700.16,547.71
2016,3,15,12,30,931.0,102.0,2.8,16.0,818.0,736.86,576.2
2016,3,15,12,45,933.5,99.0,2.8,16.0,812.0,769.43,600.76
2016,3,15,13,0,936.0,96.0,2.8,16.0,806.0,799.16,622.06
2016,3,15,13,15,932.5,95.5,2.75,16.0,790.5,823.83,639.46
2016,3,15,13,30,929.0,95.0,2.7,16.0,775.0,845.21,654.59
2016,3,15,13,45,923.0,94.0,2.7,16.0,752.0,860.68,666.01
2016,3,15,14,0,917.0,93.0,2.7,16.0,729.0,872.64,675.17
2016,3,15,14,15,908.0,91.5,2.65,16.0,698.5,878.0,679.51
2016,3,15,14,30,899.0,90.0,2.6,16.0,668.0,879.8,681.57
2016,3,15,14,45,886.0,88.0,2.55,16.0,630.5,874.07,678.55
2016,3,15,15,0,873.0,86.0,2.5,16.0,593.0,864.89,673.31
2016,3,15,15,15,855.5,83.5,2.35,15.5,550.0,855.94,668.81
2016,3,15,15,30,838.0,81.0,2.2,15.0,507.0,835.94,656.48
2016,3,15,15,45,815.0,77.5,2.05,15.0,460.0,807.02,636.6
2016,3,15,16,0,792.0,74.0,1.9,15.0,413.0,775.44,614.67
2016,3,15,16,15,758.0,70.0,1.7,14.5,362.0,731.82,584.29
2016,3,15,16,30,724.0,66.0,1.5,14.0,311.0,686.51,551.91
2016,3,15,16,45,674.5,60.5,1.35,13.5,259.0,625.98,507.34
2016,3,15,17,0,625.0,55.0,1.2,13.0,207.0,571.35,465.37
2016,3,15,17,15,545.0,47.5,1.2,12.0,157.0,487.67,400.1
2016,3,15,17,30,465.0,40.0,1.2,11.0,107.0,407.34,332.88
2016,3,15,17,45,323.0,28.0,1.25,10.5,65.5,285.7,221.9
2016,3,15,18,0,181.0,16.0,1.3,10.0,24.0,155.13,0.0
2016,3,15,18,15,90.5,8.0,1.3,9.5,12.0,59.42,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.5,1.45,7.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,13.0,1.7,8.0,16.0,11.82,0.0
2016,3,16,6,45,266.0,25.5,1.95,8.5,54.5,20.56,10.9
2016,3,16,7,0,417.0,38.0,2.2,9.0,93.0,30.29,21.24
2016,3,16,7,15,504.5,46.5,2.3,9.5,143.0,36.08,26.92
2016,3,16,7,30,592.0,55.0,2.4,10.0,193.0,41.72,32.25
2016,3,16,7,45,647.0,61.0,2.5,10.5,245.0,45.07,35.31
2016,3,16,8,0,702.0,67.0,2.6,11.0,297.0,52.96,42.34
2016,3,16,8,15,739.0,71.5,2.7,11.5,348.5,55.16,44.14
2016,3,16,8,30,776.0,76.0,2.8,12.0,400.0,57.32,45.85
2016,3,16,8,45,802.5,79.5,2.9,12.5,448.5,58.6,46.74
2016,3,16,9,0,829.0,83.0,3.0,13.0,497.0,59.85,47.6
2016,3,16,9,15,847.5,85.5,2.95,13.5,541.0,94.11,52.55
2016,3,16,9,30,866.0,88.0,2.9,14.0,585.0,148.7,82.48
2016,3,16,9,45,880.0,90.0,2.9,14.5,623.5,211.43,130.33
2016,3,16,10,0,894.0,92.0,2.9,15.0,662.0,267.08,177.61
2016,3,16,10,15,903.5,93.5,2.85,15.0,694.0,321.82,226.71
2016,3,16,10,30,913.0,95.0,2.8,15.0,726.0,376.51,276.05
2016,3,16,10,45,920.5,96.0,2.8,15.5,750.5,429.79,323.13
2016,3,16,11,0,928.0,97.0,2.8,16.0,775.0,482.36,368.41
2016,3,16,11,15,932.0,98.0,2.8,16.0,791.5,532.35,411.15
2016,3,16,11,30,936.0,99.0,2.8,16.0,808.0,580.85,451.59
2016,3,16,11,45,938.5,99.0,2.8,16.5,817.0,625.95,487.53
2016,3,16,12,0,941.0,99.0,2.8,17.0,826.0,669.01,520.93
2016,3,16,12,15,940.5,99.0,2.8,17.0,826.0,707.9,551.43
2016,3,16,12,30,940.0,99.0,2.8,17.0,826.0,744.17,579.44
2016,3,16,12,45,942.5,96.0,2.85,17.5,819.5,776.92,602.8
2016,3,16,13,0,945.0,93.0,2.9,18.0,813.0,806.8,623.19
2016,3,16,13,15,940.5,92.5,2.9,18.0,796.5,830.8,640.31
2016,3,16,13,30,936.0,92.0,2.9,18.0,780.0,851.43,655.17
2016,3,16,13,45,930.0,90.5,2.9,18.0,756.5,866.35,666.17
2016,3,16,14,0,924.0,89.0,2.9,18.0,733.0,877.71,674.87
2016,3,16,14,15,914.5,87.5,2.85,18.0,702.0,882.54,678.86
2016,3,16,14,30,905.0,86.0,2.8,18.0,671.0,883.77,680.55
2016,3,16,14,45,892.5,84.0,2.75,18.0,634.0,878.29,677.75
2016,3,16,15,0,880.0,82.0,2.7,18.0,597.0,869.34,672.73
2016,3,16,15,15,863.0,79.5,2.5,17.5,554.0,852.56,662.44
2016,3,16,15,30,846.0,77.0,2.3,17.0,511.0,840.72,655.68
2016,3,16,15,45,822.5,74.0,2.15,17.0,463.5,811.74,635.87
2016,3,16,16,0,799.0,71.0,2.0,17.0,416.0,780.12,614.14
2016,3,16,16,15,766.0,67.5,1.75,16.5,365.0,737.7,584.5
2016,3,16,16,30,733.0,64.0,1.5,16.0,314.0,693.55,552.87
2016,3,16,16,45,684.5,58.5,1.25,15.5,262.0,633.45,508.26
2016,3,16,17,0,636.0,53.0,1.0,15.0,210.0,573.17,461.77
2016,3,16,17,15,558.5,46.0,1.05,14.5,160.0,496.83,402.82
2016,3,16,17,30,481.0,39.0,1.1,14.0,110.0,418.33,337.98
2016,3,16,17,45,345.5,28.0,1.15,13.5,68.0,301.11,233.1
2016,3,16,18,0,210.0,17.0,1.2,13.0,26.0,175.99,0.0
2016,3,16,18,15,105.0,8.5,1.2,12.5,13.0,68.46,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,7.0,1.2,9.5,10.0,6.37,0.0
2016,3,17,6,30,173.0,14.0,1.3,10.0,20.0,11.3,0.0
2016,3,17,6,45,322.0,25.5,1.45,10.5,60.5,20.48,11.17
2016,3,17,7,0,471.0,37.0,1.6,11.0,101.0,29.35,20.31
2016,3,17,7,15,554.0,44.5,1.75,11.5,152.0,34.38,25.23
2016,3,17,7,30,637.0,52.0,1.9,12.0,203.0,42.93,33.1
2016,3,17,7,45,689.0,57.5,2.05,12.5,256.0,46.33,36.16
2016,3,17,8,0,741.0,63.0,2.2,13.0,309.0,49.67,39.05
2016,3,17,8,15,775.5,67.0,2.2,13.5,361.0,51.62,40.62
2016,3,17,8,30,810.0,71.0,2.2,14.0,413.0,53.54,42.12
2016,3,17,8,45,834.0,74.0,2.25,14.5,462.0,54.59,42.82
2016,3,17,9,0,858.0,77.0,2.3,15.0,511.0,55.63,43.5
2016,3,17,9,15,875.5,79.5,2.25,15.5,555.5,103.86,57.64
2016,3,17,9,30,893.0,82.0,2.2,16.0,600.0,159.47,88.87
2016,3,17,9,45,906.0,84.0,2.15,16.5,638.5,215.49,131.3
2016,3,17,10,0,919.0,86.0,2.1,17.0,677.0,272.28,179.34
2016,3,17,10,15,928.0,87.5,2.05,17.5,709.0,328.14,228.49
2016,3,17,10,30,937.0,89.0,2.0,18.0,741.0,383.89,277.41
2016,3,17,10,45,943.5,90.5,2.0,18.5,765.5,438.33,324.48
2016,3,17,11,0,950.0,92.0,2.0,19.0,790.0,491.94,369.55
2016,3,17,11,15,954.0,92.5,1.95,19.0,807.0,542.45,411.48
2016,3,17,11,30,958.0,93.0,1.9,19.0,824.0,591.42,450.97
2016,3,17,11,45,959.5,93.5,1.9,19.5,832.5,637.21,486.32
2016,3,17,12,0,961.0,94.0,1.9,20.0,841.0,680.84,519.04
2016,3,17,12,15,961.0,94.0,1.85,20.0,841.5,720.68,548.86
2016,3,17,12,30,961.0,94.0,1.8,20.0,842.0,757.88,576.13
2016,3,17,12,45,959.0,94.0,1.8,20.0,834.0,790.84,599.13
2016,3,17,13,0,957.0,94.0,1.8,20.0,826.0,820.74,619.58
2016,3,17,13,15,952.5,93.0,1.75,20.0,810.0,844.49,635.36
2016,3,17,13,30,948.0,92.0,1.7,20.0,794.0,864.82,648.88
2016,3,17,13,45,942.0,91.0,1.7,20.5,770.0,880.43,658.63
2016,3,17,14,0,936.0,90.0,1.7,21.0,746.0,892.46,666.12
2016,3,17,14,15,926.5,88.5,1.65,21.0,714.5,897.37,669.73
2016,3,17,14,30,917.0,87.0,1.6,21.0,683.0,898.63,671.13
2016,3,17,14,45,904.5,85.0,1.55,21.0,645.5,893.13,668.21
2016,3,17,15,0,892.0,83.0,1.5,21.0,608.0,884.11,663.16
2016,3,17,15,15,874.5,80.5,1.4,20.5,564.5,866.77,653.28
2016,3,17,15,30,857.0,78.0,1.3,20.0,521.0,854.4,646.84
2016,3,17,15,45,834.0,75.0,1.25,20.0,472.5,825.62,628.62
2016,3,17,16,0,811.0,72.0,1.2,20.0,424.0,794.14,608.53
2016,3,17,16,15,778.0,68.0,1.1,19.5,373.0,750.7,580.24
2016,3,17,16,30,745.0,64.0,1.0,19.0,322.0,705.52,549.99
2016,3,17,16,45,697.0,59.0,0.95,18.5,269.0,645.96,508.72
2016,3,17,17,0,649.0,54.0,0.9,18.0,216.0,586.13,465.32
2016,3,17,17,15,572.0,46.5,0.9,17.0,165.0,508.85,407.28
2016,3,17,17,30,495.0,39.0,0.9,16.0,114.0,429.28,343.41
2016,3,17,17,45,360.5,28.0,0.95,15.5,71.0,311.67,240.67
2016,3,17,18,0,226.0,17.0,1.0,15.0,28.0,187.71,24.23
2016,3,17,18,15,113.0,8.5,0.95,14.5,14.0,73.34,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.0,8.5,11.5,7.28,0.0
2016,3,18,6,30,171.0,16.0,2.3,9.0,23.0,13.0,0.0
2016,3,18,6,45,312.5,28.0,2.6,10.0,64.0,22.55,13.23
2016,3,18,7,0,454.0,40.0,2.9,11.0,105.0,31.76,22.48
2016,3,18,7,15,537.0,48.0,2.85,11.0,156.0,37.08,27.72
2016,3,18,7,30,620.0,56.0,2.8,11.0,207.0,42.28,32.65
2016,3,18,7,45,410.0,95.0,2.75,11.5,204.5,68.96,56.64
2016,3,18,8,0,200.0,134.0,2.7,12.0,202.0,97.47,81.86
2016,3,18,8,15,495.5,105.5,2.7,12.0,309.0,73.86,60.67
2016,3,18,8,30,791.0,77.0,2.7,12.0,416.0,57.83,46.25
2016,3,18,8,45,813.5,81.5,2.7,12.5,464.0,59.8,47.76
2016,3,18,9,0,836.0,86.0,2.7,13.0,512.0,61.69,49.18
2016,3,18,9,15,854.5,88.5,2.7,13.0,556.5,104.75,57.79
2016,3,18,9,30,873.0,91.0,2.7,13.0,601.0,159.92,90.66
2016,3,18,9,45,885.0,94.0,2.75,13.5,639.5,223.52,140.57
2016,3,18,10,0,897.0,97.0,2.8,14.0,678.0,279.89,189.14
2016,3,18,10,15,746.0,159.0,2.8,14.0,657.5,325.94,236.44
2016,3,18,10,30,595.0,221.0,2.8,14.0,637.0,368.6,278.64
2016,3,18,10,45,761.5,162.5,2.8,14.5,714.0,422.65,321.94
2016,3,18,11,0,928.0,104.0,2.8,15.0,791.0,496.53,381.37
2016,3,18,11,15,932.5,105.0,2.8,15.0,808.0,546.84,424.12
2016,3,18,11,30,937.0,106.0,2.8,15.0,825.0,595.72,464.71
2016,3,18,11,45,936.0,108.0,2.85,15.5,833.0,640.66,500.55
2016,3,18,12,0,935.0,110.0,2.9,16.0,841.0,683.35,533.74
2016,3,18,12,15,935.5,110.0,2.9,16.0,841.5,722.79,564.59
2016,3,18,12,30,936.0,110.0,2.9,16.0,842.0,759.69,593.02
2016,3,18,12,45,927.5,113.0,2.9,16.0,832.5,790.23,615.59
2016,3,18,13,0,919.0,116.0,2.9,16.0,823.0,817.5,635.08
2016,3,18,13,15,914.5,115.0,2.9,16.0,807.0,840.66,651.71
2016,3,18,13,30,910.0,114.0,2.9,16.0,791.0,860.52,666.11
2016,3,18,13,45,903.0,112.5,2.95,16.0,767.0,874.44,676.82
2016,3,18,14,0,896.0,111.0,3.0,16.0,743.0,884.85,685.29
2016,3,18,14,15,886.0,109.0,3.05,15.5,712.0,896.29,695.97
2016,3,18,14,30,876.0,107.0,3.1,15.0,681.0,896.92,699.24
2016,3,18,14,45,866.5,103.0,3.15,15.0,643.5,892.11,697.63
2016,3,18,15,0,857.0,99.0,3.2,15.0,606.0,883.77,693.68
2016,3,18,15,15,839.0,96.0,3.2,14.5,562.5,865.77,683.9
2016,3,18,15,30,821.0,93.0,3.2,14.0,519.0,844.55,671.85
2016,3,18,15,45,694.5,106.5,3.2,14.0,444.0,752.3,606.05
2016,3,18,16,0,568.0,120.0,3.2,14.0,369.0,654.85,534.87
2016,3,18,16,15,527.0,115.0,3.0,13.5,324.0,600.95,495.63
2016,3,18,16,30,486.0,110.0,2.8,13.0,279.0,554.59,460.65
2016,3,18,16,45,451.5,96.0,2.6,12.5,233.5,501.74,419.46
2016,3,18,17,0,417.0,82.0,2.4,12.0,188.0,448.89,376.7
2016,3,18,17,15,360.0,67.0,2.3,11.5,143.5,378.78,317.93
2016,3,18,17,30,303.0,52.0,2.2,11.0,99.0,311.18,258.73
2016,3,18,17,45,151.5,38.5,2.15,10.5,62.0,172.65,137.01
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,29.61,3.26
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.5,9.5,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,1.7,10.0,18.0,15.67,0.0
2016,3,19,6,45,83.0,35.5,1.95,10.5,47.5,28.4,18.42
2016,3,19,7,0,166.0,53.0,2.2,11.0,77.0,41.79,31.43
2016,3,19,7,15,200.0,72.5,2.25,11.0,113.5,56.09,44.77
2016,3,19,7,30,234.0,92.0,2.3,11.0,150.0,69.91,57.49
2016,3,19,7,45,261.0,110.0,2.35,11.5,188.5,82.22,68.48
2016,3,19,8,0,288.0,128.0,2.4,12.0,227.0,94.1,78.82
2016,3,19,8,15,280.5,151.5,2.4,12.0,260.0,108.78,91.6
2016,3,19,8,30,273.0,175.0,2.4,12.0,293.0,122.79,103.6
2016,3,19,8,45,238.5,201.0,2.45,12.5,312.5,137.41,115.79
2016,3,19,9,0,204.0,227.0,2.5,13.0,332.0,160.27,134.91
2016,3,19,9,15,261.5,239.0,2.5,13.5,385.5,177.78,134.51
2016,3,19,9,30,319.0,251.0,2.5,14.0,439.0,213.1,156.77
2016,3,19,9,45,589.0,174.0,2.5,14.5,548.5,222.59,151.92
2016,3,19,10,0,859.0,97.0,2.5,15.0,658.0,275.38,186.56
2016,3,19,10,15,611.0,202.0,2.5,15.0,610.5,324.33,238.36
2016,3,19,10,30,363.0,307.0,2.5,15.0,563.0,361.3,276.54
2016,3,19,10,45,625.0,206.5,2.5,15.5,664.5,408.08,311.22
2016,3,19,11,0,887.0,106.0,2.5,16.0,766.0,484.29,370.92
2016,3,19,11,15,709.0,193.5,2.5,16.0,728.5,511.45,395.55
2016,3,19,11,30,531.0,281.0,2.5,16.0,691.0,527.02,409.04
2016,3,19,11,45,413.5,327.5,2.55,16.0,649.0,528.03,410.68
2016,3,19,12,0,296.0,374.0,2.6,16.0,607.0,517.98,402.99
2016,3,19,12,15,597.5,242.0,2.65,16.0,712.0,625.64,488.92
2016,3,19,12,30,899.0,110.0,2.7,16.0,817.0,737.82,576.88
2016,3,19,12,45,618.0,233.0,2.75,16.0,717.0,687.47,535.92
2016,3,19,13,0,337.0,356.0,2.8,16.0,617.0,604.26,470.49
2016,3,19,13,15,617.0,230.0,2.8,16.0,695.5,731.93,571.6
2016,3,19,13,30,897.0,104.0,2.8,16.0,774.0,843.37,654.13
2016,3,19,13,45,893.0,101.5,2.8,16.0,752.0,858.14,664.3
2016,3,19,14,0,889.0,99.0,2.8,16.0,730.0,869.5,673.06
2016,3,19,14,15,881.0,97.5,2.8,16.0,700.0,875.1,677.96
2016,3,19,14,30,873.0,96.0,2.8,16.0,670.0,877.25,680.66
2016,3,19,14,45,865.0,92.5,2.8,16.0,634.5,873.71,679.55
2016,3,19,15,0,857.0,89.0,2.8,16.0,599.0,866.75,676.24
2016,3,19,15,15,591.0,151.5,2.85,15.5,491.5,720.42,573.64
2016,3,19,15,30,325.0,214.0,2.9,15.0,384.0,537.77,434.32
2016,3,19,15,45,321.5,194.5,2.95,15.0,349.5,513.42,418.29
2016,3,19,16,0,318.0,175.0,3.0,15.0,315.0,487.43,399.78
2016,3,19,16,15,310.0,154.5,2.85,14.5,277.5,454.84,375.92
2016,3,19,16,30,302.0,134.0,2.7,14.0,240.0,420.89,350.41
2016,3,19,16,45,292.0,113.0,2.6,13.5,202.0,383.39,321.28
2016,3,19,17,0,282.0,92.0,2.5,13.0,164.0,344.73,290.06
2016,3,19,17,15,249.5,73.0,2.4,12.5,126.5,291.59,245.0
2016,3,19,17,30,217.0,54.0,2.3,12.0,89.0,254.71,211.28
2016,3,19,17,45,154.5,37.0,2.2,11.5,57.0,186.63,148.54
2016,3,19,18,0,92.0,20.0,2.1,11.0,25.0,108.74,39.27
2016,3,19,18,15,46.0,10.0,2.1,10.5,12.5,36.02,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.1,10.5,11.0,10.01,0.0
2016,3,20,6,30,0.0,22.0,1.2,11.0,22.0,18.83,0.2
2016,3,20,6,45,119.0,37.0,1.35,11.5,55.0,29.63,19.65
2016,3,20,7,0,238.0,52.0,1.5,12.0,88.0,39.64,29.49
2016,3,20,7,15,279.5,69.5,1.65,12.0,128.0,52.0,41.02
2016,3,20,7,30,321.0,87.0,1.8,12.0,168.0,63.86,51.89
2016,3,20,7,45,351.0,102.5,2.0,12.5,209.5,73.71,60.63
2016,3,20,8,0,381.0,118.0,2.2,13.0,251.0,83.11,68.78
2016,3,20,8,15,307.0,150.0,2.25,13.5,267.5,107.97,90.33
2016,3,20,8,30,233.0,182.0,2.3,14.0,284.0,126.67,106.14
2016,3,20,8,45,350.0,181.5,2.4,14.5,354.0,126.52,105.45
2016,3,20,9,0,467.0,181.0,2.5,15.0,424.0,116.91,96.65
2016,3,20,9,15,292.5,226.5,2.65,15.0,383.5,173.81,129.16
2016,3,20,9,30,118.0,272.0,2.8,15.0,343.0,211.99,163.88
2016,3,20,9,45,175.0,289.0,2.95,15.5,401.0,245.89,187.81
2016,3,20,10,0,232.0,306.0,3.1,16.0,459.0,286.38,217.92
2016,3,20,10,15,237.5,321.5,3.3,16.0,484.0,317.43,243.51
2016,3,20,10,30,243.0,337.0,3.5,16.0,509.0,349.16,269.73
2016,3,20,10,45,121.5,216.5,3.7,16.0,302.5,228.71,178.68
2016,3,20,11,0,0.0,96.0,3.9,16.0,96.0,85.21,64.62
2016,3,20,11,15,34.5,228.0,4.1,16.0,255.0,214.06,168.79
2016,3,20,11,30,69.0,360.0,4.3,16.0,414.0,346.0,272.52
2016,3,20,11,45,40.5,302.5,4.55,16.5,334.5,288.37,226.94
2016,3,20,12,0,12.0,245.0,4.8,17.0,255.0,223.82,175.61
2016,3,20,12,15,9.0,217.0,4.9,16.5,224.5,198.5,155.91
2016,3,20,12,30,6.0,189.0,5.0,16.0,194.0,172.42,135.33
2016,3,20,12,45,3.0,166.0,5.15,16.0,168.5,150.21,117.46
2016,3,20,13,0,0.0,143.0,5.3,16.0,143.0,127.55,99.11
2016,3,20,13,15,10.5,210.5,5.3,16.0,218.5,197.68,156.2
2016,3,20,13,30,21.0,278.0,5.3,16.0,294.0,270.53,214.7
2016,3,20,13,45,10.5,155.0,5.35,16.0,163.0,147.93,116.27
2016,3,20,14,0,0.0,32.0,5.4,16.0,32.0,28.32,17.91
2016,3,20,14,15,0.0,23.0,5.3,15.5,23.0,20.34,11.35
2016,3,20,14,30,0.0,14.0,5.2,15.0,14.0,12.37,4.73
2016,3,20,14,45,0.0,20.0,5.15,15.0,20.0,17.67,9.2
2016,3,20,15,0,0.0,26.0,5.1,15.0,26.0,22.96,13.7
2016,3,20,15,15,0.0,23.5,4.85,14.5,23.5,20.74,11.9
2016,3,20,15,30,0.0,21.0,4.6,14.0,21.0,18.52,10.1
2016,3,20,15,45,0.5,83.0,4.45,14.0,83.5,73.9,57.13
2016,3,20,16,0,1.0,145.0,4.3,14.0,146.0,138.45,111.51
2016,3,20,16,15,0.5,128.0,4.0,13.5,128.5,122.16,98.27
2016,3,20,16,30,0.0,111.0,3.7,13.0,111.0,105.78,84.85
2016,3,20,16,45,0.0,93.0,3.45,13.0,93.0,88.51,70.32
2016,3,20,17,0,0.0,75.0,3.2,13.0,75.0,70.98,55.34
2016,3,20,17,15,0.0,57.5,2.95,12.5,57.5,53.72,40.45
2016,3,20,17,30,0.0,40.0,2.7,12.0,40.0,35.97,24.95
2016,3,20,17,45,0.0,25.5,2.5,12.0,25.5,22.47,12.86
2016,3,20,18,0,0.0,11.0,2.3,12.0,11.0,9.67,0.0
2016,3,20,18,15,0.0,5.5,2.25,12.0,5.5,5.0,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.5,10.5,1.4,9.5,11.0,9.55,0.0
2016,3,21,6,30,27.0,21.0,1.5,10.0,22.0,17.73,2.95
2016,3,21,6,45,91.5,40.5,1.65,10.5,53.5,32.18,22.14
2016,3,21,7,0,156.0,60.0,1.8,11.0,85.0,46.84,36.06
2016,3,21,7,15,196.0,80.5,2.0,11.0,123.5,61.68,49.87
2016,3,21,7,30,236.0,101.0,2.2,11.0,162.0,76.03,63.01
2016,3,21,7,45,278.5,114.5,2.4,11.5,202.0,85.3,71.21
2016,3,21,8,0,321.0,128.0,2.6,12.0,242.0,94.25,78.92
2016,3,21,8,15,465.0,119.0,2.8,12.0,311.0,82.31,68.13
2016,3,21,8,30,609.0,110.0,3.0,12.0,380.0,74.11,60.67
2016,3,21,8,45,385.0,172.5,3.2,12.5,350.0,113.0,94.56
2016,3,21,9,0,161.0,235.0,3.4,13.0,320.0,165.15,139.22
2016,3,21,9,15,117.0,250.0,3.6,13.0,314.5,186.63,146.22
2016,3,21,9,30,73.0,265.0,3.8,13.0,309.0,211.59,166.96
2016,3,21,9,45,61.0,274.5,4.05,13.0,313.0,224.92,177.97
2016,3,21,10,0,49.0,284.0,4.3,13.0,317.0,236.69,187.98
2016,3,21,10,15,24.5,221.0,4.45,13.0,237.5,190.18,151.18
2016,3,21,10,30,0.0,158.0,4.6,13.0,158.0,137.99,109.15
2016,3,21,10,45,7.5,208.0,4.85,13.5,213.5,183.29,145.72
2016,3,21,11,0,15.0,258.0,5.1,14.0,269.0,229.5,182.55
2016,3,21,11,15,10.0,223.0,5.25,14.0,231.0,199.63,158.42
2016,3,21,11,30,5.0,188.0,5.4,14.0,193.0,168.14,132.92
2016,3,21,11,45,2.5,152.0,5.6,14.5,154.5,135.96,106.52
2016,3,21,12,0,0.0,116.0,5.8,15.0,116.0,102.98,79.37
2016,3,21,12,15,0.0,116.0,5.85,15.0,116.0,103.06,79.45
2016,3,21,12,30,0.0,116.0,5.9,15.0,116.0,103.13,79.52
2016,3,21,12,45,146.0,245.5,6.0,15.0,360.0,339.17,273.53
2016,3,21,13,0,292.0,375.0,6.1,15.0,604.0,590.72,471.46
2016,3,21,13,15,295.0,364.5,5.95,14.5,592.0,598.41,478.05
2016,3,21,13,30,298.0,354.0,5.8,14.0,580.0,604.74,484.41
2016,3,21,13,45,265.5,348.5,5.65,14.0,545.0,584.98,468.97
2016,3,21,14,0,233.0,343.0,5.5,14.0,510.0,549.62,441.7
2016,3,21,14,15,124.5,289.0,5.4,14.0,378.0,406.54,328.32
2016,3,21,14,30,16.0,235.0,5.3,14.0,246.0,232.2,186.32
2016,3,21,14,45,8.0,142.5,5.25,14.0,148.0,135.9,108.03
2016,3,21,15,0,0.0,50.0,5.2,14.0,50.0,44.22,31.64
2016,3,21,15,15,0.0,104.5,5.0,13.5,105.0,93.35,73.13
2016,3,21,15,30,0.0,159.0,4.8,13.0,160.0,147.95,119.09
2016,3,21,15,45,6.0,159.0,4.65,13.0,162.5,155.18,125.66
2016,3,21,16,0,12.0,159.0,4.5,13.0,165.0,163.13,132.92
2016,3,21,16,15,6.0,92.0,4.3,12.5,95.0,88.24,70.17
2016,3,21,16,30,0.0,25.0,4.1,12.0,25.0,22.01,13.4
2016,3,21,16,45,0.0,21.0,3.9,12.0,21.0,18.47,10.38
2016,3,21,17,0,0.0,17.0,3.7,12.0,17.0,14.94,7.31
2016,3,21,17,15,0.0,13.0,3.4,11.5,13.0,11.42,4.22
2016,3,21,17,30,0.0,9.0,3.1,11.0,9.0,7.9,1.11
2016,3,21,17,45,0.0,5.5,2.85,10.5,5.5,4.82,0.0
2016,3,21,18,0,0.0,2.0,2.6,10.0,2.0,1.75,0.0
2016,3,21,18,15,0.0,1.0,2.45,9.5,1.0,0.91,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.5,11.5,1.4,7.5,18.0,10.46,0.0
2016,3,22,6,30,205.0,23.0,1.6,8.0,36.0,18.88,5.81
2016,3,22,6,45,340.0,34.5,1.85,8.5,80.0,27.73,18.63
2016,3,22,7,0,475.0,46.0,2.1,9.0,124.0,36.29,27.0
2016,3,22,7,15,552.5,54.0,2.25,9.5,175.5,41.42,31.96
2016,3,22,7,30,630.0,62.0,2.4,10.0,227.0,46.42,36.59
2016,3,22,7,45,681.0,67.0,2.55,10.5,281.0,48.8,38.69
2016,3,22,8,0,732.0,72.0,2.7,11.0,335.0,56.11,45.12
2016,3,22,8,15,765.5,76.0,2.7,11.0,386.5,57.77,46.48
2016,3,22,8,30,799.0,80.0,2.7,11.0,438.0,59.41,47.79
2016,3,22,8,45,826.0,82.5,2.7,11.5,487.5,59.86,47.93
2016,3,22,9,0,853.0,85.0,2.7,12.0,537.0,67.19,54.15
2016,3,22,9,15,870.0,87.5,2.7,12.0,581.0,121.51,65.8
2016,3,22,9,30,887.0,90.0,2.7,12.0,625.0,185.64,110.22
2016,3,22,9,45,903.0,90.0,2.75,12.5,664.0,240.71,155.08
2016,3,22,10,0,919.0,90.0,2.8,13.0,703.0,296.8,204.41
2016,3,22,10,15,928.0,91.5,2.75,13.0,734.5,352.76,255.25
2016,3,22,10,30,937.0,93.0,2.7,13.0,766.0,408.57,305.65
2016,3,22,10,45,944.0,93.5,2.7,13.0,790.5,462.41,353.64
2016,3,22,11,0,951.0,94.0,2.7,13.0,815.0,515.42,399.76
2016,3,22,11,15,955.0,94.5,2.7,13.0,831.5,565.86,442.66
2016,3,22,11,30,959.0,95.0,2.7,13.0,848.0,614.75,483.19
2016,3,22,11,45,961.0,95.0,2.75,13.5,856.5,660.24,519.38
2016,3,22,12,0,963.0,95.0,2.8,14.0,865.0,703.58,553.01
2016,3,22,12,15,963.0,95.0,2.85,14.0,865.0,743.24,584.21
2016,3,22,12,30,963.0,95.0,2.9,14.0,865.0,780.23,612.36
2016,3,22,12,45,959.0,96.0,3.0,14.0,856.0,812.42,635.97
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,841.45,657.39
2016,3,22,13,15,696.0,203.0,3.15,14.0,744.5,777.04,610.07
2016,3,22,13,30,437.0,309.0,3.2,14.0,642.0,685.67,538.99
2016,3,22,13,45,226.5,281.0,3.3,14.0,453.5,483.93,385.87
2016,3,22,14,0,16.0,253.0,3.4,14.0,265.0,246.25,195.7
2016,3,22,14,15,219.5,260.5,3.4,13.5,408.0,473.47,382.36
2016,3,22,14,30,423.0,268.0,3.4,13.0,551.0,682.5,546.05
2016,3,22,14,45,658.5,176.5,3.45,13.0,589.0,806.83,643.92
2016,3,22,15,0,894.0,85.0,3.5,13.0,627.0,903.55,715.01
2016,3,22,15,15,877.5,82.5,3.3,13.0,583.5,886.48,702.45
2016,3,22,15,30,861.0,80.0,3.1,13.0,540.0,866.23,688.58
2016,3,22,15,45,548.0,134.0,2.95,13.0,417.0,666.13,541.47
2016,3,22,16,0,235.0,188.0,2.8,13.0,294.0,435.13,357.83
2016,3,22,16,15,493.5,127.5,2.55,12.5,317.0,594.8,491.73
2016,3,22,16,30,752.0,67.0,2.3,12.0,340.0,726.31,592.5
2016,3,22,16,45,707.0,62.0,2.05,12.0,287.0,667.99,546.57
2016,3,22,17,0,662.0,57.0,1.8,12.0,234.0,609.27,500.45
2016,3,22,17,15,589.0,50.0,1.8,11.5,182.0,533.87,441.39
2016,3,22,17,30,516.0,43.0,1.8,11.0,130.0,455.8,376.69
2016,3,22,17,45,390.5,33.0,1.8,10.5,85.0,342.41,277.6
2016,3,22,18,0,265.0,23.0,1.8,10.0,40.0,229.6,135.79
2016,3,22,18,15,132.5,11.5,1.85,9.5,20.0,88.9,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,2.05,5.5,15.0,10.46,0.0
2016,3,23,6,30,109.0,23.0,2.3,6.0,30.0,17.96,6.78
2016,3,23,6,45,173.5,41.0,2.55,7.0,64.5,31.57,22.26
2016,3,23,7,0,238.0,59.0,2.8,8.0,99.0,44.69,34.71
2016,3,23,7,15,275.0,77.5,2.9,8.5,139.0,57.59,46.75
2016,3,23,7,30,312.0,96.0,3.0,9.0,179.0,69.94,58.04
2016,3,23,7,45,341.5,111.0,3.1,9.5,220.0,79.19,66.28
2016,3,23,8,0,371.0,126.0,3.2,10.0,261.0,88.01,73.93
2016,3,23,8,15,495.5,118.0,3.2,10.5,326.0,81.45,67.73
2016,3,23,8,30,620.0,110.0,3.2,11.0,391.0,73.53,60.35
2016,3,23,8,45,733.0,99.5,3.2,11.5,466.5,64.63,52.14
2016,3,23,9,0,846.0,89.0,3.2,12.0,542.0,73.98,48.62
2016,3,23,9,15,863.5,91.5,3.2,12.5,586.0,128.04,70.22
2016,3,23,9,30,881.0,94.0,3.2,13.0,630.0,191.86,115.05
2016,3,23,9,45,895.0,95.5,3.2,13.5,669.0,247.42,160.69
2016,3,23,10,0,909.0,97.0,3.2,14.0,708.0,303.84,210.31
2016,3,23,10,15,918.0,99.0,3.2,14.0,739.5,359.75,261.01
2016,3,23,10,30,927.0,101.0,3.2,14.0,771.0,415.55,311.29
2016,3,23,10,45,934.5,101.5,3.2,14.5,795.5,469.21,358.31
2016,3,23,11,0,942.0,102.0,3.2,15.0,820.0,522.1,403.38
2016,3,23,11,15,768.0,184.5,3.1,15.0,778.0,546.72,425.84
2016,3,23,11,30,594.0,267.0,3.0,15.0,736.0,560.3,437.5
2016,3,23,11,45,772.5,186.0,2.95,15.5,802.5,631.11,493.21
2016,3,23,12,0,951.0,105.0,2.9,16.0,869.0,708.97,553.35
2016,3,23,12,15,781.0,186.5,2.85,16.0,814.0,710.86,553.22
2016,3,23,12,30,611.0,268.0,2.8,16.0,759.0,697.05,541.24
2016,3,23,12,45,771.0,190.5,2.8,16.5,803.5,772.72,599.2
2016,3,23,13,0,931.0,113.0,2.8,17.0,848.0,842.25,648.9
2016,3,23,13,15,926.5,112.0,2.75,17.0,831.5,865.26,664.48
2016,3,23,13,30,922.0,111.0,2.7,17.0,815.0,884.92,678.17
2016,3,23,13,45,911.5,111.5,2.65,17.0,789.5,897.64,687.16
2016,3,23,14,0,901.0,112.0,2.6,17.0,764.0,906.8,693.88
2016,3,23,14,15,891.0,110.5,2.5,16.5,732.5,910.71,698.02
2016,3,23,14,30,881.0,109.0,2.4,16.0,701.0,919.41,705.66
2016,3,23,14,45,865.5,107.0,2.35,16.0,662.0,911.12,700.83
2016,3,23,15,0,850.0,105.0,2.3,16.0,623.0,899.32,693.88
2016,3,23,15,15,831.5,102.0,2.2,15.5,579.0,880.32,682.86
2016,3,23,15,30,813.0,99.0,2.1,15.0,535.0,858.13,669.68
2016,3,23,15,45,788.5,95.0,2.05,15.0,486.5,826.54,649.03
2016,3,23,16,0,764.0,91.0,2.0,15.0,438.0,792.34,626.38
2016,3,23,16,15,447.0,120.5,1.8,14.5,318.0,548.12,445.87
2016,3,23,16,30,130.0,150.0,1.6,14.0,198.0,287.65,236.58
2016,3,23,16,45,114.0,129.0,1.4,13.5,166.5,250.48,207.75
2016,3,23,17,0,98.0,108.0,1.2,13.0,135.0,213.34,177.09
2016,3,23,17,15,81.0,85.5,1.2,12.0,104.5,173.12,143.41
2016,3,23,17,30,64.0,63.0,1.2,11.0,74.0,132.57,108.33
2016,3,23,17,45,32.0,43.0,1.3,10.5,48.5,74.5,57.19
2016,3,23,18,0,0.0,23.0,1.4,10.0,23.0,22.49,9.09
2016,3,23,18,15,0.0,11.5,1.45,9.5,11.5,10.46,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,12.5,1.35,7.5,19.5,11.37,0.0
2016,3,24,6,30,191.0,25.0,1.6,8.0,39.0,19.61,8.93
2016,3,24,6,45,302.5,39.0,1.85,9.0,81.5,31.31,21.97
2016,3,24,7,0,414.0,53.0,2.1,10.0,124.0,41.85,31.97
2016,3,24,7,15,488.0,62.5,2.05,10.5,174.5,47.93,37.74
2016,3,24,7,30,562.0,72.0,2.0,11.0,225.0,53.81,43.12
2016,3,24,7,45,600.5,81.5,2.0,11.5,275.5,59.27,47.93
2016,3,24,8,0,639.0,91.0,2.0,12.0,326.0,64.45,52.37
2016,3,24,8,15,674.5,97.0,2.05,12.5,377.0,66.72,54.12
2016,3,24,8,30,710.0,103.0,2.1,13.0,428.0,68.89,55.76
2016,3,24,8,45,714.5,115.5,2.15,13.5,472.5,75.22,61.02
2016,3,24,9,0,719.0,128.0,2.2,14.0,517.0,95.01,64.57
2016,3,24,9,15,740.0,132.0,2.2,14.5,560.0,144.14,86.46
