Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,30,761.0,136.0,2.2,15.0,603.0,195.67,122.09
2016,3,24,9,45,780.0,137.5,2.2,15.5,641.0,247.17,163.79
2016,3,24,10,0,799.0,139.0,2.2,16.0,679.0,306.21,214.02
2016,3,24,10,15,810.5,141.5,2.15,16.0,710.5,358.57,260.16
2016,3,24,10,30,822.0,144.0,2.1,16.0,742.0,411.37,306.25
2016,3,24,10,45,835.0,143.0,2.1,16.5,767.5,462.14,349.35
2016,3,24,11,0,848.0,142.0,2.1,17.0,793.0,512.94,391.26
2016,3,24,11,15,853.0,143.5,2.1,17.0,809.5,561.54,431.1
2016,3,24,11,30,858.0,145.0,2.1,17.0,826.0,608.99,468.99
2016,3,24,11,45,851.5,151.0,2.1,17.0,832.5,652.11,502.67
2016,3,24,12,0,845.0,157.0,2.1,17.0,839.0,692.85,533.79
2016,3,24,12,15,845.0,157.0,2.1,17.0,839.0,730.06,561.9
2016,3,24,12,30,845.0,157.0,2.1,17.0,839.0,764.92,587.85
2016,3,24,12,45,869.5,142.0,2.15,17.5,837.5,801.38,614.03
2016,3,24,13,0,894.0,127.0,2.2,18.0,836.0,830.4,633.38
2016,3,24,13,15,889.5,126.0,2.2,18.0,819.5,852.65,648.89
2016,3,24,13,30,885.0,125.0,2.2,18.0,803.0,871.68,662.33
2016,3,24,13,45,878.5,123.0,2.25,18.0,779.0,892.16,677.36
2016,3,24,14,0,872.0,121.0,2.3,18.0,755.0,902.26,685.42
2016,3,24,14,15,862.0,119.0,2.3,18.0,724.0,905.77,688.79
2016,3,24,14,30,852.0,117.0,2.3,18.0,693.0,905.72,689.96
2016,3,24,14,45,832.0,117.0,2.3,18.0,654.0,895.49,684.36
2016,3,24,15,0,812.0,117.0,2.3,18.0,615.0,881.83,676.61
2016,3,24,15,15,793.0,113.5,2.15,17.5,571.5,861.86,664.5
2016,3,24,15,30,774.0,110.0,2.0,17.0,528.0,844.06,653.94
2016,3,24,15,45,737.5,109.5,1.95,17.0,479.0,807.02,629.49
2016,3,24,16,0,701.0,109.0,1.9,17.0,430.0,767.8,603.37
2016,3,24,16,15,665.5,102.5,1.8,16.5,379.0,720.36,571.52
2016,3,24,16,30,630.0,96.0,1.7,16.0,328.0,671.51,537.85
2016,3,24,16,45,596.0,85.0,1.6,15.5,278.0,617.52,499.18
2016,3,24,17,0,562.0,74.0,1.5,15.0,228.0,562.93,458.46
2016,3,24,17,15,490.0,64.0,1.6,14.0,177.0,481.04,396.08
2016,3,24,17,30,418.0,54.0,1.7,13.0,126.0,401.79,331.24
2016,3,24,17,45,320.0,39.5,1.8,12.5,83.5,304.14,246.5
2016,3,24,18,0,222.0,25.0,1.9,12.0,41.0,208.89,138.1
2016,3,24,18,15,111.0,12.5,2.15,11.5,20.5,77.57,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,0.95,8.0,22.5,12.73,0.0
2016,3,25,6,30,229.0,28.0,1.0,8.0,45.0,23.0,12.37
2016,3,25,6,45,331.5,41.5,1.1,8.5,89.0,33.44,24.03
2016,3,25,7,0,434.0,55.0,1.2,9.0,133.0,43.45,33.61
2016,3,25,7,15,506.0,64.0,1.35,9.5,183.5,49.04,38.94
2016,3,25,7,30,578.0,73.0,1.5,10.0,234.0,54.46,43.9
2016,3,25,7,45,633.0,78.0,1.7,10.5,287.0,56.43,45.56
2016,3,25,8,0,688.0,83.0,1.9,11.0,340.0,58.42,47.16
2016,3,25,8,15,721.5,87.5,1.95,11.5,391.0,59.87,48.21
2016,3,25,8,30,755.0,92.0,2.0,12.0,442.0,67.65,54.86
2016,3,25,8,45,789.0,92.5,2.05,12.5,491.5,66.27,53.34
2016,3,25,9,0,823.0,93.0,2.1,13.0,541.0,84.24,51.89
2016,3,25,9,15,840.0,95.5,2.1,13.5,584.5,137.09,76.29
2016,3,25,9,30,857.0,98.0,2.1,14.0,628.0,191.74,115.06
2016,3,25,9,45,871.0,99.5,2.15,14.5,666.0,253.86,166.37
2016,3,25,10,0,885.0,101.0,2.2,15.0,704.0,309.04,214.66
2016,3,25,10,15,894.5,103.0,2.2,15.5,735.5,363.86,263.27
2016,3,25,10,30,904.0,105.0,2.2,16.0,767.0,418.63,311.16
2016,3,25,10,45,906.5,108.5,2.25,16.5,790.0,471.42,356.52
2016,3,25,11,0,909.0,112.0,2.3,17.0,813.0,523.07,399.64
2016,3,25,11,15,913.5,112.5,2.3,17.0,829.5,571.97,440.02
2016,3,25,11,30,918.0,113.0,2.3,17.0,846.0,619.43,478.23
2016,3,25,11,45,921.5,113.0,2.35,17.5,854.5,664.23,512.81
2016,3,25,12,0,925.0,113.0,2.4,18.0,863.0,707.11,545.1
2016,3,25,12,15,925.0,113.0,2.4,18.0,863.0,745.48,574.18
2016,3,25,12,30,925.0,113.0,2.4,18.0,863.0,781.3,600.51
2016,3,25,12,45,932.5,107.0,2.45,18.0,857.0,814.36,623.89
2016,3,25,13,0,940.0,101.0,2.5,18.0,851.0,844.72,645.4
2016,3,25,13,15,936.0,100.5,2.5,18.0,834.5,868.43,661.97
2016,3,25,13,30,932.0,100.0,2.5,18.0,818.0,888.79,676.36
2016,3,25,13,45,926.5,98.0,2.5,18.0,794.0,902.9,686.6
2016,3,25,14,0,921.0,96.0,2.5,18.0,770.0,913.45,694.61
2016,3,25,14,15,912.0,94.5,2.45,18.0,738.0,917.91,698.19
2016,3,25,14,30,903.0,93.0,2.4,18.0,706.0,918.77,699.54
2016,3,25,14,45,890.0,91.0,2.4,18.0,668.0,911.97,696.3
2016,3,25,15,0,877.0,89.0,2.4,18.0,630.0,901.7,690.9
2016,3,25,15,15,860.5,86.5,2.35,17.5,586.5,884.39,681.62
2016,3,25,15,30,844.0,84.0,2.3,17.0,543.0,872.57,676.26
2016,3,25,15,45,817.0,82.0,2.25,17.0,494.0,840.6,655.44
2016,3,25,16,0,790.0,80.0,2.2,17.0,445.0,806.09,632.8
2016,3,25,16,15,758.0,76.0,2.05,16.5,393.5,762.61,603.68
2016,3,25,16,30,726.0,72.0,1.9,16.0,342.0,717.39,572.66
2016,3,25,16,45,675.5,67.5,1.8,15.5,289.0,660.62,532.38
2016,3,25,17,0,625.0,63.0,1.7,15.0,236.0,599.45,487.14
2016,3,25,17,15,554.0,55.5,1.7,14.0,184.5,519.65,426.5
2016,3,25,17,30,483.0,48.0,1.7,13.0,133.0,442.52,364.3
2016,3,25,17,45,363.5,37.0,1.75,12.5,88.5,331.76,269.27
2016,3,25,18,0,244.0,26.0,1.8,12.0,44.0,226.21,155.77
2016,3,25,18,15,122.0,13.0,1.85,11.5,22.0,84.85,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,161.5,12.5,2.5,9.5,25.5,11.37,0.0
2016,3,26,6,30,323.0,25.0,2.7,10.0,51.0,20.16,10.57
2016,3,26,6,45,431.0,34.0,2.95,10.5,97.0,26.76,17.99
2016,3,26,7,0,539.0,43.0,3.2,11.0,143.0,33.18,24.16
2016,3,26,7,15,603.5,49.5,3.25,11.5,194.0,40.65,31.08
2016,3,26,7,30,668.0,56.0,3.3,12.0,245.0,45.0,35.03
2016,3,26,7,45,709.5,60.5,3.4,12.5,297.5,47.45,37.14
2016,3,26,8,0,751.0,65.0,3.5,13.0,350.0,49.87,39.13
2016,3,26,8,15,780.0,69.0,3.55,13.5,400.5,51.74,40.59
2016,3,26,8,30,809.0,73.0,3.6,14.0,451.0,53.55,41.97
2016,3,26,8,45,829.0,76.0,3.7,14.5,498.5,54.5,42.57
2016,3,26,9,0,849.0,79.0,3.8,15.0,546.0,88.22,52.08
2016,3,26,9,15,864.0,81.5,3.75,15.5,588.5,141.84,77.98
2016,3,26,9,30,879.0,84.0,3.7,16.0,631.0,196.87,117.68
2016,3,26,9,45,888.0,87.0,3.7,16.5,667.5,252.26,164.18
2016,3,26,10,0,897.0,90.0,3.7,17.0,704.0,308.0,213.44
2016,3,26,10,15,905.0,91.5,3.65,17.0,734.5,362.4,262.56
2016,3,26,10,30,913.0,93.0,3.6,17.0,765.0,416.58,310.98
2016,3,26,10,45,919.5,93.0,3.6,17.5,788.5,468.46,356.06
2016,3,26,11,0,926.0,93.0,3.6,18.0,812.0,519.48,399.14
2016,3,26,11,15,929.5,93.5,3.5,18.0,827.5,568.27,439.82
2016,3,26,11,30,933.0,94.0,3.4,18.0,843.0,615.5,478.15
2016,3,26,11,45,934.5,94.5,3.35,18.5,850.5,659.75,512.41
2016,3,26,12,0,936.0,95.0,3.3,19.0,858.0,701.89,544.14
2016,3,26,12,15,935.5,95.0,3.15,19.0,857.5,739.89,572.7
2016,3,26,12,30,935.0,95.0,3.0,19.0,857.0,775.27,597.49
2016,3,26,12,45,918.5,102.5,2.95,19.0,845.0,803.01,616.72
2016,3,26,13,0,902.0,110.0,2.9,19.0,833.0,827.14,633.43
2016,3,26,13,15,897.5,109.0,2.8,19.0,816.5,849.05,648.29
2016,3,26,13,30,893.0,108.0,2.7,19.0,800.0,867.7,660.91
2016,3,26,13,45,874.5,113.0,2.65,19.0,773.5,877.28,667.71
2016,3,26,14,0,856.0,118.0,2.6,19.0,747.0,891.21,677.7
2016,3,26,14,15,605.0,207.0,2.6,18.5,642.0,782.57,603.02
2016,3,26,14,30,354.0,296.0,2.6,18.0,537.0,642.95,499.75
2016,3,26,14,45,572.0,206.5,2.6,18.0,571.5,764.06,595.23
2016,3,26,15,0,790.0,117.0,2.6,18.0,606.0,867.28,669.92
2016,3,26,15,15,702.5,131.0,2.55,17.5,543.5,811.33,632.05
2016,3,26,15,30,615.0,145.0,2.5,17.0,481.0,748.1,589.65
2016,3,26,15,45,473.0,163.0,2.45,17.0,408.0,633.32,505.65
2016,3,26,16,0,331.0,181.0,2.4,17.0,335.0,511.7,412.93
2016,3,26,16,15,385.5,150.0,2.35,16.5,309.5,535.86,435.45
2016,3,26,16,30,440.0,119.0,2.3,16.0,284.0,538.41,440.67
2016,3,26,16,45,407.0,106.0,2.3,15.5,241.0,488.14,402.67
2016,3,26,17,0,374.0,93.0,2.3,15.0,198.0,438.06,363.65
2016,3,26,17,15,326.0,77.5,2.45,14.5,155.0,373.97,311.67
2016,3,26,17,30,278.0,62.0,2.6,14.0,112.0,311.89,258.89
2016,3,26,17,45,198.5,45.0,2.8,13.5,74.5,228.79,185.99
2016,3,26,18,0,119.0,28.0,3.0,13.0,37.0,149.23,104.37
2016,3,26,18,15,59.5,14.0,3.15,12.5,18.5,48.48,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.5,2.55,9.5,27.0,11.72,0.0
2016,3,27,6,30,290.0,29.0,2.7,10.0,54.0,23.6,13.8
2016,3,27,6,45,396.0,40.0,2.9,10.5,100.0,31.77,22.48
2016,3,27,7,0,502.0,51.0,3.1,11.0,146.0,39.66,30.0
2016,3,27,7,15,571.0,58.5,3.1,11.0,198.0,44.22,34.38
2016,3,27,7,30,640.0,66.0,3.1,11.0,250.0,48.66,38.48
2016,3,27,7,45,677.0,73.5,3.1,11.5,302.5,52.77,42.07
2016,3,27,8,0,714.0,81.0,3.1,12.0,355.0,56.67,45.37
2016,3,27,8,15,541.5,129.5,3.2,12.0,354.0,88.75,73.74
2016,3,27,8,30,369.0,178.0,3.3,12.0,353.0,124.7,105.08
2016,3,27,8,45,596.5,137.5,3.4,12.5,453.5,88.79,73.08
2016,3,27,9,0,824.0,97.0,3.5,13.0,554.0,95.02,56.5
2016,3,27,9,15,841.5,100.0,3.6,13.0,598.0,148.47,84.35
2016,3,27,9,30,859.0,103.0,3.7,13.0,642.0,203.79,125.54
2016,3,27,9,45,871.5,105.5,3.85,13.5,680.0,259.32,172.78
2016,3,27,10,0,884.0,108.0,4.0,14.0,718.0,322.06,228.05
2016,3,27,10,15,893.5,110.0,4.05,14.0,749.5,376.91,277.91
2016,3,27,10,30,903.0,112.0,4.1,14.0,781.0,431.73,327.3
2016,3,27,10,45,909.5,113.5,4.2,14.5,805.0,484.61,373.68
2016,3,27,11,0,916.0,115.0,4.3,15.0,829.0,536.68,418.19
2016,3,27,11,15,920.5,116.0,4.3,15.0,846.0,586.29,460.15
2016,3,27,11,30,925.0,117.0,4.3,15.0,863.0,634.48,499.96
2016,3,27,11,45,926.0,118.0,4.35,15.0,871.0,678.89,536.21
2016,3,27,12,0,927.0,119.0,4.4,15.0,879.0,721.19,570.15
2016,3,27,12,15,927.5,119.0,4.4,15.0,879.0,759.97,600.63
2016,3,27,12,30,928.0,119.0,4.4,15.0,879.0,796.24,628.14
2016,3,27,12,45,926.5,118.5,4.4,15.5,871.0,827.83,649.85
2016,3,27,13,0,925.0,118.0,4.4,16.0,863.0,856.47,669.34
2016,3,27,13,15,921.5,117.5,4.4,15.5,846.5,880.39,688.08
2016,3,27,13,30,918.0,117.0,4.4,15.0,830.0,901.05,704.65
2016,3,27,13,45,908.5,117.0,4.45,15.0,805.5,913.73,714.74
2016,3,27,14,0,899.0,117.0,4.5,15.0,781.0,922.86,722.52
2016,3,27,14,15,820.5,136.0,4.5,15.0,722.5,896.2,704.46
2016,3,27,14,30,742.0,155.0,4.5,15.0,664.0,862.48,681.52
2016,3,27,14,45,662.0,171.0,4.55,15.0,606.5,815.58,649.15
2016,3,27,15,0,582.0,187.0,4.6,15.0,549.0,758.2,608.21
2016,3,27,15,15,477.0,202.0,4.55,14.5,485.5,683.25,552.24
2016,3,27,15,30,372.0,217.0,4.5,14.0,422.0,590.69,481.78
2016,3,27,15,45,432.5,183.0,4.5,13.5,400.5,622.26,510.7
2016,3,27,16,0,493.0,149.0,4.5,13.0,379.0,632.53,523.03
2016,3,27,16,15,352.0,150.5,4.35,12.5,305.5,491.04,410.65
2016,3,27,16,30,211.0,152.0,4.2,12.0,232.0,373.82,314.12
2016,3,27,16,45,182.0,134.0,4.1,12.0,195.5,312.06,263.69
2016,3,27,17,0,153.0,116.0,4.0,12.0,159.0,267.27,225.85
2016,3,27,17,15,129.5,93.5,3.95,11.5,124.5,220.69,186.12
2016,3,27,17,30,106.0,71.0,3.9,11.0,90.0,174.29,145.39
2016,3,27,17,45,67.0,49.5,3.85,10.5,60.5,118.92,95.76
2016,3,27,18,0,28.0,28.0,3.8,10.0,31.0,52.37,34.49
2016,3,27,18,15,14.0,14.0,3.75,10.0,15.5,21.17,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,186.0,14.0,3.5,6.5,31.5,11.18,0.0
2016,3,28,6,30,372.0,28.0,3.7,7.0,63.0,22.63,13.53
2016,3,28,6,45,486.0,36.5,3.95,7.5,112.5,28.75,20.14
2016,3,28,7,0,600.0,45.0,4.2,8.0,162.0,37.93,28.84
2016,3,28,7,15,662.5,51.0,4.4,8.0,216.0,41.91,32.7
2016,3,28,7,30,725.0,57.0,4.6,8.0,270.0,45.83,36.35
2016,3,28,7,45,767.5,61.0,4.8,8.5,325.0,47.91,38.14
2016,3,28,8,0,810.0,65.0,5.0,9.0,380.0,49.98,39.84
2016,3,28,8,15,837.5,68.0,5.05,9.5,432.5,51.14,40.67
2016,3,28,8,30,865.0,71.0,5.1,10.0,485.0,60.41,48.75
2016,3,28,8,45,885.5,73.5,5.15,10.5,534.0,61.98,49.88
2016,3,28,9,0,906.0,76.0,5.2,11.0,583.0,96.82,54.55
2016,3,28,9,15,920.0,78.5,5.2,11.0,627.0,153.58,85.48
2016,3,28,9,30,934.0,81.0,5.2,11.0,671.0,211.62,130.0
2016,3,28,9,45,944.5,82.5,5.25,11.5,709.0,269.23,180.22
2016,3,28,10,0,955.0,84.0,5.3,12.0,747.0,327.27,233.16
2016,3,28,10,15,962.5,85.5,5.3,12.0,778.0,384.53,286.37
2016,3,28,10,30,970.0,87.0,5.3,12.0,809.0,441.43,338.71
2016,3,28,10,45,974.0,88.0,5.35,12.0,833.0,495.83,388.14
2016,3,28,11,0,978.0,89.0,5.4,12.0,857.0,549.05,435.43
2016,3,28,11,15,981.0,90.0,5.45,12.0,872.5,600.33,480.03
2016,3,28,11,30,984.0,91.0,5.5,12.0,888.0,649.92,522.22
2016,3,28,11,45,984.0,91.5,5.55,12.5,895.5,695.29,559.21
2016,3,28,12,0,984.0,92.0,5.6,13.0,903.0,738.3,593.48
2016,3,28,12,15,617.5,248.5,5.55,13.0,757.5,668.44,535.8
2016,3,28,12,30,251.0,405.0,5.5,13.0,612.0,563.14,448.57
2016,3,28,12,45,598.0,258.0,5.45,13.0,743.5,718.11,575.82
2016,3,28,13,0,945.0,111.0,5.4,13.0,875.0,869.01,692.96
2016,3,28,13,15,497.5,228.0,5.3,13.0,629.5,650.29,523.87
2016,3,28,13,30,50.0,345.0,5.2,13.0,384.0,371.7,296.79
2016,3,28,13,45,286.0,305.0,5.1,13.0,518.0,565.32,456.09
2016,3,28,14,0,522.0,265.0,5.0,13.0,652.0,755.83,606.06
2016,3,28,14,15,399.0,291.0,4.85,13.0,580.0,671.16,539.06
2016,3,28,14,30,276.0,317.0,4.7,13.0,508.0,597.96,480.74
2016,3,28,14,45,138.0,174.0,4.6,13.0,269.5,306.68,251.61
2016,3,28,15,0,0.0,31.0,4.5,13.0,31.0,27.4,17.49
2016,3,28,15,15,0.0,21.5,4.3,12.5,21.5,18.98,10.51
2016,3,28,15,30,0.0,12.0,4.1,12.0,12.0,10.58,3.4
2016,3,28,15,45,402.0,47.5,3.95,12.0,237.0,432.14,365.1
2016,3,28,16,0,804.0,83.0,3.8,12.0,462.0,828.77,674.23
2016,3,28,16,15,772.5,79.0,3.4,11.5,409.5,785.05,639.75
2016,3,28,16,30,741.0,75.0,3.0,11.0,357.0,739.52,606.52
2016,3,28,16,45,699.0,69.0,2.7,11.0,304.0,686.91,566.41
2016,3,28,17,0,657.0,63.0,2.4,11.0,251.0,629.19,521.09
2016,3,28,17,15,588.5,56.0,2.3,10.5,198.5,550.33,459.02
2016,3,28,17,30,520.0,49.0,2.2,10.0,146.0,473.92,395.78
2016,3,28,17,45,407.5,38.5,2.1,9.5,99.5,366.19,302.63
2016,3,28,18,0,295.0,28.0,2.0,9.0,53.0,266.79,200.81
2016,3,28,18,15,147.5,14.0,2.05,8.5,26.5,101.98,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,2.0,6.5,32.5,11.52,0.0
2016,3,29,6,30,379.0,29.0,2.4,7.0,65.0,23.37,14.44
2016,3,29,6,45,488.5,37.0,2.8,7.5,114.5,29.03,20.47
2016,3,29,7,0,598.0,45.0,3.2,8.0,164.0,37.74,28.72
2016,3,29,7,15,659.0,51.0,3.35,8.5,218.0,41.73,32.5
2016,3,29,7,30,720.0,57.0,3.5,9.0,272.0,45.64,36.05
2016,3,29,7,45,763.0,60.5,3.65,9.5,326.5,47.33,37.47
2016,3,29,8,0,806.0,64.0,3.8,10.0,381.0,49.04,38.82
2016,3,29,8,15,833.5,67.5,3.7,10.5,433.5,50.6,40.02
2016,3,29,8,30,861.0,71.0,3.6,11.0,486.0,60.34,48.49
2016,3,29,8,45,881.5,73.5,3.55,11.5,535.0,61.9,49.6
2016,3,29,9,0,902.0,76.0,3.5,12.0,584.0,100.9,55.83
2016,3,29,9,15,916.5,78.0,3.35,12.0,628.0,157.14,87.46
2016,3,29,9,30,931.0,80.0,3.2,12.0,672.0,214.7,131.81
2016,3,29,9,45,941.5,82.0,3.05,12.5,710.5,272.5,181.77
2016,3,29,10,0,952.0,84.0,2.9,13.0,749.0,330.73,233.96
2016,3,29,10,15,959.5,85.0,2.85,13.0,780.0,387.41,285.58
2016,3,29,10,30,967.0,86.0,2.8,13.0,811.0,443.71,336.09
2016,3,29,10,45,972.0,87.5,2.75,13.5,835.0,498.74,383.64
2016,3,29,11,0,977.0,89.0,2.7,14.0,859.0,552.7,428.78
2016,3,29,11,15,980.0,89.5,2.65,14.0,875.0,603.45,470.86
2016,3,29,11,30,983.0,90.0,2.6,14.0,891.0,652.48,510.4
2016,3,29,11,45,983.0,91.0,2.6,14.5,898.0,698.17,545.59
2016,3,29,12,0,983.0,92.0,2.6,15.0,905.0,741.51,578.08
2016,3,29,12,15,526.0,240.0,2.6,15.0,675.0,599.28,469.38
2016,3,29,12,30,69.0,388.0,2.6,15.0,445.0,403.66,314.79
2016,3,29,12,45,521.0,241.0,2.6,15.0,664.5,643.25,506.1
2016,3,29,13,0,973.0,94.0,2.6,15.0,884.0,878.07,677.84
2016,3,29,13,15,576.5,241.5,2.55,15.0,707.5,734.28,570.69
2016,3,29,13,30,180.0,389.0,2.5,15.0,531.0,537.77,418.74
2016,3,29,13,45,345.0,330.0,2.5,15.0,591.0,643.26,503.14
2016,3,29,14,0,510.0,271.0,2.5,15.0,651.0,753.22,587.01
2016,3,29,14,15,719.0,180.5,2.45,14.5,692.0,863.69,670.58
2016,3,29,14,30,928.0,90.0,2.4,14.0,733.0,949.61,731.34
2016,3,29,14,45,912.5,89.5,2.4,14.0,693.5,941.85,726.57
2016,3,29,15,0,897.0,89.0,2.4,14.0,654.0,930.62,720.52
2016,3,29,15,15,880.5,86.5,2.3,14.0,609.5,912.77,709.05
2016,3,29,15,30,864.0,84.0,2.2,14.0,565.0,891.74,695.49
2016,3,29,15,45,839.5,81.5,2.15,14.0,515.5,869.37,681.52
2016,3,29,16,0,815.0,79.0,2.1,14.0,466.0,835.6,659.36
2016,3,29,16,15,784.5,75.5,1.9,13.5,413.5,793.05,630.48
2016,3,29,16,30,754.0,72.0,1.7,13.0,361.0,748.67,599.69
2016,3,29,16,45,709.0,67.0,1.55,12.5,307.0,689.1,557.17
2016,3,29,17,0,664.0,62.0,1.4,12.0,253.0,634.87,517.2
2016,3,29,17,15,596.5,55.0,1.4,11.0,200.5,556.35,458.37
2016,3,29,17,30,529.0,48.0,1.4,10.0,148.0,480.3,397.92
2016,3,29,17,45,414.5,38.0,1.45,9.5,101.0,371.24,305.71
2016,3,29,18,0,300.0,28.0,1.5,9.0,54.0,270.62,206.38
2016,3,29,18,15,150.0,14.0,1.6,8.5,27.0,103.81,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,2.05,7.5,31.5,14.14,0.0
2016,3,30,6,30,261.0,36.0,2.3,8.0,63.0,28.06,18.62
2016,3,30,6,45,362.5,48.5,2.6,8.5,109.5,38.66,29.04
2016,3,30,7,0,464.0,61.0,2.9,9.0,156.0,47.55,37.49
2016,3,30,7,15,530.5,69.5,2.95,9.5,207.5,52.53,42.17
2016,3,30,7,30,597.0,78.0,3.0,10.0,259.0,57.37,46.51
2016,3,30,7,45,646.5,83.0,3.05,10.5,312.5,59.2,48.0
2016,3,30,8,0,696.0,88.0,3.1,11.0,366.0,61.03,49.41
2016,3,30,8,15,728.0,93.0,3.05,11.0,417.0,62.68,50.73
2016,3,30,8,30,760.0,98.0,3.0,11.0,468.0,64.26,51.95
2016,3,30,8,45,787.0,100.0,3.0,11.5,516.5,70.6,57.29
2016,3,30,9,0,814.0,102.0,3.0,12.0,565.0,109.78,63.9
2016,3,30,9,15,831.0,105.0,3.0,12.5,608.5,162.79,94.99
2016,3,30,9,30,848.0,108.0,3.0,13.0,652.0,217.6,137.33
2016,3,30,9,45,863.0,109.0,3.05,13.5,690.0,272.03,184.13
2016,3,30,10,0,878.0,110.0,3.1,14.0,728.0,333.81,238.43
2016,3,30,10,15,887.0,112.0,3.1,14.0,758.5,388.16,287.47
2016,3,30,10,30,896.0,114.0,3.1,14.0,789.0,442.4,335.75
2016,3,30,10,45,903.0,114.5,3.1,14.0,813.0,494.28,381.15
2016,3,30,11,0,910.0,115.0,3.1,14.0,837.0,545.38,424.76
2016,3,30,11,15,914.0,116.0,3.05,14.0,853.0,594.28,465.39
2016,3,30,11,30,918.0,117.0,3.0,14.0,869.0,641.73,503.78
2016,3,30,11,45,920.5,117.0,3.0,14.5,876.5,685.72,537.85
2016,3,30,12,0,923.0,117.0,3.0,15.0,884.0,727.7,569.54
2016,3,30,12,15,923.0,117.0,3.0,15.0,883.5,765.73,598.71
2016,3,30,12,30,923.0,117.0,3.0,15.0,883.0,801.21,624.43
2016,3,30,12,45,924.5,114.5,3.0,15.0,875.5,832.8,646.83
2016,3,30,13,0,926.0,112.0,3.0,15.0,868.0,861.52,667.21
2016,3,30,13,15,922.0,111.0,3.0,15.0,851.0,884.17,683.35
2016,3,30,13,30,918.0,110.0,3.0,15.0,834.0,903.51,697.3
2016,3,30,13,45,912.0,108.5,3.0,15.5,809.5,917.21,706.15
2016,3,30,14,0,906.0,107.0,3.0,16.0,785.0,927.42,712.72
2016,3,30,14,15,897.0,105.0,3.0,15.5,753.0,930.88,717.48
2016,3,30,14,30,888.0,103.0,3.0,15.0,721.0,930.8,720.01
2016,3,30,14,45,875.5,101.0,3.05,15.0,683.0,924.04,717.13
2016,3,30,15,0,863.0,99.0,3.1,15.0,645.0,922.81,718.33
2016,3,30,15,15,846.0,96.0,3.15,14.5,601.0,904.2,708.68
2016,3,30,15,30,829.0,93.0,3.2,14.0,557.0,882.42,696.88
2016,3,30,15,45,806.0,89.5,3.3,14.0,508.5,851.68,677.54
2016,3,30,16,0,783.0,86.0,3.4,14.0,460.0,818.32,656.06
2016,3,30,16,15,751.0,82.0,3.45,13.5,408.0,774.25,627.07
2016,3,30,16,30,719.0,78.0,3.5,13.0,356.0,733.61,599.89
2016,3,30,16,45,674.0,72.5,3.6,12.5,303.0,674.62,557.69
2016,3,30,17,0,629.0,67.0,3.7,12.0,250.0,615.57,513.64
2016,3,30,17,15,561.5,59.5,3.8,11.5,198.5,537.17,451.71
2016,3,30,17,30,494.0,52.0,3.9,11.0,147.0,461.19,388.5
2016,3,30,17,45,382.0,41.0,4.0,10.5,101.0,353.42,294.6
2016,3,30,18,0,270.0,30.0,4.1,10.0,55.0,253.8,197.16
2016,3,30,18,15,135.0,15.0,4.1,9.5,27.5,123.68,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.0,18.5,2.3,9.0,34.5,14.52,1.58
2016,3,31,6,30,296.0,37.0,2.5,9.0,69.0,30.17,20.55
2016,3,31,6,45,393.5,48.5,2.7,9.5,116.0,38.49,28.84
2016,3,31,7,0,491.0,60.0,2.9,10.0,163.0,46.51,36.44
2016,3,31,7,15,347.5,92.0,2.9,10.0,175.0,67.46,55.57
2016,3,31,7,30,204.0,124.0,2.9,10.0,187.0,91.12,76.86
2016,3,31,7,45,229.0,142.0,2.95,10.5,225.0,102.67,86.88
2016,3,31,8,0,254.0,160.0,3.0,11.0,263.0,113.77,96.3
2016,3,31,8,15,269.0,181.0,3.0,11.5,302.5,126.17,106.69
2016,3,31,8,30,284.0,202.0,3.0,12.0,342.0,138.01,116.44
2016,3,31,8,45,561.5,148.5,3.0,12.5,459.0,94.76,78.18
2016,3,31,9,0,839.0,95.0,3.0,13.0,576.0,109.97,61.48
2016,3,31,9,15,855.0,98.0,3.0,13.0,619.5,164.27,94.56
2016,3,31,9,30,871.0,101.0,3.0,13.0,663.0,220.23,138.61
2016,3,31,9,45,886.5,101.0,3.0,13.5,701.0,282.44,191.95
2016,3,31,10,0,902.0,101.0,3.0,14.0,739.0,337.86,241.32
2016,3,31,10,15,910.0,102.5,3.0,14.0,769.5,392.62,290.86
2016,3,31,10,30,918.0,104.0,3.0,14.0,800.0,447.12,339.4
2016,3,31,10,45,925.5,104.5,3.05,14.5,824.0,500.14,385.06
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,552.38,428.77
2016,3,31,11,15,936.5,105.5,3.2,15.0,863.5,601.47,469.83
2016,3,31,11,30,940.0,106.0,3.3,15.0,879.0,648.98,508.72
2016,3,31,11,45,942.0,106.0,3.4,15.5,886.5,693.33,543.41
2016,3,31,12,0,944.0,106.0,3.5,16.0,894.0,735.58,575.73
2016,3,31,12,15,944.0,106.0,3.6,16.0,893.5,774.11,605.69
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,810.03,631.83
2016,3,31,12,45,947.5,102.0,3.8,16.0,885.5,842.06,655.19
2016,3,31,13,0,951.0,98.0,3.9,16.0,878.0,871.2,676.54
2016,3,31,13,15,947.5,97.5,4.0,16.0,861.0,895.01,694.21
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,915.47,709.65
2016,3,31,13,45,936.5,96.0,4.2,16.0,819.0,928.48,720.0
2016,3,31,14,0,929.0,95.0,4.3,16.0,794.0,937.88,728.03
2016,3,31,14,15,921.0,94.0,4.4,15.5,762.5,943.24,735.14
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,945.03,739.95
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,938.16,737.34
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,927.83,732.42
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.0,910.71,723.69
2016,3,31,15,30,856.0,85.0,4.8,14.0,566.0,899.31,719.2
2016,3,31,15,45,833.0,82.5,4.85,14.0,517.5,869.35,699.63
2016,3,31,16,0,810.0,80.0,4.9,14.0,469.0,836.75,677.97
2016,3,31,16,15,781.0,76.0,4.85,13.5,417.5,794.68,649.48
2016,3,31,16,30,752.0,72.0,4.8,13.0,366.0,750.77,618.92
2016,3,31,16,45,709.5,67.5,4.8,12.5,313.0,693.63,577.28
2016,3,31,17,0,667.0,63.0,4.8,12.0,260.0,641.68,538.13
2016,3,31,17,15,603.5,56.0,4.6,11.5,207.5,565.7,476.92
2016,3,31,17,30,540.0,49.0,4.4,11.0,155.0,491.92,414.71
2016,3,31,17,45,432.0,39.5,4.25,10.5,107.5,386.97,323.22
2016,3,31,18,0,324.0,30.0,4.1,10.0,60.0,289.62,227.72
2016,3,31,18,15,162.0,15.0,3.95,9.5,30.0,141.57,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,178.5,17.5,2.5,9.0,37.5,13.82,2.77
2016,4,1,6,30,357.0,35.0,2.7,9.0,75.0,28.21,19.0
2016,4,1,6,45,451.0,44.5,2.95,9.5,123.0,34.88,25.67
2016,4,1,7,0,545.0,54.0,3.2,10.0,171.0,41.36,31.82
2016,4,1,7,15,604.5,61.0,3.25,10.5,223.5,45.44,35.62
2016,4,1,7,30,664.0,68.0,3.3,11.0,276.0,49.4,39.14
2016,4,1,7,45,703.5,73.5,3.35,11.5,329.0,51.97,41.3
2016,4,1,8,0,743.0,79.0,3.4,12.0,382.0,59.83,48.12
2016,4,1,8,15,771.0,83.0,3.4,12.0,433.0,61.27,49.23
2016,4,1,8,30,799.0,87.0,3.4,12.0,484.0,62.66,50.29
2016,4,1,8,45,820.0,90.0,3.4,12.5,531.5,63.22,50.51
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,112.56,62.17
2016,4,1,9,15,856.0,95.5,3.4,13.0,621.5,166.5,96.02
2016,4,1,9,30,871.0,98.0,3.4,13.0,664.0,229.8,146.67
2016,4,1,9,45,882.5,100.0,3.45,13.5,701.0,284.75,194.58
2016,4,1,10,0,894.0,102.0,3.5,14.0,738.0,340.27,244.36
2016,4,1,10,15,902.0,103.5,3.5,14.0,768.5,394.58,293.63
2016,4,1,10,30,910.0,105.0,3.5,14.0,799.0,448.64,341.92
2016,4,1,10,45,916.5,106.0,3.5,14.5,822.5,501.18,387.2
2016,4,1,11,0,923.0,107.0,3.5,15.0,846.0,552.87,430.45
2016,4,1,11,15,926.5,107.5,3.45,15.0,861.5,601.46,470.78
2016,4,1,11,30,930.0,108.0,3.4,15.0,877.0,648.49,508.84
2016,4,1,11,45,932.5,108.5,3.4,15.0,884.5,693.13,544.34
2016,4,1,12,0,935.0,109.0,3.4,15.0,892.0,735.75,577.58
2016,4,1,12,15,934.5,108.5,3.35,15.0,891.5,773.11,605.96
2016,4,1,12,30,934.0,108.0,3.3,15.0,891.0,807.83,630.51
2016,4,1,12,45,936.0,105.5,3.3,15.5,883.0,839.8,652.06
2016,4,1,13,0,938.0,103.0,3.3,16.0,875.0,868.9,671.48
2016,4,1,13,15,934.0,102.5,3.3,16.0,858.5,891.98,687.93
2016,4,1,13,30,930.0,102.0,3.3,16.0,842.0,911.73,702.17
2016,4,1,13,45,925.0,100.5,3.35,16.0,817.5,926.16,713.18
2016,4,1,14,0,920.0,99.0,3.4,16.0,793.0,937.09,721.95
2016,4,1,14,15,911.5,97.5,3.45,15.5,761.5,941.32,727.63
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,942.0,731.06
2016,4,1,14,45,891.5,94.0,3.55,15.0,692.0,935.84,728.53
2016,4,1,15,0,880.0,92.0,3.6,15.0,654.0,926.25,723.77
2016,4,1,15,15,864.5,89.5,3.65,14.5,610.5,909.08,715.1
2016,4,1,15,30,849.0,87.0,3.7,14.0,567.0,897.75,710.69
2016,4,1,15,45,828.5,83.5,3.75,14.0,518.5,868.75,692.13
2016,4,1,16,0,808.0,80.0,3.8,14.0,470.0,837.05,671.52
2016,4,1,16,15,779.0,76.5,3.75,13.5,419.0,795.53,644.01
2016,4,1,16,30,750.0,73.0,3.7,13.0,368.0,752.17,614.48
2016,4,1,16,45,708.0,68.0,3.65,13.0,314.5,694.72,572.09
2016,4,1,17,0,666.0,63.0,3.6,13.0,261.0,642.36,532.28
2016,4,1,17,15,603.5,56.0,3.4,12.0,209.0,566.99,473.73
2016,4,1,17,30,541.0,49.0,3.2,11.0,157.0,493.78,413.87
2016,4,1,17,45,437.5,39.5,3.05,10.5,109.5,391.64,325.95
2016,4,1,18,0,334.0,30.0,2.9,10.0,62.0,296.8,234.63
2016,4,1,18,15,167.0,15.0,2.85,9.5,31.0,146.0,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,18.5,1.45,8.5,39.0,14.57,4.38
2016,4,2,6,30,354.0,37.0,1.6,9.0,78.0,29.82,20.56
2016,4,2,6,45,441.0,47.5,1.8,9.5,126.0,37.28,27.89
2016,4,2,7,0,528.0,58.0,2.0,10.0,174.0,44.46,34.67
2016,4,2,7,15,266.0,84.0,1.9,10.0,142.5,60.89,49.68
2016,4,2,7,30,4.0,110.0,1.8,10.0,111.0,91.76,77.41
2016,4,2,7,45,8.5,128.5,1.7,10.5,132.0,106.62,90.27
2016,4,2,8,0,13.0,147.0,1.6,11.0,153.0,121.34,102.77
2016,4,2,8,15,36.5,178.0,1.5,11.5,196.0,136.89,115.75
2016,4,2,8,30,60.0,209.0,1.4,12.0,239.0,157.12,132.53
2016,4,2,8,45,354.5,177.5,1.35,12.5,381.5,112.44,93.31
2016,4,2,9,0,649.0,146.0,1.3,13.0,524.0,133.79,84.61
2016,4,2,9,15,742.0,131.5,1.25,13.5,594.0,175.57,107.39
2016,4,2,9,30,835.0,117.0,1.2,14.0,664.0,233.54,149.77
2016,4,2,9,45,838.0,124.5,1.2,14.5,699.0,289.5,197.74
2016,4,2,10,0,841.0,132.0,1.2,15.0,734.0,345.39,246.4
2016,4,2,10,15,850.5,134.0,1.2,15.0,764.5,398.93,293.13
2016,4,2,10,30,860.0,136.0,1.2,15.0,795.0,452.59,339.01
2016,4,2,10,45,862.0,140.0,1.2,15.5,817.0,504.38,381.61
2016,4,2,11,0,864.0,144.0,1.2,16.0,839.0,555.14,421.96
2016,4,2,11,15,868.0,145.0,1.25,16.0,854.5,603.25,460.27
2016,4,2,11,30,872.0,146.0,1.3,16.0,870.0,650.04,496.67
2016,4,2,11,45,875.0,146.0,1.4,16.5,877.5,693.8,529.54
2016,4,2,12,0,878.0,146.0,1.5,17.0,885.0,735.71,560.39
2016,4,2,12,15,877.5,145.5,1.6,17.0,884.0,772.62,588.25
2016,4,2,12,30,877.0,145.0,1.7,17.0,883.0,807.02,613.73
2016,4,2,12,45,888.0,136.5,1.8,17.5,877.0,834.47,632.21
2016,4,2,13,0,899.0,128.0,1.9,18.0,871.0,864.53,652.52
2016,4,2,13,15,894.5,127.0,1.95,18.0,853.5,886.16,667.83
2016,4,2,13,30,890.0,126.0,2.0,18.0,836.0,904.55,681.14
2016,4,2,13,45,881.5,125.0,2.15,18.0,811.0,916.11,691.05
2016,4,2,14,0,873.0,124.0,2.3,18.0,786.0,932.81,704.63
2016,4,2,14,15,863.5,122.0,2.35,17.5,754.0,935.91,709.47
2016,4,2,14,30,854.0,120.0,2.4,17.0,722.0,935.47,712.22
2016,4,2,14,45,836.5,119.0,2.5,17.0,683.0,925.32,707.64
2016,4,2,15,0,819.0,118.0,2.6,17.0,644.0,911.76,700.86
2016,4,2,15,15,801.5,115.0,2.6,16.5,600.5,892.68,690.78
2016,4,2,15,30,784.0,112.0,2.6,16.0,557.0,870.52,678.57
2016,4,2,15,45,755.0,109.5,2.65,16.0,508.5,841.41,660.48
2016,4,2,16,0,726.0,107.0,2.7,16.0,460.0,804.86,636.85
2016,4,2,16,15,693.5,101.5,2.6,15.5,409.0,759.57,606.63
2016,4,2,16,30,661.0,96.0,2.5,15.0,358.0,712.78,574.65
2016,4,2,16,45,610.0,90.0,2.45,15.0,305.0,648.94,528.06
2016,4,2,17,0,559.0,84.0,2.4,15.0,252.0,585.2,480.08
2016,4,2,17,15,492.5,74.0,2.3,14.0,201.0,505.6,419.02
2016,4,2,17,30,426.0,64.0,2.2,13.0,150.0,428.18,355.97
2016,4,2,17,45,320.0,51.0,2.15,12.5,104.5,322.86,266.24
2016,4,2,18,0,214.0,38.0,2.1,12.0,59.0,228.58,179.54
2016,4,2,18,15,107.0,19.0,2.2,11.5,29.5,113.58,6.02
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,58.0,10.0,2.0,7.0,11.0,9.1,0.0
2016,4,3,6,15,201.5,25.0,2.1,7.5,46.5,20.35,9.49
2016,4,3,6,30,345.0,40.0,2.2,8.0,82.0,32.34,22.97
2016,4,3,6,45,441.0,50.0,2.3,8.5,131.5,39.26,29.83
2016,4,3,7,0,537.0,60.0,2.4,9.0,181.0,45.98,36.21
2016,4,3,7,15,317.0,96.5,2.35,9.5,172.5,70.12,58.12
2016,4,3,7,30,97.0,133.0,2.3,10.0,164.0,100.19,84.93
2016,4,3,7,45,108.0,154.5,2.3,10.5,195.0,114.62,97.38
2016,4,3,8,0,119.0,176.0,2.3,11.0,226.0,128.59,109.19
2016,4,3,8,15,125.0,199.0,2.3,11.5,257.5,142.89,121.09
2016,4,3,8,30,131.0,222.0,2.3,12.0,289.0,156.67,132.35
2016,4,3,8,45,485.5,161.0,2.3,12.5,441.0,105.87,87.71
2016,4,3,9,0,840.0,100.0,2.3,13.0,593.0,125.27,70.13
2016,4,3,9,15,855.5,103.0,2.3,13.0,636.5,179.7,106.11
2016,4,3,9,30,871.0,106.0,2.3,13.0,680.0,235.72,151.46
2016,4,3,9,45,882.5,108.5,2.35,13.5,717.0,298.7,205.84
2016,4,3,10,0,894.0,111.0,2.4,14.0,754.0,354.7,255.56
2016,4,3,10,15,902.5,112.5,2.4,14.5,785.0,409.27,303.82
2016,4,3,10,30,911.0,114.0,2.4,15.0,816.0,463.64,350.83
2016,4,3,10,45,915.5,116.0,2.45,15.5,839.0,516.16,395.22
2016,4,3,11,0,920.0,118.0,2.5,16.0,862.0,567.67,437.47
2016,4,3,11,15,731.5,214.5,2.55,16.0,813.0,587.42,454.43
2016,4,3,11,30,543.0,311.0,2.6,16.0,764.0,594.45,459.9
2016,4,3,11,45,734.5,217.5,2.65,16.5,835.5,669.12,518.13
2016,4,3,12,0,926.0,124.0,2.7,17.0,907.0,749.74,579.87
2016,4,3,12,15,926.0,124.0,2.75,17.0,906.0,787.73,608.32
2016,4,3,12,30,926.0,124.0,2.8,17.0,905.0,823.16,633.39
