Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,45,920.0,125.5,2.9,17.0,895.0,852.57,654.55
2016,4,3,13,0,914.0,127.0,3.0,17.0,885.0,878.85,673.63
2016,4,3,13,15,909.5,126.0,3.05,17.0,868.0,900.76,689.44
2016,4,3,13,30,905.0,125.0,3.1,17.0,851.0,919.37,703.11
2016,4,3,13,45,893.5,126.0,3.2,17.0,825.0,930.48,712.11
2016,4,3,14,0,882.0,127.0,3.3,17.0,799.0,946.85,724.99
2016,4,3,14,15,735.5,175.0,3.35,16.5,720.0,884.39,684.06
2016,4,3,14,30,589.0,223.0,3.4,16.0,641.0,804.85,629.36
2016,4,3,14,45,709.5,172.0,3.5,16.0,649.0,875.01,683.34
2016,4,3,15,0,830.0,121.0,3.6,16.0,657.0,927.59,722.22
2016,4,3,15,15,812.5,117.5,3.6,15.5,612.5,907.83,710.92
2016,4,3,15,30,795.0,114.0,3.6,15.0,568.0,884.93,697.96
2016,4,3,15,45,772.5,109.5,3.6,15.0,520.0,859.16,681.58
2016,4,3,16,0,750.0,105.0,3.6,15.0,472.0,825.53,659.35
2016,4,3,16,15,718.0,99.5,3.45,14.5,420.0,780.12,628.55
2016,4,3,16,30,686.0,94.0,3.3,14.0,368.0,733.15,595.98
2016,4,3,16,45,644.0,87.0,3.2,13.5,315.5,674.83,554.01
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,616.21,510.32
2016,4,3,17,15,536.0,71.0,2.95,12.0,210.5,536.84,448.87
2016,4,3,17,30,470.0,62.0,2.8,11.0,158.0,459.58,385.88
2016,4,3,17,45,371.5,49.5,2.7,10.5,111.5,358.77,298.98
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,265.48,212.31
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,131.65,27.57
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,11.82,0.0
2016,4,4,6,15,179.0,27.0,2.2,9.5,50.0,21.12,10.75
2016,4,4,6,30,358.0,41.0,2.3,10.0,87.0,33.06,23.5
2016,4,4,6,45,454.5,50.5,2.4,10.5,137.0,39.52,29.86
2016,4,4,7,0,551.0,60.0,2.5,11.0,187.0,45.82,35.79
2016,4,4,7,15,611.0,67.0,2.4,11.5,240.5,49.71,39.35
2016,4,4,7,30,671.0,74.0,2.3,12.0,294.0,53.49,42.65
2016,4,4,7,45,713.0,79.0,2.25,12.5,348.5,55.52,44.29
2016,4,4,8,0,755.0,84.0,2.2,13.0,403.0,63.3,50.96
2016,4,4,8,15,783.5,88.0,2.25,13.5,455.0,64.6,51.82
2016,4,4,8,30,812.0,92.0,2.3,14.0,507.0,65.86,52.64
2016,4,4,8,45,831.5,95.5,2.4,14.5,555.0,75.52,50.84
2016,4,4,9,0,851.0,99.0,2.5,15.0,603.0,129.22,71.37
2016,4,4,9,15,866.5,101.5,2.55,15.0,646.0,183.91,108.08
2016,4,4,9,30,882.0,104.0,2.6,15.0,689.0,247.82,159.92
2016,4,4,9,45,891.5,107.0,2.7,15.5,726.0,303.68,208.58
2016,4,4,10,0,901.0,110.0,2.8,16.0,763.0,359.9,258.43
2016,4,4,10,15,909.0,112.0,2.75,16.0,793.5,414.99,307.4
2016,4,4,10,30,917.0,114.0,2.7,16.0,824.0,469.84,355.18
2016,4,4,10,45,920.5,116.0,2.7,16.5,846.5,522.16,399.19
2016,4,4,11,0,924.0,118.0,2.7,17.0,869.0,573.35,440.92
2016,4,4,11,15,927.5,119.0,2.7,17.0,884.5,622.41,480.64
2016,4,4,11,30,931.0,120.0,2.7,17.0,900.0,669.93,518.16
2016,4,4,11,45,931.0,121.0,2.7,17.5,906.5,713.46,550.84
2016,4,4,12,0,931.0,122.0,2.7,18.0,913.0,754.78,581.06
2016,4,4,12,15,930.5,122.0,2.65,18.0,912.0,792.48,608.61
2016,4,4,12,30,930.0,122.0,2.6,18.0,911.0,827.58,632.59
2016,4,4,12,45,932.0,119.0,2.6,18.0,902.5,859.09,654.34
2016,4,4,13,0,934.0,116.0,2.6,18.0,894.0,887.73,674.1
2016,4,4,13,15,929.5,115.0,2.6,18.0,876.5,909.81,689.42
2016,4,4,13,30,925.0,114.0,2.6,18.0,859.0,928.53,702.59
2016,4,4,13,45,916.5,114.0,2.6,18.0,833.0,941.33,711.87
2016,4,4,14,0,908.0,114.0,2.6,18.0,807.0,950.59,718.96
2016,4,4,14,15,898.0,112.0,2.7,18.0,774.5,952.83,722.39
2016,4,4,14,30,888.0,110.0,2.8,18.0,742.0,951.5,723.6
2016,4,4,14,45,873.0,108.5,2.95,18.0,702.5,951.84,726.54
2016,4,4,15,0,858.0,107.0,3.1,18.0,663.0,939.75,721.02
2016,4,4,15,15,840.5,104.0,3.15,17.5,618.5,920.24,711.08
2016,4,4,15,30,823.0,101.0,3.2,17.0,574.0,897.57,698.95
2016,4,4,15,45,797.5,98.5,3.25,17.0,524.5,865.29,678.57
2016,4,4,16,0,772.0,96.0,3.3,17.0,475.0,830.44,656.17
2016,4,4,16,15,740.5,91.5,3.05,16.5,423.5,791.24,629.76
2016,4,4,16,30,709.0,87.0,2.8,16.0,372.0,745.43,597.96
2016,4,4,16,45,663.0,81.5,2.55,15.5,318.5,685.08,554.47
2016,4,4,17,0,617.0,76.0,2.3,15.0,265.0,624.64,509.58
2016,4,4,17,15,550.5,68.0,2.05,14.0,212.5,545.64,449.28
2016,4,4,17,30,484.0,60.0,1.8,13.0,160.0,468.82,387.85
2016,4,4,17,45,380.0,48.5,1.55,12.5,113.0,364.66,299.73
2016,4,4,18,0,276.0,37.0,1.3,12.0,66.0,267.33,211.97
2016,4,4,18,15,138.0,18.5,1.3,11.5,33.0,133.41,42.89
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,2.2,9.0,17.0,11.82,0.0
2016,4,5,6,15,269.0,26.0,2.35,9.5,56.0,21.01,11.23
2016,4,5,6,30,422.0,39.0,2.5,10.0,95.0,31.18,21.92
2016,4,5,6,45,508.0,48.0,2.65,10.5,145.5,37.33,27.93
2016,4,5,7,0,594.0,57.0,2.8,11.0,196.0,43.3,33.53
2016,4,5,7,15,650.5,63.0,2.85,11.5,250.0,46.54,36.49
2016,4,5,7,30,707.0,69.0,2.9,12.0,304.0,54.48,43.53
2016,4,5,7,45,749.5,72.5,3.0,12.5,359.0,55.78,44.49
2016,4,5,8,0,792.0,76.0,3.1,13.0,414.0,57.1,45.43
2016,4,5,8,15,818.5,79.5,3.15,13.5,466.0,58.29,46.23
2016,4,5,8,30,845.0,83.0,3.2,14.0,518.0,59.43,46.98
2016,4,5,8,45,865.5,85.0,3.25,14.5,566.5,72.74,45.4
2016,4,5,9,0,886.0,87.0,3.3,15.0,615.0,136.31,74.99
2016,4,5,9,15,900.0,89.5,3.4,15.5,658.5,192.2,113.13
2016,4,5,9,30,914.0,92.0,3.5,16.0,702.0,249.34,159.81
2016,4,5,9,45,923.0,94.0,3.65,16.5,738.5,305.9,209.52
2016,4,5,10,0,932.0,96.0,3.8,17.0,775.0,362.73,260.28
2016,4,5,10,15,939.5,97.5,3.9,17.5,805.5,418.67,309.91
2016,4,5,10,30,947.0,99.0,4.0,18.0,836.0,474.25,358.19
2016,4,5,10,45,951.5,100.5,4.1,18.5,859.0,527.87,403.67
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,580.39,446.96
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,629.94,487.48
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,677.8,525.73
2016,4,5,11,45,963.0,103.0,4.2,19.5,919.0,722.04,559.38
2016,4,5,12,0,964.0,103.0,4.2,20.0,926.0,764.04,590.54
2016,4,5,12,15,963.5,103.0,4.1,20.0,924.5,802.51,618.13
2016,4,5,12,30,963.0,103.0,4.0,20.0,923.0,838.29,642.86
2016,4,5,12,45,961.0,102.5,3.9,20.0,913.5,869.54,664.28
2016,4,5,13,0,959.0,102.0,3.8,20.0,904.0,897.68,683.46
2016,4,5,13,15,955.0,101.0,3.65,20.0,886.0,920.42,698.59
2016,4,5,13,30,951.0,100.0,3.5,20.0,868.0,939.73,711.36
2016,4,5,13,45,944.0,99.0,3.4,20.5,842.5,952.88,718.92
2016,4,5,14,0,937.0,98.0,3.3,21.0,817.0,962.43,724.14
2016,4,5,14,15,928.0,96.5,3.15,21.0,784.5,965.98,726.46
2016,4,5,14,30,919.0,95.0,3.0,21.0,752.0,965.91,726.48
2016,4,5,14,45,906.5,93.5,2.95,21.0,712.5,959.04,722.88
2016,4,5,15,0,894.0,92.0,2.9,21.0,673.0,948.69,717.15
2016,4,5,15,15,878.0,89.5,2.75,20.5,628.5,930.58,706.82
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,909.33,694.43
2016,4,5,15,45,840.0,84.0,2.5,20.0,535.0,888.11,681.18
2016,4,5,16,0,818.0,81.0,2.4,20.0,486.0,855.12,659.72
2016,4,5,16,15,789.0,77.0,2.15,19.5,433.5,812.32,631.19
2016,4,5,16,30,760.0,73.0,1.9,19.0,381.0,767.69,600.86
2016,4,5,16,45,719.0,68.5,1.65,18.5,327.5,710.94,560.97
2016,4,5,17,0,678.0,64.0,1.4,18.0,274.0,659.01,523.38
2016,4,5,17,15,617.0,57.5,1.35,17.0,221.0,584.42,469.62
2016,4,5,17,30,556.0,51.0,1.3,16.0,168.0,511.85,414.37
2016,4,5,17,45,456.0,42.0,1.3,15.5,119.5,411.21,332.96
2016,4,5,18,0,356.0,33.0,1.3,15.0,71.0,317.28,249.77
2016,4,5,18,15,178.0,16.5,1.3,14.5,35.5,160.58,66.34
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,1.2,11.5,9.0,6.37,0.0
2016,4,6,6,0,115.0,14.0,1.2,12.0,18.0,11.04,0.0
2016,4,6,6,15,258.5,27.5,1.35,12.5,57.0,22.19,12.44
2016,4,6,6,30,402.0,41.0,1.5,13.0,96.0,32.72,23.08
2016,4,6,6,45,490.0,50.0,1.65,14.0,146.5,38.79,28.87
2016,4,6,7,0,578.0,59.0,1.8,15.0,197.0,44.69,34.24
2016,4,6,7,15,633.5,65.0,1.9,15.5,250.5,47.84,37.06
2016,4,6,7,30,689.0,71.0,2.0,16.0,304.0,50.93,39.68
2016,4,6,7,45,728.0,76.0,2.15,16.5,358.0,58.28,45.96
2016,4,6,8,0,767.0,81.0,2.3,17.0,412.0,60.61,47.76
2016,4,6,8,15,794.5,85.0,2.35,17.5,464.0,62.01,48.7
2016,4,6,8,30,822.0,89.0,2.4,18.0,516.0,63.35,49.59
2016,4,6,8,45,842.5,91.5,2.5,18.5,564.0,80.56,48.72
2016,4,6,9,0,863.0,94.0,2.6,19.0,612.0,134.31,72.02
2016,4,6,9,15,878.0,96.5,2.65,19.5,655.5,197.95,116.67
2016,4,6,9,30,893.0,99.0,2.7,20.0,699.0,254.16,161.98
2016,4,6,9,45,903.5,101.5,2.75,20.5,736.0,310.38,210.34
2016,4,6,10,0,914.0,104.0,2.8,21.0,773.0,367.06,259.66
2016,4,6,10,15,922.0,105.5,2.75,21.0,803.5,422.3,307.81
2016,4,6,10,30,930.0,107.0,2.7,21.0,834.0,477.25,354.7
2016,4,6,10,45,934.5,108.5,2.7,21.5,857.0,530.07,398.12
2016,4,6,11,0,939.0,110.0,2.7,22.0,880.0,581.82,439.32
2016,4,6,11,15,942.0,110.5,2.65,22.0,895.0,630.63,477.8
2016,4,6,11,30,945.0,111.0,2.6,22.0,910.0,677.79,514.01
2016,4,6,11,45,945.0,112.0,2.55,22.5,916.5,721.6,545.8
2016,4,6,12,0,945.0,113.0,2.5,23.0,923.0,763.16,575.1
2016,4,6,12,15,944.0,113.0,2.5,23.0,921.0,800.68,601.47
2016,4,6,12,30,943.0,113.0,2.5,23.0,919.0,835.52,625.03
2016,4,6,12,45,938.0,114.0,2.5,23.5,908.5,865.29,643.84
2016,4,6,13,0,933.0,115.0,2.5,24.0,898.0,891.92,660.49
2016,4,6,13,15,928.5,114.0,2.45,24.0,880.5,913.77,674.84
2016,4,6,13,30,924.0,113.0,2.4,24.0,863.0,932.27,687.03
2016,4,6,13,45,916.0,112.5,2.4,24.5,837.0,944.75,694.49
2016,4,6,14,0,908.0,112.0,2.4,25.0,811.0,953.71,699.79
2016,4,6,14,15,708.0,183.5,2.35,25.0,715.5,874.72,648.02
2016,4,6,14,30,508.0,255.0,2.3,25.0,620.0,769.19,574.72
2016,4,6,14,45,685.0,179.5,2.25,25.0,644.0,866.3,645.69
2016,4,6,15,0,862.0,104.0,2.2,25.0,668.0,944.43,697.78
2016,4,6,15,15,845.5,101.5,2.1,25.0,624.0,926.19,685.64
2016,4,6,15,30,829.0,99.0,2.0,25.0,580.0,904.79,672.46
2016,4,6,15,45,710.5,115.5,1.9,25.0,503.0,815.67,613.62
2016,4,6,16,0,592.0,132.0,1.8,25.0,426.0,721.38,550.34
2016,4,6,16,15,507.0,134.0,1.65,24.5,367.0,633.1,490.18
2016,4,6,16,30,422.0,136.0,1.5,24.0,308.0,555.23,434.35
2016,4,6,16,45,386.0,123.5,1.35,23.5,264.5,502.51,396.62
2016,4,6,17,0,350.0,111.0,1.2,23.0,221.0,450.24,357.83
2016,4,6,17,15,429.0,84.5,1.2,22.5,193.5,469.37,374.55
2016,4,6,17,30,508.0,58.0,1.2,22.0,166.0,486.33,386.57
2016,4,6,17,45,408.5,47.5,1.2,21.5,118.5,385.35,305.45
2016,4,6,18,0,309.0,37.0,1.2,21.0,71.0,290.84,224.64
2016,4,6,18,15,154.5,18.5,1.2,20.5,35.5,150.49,70.68
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,2.4,12.5,2.5,2.27,0.0
2016,4,7,6,0,0.0,5.0,2.5,13.0,5.0,4.38,0.0
2016,4,7,6,15,0.0,15.5,2.75,13.0,15.5,13.63,5.63
2016,4,7,6,30,0.0,26.0,3.0,13.0,26.0,22.9,14.5
2016,4,7,6,45,0.0,39.5,3.3,13.5,39.5,34.84,25.43
2016,4,7,7,0,0.0,53.0,3.6,14.0,53.0,46.81,36.27
2016,4,7,7,15,0.0,67.5,3.8,14.0,67.5,59.13,47.34
2016,4,7,7,30,0.0,82.0,4.0,14.0,82.0,71.33,58.13
2016,4,7,7,45,12.0,122.5,4.2,14.5,127.5,103.09,85.84
2016,4,7,8,0,24.0,163.0,4.4,15.0,173.0,133.39,111.78
2016,4,7,8,15,105.5,197.0,4.4,15.0,251.0,141.95,118.77
2016,4,7,8,30,187.0,231.0,4.4,15.0,329.0,162.45,135.98
2016,4,7,8,45,492.5,173.0,4.4,15.5,463.0,123.29,88.49
2016,4,7,9,0,798.0,115.0,4.4,16.0,597.0,147.61,85.56
2016,4,7,9,15,629.5,184.0,4.35,16.0,581.0,213.63,142.0
2016,4,7,9,30,461.0,253.0,4.3,16.0,565.0,268.24,193.9
2016,4,7,9,45,462.5,267.5,4.3,16.5,594.5,310.07,229.12
2016,4,7,10,0,464.0,282.0,4.3,17.0,624.0,352.21,264.78
2016,4,7,10,15,488.5,286.0,4.25,17.0,659.0,395.39,300.97
2016,4,7,10,30,513.0,290.0,4.2,17.0,694.0,440.83,338.62
2016,4,7,10,45,529.0,297.0,4.2,17.0,723.5,486.61,376.15
2016,4,7,11,0,545.0,304.0,4.2,17.0,753.0,533.5,413.88
2016,4,7,11,15,715.0,219.5,4.2,17.0,819.5,593.62,462.61
2016,4,7,11,30,885.0,135.0,4.2,17.0,886.0,664.4,519.53
2016,4,7,11,45,884.0,136.5,4.2,17.0,892.0,705.74,552.0
2016,4,7,12,0,883.0,138.0,4.2,17.0,898.0,744.94,582.38
2016,4,7,12,15,684.5,240.0,4.15,17.0,828.5,733.77,571.25
2016,4,7,12,30,486.0,342.0,4.1,17.0,759.0,702.68,545.01
2016,4,7,12,45,433.5,359.5,4.1,17.0,728.5,700.16,542.99
2016,4,7,13,0,381.0,377.0,4.1,17.0,698.0,686.55,532.66
2016,4,7,13,15,604.0,267.0,4.1,17.0,764.0,799.98,621.57
2016,4,7,13,30,827.0,157.0,4.1,17.0,830.0,902.41,697.59
2016,4,7,13,45,678.0,217.5,4.1,17.0,758.5,855.8,664.26
2016,4,7,14,0,529.0,278.0,4.1,17.0,687.0,792.8,616.69
2016,4,7,14,15,421.0,302.0,4.1,16.5,619.0,729.66,570.85
2016,4,7,14,30,313.0,326.0,4.1,16.0,551.0,650.22,512.08
2016,4,7,14,45,273.5,314.5,4.1,16.0,504.0,608.12,481.35
2016,4,7,15,0,234.0,303.0,4.1,16.0,457.0,547.39,436.16
2016,4,7,15,15,205.0,284.0,4.05,15.5,412.5,503.5,404.1
2016,4,7,15,30,176.0,265.0,4.0,15.0,368.0,458.78,370.75
2016,4,7,15,45,127.5,239.0,4.0,15.0,310.5,387.1,314.43
2016,4,7,16,0,79.0,213.0,4.0,15.0,253.0,298.69,243.65
2016,4,7,16,15,59.0,186.5,3.85,14.5,214.5,252.56,206.97
2016,4,7,16,30,39.0,160.0,3.7,14.0,176.0,206.39,169.4
2016,4,7,16,45,31.5,139.0,3.55,14.0,151.0,178.2,146.26
2016,4,7,17,0,24.0,118.0,3.4,14.0,126.0,149.95,122.64
2016,4,7,17,15,15.5,96.5,3.2,13.5,101.5,109.58,88.52
2016,4,7,17,30,7.0,75.0,3.0,13.0,77.0,81.19,63.98
2016,4,7,17,45,3.5,54.0,2.9,13.0,55.0,56.76,42.54
2016,4,7,18,0,0.0,33.0,2.8,13.0,33.0,31.19,20.06
2016,4,7,18,15,0.0,16.5,2.75,12.5,16.5,14.53,2.74
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.3,10.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,23.5,1.65,11.5,23.5,20.71,11.84
2016,4,8,6,30,0.0,39.0,1.9,12.0,39.0,34.13,24.55
2016,4,8,6,45,0.0,58.5,2.15,12.5,58.5,50.3,39.36
2016,4,8,7,0,0.0,78.0,2.4,13.0,78.0,66.26,53.8
2016,4,8,7,15,2.5,98.5,2.45,13.0,99.5,82.8,68.6
2016,4,8,7,30,5.0,119.0,2.5,13.0,121.0,99.17,82.99
2016,4,8,7,45,2.5,93.5,2.55,13.5,94.5,81.17,66.74
2016,4,8,8,0,0.0,68.0,2.6,14.0,68.0,60.12,47.85
2016,4,8,8,15,0.0,91.0,2.6,14.0,91.0,80.14,65.3
2016,4,8,8,30,0.0,114.0,2.6,14.0,114.0,98.99,81.49
2016,4,8,8,45,43.0,193.0,2.65,14.5,219.0,151.94,120.12
2016,4,8,9,0,86.0,272.0,2.7,15.0,324.0,211.81,165.28
2016,4,8,9,15,50.0,251.5,2.75,15.0,282.0,203.58,159.34
2016,4,8,9,30,14.0,231.0,2.8,15.0,240.0,196.85,155.27
2016,4,8,9,45,10.0,212.0,2.9,15.0,219.0,183.45,144.48
2016,4,8,10,0,6.0,193.0,3.0,15.0,198.0,168.5,132.44
2016,4,8,10,15,13.0,240.0,3.05,15.0,250.5,210.6,165.87
2016,4,8,10,30,20.0,287.0,3.1,15.0,303.0,253.66,199.66
2016,4,8,10,45,47.0,338.5,3.15,15.5,377.5,304.74,238.94
2016,4,8,11,0,74.0,390.0,3.2,16.0,452.0,365.84,285.54
2016,4,8,11,15,63.5,387.0,3.3,16.0,441.0,365.91,285.55
2016,4,8,11,30,53.0,384.0,3.4,16.0,430.0,364.57,284.6
2016,4,8,11,45,99.5,410.0,3.5,16.0,496.0,424.23,331.06
2016,4,8,12,0,146.0,436.0,3.6,16.0,562.0,490.8,382.18
2016,4,8,12,15,184.5,434.0,3.65,16.0,593.5,530.31,412.71
2016,4,8,12,30,223.0,432.0,3.7,16.0,625.0,571.95,444.88
2016,4,8,12,45,198.5,429.0,3.75,16.0,599.5,563.75,438.67
2016,4,8,13,0,174.0,426.0,3.8,16.0,574.0,553.3,430.94
2016,4,8,13,15,203.5,414.0,3.85,16.0,583.5,578.38,451.18
2016,4,8,13,30,233.0,402.0,3.9,16.0,593.0,603.65,471.44
2016,4,8,13,45,285.0,377.5,3.95,16.0,604.0,649.39,507.43
2016,4,8,14,0,337.0,353.0,4.0,16.0,615.0,682.86,534.45
2016,4,8,14,15,273.5,349.5,4.05,16.0,556.5,630.96,495.47
2016,4,8,14,30,210.0,346.0,4.1,16.0,498.0,560.72,442.78
2016,4,8,14,45,105.0,235.0,4.15,16.0,311.0,345.9,277.05
2016,4,8,15,0,0.0,124.0,4.2,16.0,124.0,111.35,86.39
2016,4,8,15,15,2.5,151.5,4.2,15.5,153.0,140.51,111.06
2016,4,8,15,30,5.0,179.0,4.2,15.0,182.0,171.48,137.04
2016,4,8,15,45,2.5,133.0,4.2,15.0,134.5,123.82,98.1
2016,4,8,16,0,0.0,87.0,4.2,15.0,87.0,77.1,59.41
2016,4,8,16,15,0.0,59.0,4.1,14.5,59.0,52.13,38.69
2016,4,8,16,30,0.0,31.0,4.0,14.0,31.0,27.32,17.76
2016,4,8,16,45,0.0,26.5,3.9,14.0,26.5,23.34,14.41
2016,4,8,17,0,0.0,22.0,3.8,14.0,22.0,19.36,11.03
2016,4,8,17,15,0.0,17.5,3.6,13.5,17.5,15.38,7.62
2016,4,8,17,30,0.0,13.0,3.4,13.0,13.0,11.42,4.18
2016,4,8,17,45,0.0,9.0,3.25,13.0,9.0,7.9,1.07
2016,4,8,18,0,0.0,5.0,3.1,13.0,5.0,4.38,0.0
2016,4,8,18,15,0.0,2.5,3.0,12.5,2.5,2.19,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.25,11.5,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,2.3,12.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,5.0,2.4,12.0,5.0,4.38,0.0
2016,4,9,6,30,0.0,8.0,2.5,12.0,8.0,7.02,0.58
2016,4,9,6,45,0.0,12.0,2.65,12.0,12.0,10.54,3.84
2016,4,9,7,0,0.0,16.0,2.8,12.0,16.0,14.06,7.09
2016,4,9,7,15,0.0,20.5,2.85,12.0,20.5,18.03,10.7
2016,4,9,7,30,0.0,25.0,2.9,12.0,25.0,22.01,14.28
2016,4,9,7,45,0.0,65.0,2.95,12.0,65.0,57.44,46.04
2016,4,9,8,0,0.0,105.0,3.0,12.0,105.0,90.89,75.54
2016,4,9,8,15,0.0,96.0,3.0,12.0,96.0,84.23,69.38
2016,4,9,8,30,0.0,87.0,3.0,12.0,87.0,77.05,62.83
2016,4,9,8,45,0.0,106.0,3.0,12.5,106.0,93.01,73.02
2016,4,9,9,0,0.0,125.0,3.0,13.0,125.0,108.87,85.82
2016,4,9,9,15,0.0,119.5,3.0,13.0,119.5,104.74,82.15
2016,4,9,9,30,0.0,114.0,3.0,13.0,114.0,100.38,78.34
2016,4,9,9,45,0.0,97.5,3.0,13.5,97.5,86.45,66.52
2016,4,9,10,0,0.0,81.0,3.0,14.0,81.0,71.89,54.27
2016,4,9,10,15,0.0,81.5,3.0,14.0,81.5,72.37,54.58
2016,4,9,10,30,0.0,82.0,3.0,14.0,82.0,72.85,54.89
2016,4,9,10,45,1.5,121.5,3.05,14.0,123.0,108.16,83.77
2016,4,9,11,0,3.0,161.0,3.1,14.0,164.0,143.37,112.27
2016,4,9,11,15,4.5,169.5,3.05,14.0,173.5,152.05,119.17
2016,4,9,11,30,6.0,178.0,3.0,14.0,183.0,160.94,126.28
2016,4,9,11,45,6.5,182.0,2.95,14.5,187.5,165.42,129.6
2016,4,9,12,0,7.0,186.0,2.9,15.0,192.0,169.97,132.98
2016,4,9,12,15,7.0,188.0,2.85,15.0,194.5,172.42,134.94
2016,4,9,12,30,7.0,190.0,2.8,15.0,197.0,174.86,136.91
2016,4,9,12,45,11.5,235.5,2.8,15.0,246.0,220.25,173.15
2016,4,9,13,0,16.0,281.0,2.8,15.0,295.0,266.8,209.86
2016,4,9,13,15,11.5,236.5,2.8,15.0,246.5,223.32,175.61
2016,4,9,13,30,7.0,192.0,2.8,15.0,198.0,179.14,140.64
2016,4,9,13,45,3.5,151.0,2.85,15.0,154.0,138.68,108.25
2016,4,9,14,0,0.0,110.0,2.9,15.0,110.0,98.09,75.33
2016,4,9,14,15,0.0,72.0,2.9,15.0,72.0,63.89,47.41
2016,4,9,14,30,0.0,34.0,2.9,15.0,34.0,30.1,19.49
2016,4,9,14,45,0.0,43.0,2.9,15.0,43.0,38.07,26.2
2016,4,9,15,0,0.0,52.0,2.9,15.0,52.0,46.03,32.91
2016,4,9,15,15,0.0,79.5,2.85,14.5,79.5,70.44,53.45
2016,4,9,15,30,0.0,107.0,2.8,14.0,107.0,95.68,74.74
2016,4,9,15,45,0.0,87.5,2.75,14.0,87.5,77.51,59.77
2016,4,9,16,0,0.0,68.0,2.7,14.0,68.0,60.14,45.39
2016,4,9,16,15,0.0,63.5,2.5,13.5,63.5,56.12,42.25
2016,4,9,16,30,0.0,59.0,2.3,13.0,59.0,52.12,39.08
2016,4,9,16,45,0.0,51.0,2.1,13.0,51.0,45.01,33.12
2016,4,9,17,0,0.0,43.0,1.9,13.0,43.0,37.92,27.1
2016,4,9,17,15,0.0,34.5,1.7,12.5,34.5,30.39,20.67
2016,4,9,17,30,0.0,26.0,1.5,12.0,26.0,22.88,14.14
2016,4,9,17,45,0.0,18.5,1.35,12.0,18.5,16.26,8.28
2016,4,9,18,0,0.0,11.0,1.2,12.0,11.0,9.66,2.41
2016,4,9,18,15,0.0,6.0,1.2,12.0,6.0,5.26,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,11.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.8,11.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.9,11.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,2.0,11.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,2.1,11.5,7.5,6.58,0.29
2016,4,10,7,0,0.0,10.0,2.2,12.0,10.0,8.78,2.31
2016,4,10,7,15,0.0,12.5,2.2,12.0,12.5,10.99,4.32
2016,4,10,7,30,0.0,15.0,2.2,12.0,15.0,13.19,6.31
2016,4,10,7,45,0.0,24.5,2.2,12.0,24.5,21.58,13.85
2016,4,10,8,0,0.0,34.0,2.2,12.0,34.0,29.98,21.33
2016,4,10,8,15,0.0,43.5,2.2,12.0,43.5,38.4,28.76
2016,4,10,8,30,0.0,53.0,2.2,12.0,53.0,46.84,36.14
2016,4,10,8,45,0.0,85.5,2.2,12.5,85.5,75.75,58.54
2016,4,10,9,0,0.0,118.0,2.2,13.0,118.0,103.21,81.08
2016,4,10,9,15,0.0,132.5,2.25,13.0,132.5,115.47,90.95
2016,4,10,9,30,0.0,147.0,2.3,13.0,147.0,127.81,100.85
2016,4,10,9,45,2.0,162.5,2.35,13.0,164.0,141.6,111.81
2016,4,10,10,0,4.0,178.0,2.4,13.0,181.0,155.71,123.03
2016,4,10,10,15,4.0,174.5,2.45,13.0,178.0,153.59,121.13
2016,4,10,10,30,4.0,171.0,2.5,13.0,175.0,151.33,119.17
2016,4,10,10,45,6.5,194.0,2.55,13.5,200.0,172.71,136.08
2016,4,10,11,0,9.0,217.0,2.6,14.0,225.0,194.52,153.15
2016,4,10,11,15,7.0,192.5,2.65,14.0,199.0,173.42,136.17
2016,4,10,11,30,5.0,168.0,2.7,14.0,173.0,151.63,118.66
2016,4,10,11,45,6.0,178.0,2.8,14.0,183.5,161.62,126.75
2016,4,10,12,0,7.0,188.0,2.9,14.0,194.0,171.77,134.92
2016,4,10,12,15,14.5,255.0,3.0,14.0,267.5,237.6,187.52
2016,4,10,12,30,22.0,322.0,3.1,14.0,341.0,305.11,240.56
2016,4,10,12,45,16.0,272.5,3.25,14.0,286.5,257.5,203.18
2016,4,10,13,0,10.0,223.0,3.4,14.0,232.0,208.71,164.68
2016,4,10,13,15,13.0,250.5,3.5,14.0,262.0,237.59,188.03
2016,4,10,13,30,16.0,278.0,3.6,14.0,292.0,267.3,211.79
2016,4,10,13,45,8.5,213.0,3.7,14.0,220.5,200.72,158.81
2016,4,10,14,0,1.0,148.0,3.8,14.0,149.0,133.88,104.86
2016,4,10,14,15,4.0,174.5,3.8,13.5,177.5,161.7,128.12
2016,4,10,14,30,7.0,201.0,3.8,13.0,206.0,190.43,152.03
2016,4,10,14,45,6.0,194.5,3.8,13.0,198.5,184.1,147.11
2016,4,10,15,0,5.0,188.0,3.8,13.0,191.0,177.79,142.28
2016,4,10,15,15,2.5,155.5,3.75,12.5,157.0,144.37,115.33
2016,4,10,15,30,0.0,123.0,3.7,12.0,123.0,110.99,88.05
2016,4,10,15,45,0.0,114.5,3.7,12.0,114.5,103.22,81.86
2016,4,10,16,0,0.0,106.0,3.7,12.0,106.0,95.45,75.6
2016,4,10,16,15,0.0,95.0,3.6,12.0,95.0,85.21,67.2
2016,4,10,16,30,0.0,84.0,3.5,12.0,84.0,74.95,58.7
2016,4,10,16,45,0.0,72.0,3.45,12.0,72.0,63.67,49.24
2016,4,10,17,0,0.0,60.0,3.4,12.0,60.0,53.0,40.18
2016,4,10,17,15,188.0,68.5,3.15,11.5,111.0,242.02,207.16
2016,4,10,17,30,376.0,77.0,2.9,11.0,162.0,411.59,348.61
2016,4,10,17,45,293.5,62.0,2.65,11.0,117.5,322.72,270.27
2016,4,10,18,0,211.0,47.0,2.4,11.0,73.0,239.91,195.67
2016,4,10,18,15,105.5,28.0,2.25,10.5,41.0,123.8,81.52
2016,4,10,18,30,0.0,9.0,2.1,10.0,9.0,8.19,0.0
2016,4,10,18,45,0.0,4.5,2.0,10.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.0,11.5,0.9,9.5,15.0,10.46,0.0
2016,4,11,6,0,106.0,23.0,0.9,10.0,30.0,18.02,4.61
2016,4,11,6,15,216.0,39.5,1.05,10.0,69.0,30.6,20.96
2016,4,11,6,30,326.0,56.0,1.2,10.0,108.0,42.81,32.7
2016,4,11,6,45,405.0,67.0,1.35,10.5,156.5,50.41,39.91
2016,4,11,7,0,484.0,78.0,1.5,11.0,205.0,59.15,47.91
2016,4,11,7,15,537.5,86.5,1.55,11.5,256.5,63.56,51.79
2016,4,11,7,30,591.0,95.0,1.6,12.0,308.0,67.79,55.37
2016,4,11,7,45,625.5,102.5,1.65,12.5,359.0,70.92,57.87
2016,4,11,8,0,660.0,110.0,1.7,13.0,410.0,73.86,60.15
2016,4,11,8,15,438.0,173.5,1.7,13.0,382.0,113.3,94.44
2016,4,11,8,30,216.0,237.0,1.7,13.0,354.0,166.28,139.64
2016,4,11,8,45,117.0,230.5,1.75,13.5,295.0,170.76,133.21
2016,4,11,9,0,18.0,224.0,1.8,14.0,236.0,186.71,147.84
2016,4,11,9,15,12.5,214.5,1.8,14.0,223.0,182.06,143.88
2016,4,11,9,30,7.0,205.0,1.8,14.0,210.0,175.85,138.84
2016,4,11,9,45,6.5,199.0,1.8,14.5,203.5,172.52,135.7
2016,4,11,10,0,6.0,193.0,1.8,15.0,197.0,168.75,132.26
2016,4,11,10,15,49.0,288.0,1.8,15.0,327.0,255.86,200.32
2016,4,11,10,30,92.0,383.0,1.8,15.0,457.0,352.09,273.89
2016,4,11,10,45,79.5,386.5,1.85,15.0,452.0,358.56,278.72
2016,4,11,11,0,67.0,390.0,1.9,15.0,447.0,363.54,282.68
2016,4,11,11,15,145.0,410.5,1.9,15.0,535.0,431.3,334.66
2016,4,11,11,30,223.0,431.0,1.9,15.0,623.0,510.22,394.12
2016,4,11,11,45,268.5,424.0,1.95,15.5,657.5,552.17,425.08
2016,4,11,12,0,314.0,417.0,2.0,16.0,692.0,597.93,458.79
2016,4,11,12,15,324.5,407.5,2.05,16.0,691.0,617.68,473.87
2016,4,11,12,30,335.0,398.0,2.1,16.0,690.0,636.78,488.66
2016,4,11,12,45,327.5,397.0,2.2,16.0,679.5,648.38,497.82
2016,4,11,13,0,320.0,396.0,2.3,16.0,669.0,658.37,505.87
2016,4,11,13,15,316.5,389.0,2.35,16.0,655.0,664.39,511.03
2016,4,11,13,30,313.0,382.0,2.4,16.0,641.0,668.77,515.08
2016,4,11,13,45,308.0,374.0,2.5,16.0,622.5,669.16,516.56
2016,4,11,14,0,303.0,366.0,2.6,16.0,604.0,667.89,516.92
2016,4,11,14,15,303.5,349.5,2.65,15.5,580.0,661.09,514.37
2016,4,11,14,30,304.0,333.0,2.7,15.0,556.0,652.49,510.6
2016,4,11,14,45,356.0,303.0,2.8,15.0,551.0,675.72,531.04
2016,4,11,15,0,408.0,273.0,2.9,15.0,546.0,696.63,549.71
2016,4,11,15,15,412.5,249.5,2.9,15.0,510.0,694.5,549.61
2016,4,11,15,30,417.0,226.0,2.9,15.0,474.0,673.85,536.48
2016,4,11,15,45,293.5,225.0,2.95,15.0,392.5,541.3,436.04
2016,4,11,16,0,170.0,224.0,3.0,15.0,311.0,411.65,334.44
2016,4,11,16,15,398.0,166.0,2.95,14.5,341.5,580.15,474.25
2016,4,11,16,30,626.0,108.0,2.9,14.0,372.0,709.83,577.2
2016,4,11,16,45,590.5,98.5,2.9,14.0,321.5,654.44,535.72
2016,4,11,17,0,555.0,89.0,2.9,14.0,271.0,598.6,494.02
2016,4,11,17,15,494.0,80.0,2.7,13.5,220.0,523.21,435.46
2016,4,11,17,30,433.0,71.0,2.5,13.0,169.0,446.36,372.96
2016,4,11,17,45,355.0,57.5,2.35,12.5,124.0,360.13,299.79
2016,4,11,18,0,277.0,44.0,2.2,12.0,79.0,279.48,228.03
2016,4,11,18,15,158.5,27.5,2.2,11.5,45.0,171.24,118.22
2016,4,11,18,30,40.0,11.0,2.2,11.0,11.0,33.63,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.0,12.0,2.6,9.5,15.5,10.91,0.0
2016,4,12,6,0,104.0,24.0,2.8,10.0,31.0,18.77,6.56
2016,4,12,6,15,205.0,41.0,2.85,10.0,70.0,31.68,21.99
2016,4,12,6,30,306.0,58.0,2.9,10.0,109.0,44.2,33.95
2016,4,12,6,45,153.0,43.5,3.0,10.5,69.0,31.92,23.26
2016,4,12,7,0,0.0,29.0,3.1,11.0,29.0,25.53,17.55
2016,4,12,7,15,0.0,36.5,3.1,11.0,36.5,32.16,23.57
2016,4,12,7,30,0.0,44.0,3.1,11.0,44.0,38.81,29.53
2016,4,12,7,45,0.0,82.5,3.1,11.5,82.5,72.6,59.62
2016,4,12,8,0,0.0,121.0,3.1,12.0,121.0,103.44,86.52
2016,4,12,8,15,3.0,148.0,3.1,12.0,150.0,124.59,104.7
2016,4,12,8,30,6.0,175.0,3.1,12.0,179.0,145.28,122.29
2016,4,12,8,45,4.5,176.0,3.1,12.5,179.0,147.98,118.37
2016,4,12,9,0,3.0,177.0,3.1,13.0,179.0,150.39,119.78
2016,4,12,9,15,21.0,231.5,3.1,13.0,246.0,196.43,156.15
2016,4,12,9,30,39.0,286.0,3.1,13.0,313.0,233.26,184.69
2016,4,12,9,45,60.0,318.5,3.15,13.5,362.5,267.98,211.15
2016,4,12,10,0,81.0,351.0,3.2,14.0,412.0,305.74,240.04
2016,4,12,10,15,174.5,368.0,3.3,14.0,506.5,356.5,278.59
2016,4,12,10,30,268.0,385.0,3.4,14.0,601.0,419.11,327.1
2016,4,12,10,45,195.5,401.0,3.5,14.0,561.0,421.87,330.43
2016,4,12,11,0,123.0,417.0,3.6,14.0,521.0,411.42,322.86
2016,4,12,11,15,75.0,378.5,3.65,14.0,442.0,367.34,289.04
2016,4,12,11,30,27.0,340.0,3.7,14.0,363.0,312.64,246.24
2016,4,12,11,45,28.0,342.0,3.8,14.5,366.5,319.79,251.61
2016,4,12,12,0,29.0,344.0,3.9,15.0,370.0,327.0,256.84
2016,4,12,12,15,29.0,343.5,3.95,15.0,369.5,331.25,260.24
2016,4,12,12,30,29.0,343.0,4.0,15.0,369.0,335.4,263.6
2016,4,12,12,45,234.0,345.5,4.05,15.0,546.5,524.82,414.6
2016,4,12,13,0,439.0,348.0,4.1,15.0,724.0,722.36,565.25
2016,4,12,13,15,430.5,347.0,4.1,15.0,710.0,732.98,572.39
2016,4,12,13,30,422.0,346.0,4.1,15.0,696.0,741.44,579.09
2016,4,12,13,45,610.0,255.0,4.15,15.0,744.0,840.36,657.17
2016,4,12,14,0,798.0,164.0,4.2,15.0,792.0,930.14,723.85
2016,4,12,14,15,787.5,161.5,4.25,14.5,761.0,930.57,726.15
2016,4,12,14,30,777.0,159.0,4.3,14.0,730.0,934.14,731.77
2016,4,12,14,45,763.5,155.5,4.35,14.0,692.5,924.45,726.68
2016,4,12,15,0,750.0,152.0,4.4,14.0,655.0,911.56,719.51
2016,4,12,15,15,625.5,176.0,4.4,14.0,577.0,821.59,655.76
2016,4,12,15,30,501.0,200.0,4.4,14.0,499.0,723.97,583.52
2016,4,12,15,45,511.0,179.0,4.45,14.0,463.0,707.03,573.95
2016,4,12,16,0,521.0,158.0,4.5,14.0,427.0,687.14,561.58
2016,4,12,16,15,527.5,138.5,4.45,13.5,386.5,662.96,545.86
2016,4,12,16,30,534.0,119.0,4.4,13.0,346.0,635.92,527.43
2016,4,12,16,45,468.5,118.5,4.35,12.5,298.5,569.95,477.29
2016,4,12,17,0,403.0,118.0,4.3,12.0,251.0,505.9,426.38
2016,4,12,17,15,352.5,102.5,4.15,11.5,204.0,437.08,370.36
2016,4,12,17,30,302.0,87.0,4.0,11.0,157.0,370.39,314.13
2016,4,12,17,45,234.5,69.0,3.85,11.0,115.0,276.78,233.14
2016,4,12,18,0,167.0,51.0,3.7,11.0,73.0,202.65,166.24
2016,4,12,18,15,83.5,30.5,3.7,10.5,41.5,116.06,81.28
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,63.5,13.5,2.2,8.5,18.0,12.28,0.0
2016,4,13,6,0,127.0,27.0,2.4,9.0,36.0,21.14,9.41
2016,4,13,6,15,240.0,42.5,2.55,9.5,77.5,32.86,23.19
2016,4,13,6,30,353.0,58.0,2.7,10.0,119.0,44.25,34.06
2016,4,13,6,45,440.5,67.5,2.9,10.5,169.5,52.28,41.62
2016,4,13,7,0,528.0,77.0,3.1,11.0,220.0,57.97,46.85
2016,4,13,7,15,580.5,85.0,3.1,11.5,273.0,62.06,50.43
2016,4,13,7,30,633.0,93.0,3.1,12.0,326.0,65.97,53.73
2016,4,13,7,45,671.5,98.5,3.15,12.5,379.0,67.73,55.01
2016,4,13,8,0,710.0,104.0,3.2,13.0,432.0,69.4,56.2
2016,4,13,8,15,737.0,109.0,3.25,13.0,482.5,70.54,57.0
2016,4,13,8,30,764.0,114.0,3.3,13.0,533.0,71.58,57.71
2016,4,13,8,45,786.0,117.0,3.35,13.5,580.5,121.55,72.69
2016,4,13,9,0,808.0,120.0,3.4,14.0,628.0,172.97,103.3
2016,4,13,9,15,823.0,122.5,3.4,14.0,669.5,225.37,144.1
2016,4,13,9,30,838.0,125.0,3.4,14.0,711.0,279.3,190.57
2016,4,13,9,45,861.5,121.0,3.4,14.5,750.0,332.01,237.14
2016,4,13,10,0,885.0,117.0,3.4,15.0,789.0,392.4,289.86
2016,4,13,10,15,892.5,118.5,3.45,15.0,818.0,445.75,337.32
2016,4,13,10,30,900.0,120.0,3.5,15.0,847.0,498.79,383.52
2016,4,13,10,45,903.5,122.0,3.55,15.5,869.0,549.72,426.18
2016,4,13,11,0,907.0,124.0,3.6,16.0,891.0,599.54,466.7
2016,4,13,11,15,910.0,125.0,3.65,16.0,905.0,646.98,505.22
2016,4,13,11,30,913.0,126.0,3.7,16.0,919.0,692.87,541.69
2016,4,13,11,45,911.0,128.5,3.75,16.0,924.5,734.91,574.54
2016,4,13,12,0,909.0,131.0,3.8,16.0,930.0,774.7,605.14
2016,4,13,12,15,908.5,131.0,3.85,16.0,928.0,811.02,631.69
2016,4,13,12,30,908.0,131.0,3.9,16.0,926.0,844.83,655.94
2016,4,13,12,45,902.5,132.5,3.95,16.0,915.5,873.26,676.37
2016,4,13,13,0,897.0,134.0,4.0,16.0,905.0,898.65,694.72
2016,4,13,13,15,892.5,133.0,4.0,16.0,887.5,919.42,709.64
2016,4,13,13,30,888.0,132.0,4.0,16.0,870.0,936.96,722.41
2016,4,13,13,45,875.5,134.0,4.05,16.0,843.5,946.94,730.33
2016,4,13,14,0,863.0,136.0,4.1,16.0,817.0,963.23,742.88
2016,4,13,14,15,677.5,202.5,4.1,15.5,724.5,879.36,685.96
2016,4,13,14,30,492.0,269.0,4.1,15.0,632.0,778.25,611.92
2016,4,13,14,45,647.5,201.5,4.15,15.0,653.0,866.21,681.9
2016,4,13,15,0,803.0,134.0,4.2,15.0,674.0,936.91,733.73
2016,4,13,15,15,786.0,130.0,4.15,14.5,630.5,916.29,721.33
2016,4,13,15,30,769.0,126.0,4.1,14.0,587.0,898.96,712.0
2016,4,13,15,45,744.5,122.5,4.1,14.0,539.0,866.57,690.65
2016,4,13,16,0,720.0,119.0,4.1,14.0,491.0,831.85,667.49
2016,4,13,16,15,689.5,113.0,3.95,13.5,440.0,786.63,636.77
2016,4,13,16,30,659.0,107.0,3.8,13.0,389.0,739.88,604.34
2016,4,13,16,45,614.0,100.5,3.7,13.0,336.0,679.0,559.37
2016,4,13,17,0,569.0,94.0,3.6,13.0,283.0,617.96,513.09
2016,4,13,17,15,508.5,84.5,3.4,12.0,231.5,541.56,454.39
