Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,30,448.0,75.0,3.2,11.0,180.0,464.48,392.13
2016,4,13,17,45,351.0,62.5,3.0,10.5,132.0,365.34,307.46
2016,4,13,18,0,254.0,50.0,2.8,10.0,84.0,273.43,225.83
2016,4,13,18,15,143.0,31.0,2.7,9.5,48.5,170.45,124.76
2016,4,13,18,30,32.0,12.0,2.6,9.0,13.0,29.92,0.0
2016,4,13,18,45,16.0,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,76.0,14.5,2.0,8.5,20.5,13.19,0.0
2016,4,14,6,0,152.0,29.0,2.2,9.0,41.0,22.71,11.5
2016,4,14,6,15,272.0,43.5,2.35,9.0,84.0,33.64,24.04
2016,4,14,6,30,392.0,58.0,2.5,9.0,127.0,44.29,34.29
2016,4,14,6,45,468.5,68.5,2.65,9.5,178.0,53.01,42.48
2016,4,14,7,0,545.0,79.0,2.8,10.0,229.0,59.5,48.42
2016,4,14,7,15,576.5,82.0,2.9,10.0,270.5,59.37,48.3
2016,4,14,7,30,608.0,85.0,3.0,10.0,312.0,59.42,48.25
2016,4,14,7,45,656.0,87.0,3.1,10.5,365.0,58.97,47.6
2016,4,14,8,0,704.0,89.0,3.2,11.0,418.0,58.66,47.05
2016,4,14,8,15,683.5,109.0,3.25,11.5,457.0,69.8,56.67
2016,4,14,8,30,663.0,129.0,3.3,12.0,496.0,80.35,65.64
2016,4,14,8,45,668.0,142.0,3.35,12.5,539.0,126.98,79.94
2016,4,14,9,0,673.0,155.0,3.4,13.0,582.0,177.62,112.98
2016,4,14,9,15,502.0,231.5,3.45,13.0,561.5,244.27,173.84
2016,4,14,9,30,331.0,308.0,3.5,13.0,541.0,297.75,225.1
2016,4,14,9,45,456.5,279.5,3.55,13.5,618.0,330.99,249.3
2016,4,14,10,0,582.0,251.0,3.6,14.0,695.0,384.08,291.08
2016,4,14,10,15,541.5,278.0,3.7,14.0,703.5,424.69,327.11
2016,4,14,10,30,501.0,305.0,3.8,14.0,712.0,461.29,358.81
2016,4,14,10,45,535.0,305.5,3.9,14.0,750.5,510.76,399.24
2016,4,14,11,0,569.0,306.0,4.0,14.0,789.0,562.87,441.16
2016,4,14,11,15,309.5,348.0,4.1,14.0,611.5,478.2,376.87
2016,4,14,11,30,50.0,390.0,4.2,14.0,434.0,369.59,290.77
2016,4,14,11,45,49.0,391.5,4.35,14.5,435.0,376.91,296.45
2016,4,14,12,0,48.0,393.0,4.5,15.0,436.0,384.02,301.62
2016,4,14,12,15,65.0,408.5,4.6,15.0,466.0,417.14,327.72
2016,4,14,12,30,82.0,424.0,4.7,15.0,496.0,451.94,355.0
2016,4,14,12,45,76.5,415.5,4.85,15.0,482.0,447.23,351.69
2016,4,14,13,0,71.0,407.0,5.0,15.0,468.0,441.63,347.83
2016,4,14,13,15,281.5,364.5,5.05,15.0,600.5,612.53,484.75
2016,4,14,13,30,492.0,322.0,5.1,15.0,733.0,783.52,617.21
2016,4,14,13,45,272.5,337.0,5.15,15.0,563.5,601.17,476.63
2016,4,14,14,0,53.0,352.0,5.2,15.0,394.0,393.91,312.09
2016,4,14,14,15,443.5,246.0,5.2,14.5,575.5,700.53,561.82
2016,4,14,14,30,834.0,140.0,5.2,14.0,757.0,965.22,762.33
2016,4,14,14,45,821.0,137.5,5.25,14.0,718.5,956.54,756.23
2016,4,14,15,0,808.0,135.0,5.3,14.0,680.0,944.5,749.55
2016,4,14,15,15,790.5,131.0,5.25,13.5,636.0,923.32,737.05
2016,4,14,15,30,773.0,127.0,5.2,13.0,592.0,905.48,727.08
2016,4,14,15,45,761.5,118.0,5.2,13.0,545.5,878.32,709.13
2016,4,14,16,0,750.0,109.0,5.2,13.0,499.0,848.3,688.99
2016,4,14,16,15,720.0,104.0,5.1,12.5,447.5,804.14,658.63
2016,4,14,16,30,690.0,99.0,5.0,12.0,396.0,758.4,626.55
2016,4,14,16,45,654.0,91.5,4.9,12.0,343.5,703.2,585.2
2016,4,14,17,0,618.0,84.0,4.8,12.0,291.0,647.47,542.39
2016,4,14,17,15,558.5,76.0,4.55,11.5,238.5,572.39,483.03
2016,4,14,17,30,499.0,68.0,4.3,11.0,186.0,499.04,422.87
2016,4,14,17,45,411.0,57.0,4.05,10.5,138.0,404.11,341.52
2016,4,14,18,0,323.0,46.0,3.8,10.0,90.0,314.01,261.06
2016,4,14,18,15,161.5,31.5,3.7,9.5,53.5,182.71,136.84
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.5,13.5,2.2,6.5,23.5,12.28,0.0
2016,4,15,6,0,255.0,27.0,2.4,7.0,47.0,22.05,11.81
2016,4,15,6,15,373.5,38.5,2.85,7.5,92.5,30.77,21.73
2016,4,15,6,30,492.0,50.0,3.3,8.0,138.0,39.18,29.86
2016,4,15,6,45,560.5,58.5,3.75,8.5,190.5,44.57,35.01
2016,4,15,7,0,629.0,67.0,4.2,9.0,243.0,49.77,39.79
2016,4,15,7,15,677.0,72.5,4.4,9.5,297.5,52.33,42.01
2016,4,15,7,30,725.0,78.0,4.6,10.0,352.0,54.82,44.07
2016,4,15,7,45,754.0,84.0,4.8,10.5,405.5,63.2,51.37
2016,4,15,8,0,783.0,90.0,5.0,11.0,459.0,66.01,53.58
2016,4,15,8,15,807.5,94.0,4.9,11.5,510.5,67.12,54.27
2016,4,15,8,30,832.0,98.0,4.8,12.0,562.0,68.37,55.08
2016,4,15,8,45,848.5,102.0,4.75,12.5,609.5,121.3,68.36
2016,4,15,9,0,865.0,106.0,4.7,13.0,657.0,176.31,103.5
2016,4,15,9,15,879.0,108.5,4.65,13.5,699.5,231.64,147.7
2016,4,15,9,30,893.0,111.0,4.6,14.0,742.0,295.68,202.94
2016,4,15,9,45,908.0,111.0,4.55,14.5,779.5,351.27,252.68
2016,4,15,10,0,923.0,111.0,4.5,15.0,817.0,407.68,302.98
2016,4,15,10,15,930.0,112.0,4.55,15.0,847.0,462.27,351.92
2016,4,15,10,30,937.0,113.0,4.6,15.0,877.0,516.43,399.45
2016,4,15,10,45,944.0,113.0,4.65,15.5,899.5,569.15,443.88
2016,4,15,11,0,951.0,113.0,4.7,16.0,922.0,620.98,486.34
2016,4,15,11,15,953.5,113.5,4.75,16.0,936.0,669.42,526.07
2016,4,15,11,30,956.0,114.0,4.8,16.0,950.0,716.16,563.65
2016,4,15,11,45,959.5,113.0,4.9,16.5,957.0,760.39,597.75
2016,4,15,12,0,963.0,112.0,5.0,17.0,964.0,802.56,629.04
2016,4,15,12,15,961.5,111.5,5.05,17.0,961.0,839.13,655.61
2016,4,15,12,30,960.0,111.0,5.1,17.0,958.0,872.93,680.17
2016,4,15,12,45,961.0,108.5,5.15,17.0,948.5,903.97,702.76
2016,4,15,13,0,962.0,106.0,5.2,17.0,939.0,932.01,723.26
2016,4,15,13,15,957.0,105.0,5.2,17.0,920.5,953.14,738.61
2016,4,15,13,30,952.0,104.0,5.2,17.0,902.0,970.82,751.64
2016,4,15,13,45,947.0,102.5,5.25,17.5,876.0,984.46,760.86
2016,4,15,14,0,942.0,101.0,5.3,18.0,850.0,994.54,767.73
2016,4,15,14,15,933.0,99.5,5.25,18.0,817.0,997.28,770.37
2016,4,15,14,30,924.0,98.0,5.2,18.0,784.0,996.41,770.68
2016,4,15,14,45,912.0,96.0,5.2,18.0,744.5,988.56,766.65
2016,4,15,15,0,900.0,94.0,5.2,18.0,705.0,977.24,760.36
2016,4,15,15,15,885.0,91.5,5.0,17.5,660.0,959.15,749.39
2016,4,15,15,30,870.0,89.0,4.8,17.0,615.0,937.9,736.25
2016,4,15,15,45,850.5,86.0,4.65,17.0,566.0,918.3,723.3
2016,4,15,16,0,831.0,83.0,4.5,17.0,517.0,886.56,701.6
2016,4,15,16,15,804.5,79.5,4.2,16.5,465.0,845.42,673.44
2016,4,15,16,30,778.0,76.0,3.9,16.0,413.0,802.38,644.02
2016,4,15,16,45,744.5,71.0,3.6,16.0,359.5,749.86,605.72
2016,4,15,17,0,711.0,66.0,3.3,16.0,306.0,696.46,565.88
2016,4,15,17,15,658.0,60.0,3.05,15.0,252.5,631.2,517.76
2016,4,15,17,30,605.0,54.0,2.8,14.0,199.0,562.61,464.67
2016,4,15,17,45,525.0,46.0,2.55,13.5,149.0,473.77,391.8
2016,4,15,18,0,445.0,38.0,2.3,13.0,99.0,389.79,318.58
2016,4,15,18,15,303.5,26.0,2.25,12.5,59.5,267.56,202.3
2016,4,15,18,30,162.0,14.0,2.2,12.0,20.0,135.61,0.0
2016,4,15,18,45,81.0,7.0,2.2,11.5,10.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,134.5,14.0,2.65,9.0,25.0,12.73,0.0
2016,4,16,6,0,269.0,28.0,2.9,10.0,50.0,22.82,12.74
2016,4,16,6,15,378.5,39.0,2.9,10.5,95.0,31.05,21.76
2016,4,16,6,30,488.0,50.0,2.9,11.0,140.0,38.98,29.35
2016,4,16,6,45,556.0,58.5,2.95,11.5,192.0,44.37,34.43
2016,4,16,7,0,624.0,67.0,3.0,12.0,244.0,49.57,39.14
2016,4,16,7,15,670.5,73.0,3.0,12.5,298.5,52.5,41.67
2016,4,16,7,30,717.0,79.0,3.0,13.0,353.0,55.33,44.0
2016,4,16,7,45,750.0,83.5,3.0,13.5,406.5,62.59,50.21
2016,4,16,8,0,783.0,88.0,3.0,14.0,460.0,64.29,51.42
2016,4,16,8,15,807.0,92.0,2.95,14.5,511.0,65.46,52.15
2016,4,16,8,30,831.0,96.0,2.9,15.0,562.0,70.39,56.16
2016,4,16,8,45,848.0,99.0,2.9,16.0,609.0,122.59,67.3
2016,4,16,9,0,865.0,102.0,2.9,17.0,656.0,176.88,101.89
2016,4,16,9,15,878.5,104.5,2.85,17.5,698.5,240.16,151.93
2016,4,16,9,30,892.0,107.0,2.8,18.0,741.0,296.02,199.58
2016,4,16,9,45,903.5,108.5,2.75,18.5,777.5,351.52,248.14
2016,4,16,10,0,915.0,110.0,2.7,19.0,814.0,407.51,296.74
2016,4,16,10,15,922.5,111.0,2.7,19.0,843.5,461.8,343.81
2016,4,16,10,30,930.0,112.0,2.7,19.0,873.0,515.72,389.41
2016,4,16,10,45,938.0,111.0,2.7,19.5,895.5,567.71,431.54
2016,4,16,11,0,946.0,110.0,2.7,20.0,918.0,618.89,471.71
2016,4,16,11,15,949.0,111.0,2.75,20.0,932.5,667.68,510.05
2016,4,16,11,30,952.0,112.0,2.8,20.0,947.0,714.84,546.3
2016,4,16,11,45,955.5,110.5,2.85,20.5,953.5,758.35,578.16
2016,4,16,12,0,959.0,109.0,2.9,21.0,960.0,799.79,607.05
2016,4,16,12,15,958.5,109.0,2.9,21.0,958.0,837.27,632.66
2016,4,16,12,30,958.0,109.0,2.9,21.0,956.0,872.09,656.34
2016,4,16,12,45,956.5,108.0,2.9,21.0,946.0,902.31,676.83
2016,4,16,13,0,955.0,107.0,2.9,21.0,936.0,929.46,695.27
2016,4,16,13,15,951.0,106.0,2.85,21.0,918.0,951.23,709.75
2016,4,16,13,30,947.0,105.0,2.8,21.0,900.0,969.62,722.04
2016,4,16,13,45,941.0,103.5,2.75,21.0,874.5,982.19,730.58
2016,4,16,14,0,935.0,102.0,2.7,21.0,849.0,991.2,736.91
2016,4,16,14,15,927.0,100.5,2.65,21.0,816.5,994.75,739.81
2016,4,16,14,30,919.0,99.0,2.6,21.0,784.0,994.72,740.54
2016,4,16,14,45,909.5,96.5,2.55,21.0,745.0,988.62,737.44
2016,4,16,15,0,900.0,94.0,2.5,21.0,706.0,979.03,732.24
2016,4,16,15,15,885.5,91.5,2.35,21.0,662.0,961.33,720.78
2016,4,16,15,30,871.0,89.0,2.2,21.0,618.0,940.48,707.36
2016,4,16,15,45,851.0,86.5,2.1,21.0,569.0,920.97,695.45
2016,4,16,16,0,831.0,84.0,2.0,21.0,520.0,889.33,675.28
2016,4,16,16,15,805.0,80.5,1.85,20.5,468.0,848.57,649.54
2016,4,16,16,30,779.0,77.0,1.7,20.0,416.0,805.87,622.08
2016,4,16,16,45,732.5,74.5,1.6,19.5,361.0,745.27,581.74
2016,4,16,17,0,686.0,72.0,1.5,19.0,306.0,690.08,544.15
2016,4,16,17,15,632.5,65.5,1.45,18.0,253.0,619.59,494.93
2016,4,16,17,30,579.0,59.0,1.4,17.0,200.0,550.56,444.2
2016,4,16,17,45,475.0,52.0,1.35,16.5,148.5,446.21,362.24
2016,4,16,18,0,371.0,45.0,1.3,16.0,97.0,347.78,279.75
2016,4,16,18,15,185.5,33.0,1.3,15.5,59.0,199.82,149.64
2016,4,16,18,30,0.0,21.0,1.3,15.0,21.0,24.26,0.0
2016,4,16,18,45,0.0,10.5,1.3,15.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,15.5,0.65,12.0,25.0,12.23,0.0
2016,4,17,6,0,221.0,31.0,0.7,12.0,50.0,24.24,14.22
2016,4,17,6,15,323.5,44.5,0.7,12.5,94.0,35.72,25.79
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,45.63,35.1
2016,4,17,6,45,493.0,67.5,0.7,13.5,188.5,51.51,40.57
2016,4,17,7,0,560.0,77.0,0.7,14.0,239.0,57.17,45.62
2016,4,17,7,15,607.5,84.5,0.55,14.0,292.0,60.88,48.88
2016,4,17,7,30,655.0,92.0,0.4,14.0,345.0,64.42,51.88
2016,4,17,7,45,690.0,97.5,0.3,14.5,397.5,66.22,53.17
2016,4,17,8,0,725.0,103.0,0.2,15.0,450.0,67.91,54.34
2016,4,17,8,15,750.5,107.5,0.4,15.5,500.0,68.73,54.75
2016,4,17,8,30,776.0,112.0,0.6,16.0,550.0,84.35,67.92
2016,4,17,8,45,796.5,115.0,0.8,17.0,597.0,133.75,76.65
2016,4,17,9,0,817.0,118.0,1.0,18.0,644.0,185.69,109.82
2016,4,17,9,15,831.5,121.0,1.15,18.5,685.5,238.84,151.42
2016,4,17,9,30,846.0,124.0,1.3,19.0,727.0,293.46,197.38
2016,4,17,9,45,862.5,123.0,1.5,19.5,764.5,346.87,243.49
2016,4,17,10,0,879.0,122.0,1.7,20.0,802.0,406.96,294.43
2016,4,17,10,15,887.0,123.5,1.75,20.5,831.0,460.04,338.97
2016,4,17,10,30,895.0,125.0,1.8,21.0,860.0,512.85,382.08
2016,4,17,10,45,903.0,125.0,1.9,21.5,882.5,564.03,422.9
2016,4,17,11,0,911.0,125.0,2.0,22.0,905.0,614.49,462.01
2016,4,17,11,15,914.0,125.5,2.0,22.0,919.5,661.42,497.92
2016,4,17,11,30,917.0,126.0,2.0,22.0,934.0,706.77,531.81
2016,4,17,11,45,920.5,125.0,2.0,22.5,940.5,749.45,562.0
2016,4,17,12,0,924.0,124.0,2.0,23.0,947.0,790.17,589.76
2016,4,17,12,15,924.0,124.0,1.95,23.0,945.5,826.97,613.8
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,861.25,635.97
2016,4,17,12,45,924.5,121.5,1.9,23.5,934.5,890.93,654.21
2016,4,17,13,0,925.0,119.0,1.9,24.0,925.0,917.71,670.49
2016,4,17,13,15,921.0,118.0,1.75,24.0,907.0,938.94,682.73
2016,4,17,13,30,917.0,117.0,1.6,24.0,889.0,956.88,692.72
2016,4,17,13,45,914.0,114.0,1.5,24.0,864.5,970.34,700.45
2016,4,17,14,0,911.0,111.0,1.4,24.0,840.0,980.35,706.05
2016,4,17,14,15,902.5,109.5,1.2,24.0,808.0,983.3,705.58
2016,4,17,14,30,894.0,108.0,1.0,24.0,776.0,982.75,702.81
2016,4,17,14,45,885.5,104.0,0.85,24.0,738.0,975.96,697.03
2016,4,17,15,0,877.0,100.0,0.7,24.0,700.0,965.71,689.18
2016,4,17,15,15,862.5,97.5,0.5,24.0,656.0,948.16,675.79
2016,4,17,15,30,848.0,95.0,0.3,24.0,612.0,937.22,666.76
2016,4,17,15,45,831.0,91.0,0.2,24.0,564.0,909.44,649.58
2016,4,17,16,0,814.0,87.0,0.1,24.0,516.0,878.92,631.22
2016,4,17,16,15,788.0,83.0,0.2,23.5,464.5,837.77,610.23
2016,4,17,16,30,762.0,79.0,0.3,23.0,413.0,794.74,587.63
2016,4,17,16,45,727.5,74.0,0.45,23.0,360.0,741.6,557.03
2016,4,17,17,0,693.0,69.0,0.6,23.0,307.0,692.81,527.88
2016,4,17,17,15,642.0,63.0,0.7,22.0,254.0,624.69,484.23
2016,4,17,17,30,591.0,57.0,0.8,21.0,201.0,557.89,438.54
2016,4,17,17,45,511.0,48.5,0.95,20.0,151.5,468.54,372.54
2016,4,17,18,0,431.0,40.0,1.1,19.0,102.0,384.0,304.69
2016,4,17,18,15,302.5,27.5,1.15,18.0,62.5,269.37,202.66
2016,4,17,18,30,174.0,15.0,1.2,17.0,23.0,146.66,0.0
2016,4,17,18,45,87.0,7.5,1.25,16.5,11.5,55.41,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,1.05,12.5,28.0,12.05,0.0
2016,4,18,6,0,288.0,30.0,1.0,13.0,56.0,24.36,14.54
2016,4,18,6,15,392.5,41.5,1.1,13.5,102.0,32.96,23.32
2016,4,18,6,30,497.0,53.0,1.2,14.0,148.0,41.25,31.09
2016,4,18,6,45,565.5,60.5,1.35,14.5,201.0,45.72,35.26
2016,4,18,7,0,634.0,68.0,1.5,15.0,254.0,50.08,39.13
2016,4,18,7,15,679.0,74.0,1.3,15.5,308.0,52.99,41.59
2016,4,18,7,30,724.0,80.0,1.1,16.0,362.0,55.78,43.85
2016,4,18,7,45,755.5,84.5,0.95,16.5,415.5,63.07,49.99
2016,4,18,8,0,787.0,89.0,0.8,17.0,469.0,64.73,51.14
2016,4,18,8,15,810.5,93.0,0.65,17.5,520.0,65.87,51.83
2016,4,18,8,30,834.0,97.0,0.5,18.0,571.0,77.94,50.56
2016,4,18,8,45,852.0,100.0,0.4,19.0,618.5,130.4,70.39
2016,4,18,9,0,870.0,103.0,0.3,20.0,666.0,185.06,105.49
2016,4,18,9,15,883.0,105.0,0.45,20.5,707.5,248.1,154.54
2016,4,18,9,30,896.0,107.0,0.6,21.0,749.0,303.67,200.82
2016,4,18,9,45,909.5,107.0,0.8,21.5,786.0,358.81,247.9
2016,4,18,10,0,923.0,107.0,1.0,22.0,823.0,414.6,295.22
2016,4,18,10,15,929.5,108.5,1.05,22.0,852.0,469.12,340.8
2016,4,18,10,30,936.0,110.0,1.1,22.0,881.0,523.16,384.81
2016,4,18,10,45,941.5,110.5,1.15,22.5,903.0,575.21,425.34
2016,4,18,11,0,947.0,111.0,1.2,23.0,925.0,626.23,463.83
2016,4,18,11,15,949.5,111.5,1.15,23.0,939.0,674.21,499.1
2016,4,18,11,30,952.0,112.0,1.1,23.0,953.0,720.49,532.09
2016,4,18,11,45,952.5,112.5,1.1,23.5,958.5,763.51,561.41
2016,4,18,12,0,953.0,113.0,1.1,24.0,964.0,804.29,587.6
2016,4,18,12,15,952.0,113.0,1.05,24.0,961.5,841.09,610.43
2016,4,18,12,30,951.0,113.0,1.0,24.0,959.0,875.2,631.3
2016,4,18,12,45,945.0,114.5,0.95,24.5,947.5,903.75,647.19
2016,4,18,13,0,939.0,116.0,0.9,25.0,936.0,929.12,660.96
2016,4,18,13,15,934.0,115.5,0.95,25.0,918.0,950.15,675.1
2016,4,18,13,30,929.0,115.0,1.0,25.0,900.0,967.83,687.32
2016,4,18,13,45,918.5,116.0,1.1,25.0,873.0,978.57,696.29
2016,4,18,14,0,908.0,117.0,1.2,25.0,846.0,985.79,703.28
2016,4,18,14,15,899.0,115.0,1.3,24.5,813.5,987.75,708.5
2016,4,18,14,30,890.0,113.0,1.4,24.0,781.0,986.2,711.69
2016,4,18,14,45,870.0,114.5,1.5,24.0,740.0,984.55,713.56
2016,4,18,15,0,850.0,116.0,1.6,24.0,699.0,969.91,707.2
2016,4,18,15,15,834.0,113.0,1.65,23.5,655.0,950.67,698.67
2016,4,18,15,30,818.0,110.0,1.7,23.0,611.0,928.33,688.09
2016,4,18,15,45,788.5,109.5,1.75,23.0,561.0,893.34,667.69
2016,4,18,16,0,759.0,109.0,1.8,23.0,511.0,861.92,649.53
2016,4,18,16,15,699.0,103.0,1.8,22.0,445.0,788.85,604.16
2016,4,18,16,30,639.0,97.0,1.8,21.0,379.0,715.52,557.27
2016,4,18,16,45,567.5,102.0,1.8,20.5,329.0,646.26,510.43
2016,4,18,17,0,496.0,107.0,1.8,20.0,279.0,572.16,458.1
2016,4,18,17,15,452.0,94.0,1.75,19.0,230.5,507.8,411.3
2016,4,18,17,30,408.0,81.0,1.7,18.0,182.0,444.93,363.05
2016,4,18,17,45,340.0,66.0,1.7,17.0,136.5,363.83,297.7
2016,4,18,18,0,272.0,51.0,1.7,16.0,91.0,287.2,232.88
2016,4,18,18,15,136.0,35.5,1.75,15.5,55.5,156.5,119.18
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,21.06,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,124.0,17.0,1.05,11.5,29.0,13.38,0.0
2016,4,19,6,0,248.0,34.0,1.0,12.0,58.0,26.55,16.7
2016,4,19,6,15,349.0,46.5,1.1,12.5,103.0,37.19,27.19
2016,4,19,6,30,450.0,59.0,1.2,13.0,148.0,46.15,35.61
2016,4,19,6,45,527.5,66.0,1.35,13.5,200.5,49.96,39.2
2016,4,19,7,0,605.0,73.0,1.5,14.0,253.0,53.74,42.55
2016,4,19,7,15,650.5,79.5,1.4,14.5,306.5,56.84,45.17
2016,4,19,7,30,696.0,86.0,1.3,15.0,360.0,59.81,47.58
2016,4,19,7,45,735.0,89.0,1.25,15.5,414.0,60.1,47.57
2016,4,19,8,0,774.0,92.0,1.2,16.0,468.0,66.71,53.07
2016,4,19,8,15,797.5,95.5,1.1,16.5,518.5,67.38,53.35
2016,4,19,8,30,821.0,99.0,1.0,17.0,569.0,82.35,52.23
2016,4,19,8,45,840.5,101.5,0.9,17.5,616.5,133.86,73.33
2016,4,19,9,0,860.0,104.0,0.8,18.0,664.0,187.73,109.19
2016,4,19,9,15,873.0,106.5,0.75,18.5,705.5,250.5,158.75
2016,4,19,9,30,886.0,109.0,0.7,19.0,747.0,305.86,205.01
2016,4,19,9,45,891.0,113.5,0.7,20.0,781.5,361.13,251.57
2016,4,19,10,0,896.0,118.0,0.7,21.0,816.0,416.26,297.08
2016,4,19,10,15,903.5,119.5,0.75,21.5,845.5,469.85,340.92
2016,4,19,10,30,911.0,121.0,0.8,22.0,875.0,523.1,383.17
2016,4,19,10,45,910.0,126.0,0.85,22.5,895.0,574.16,422.49
2016,4,19,11,0,909.0,131.0,0.9,23.0,915.0,623.74,459.45
2016,4,19,11,15,912.0,132.0,0.95,23.0,929.5,670.91,494.62
2016,4,19,11,30,915.0,133.0,1.0,23.0,944.0,716.55,527.9
2016,4,19,11,45,910.0,137.5,1.1,23.0,948.0,757.82,558.03
2016,4,19,12,0,905.0,142.0,1.2,23.0,952.0,796.68,586.07
2016,4,19,12,15,688.5,254.0,1.2,23.0,870.0,774.82,567.8
2016,4,19,12,30,472.0,366.0,1.2,23.0,788.0,731.53,535.04
2016,4,19,12,45,398.0,390.5,1.3,23.0,743.5,709.11,520.54
2016,4,19,13,0,324.0,415.0,1.4,23.0,699.0,687.47,505.75
2016,4,19,13,15,386.0,379.5,1.45,23.0,711.5,723.82,533.48
2016,4,19,13,30,448.0,344.0,1.5,23.0,724.0,771.22,567.82
2016,4,19,13,45,354.0,365.5,1.6,23.0,660.5,709.26,525.07
2016,4,19,14,0,260.0,387.0,1.7,23.0,597.0,655.15,487.37
2016,4,19,14,15,303.0,360.0,1.75,22.5,595.5,677.22,506.73
2016,4,19,14,30,346.0,333.0,1.8,22.0,594.0,697.78,524.57
2016,4,19,14,45,223.0,326.0,1.9,22.0,491.0,561.75,427.45
2016,4,19,15,0,100.0,319.0,2.0,22.0,388.0,423.73,325.44
2016,4,19,15,15,95.0,297.0,2.15,21.5,359.0,398.75,309.33
2016,4,19,15,30,90.0,275.0,2.3,21.0,330.0,373.12,291.77
2016,4,19,15,45,132.0,255.0,2.45,20.5,328.5,411.14,324.02
2016,4,19,16,0,174.0,235.0,2.6,20.0,327.0,429.52,341.33
2016,4,19,16,15,125.0,209.0,2.8,19.0,272.0,355.43,285.26
2016,4,19,16,30,76.0,183.0,3.0,18.0,217.0,265.79,215.16
2016,4,19,16,45,67.0,161.5,3.2,17.5,189.0,235.01,191.46
2016,4,19,17,0,58.0,140.0,3.4,17.0,161.0,204.21,166.97
2016,4,19,17,15,49.5,117.5,3.5,16.5,133.0,172.36,140.96
2016,4,19,17,30,41.0,95.0,3.6,16.0,105.0,140.29,114.11
2016,4,19,17,45,29.5,73.0,3.75,15.5,79.5,106.42,85.0
2016,4,19,18,0,18.0,51.0,3.9,15.0,54.0,71.95,54.94
2016,4,19,18,15,9.0,31.5,3.75,14.5,33.0,42.13,28.24
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,10.56,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.46,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,152.5,16.5,1.15,10.5,32.0,13.19,0.0
2016,4,20,6,0,305.0,33.0,1.1,11.0,64.0,26.81,17.21
2016,4,20,6,15,407.0,44.0,1.25,11.5,110.5,34.88,25.32
2016,4,20,6,30,509.0,55.0,1.4,12.0,157.0,42.65,32.66
2016,4,20,6,45,573.5,62.5,1.6,13.0,209.5,47.07,36.7
2016,4,20,7,0,638.0,70.0,1.8,14.0,262.0,51.34,40.42
2016,4,20,7,15,682.0,76.0,1.8,14.5,316.5,54.19,42.81
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,56.92,45.01
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.0,64.3,51.25
2016,4,20,8,0,788.0,91.0,1.8,16.0,477.0,65.9,52.35
2016,4,20,8,15,810.5,94.5,1.8,16.5,527.5,66.61,52.66
2016,4,20,8,30,833.0,98.0,1.8,17.0,578.0,85.23,52.33
2016,4,20,8,45,854.0,99.0,1.8,17.5,625.5,136.48,74.32
2016,4,20,9,0,875.0,100.0,1.8,18.0,673.0,198.87,117.8
2016,4,20,9,15,887.5,102.0,1.85,18.0,714.0,253.43,162.06
2016,4,20,9,30,900.0,104.0,1.9,18.0,755.0,309.0,210.12
2016,4,20,9,45,916.5,101.5,1.95,18.5,792.0,363.31,257.47
2016,4,20,10,0,933.0,99.0,2.0,19.0,829.0,418.5,305.07
2016,4,20,10,15,939.0,100.5,2.05,19.0,858.0,473.09,351.96
2016,4,20,10,30,945.0,102.0,2.1,19.0,887.0,527.13,397.2
2016,4,20,10,45,944.5,106.0,2.2,19.5,907.0,579.06,438.98
2016,4,20,11,0,944.0,110.0,2.3,20.0,927.0,629.46,478.35
2016,4,20,11,15,946.5,111.0,2.4,20.0,941.0,677.53,515.94
2016,4,20,11,30,949.0,112.0,2.5,20.0,955.0,723.93,551.5
2016,4,20,11,45,936.0,121.0,2.6,20.0,957.0,764.52,582.04
2016,4,20,12,0,923.0,130.0,2.7,20.0,959.0,802.07,609.38
2016,4,20,12,15,922.0,129.5,2.75,20.0,956.5,837.5,633.91
2016,4,20,12,30,921.0,129.0,2.8,20.0,954.0,870.33,656.61
2016,4,20,12,45,918.0,128.5,2.9,20.0,943.5,898.75,676.66
2016,4,20,13,0,915.0,128.0,3.0,20.0,933.0,924.18,694.77
2016,4,20,13,15,910.5,127.0,3.1,20.0,914.5,944.69,709.67
2016,4,20,13,30,906.0,126.0,3.2,20.0,896.0,961.93,722.51
2016,4,20,13,45,897.5,125.5,3.3,20.0,870.0,972.64,731.12
2016,4,20,14,0,889.0,125.0,3.4,20.0,844.0,979.91,737.6
2016,4,20,14,15,879.5,123.5,3.5,19.5,811.5,981.75,742.01
2016,4,20,14,30,870.0,122.0,3.6,19.0,779.0,990.3,751.21
2016,4,20,14,45,857.0,119.5,3.7,19.0,739.5,981.05,746.94
2016,4,20,15,0,844.0,117.0,3.8,19.0,700.0,968.41,740.58
2016,4,20,15,15,828.0,114.0,3.85,18.5,656.0,949.06,730.74
2016,4,20,15,30,812.0,111.0,3.9,18.0,612.0,926.64,718.77
2016,4,20,15,45,793.5,106.0,3.95,18.0,564.0,896.63,700.02
2016,4,20,16,0,775.0,101.0,4.0,18.0,516.0,863.99,679.26
2016,4,20,16,15,562.0,133.0,3.85,17.5,418.5,702.88,563.72
2016,4,20,16,30,349.0,165.0,3.7,17.0,321.0,517.83,422.29
2016,4,20,16,45,325.0,149.0,3.6,16.5,280.0,472.7,389.29
2016,4,20,17,0,301.0,133.0,3.5,16.0,239.0,427.68,354.78
2016,4,20,17,15,423.0,99.0,3.15,15.5,221.0,492.32,409.27
2016,4,20,17,30,545.0,65.0,2.8,15.0,203.0,535.68,443.28
2016,4,20,17,45,469.0,55.5,2.45,14.5,154.0,449.03,371.75
2016,4,20,18,0,393.0,46.0,2.1,14.0,105.0,366.73,300.54
2016,4,20,18,15,196.5,36.5,1.95,13.5,66.0,211.51,165.6
2016,4,20,18,30,0.0,27.0,1.8,13.0,27.0,34.03,3.19
2016,4,20,18,45,0.0,13.5,1.65,12.5,13.5,12.28,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.6,12.5,12.0,10.55,0.0
2016,4,21,6,0,0.0,24.0,0.6,13.0,24.0,21.15,12.42
2016,4,21,6,15,0.0,41.5,0.7,13.0,41.5,36.23,26.43
2016,4,21,6,30,0.0,59.0,0.8,13.0,59.0,50.84,39.86
2016,4,21,6,45,0.0,78.5,0.95,13.5,78.5,66.81,54.22
2016,4,21,7,0,0.0,98.0,1.1,14.0,98.0,82.62,68.13
2016,4,21,7,15,3.0,117.5,1.2,14.0,118.5,98.29,81.79
2016,4,21,7,30,6.0,137.0,1.3,14.0,139.0,113.82,95.1
2016,4,21,7,45,12.0,157.5,1.45,14.5,163.0,129.92,108.52
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,145.85,121.59
2016,4,21,8,15,53.5,216.5,1.7,15.0,247.0,162.79,135.58
2016,4,21,8,30,89.0,255.0,1.8,15.0,307.0,190.57,149.99
2016,4,21,8,45,72.0,268.5,1.95,15.5,312.5,207.88,161.9
2016,4,21,9,0,55.0,282.0,2.1,16.0,318.0,223.17,173.67
2016,4,21,9,15,252.0,281.0,2.2,16.0,462.0,250.39,186.87
2016,4,21,9,30,449.0,280.0,2.3,16.0,606.0,311.35,229.15
2016,4,21,9,45,386.0,319.5,2.4,16.5,609.5,357.1,268.54
2016,4,21,10,0,323.0,359.0,2.5,17.0,613.0,388.6,295.64
2016,4,21,10,15,209.0,380.5,2.55,17.0,547.0,387.65,297.93
2016,4,21,10,30,95.0,402.0,2.6,17.0,481.0,373.19,288.31
2016,4,21,10,45,189.5,411.5,2.7,17.0,574.5,434.52,335.37
2016,4,21,11,0,284.0,421.0,2.8,17.0,668.0,507.31,390.82
2016,4,21,11,15,221.5,436.5,2.85,17.0,631.0,505.38,389.22
2016,4,21,11,30,159.0,452.0,2.9,17.0,594.0,493.87,380.34
2016,4,21,11,45,165.0,450.5,2.95,17.5,599.0,511.02,392.95
2016,4,21,12,0,171.0,449.0,3.0,18.0,604.0,528.14,405.3
2016,4,21,12,15,125.5,441.5,3.1,18.0,555.0,499.89,384.01
2016,4,21,12,30,80.0,434.0,3.2,18.0,506.0,461.49,355.03
2016,4,21,12,45,200.0,426.5,3.35,18.0,603.5,570.99,439.94
2016,4,21,13,0,320.0,419.0,3.5,18.0,701.0,689.48,529.01
2016,4,21,13,15,168.0,349.0,3.6,18.0,497.0,490.5,380.94
2016,4,21,13,30,16.0,279.0,3.7,18.0,293.0,268.59,208.72
2016,4,21,13,45,81.5,339.5,3.85,18.0,406.0,403.23,315.48
2016,4,21,14,0,147.0,400.0,4.0,18.0,519.0,548.29,426.22
2016,4,21,14,15,74.0,276.5,4.1,17.5,337.0,340.03,267.96
2016,4,21,14,30,1.0,153.0,4.2,17.0,155.0,139.01,107.84
2016,4,21,14,45,25.0,224.0,4.3,17.0,242.5,243.69,193.18
2016,4,21,15,0,49.0,295.0,4.4,17.0,330.0,347.23,275.72
2016,4,21,15,15,54.5,280.5,4.45,17.0,317.0,340.59,271.26
2016,4,21,15,30,60.0,266.0,4.5,17.0,304.0,333.66,266.91
2016,4,21,15,45,30.0,202.5,4.55,17.0,221.5,235.07,188.28
2016,4,21,16,0,0.0,139.0,4.6,17.0,139.0,127.91,100.62
2016,4,21,16,15,68.0,164.5,4.5,16.5,195.0,231.51,189.08
2016,4,21,16,30,136.0,190.0,4.4,16.0,251.0,344.28,283.21
2016,4,21,16,45,128.0,167.5,4.3,15.5,219.5,311.04,257.16
2016,4,21,17,0,120.0,145.0,4.2,15.0,188.0,277.38,230.61
2016,4,21,17,15,110.0,122.0,3.85,14.5,156.5,240.99,200.93
2016,4,21,17,30,100.0,99.0,3.5,14.0,125.0,204.23,170.2
2016,4,21,17,45,83.0,77.0,3.2,14.0,95.5,163.45,134.77
2016,4,21,18,0,66.0,55.0,2.9,14.0,66.0,122.44,98.5
2016,4,21,18,15,33.0,36.0,2.65,13.5,41.5,64.95,47.73
2016,4,21,18,30,0.0,17.0,2.4,13.0,17.0,14.98,0.0
2016,4,21,18,45,0.0,8.5,2.2,12.5,8.5,7.73,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.6,12.0,4.5,3.94,0.0
2016,4,22,6,0,0.0,9.0,3.7,12.0,9.0,7.9,1.14
2016,4,22,6,15,0.0,16.0,3.65,12.0,16.0,14.06,6.85
2016,4,22,6,30,0.0,23.0,3.6,12.0,23.0,20.23,12.57
2016,4,22,6,45,0.0,30.5,3.6,12.5,30.5,26.85,18.61
2016,4,22,7,0,0.0,38.0,3.6,13.0,38.0,33.49,24.55
2016,4,22,7,15,0.0,45.5,3.75,13.0,45.5,40.14,30.47
2016,4,22,7,30,0.0,53.0,3.9,13.0,53.0,46.79,36.32
2016,4,22,7,45,66.5,134.5,4.1,13.0,167.5,108.99,91.18
2016,4,22,8,0,133.0,216.0,4.3,13.0,282.0,153.19,129.31
2016,4,22,8,15,71.0,203.0,4.5,13.0,239.0,155.11,130.51
2016,4,22,8,30,9.0,190.0,4.7,13.0,196.0,157.87,126.48
2016,4,22,8,45,21.5,227.0,4.95,13.5,241.5,188.53,150.35
2016,4,22,9,0,34.0,264.0,5.2,14.0,287.0,209.13,165.71
2016,4,22,9,15,18.5,217.5,5.45,14.0,230.5,187.51,148.6
2016,4,22,9,30,3.0,171.0,5.7,14.0,174.0,148.7,117.4
2016,4,22,9,45,8.5,212.5,5.95,14.0,219.5,185.03,146.68
2016,4,22,10,0,14.0,254.0,6.2,14.0,265.0,222.05,176.29
2016,4,22,10,15,18.5,282.5,6.3,14.0,297.5,249.08,197.77
2016,4,22,10,30,23.0,311.0,6.4,14.0,330.0,276.92,219.85
2016,4,22,10,45,11.5,178.0,6.55,14.0,187.5,162.27,127.72
2016,4,22,11,0,0.0,45.0,6.7,14.0,45.0,39.99,27.51
2016,4,22,11,15,6.5,155.0,6.65,13.5,161.0,141.05,110.73
2016,4,22,11,30,13.0,265.0,6.6,13.0,277.0,241.64,192.31
2016,4,22,11,45,11.5,239.5,6.55,13.0,250.0,219.85,174.65
2016,4,22,12,0,10.0,214.0,6.5,13.0,223.0,197.43,156.58
2016,4,22,12,15,5.0,160.0,6.5,13.0,164.5,146.37,115.09
2016,4,22,12,30,0.0,106.0,6.5,13.0,106.0,94.45,72.51
2016,4,22,12,45,5.0,164.5,6.5,13.0,169.5,151.23,119.22
2016,4,22,13,0,10.0,223.0,6.5,13.0,233.0,209.13,166.37
2016,4,22,13,15,222.5,287.5,6.3,13.0,478.5,489.38,396.1
2016,4,22,13,30,435.0,352.0,6.1,13.0,724.0,770.17,614.31
2016,4,22,13,45,444.0,337.0,5.95,13.0,707.0,778.84,620.39
2016,4,22,14,0,453.0,322.0,5.8,13.0,690.0,785.36,626.07
2016,4,22,14,15,226.5,204.5,5.65,13.0,388.5,438.71,357.69
2016,4,22,14,30,0.0,87.0,5.5,13.0,87.0,77.26,58.73
2016,4,22,14,45,262.5,160.5,5.4,13.0,343.0,451.17,372.26
2016,4,22,15,0,525.0,234.0,5.3,13.0,599.0,792.47,639.32
2016,4,22,15,15,669.0,173.0,5.3,13.0,608.5,872.45,701.12
2016,4,22,15,30,813.0,112.0,5.3,13.0,618.0,931.44,746.15
2016,4,22,15,45,506.0,174.0,5.3,13.0,481.0,705.15,576.69
2016,4,22,16,0,199.0,236.0,5.3,13.0,344.0,454.04,373.99
2016,4,22,16,15,473.5,162.0,5.2,12.5,384.5,651.0,540.41
2016,4,22,16,30,748.0,88.0,5.1,12.0,425.0,799.38,658.52
2016,4,22,16,45,710.0,83.5,5.0,12.0,371.5,749.44,620.7
2016,4,22,17,0,672.0,79.0,4.9,12.0,318.0,693.9,578.73
2016,4,22,17,15,618.5,72.5,4.55,11.5,265.0,623.21,523.5
2016,4,22,17,30,565.0,66.0,4.2,11.0,212.0,553.93,467.54
2016,4,22,17,45,476.5,58.0,3.9,11.0,162.0,458.92,387.79
2016,4,22,18,0,388.0,50.0,3.6,11.0,112.0,368.76,308.25
2016,4,22,18,15,259.5,36.5,3.35,10.5,71.5,251.9,203.19
2016,4,22,18,30,131.0,23.0,3.1,10.0,31.0,136.44,57.58
2016,4,22,18,45,65.5,11.5,2.85,9.5,15.5,47.49,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.5,1.7,9.5,36.0,14.66,3.43
2016,4,23,6,0,313.0,37.0,1.9,10.0,72.0,29.99,20.45
2016,4,23,6,15,409.5,47.0,2.05,10.0,118.5,37.02,27.52
2016,4,23,6,30,506.0,57.0,2.2,10.0,165.0,43.82,34.05
2016,4,23,6,45,566.0,64.5,2.35,10.5,216.5,48.17,38.09
2016,4,23,7,0,626.0,72.0,2.5,11.0,268.0,52.36,41.82
2016,4,23,7,15,668.0,78.0,2.4,11.5,321.0,55.13,44.15
2016,4,23,7,30,710.0,84.0,2.3,12.0,374.0,57.77,46.28
2016,4,23,7,45,738.0,89.0,2.25,12.5,426.0,65.59,52.97
2016,4,23,8,0,766.0,94.0,2.2,13.0,478.0,67.45,54.3
2016,4,23,8,15,788.0,98.0,2.25,13.0,527.5,68.4,54.94
2016,4,23,8,30,810.0,102.0,2.3,13.0,577.0,96.63,57.86
2016,4,23,8,45,824.0,106.0,2.35,13.5,622.0,148.11,84.4
2016,4,23,9,0,838.0,110.0,2.4,14.0,667.0,201.34,123.29
2016,4,23,9,15,851.0,112.0,2.4,14.0,707.5,254.46,167.94
2016,4,23,9,30,864.0,114.0,2.4,14.0,748.0,315.94,221.59
2016,4,23,9,45,880.5,112.5,2.45,14.5,784.0,369.11,268.66
2016,4,23,10,0,897.0,111.0,2.5,15.0,820.0,423.21,315.99
2016,4,23,10,15,903.5,112.0,2.6,15.0,848.5,475.69,361.93
2016,4,23,10,30,910.0,113.0,2.7,15.0,877.0,527.7,406.41
2016,4,23,10,45,914.0,114.5,2.8,15.5,897.5,578.13,447.73
2016,4,23,11,0,918.0,116.0,2.9,16.0,918.0,627.47,487.02
2016,4,23,11,15,920.5,116.5,2.9,16.0,931.5,673.78,523.61
2016,4,23,11,30,923.0,117.0,2.9,16.0,945.0,718.46,558.13
2016,4,23,11,45,922.5,118.0,2.95,16.5,950.0,759.66,588.52
2016,4,23,12,0,922.0,119.0,3.0,17.0,955.0,798.66,615.53
2016,4,23,12,15,921.5,119.0,3.05,17.0,952.5,834.42,640.7
2016,4,23,12,30,921.0,119.0,3.1,17.0,950.0,867.65,664.05
2016,4,23,12,45,915.5,120.0,3.15,17.0,939.0,894.9,683.26
2016,4,23,13,0,910.0,121.0,3.2,17.0,928.0,919.1,700.44
2016,4,23,13,15,905.5,120.0,3.3,17.0,910.0,939.1,715.19
2016,4,23,13,30,901.0,119.0,3.4,17.0,892.0,955.86,727.86
2016,4,23,13,45,890.0,120.5,3.55,17.0,865.0,965.81,736.37
2016,4,23,14,0,879.0,122.0,3.7,17.0,838.0,972.35,742.73
2016,4,23,14,15,869.5,120.5,3.8,16.5,806.0,973.81,746.83
2016,4,23,14,30,860.0,119.0,3.9,16.0,774.0,971.89,748.79
2016,4,23,14,45,842.5,119.5,4.0,16.0,734.5,971.5,750.58
2016,4,23,15,0,825.0,120.0,4.1,16.0,695.0,957.77,743.16
2016,4,23,15,15,809.0,117.0,4.1,15.5,652.0,938.33,732.68
2016,4,23,15,30,793.0,114.0,4.1,15.0,609.0,915.9,720.12
2016,4,23,15,45,766.5,112.0,4.1,15.0,560.5,881.9,697.83
2016,4,23,16,0,740.0,110.0,4.1,15.0,512.0,851.43,678.03
2016,4,23,16,15,511.5,144.5,4.05,14.5,409.5,664.86,541.59
2016,4,23,16,30,283.0,179.0,4.0,14.0,307.0,478.06,394.39
2016,4,23,16,45,178.0,160.5,4.0,14.0,238.0,344.55,286.82
2016,4,23,17,0,73.0,142.0,4.0,14.0,169.0,218.15,180.86
