Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,15,278.5,109.5,3.9,13.5,186.0,373.83,316.01
2016,4,23,17,30,484.0,77.0,3.8,13.0,203.0,505.09,425.27
2016,4,23,17,45,401.0,66.5,3.7,12.5,155.0,410.54,345.52
2016,4,23,18,0,318.0,56.0,3.6,12.0,107.0,326.94,272.63
2016,4,23,18,15,209.5,40.0,3.55,11.5,68.5,225.02,181.17
2016,4,23,18,30,101.0,24.0,3.5,11.0,30.0,109.01,52.37
2016,4,23,18,45,50.5,12.0,3.5,11.0,15.0,39.54,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,44.0,22.0,2.55,9.5,27.0,18.69,7.05
2016,4,24,6,0,88.0,44.0,2.9,10.0,54.0,35.86,25.66
2016,4,24,6,15,134.0,65.0,2.9,10.0,89.5,50.37,39.45
2016,4,24,6,30,180.0,86.0,2.9,10.0,125.0,65.44,53.5
2016,4,24,6,45,216.5,106.0,2.9,10.5,165.5,79.31,66.1
2016,4,24,7,0,253.0,126.0,2.9,11.0,206.0,92.69,77.95
2016,4,24,7,15,293.5,138.5,2.85,11.0,247.5,100.8,85.02
2016,4,24,7,30,334.0,151.0,2.8,11.0,289.0,108.59,91.66
2016,4,24,7,45,529.5,132.0,2.8,11.5,384.0,89.05,73.92
2016,4,24,8,0,725.0,113.0,2.8,12.0,479.0,73.38,59.73
2016,4,24,8,15,750.0,117.0,2.8,12.5,529.0,73.56,59.57
2016,4,24,8,30,775.0,121.0,2.8,13.0,579.0,103.85,63.21
2016,4,24,8,45,804.5,120.0,2.8,13.5,627.5,159.3,93.92
2016,4,24,9,0,834.0,119.0,2.8,14.0,676.0,210.22,130.74
2016,4,24,9,15,848.0,121.5,2.7,14.5,717.0,263.73,175.5
2016,4,24,9,30,862.0,124.0,2.6,15.0,758.0,318.58,223.39
2016,4,24,9,45,876.5,124.0,2.55,15.5,794.5,378.92,275.75
2016,4,24,10,0,891.0,124.0,2.5,16.0,831.0,433.32,322.79
2016,4,24,10,15,898.0,125.5,2.5,16.0,860.0,486.19,368.4
2016,4,24,10,30,905.0,127.0,2.5,16.0,889.0,538.67,412.5
2016,4,24,10,45,724.5,230.0,2.5,16.5,849.5,567.92,436.35
2016,4,24,11,0,544.0,333.0,2.5,17.0,810.0,588.17,450.98
2016,4,24,11,15,499.0,352.5,2.7,17.0,795.5,608.43,467.5
2016,4,24,11,30,454.0,372.0,2.9,17.0,781.0,624.41,480.28
2016,4,24,11,45,683.5,255.0,3.15,17.0,874.0,714.68,551.94
2016,4,24,12,0,913.0,138.0,3.4,17.0,967.0,810.46,626.29
2016,4,24,12,15,912.0,138.0,3.6,17.0,964.5,845.81,651.62
2016,4,24,12,30,911.0,138.0,3.8,17.0,962.0,878.64,675.62
2016,4,24,12,45,717.5,243.5,4.05,17.0,888.5,856.79,660.19
2016,4,24,13,0,524.0,349.0,4.3,17.0,815.0,811.88,625.02
2016,4,24,13,15,694.0,252.5,4.45,16.5,856.5,894.73,692.17
2016,4,24,13,30,864.0,156.0,4.6,16.0,898.0,969.97,748.82
2016,4,24,13,45,634.0,251.0,4.8,16.0,787.5,876.21,682.75
2016,4,24,14,0,404.0,346.0,5.0,16.0,677.0,751.59,588.74
2016,4,24,14,15,590.0,262.0,5.1,15.5,724.0,867.55,682.16
2016,4,24,14,30,776.0,178.0,5.2,15.0,771.0,973.27,763.01
2016,4,24,14,45,692.5,192.5,5.3,15.0,702.5,914.58,722.16
2016,4,24,15,0,609.0,207.0,5.4,15.0,634.0,852.28,678.82
2016,4,24,15,15,646.5,190.5,5.45,14.5,618.0,871.85,696.99
2016,4,24,15,30,684.0,174.0,5.5,14.0,602.0,887.83,712.18
2016,4,24,15,45,667.0,165.0,5.55,14.0,556.0,856.53,691.06
2016,4,24,16,0,650.0,156.0,5.6,14.0,510.0,822.79,668.18
2016,4,24,16,15,618.0,148.5,5.55,13.5,459.0,774.73,634.85
2016,4,24,16,30,586.0,141.0,5.5,13.0,408.0,719.69,595.5
2016,4,24,16,45,561.5,127.5,5.45,12.5,358.0,669.92,559.4
2016,4,24,17,0,537.0,114.0,5.4,12.0,308.0,619.38,521.65
2016,4,24,17,15,481.5,103.0,5.25,11.5,256.5,546.71,464.12
2016,4,24,17,30,426.0,92.0,5.1,11.0,205.0,476.27,405.92
2016,4,24,17,45,356.5,77.0,4.95,11.0,157.5,392.98,334.14
2016,4,24,18,0,287.0,62.0,4.8,11.0,110.0,314.27,264.04
2016,4,24,18,15,187.5,43.5,4.65,10.5,70.5,216.1,175.34
2016,4,24,18,30,88.0,25.0,4.5,10.0,31.0,103.43,55.42
2016,4,24,18,45,44.0,12.5,4.4,10.0,15.5,36.37,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,53.5,5.0,3.6,6.5,6.5,0.0,0.0
2016,4,25,5,30,107.0,10.0,3.8,7.0,13.0,9.1,0.0
2016,4,25,5,45,267.0,22.0,4.05,7.5,49.0,17.73,7.27
2016,4,25,6,0,427.0,34.0,4.3,8.0,85.0,27.18,18.33
2016,4,25,6,15,517.0,42.0,4.55,8.5,134.5,32.71,23.86
2016,4,25,6,30,607.0,50.0,4.8,9.0,184.0,38.09,29.01
2016,4,25,6,45,662.5,56.0,5.05,9.5,238.0,45.43,35.75
2016,4,25,7,0,718.0,62.0,5.3,10.0,292.0,49.16,39.06
2016,4,25,7,15,756.5,66.5,5.4,10.0,347.0,51.46,41.06
2016,4,25,7,30,795.0,71.0,5.5,10.0,402.0,53.68,42.93
2016,4,25,7,45,822.5,74.5,5.65,10.5,455.5,54.99,43.86
2016,4,25,8,0,850.0,78.0,5.8,11.0,509.0,56.23,44.72
2016,4,25,8,15,870.0,81.0,5.8,11.5,560.0,66.52,53.59
2016,4,25,8,30,890.0,84.0,5.8,12.0,611.0,103.48,59.0
2016,4,25,8,45,905.5,86.0,5.8,12.5,658.5,157.59,88.53
2016,4,25,9,0,921.0,88.0,5.8,13.0,706.0,213.41,130.73
2016,4,25,9,15,932.0,90.0,5.8,13.0,747.5,269.8,179.64
2016,4,25,9,30,943.0,92.0,5.8,13.0,789.0,327.02,231.76
2016,4,25,9,45,951.5,93.5,5.85,13.5,824.5,383.67,283.6
2016,4,25,10,0,960.0,95.0,5.9,14.0,860.0,440.44,334.9
2016,4,25,10,15,965.5,96.0,5.9,14.0,888.5,495.42,384.36
2016,4,25,10,30,971.0,97.0,5.9,14.0,917.0,549.75,432.11
2016,4,25,10,45,975.0,98.0,5.9,14.5,938.0,602.42,476.48
2016,4,25,11,0,979.0,99.0,5.9,15.0,959.0,653.87,518.6
2016,4,25,11,15,981.0,99.5,5.8,15.0,972.5,702.23,557.95
2016,4,25,11,30,983.0,100.0,5.7,15.0,986.0,748.77,594.97
2016,4,25,11,45,981.0,101.5,5.65,15.0,990.5,791.36,628.01
2016,4,25,12,0,979.0,103.0,5.6,15.0,995.0,831.49,657.13
2016,4,25,12,15,978.0,103.0,5.45,15.0,992.5,868.45,683.21
2016,4,25,12,30,977.0,103.0,5.3,15.0,990.0,902.67,707.07
2016,4,25,12,45,967.5,106.5,5.2,15.5,977.0,930.12,724.82
2016,4,25,13,0,958.0,110.0,5.1,16.0,964.0,954.22,740.08
2016,4,25,13,15,954.0,109.5,4.95,16.0,945.5,975.93,754.66
2016,4,25,13,30,950.0,109.0,4.8,16.0,927.0,994.29,766.85
2016,4,25,13,45,943.5,108.0,4.65,16.0,901.0,1006.37,774.66
2016,4,25,14,0,937.0,107.0,4.5,16.0,875.0,1014.91,780.1
2016,4,25,14,15,929.0,105.0,4.4,16.0,842.0,1017.4,781.93
2016,4,25,14,30,921.0,103.0,4.3,16.0,809.0,1016.31,781.58
2016,4,25,14,45,909.5,101.5,4.2,16.0,770.0,1008.88,777.28
2016,4,25,15,0,898.0,100.0,4.1,16.0,731.0,998.05,770.83
2016,4,25,15,15,884.0,97.5,4.0,16.0,686.0,980.36,759.75
2016,4,25,15,30,870.0,95.0,3.9,16.0,641.0,959.56,746.63
2016,4,25,15,45,851.0,92.0,3.8,16.0,592.5,940.25,734.66
2016,4,25,16,0,832.0,89.0,3.7,16.0,544.0,908.41,713.77
2016,4,25,16,15,807.0,85.0,3.5,15.5,492.0,867.37,686.92
2016,4,25,16,30,782.0,81.0,3.3,15.0,440.0,824.38,658.29
2016,4,25,16,45,745.5,77.0,3.15,14.5,386.0,769.75,620.71
2016,4,25,17,0,709.0,73.0,3.0,14.0,332.0,719.58,585.53
2016,4,25,17,15,660.0,67.5,2.8,13.5,278.0,652.55,535.88
2016,4,25,17,30,611.0,62.0,2.6,13.0,224.0,586.65,485.2
2016,4,25,17,45,531.0,54.5,2.45,12.5,173.0,496.77,413.21
2016,4,25,18,0,451.0,47.0,2.3,12.0,122.0,411.38,340.99
2016,4,25,18,15,330.5,35.5,2.35,11.5,80.0,300.07,243.15
2016,4,25,18,30,210.0,24.0,2.4,11.0,38.0,191.31,114.74
2016,4,25,18,45,105.0,12.0,2.45,10.5,19.0,70.71,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,33.0,5.5,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,66.0,11.0,1.3,7.0,13.0,10.01,0.0
2016,4,26,5,45,202.5,25.5,1.35,8.0,47.5,20.0,9.62
2016,4,26,6,0,339.0,40.0,1.4,9.0,82.0,32.27,22.86
2016,4,26,6,15,429.0,50.0,1.55,9.5,129.5,39.22,29.68
2016,4,26,6,30,519.0,60.0,1.7,10.0,177.0,45.92,36.02
2016,4,26,6,45,571.0,68.5,1.85,10.5,228.0,50.96,40.64
2016,4,26,7,0,623.0,77.0,2.0,11.0,279.0,55.78,44.89
2016,4,26,7,15,663.5,83.0,2.05,11.5,331.5,58.38,47.04
2016,4,26,7,30,704.0,89.0,2.1,12.0,384.0,60.86,49.0
2016,4,26,7,45,545.0,139.0,2.2,12.5,385.5,93.49,77.55
2016,4,26,8,0,386.0,189.0,2.3,13.0,387.0,122.11,102.03
2016,4,26,8,15,590.5,149.5,2.3,13.0,485.5,93.9,77.14
2016,4,26,8,30,795.0,110.0,2.3,13.0,584.0,110.36,65.5
2016,4,26,8,45,801.5,118.0,2.35,13.5,627.0,163.1,96.25
2016,4,26,9,0,808.0,126.0,2.4,14.0,670.0,216.81,137.15
2016,4,26,9,15,689.5,183.5,2.4,14.0,667.5,272.99,189.63
2016,4,26,9,30,571.0,241.0,2.4,14.0,665.0,325.79,239.25
2016,4,26,9,45,698.5,196.5,2.4,14.5,739.0,368.68,273.32
2016,4,26,10,0,826.0,152.0,2.4,15.0,813.0,430.23,323.09
2016,4,26,10,15,656.5,240.5,2.45,15.0,777.5,466.95,357.21
2016,4,26,10,30,487.0,329.0,2.5,15.0,742.0,493.05,380.28
2016,4,26,10,45,491.0,340.0,2.6,15.0,765.0,534.85,413.74
2016,4,26,11,0,495.0,351.0,2.7,15.0,788.0,576.77,446.59
2016,4,26,11,15,416.0,390.0,2.85,15.0,761.5,588.72,456.02
2016,4,26,11,30,337.0,429.0,3.0,15.0,735.0,596.0,461.37
2016,4,26,11,45,275.5,445.5,3.2,15.5,696.0,588.6,455.21
2016,4,26,12,0,214.0,462.0,3.4,16.0,657.0,574.28,443.6
2016,4,26,12,15,267.0,448.5,3.5,16.0,691.5,623.36,481.6
2016,4,26,12,30,320.0,435.0,3.6,16.0,726.0,672.61,519.26
2016,4,26,12,45,577.0,302.5,3.7,16.0,820.5,793.79,614.32
2016,4,26,13,0,834.0,170.0,3.8,16.0,915.0,912.85,703.05
2016,4,26,13,15,829.5,168.5,3.85,16.0,897.5,932.09,716.34
2016,4,26,13,30,825.0,167.0,3.9,16.0,880.0,948.19,728.33
2016,4,26,13,45,829.5,158.0,3.95,16.0,857.5,961.95,738.85
2016,4,26,14,0,834.0,149.0,4.0,16.0,835.0,972.42,747.25
2016,4,26,14,15,825.0,147.0,4.05,15.5,803.5,974.0,751.06
2016,4,26,14,30,816.0,145.0,4.1,15.0,772.0,972.22,752.76
2016,4,26,14,45,804.5,141.5,4.15,15.0,734.5,963.07,748.07
2016,4,26,15,0,793.0,138.0,4.2,15.0,697.0,950.67,741.26
2016,4,26,15,15,776.5,134.5,4.2,14.5,654.0,930.29,729.98
2016,4,26,15,30,760.0,131.0,4.2,14.0,611.0,913.43,721.28
2016,4,26,15,45,742.0,125.5,4.2,14.0,564.0,883.96,702.11
2016,4,26,16,0,724.0,120.0,4.2,14.0,517.0,852.04,681.12
2016,4,26,16,15,695.5,114.5,4.2,13.5,467.0,808.29,652.35
2016,4,26,16,30,667.0,109.0,4.2,13.0,417.0,763.01,621.97
2016,4,26,16,45,634.5,101.5,4.25,13.0,365.5,710.6,584.49
2016,4,26,17,0,602.0,94.0,4.3,13.0,314.0,657.55,545.48
2016,4,26,17,15,550.0,86.0,4.2,12.5,263.0,587.78,492.23
2016,4,26,17,30,498.0,78.0,4.1,12.0,212.0,519.29,438.03
2016,4,26,17,45,420.0,67.5,4.0,11.5,163.5,426.96,361.29
2016,4,26,18,0,342.0,57.0,3.9,11.0,115.0,345.53,290.28
2016,4,26,18,15,237.0,42.0,3.85,10.5,75.5,245.67,200.91
2016,4,26,18,30,132.0,27.0,3.8,10.0,36.0,148.25,93.7
2016,4,26,18,45,66.0,13.5,3.8,10.0,18.0,49.96,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,59.0,12.0,2.8,9.0,14.0,10.91,0.0
2016,4,27,5,45,189.0,26.5,3.1,9.5,48.0,20.73,10.59
2016,4,27,6,0,319.0,41.0,3.4,10.0,82.0,32.97,23.4
2016,4,27,6,15,408.0,51.5,3.45,10.5,128.5,40.3,30.53
2016,4,27,6,30,497.0,62.0,3.5,11.0,175.0,47.36,37.16
2016,4,27,6,45,546.5,71.5,3.6,11.5,225.5,53.13,42.41
2016,4,27,7,0,596.0,81.0,3.7,12.0,276.0,58.61,47.23
2016,4,27,7,15,311.5,119.5,3.8,12.0,223.0,82.59,68.54
2016,4,27,7,30,27.0,158.0,3.9,12.0,170.0,123.2,104.2
2016,4,27,7,45,24.5,174.0,4.0,12.0,185.5,142.21,120.44
2016,4,27,8,0,22.0,190.0,4.1,12.0,201.0,154.88,131.02
2016,4,27,8,15,11.0,108.0,4.15,12.0,113.5,94.56,78.04
2016,4,27,8,30,0.0,26.0,4.2,12.0,26.0,22.96,13.9
2016,4,27,8,45,0.0,59.5,4.3,12.5,59.5,52.67,38.91
2016,4,27,9,0,0.0,93.0,4.4,13.0,93.0,82.51,63.63
2016,4,27,9,15,0.0,92.5,4.5,13.0,92.5,82.1,63.12
2016,4,27,9,30,0.0,92.0,4.6,13.0,92.0,81.7,62.64
2016,4,27,9,45,1.5,128.0,4.75,13.0,129.5,113.1,88.4
2016,4,27,10,0,3.0,164.0,4.9,13.0,167.0,144.43,113.88
2016,4,27,10,15,8.0,209.0,5.0,13.0,216.0,184.94,146.58
2016,4,27,10,30,13.0,254.0,5.1,13.0,265.0,226.06,179.52
2016,4,27,10,45,11.0,233.0,5.2,13.0,243.0,209.03,165.72
2016,4,27,11,0,9.0,212.0,5.3,13.0,221.0,191.24,151.35
2016,4,27,11,15,448.0,181.5,5.35,13.0,588.0,439.02,355.38
2016,4,27,11,30,887.0,151.0,5.4,13.0,955.0,730.88,584.61
2016,4,27,11,45,553.0,307.0,5.5,13.0,809.5,671.75,534.5
2016,4,27,12,0,219.0,463.0,5.6,13.0,664.0,579.48,458.07
2016,4,27,12,15,555.0,307.5,5.6,13.0,814.5,730.42,581.61
2016,4,27,12,30,891.0,152.0,5.6,13.0,965.0,880.09,698.3
2016,4,27,12,45,670.5,261.0,5.6,13.0,869.0,837.28,664.02
2016,4,27,13,0,450.0,370.0,5.6,13.0,773.0,769.53,608.65
2016,4,27,13,15,339.5,399.5,5.5,13.0,700.0,708.07,560.63
2016,4,27,13,30,229.0,429.0,5.4,13.0,627.0,637.63,505.06
2016,4,27,13,45,290.5,403.0,5.35,13.5,647.0,693.34,548.65
2016,4,27,14,0,352.0,377.0,5.3,14.0,667.0,736.37,582.09
2016,4,27,14,15,595.5,260.0,5.15,14.0,728.5,873.71,690.92
2016,4,27,14,30,839.0,143.0,5.0,14.0,790.0,993.68,778.71
2016,4,27,14,45,826.0,140.0,4.9,14.0,751.0,983.61,771.37
2016,4,27,15,0,813.0,137.0,4.8,14.0,712.0,970.23,762.69
2016,4,27,15,15,457.0,212.0,4.65,14.0,531.5,707.64,567.99
2016,4,27,15,30,101.0,287.0,4.5,14.0,351.0,397.2,320.32
2016,4,27,15,45,64.0,247.5,4.4,14.0,287.0,319.34,259.07
2016,4,27,16,0,27.0,208.0,4.3,14.0,223.0,241.46,195.76
2016,4,27,16,15,155.0,196.0,4.05,13.5,269.0,365.9,302.47
2016,4,27,16,30,283.0,184.0,3.8,13.0,315.0,485.15,402.15
2016,4,27,16,45,445.0,139.5,3.55,13.0,317.5,585.42,485.36
2016,4,27,17,0,607.0,95.0,3.3,13.0,320.0,663.76,547.51
2016,4,27,17,15,554.5,87.0,3.15,12.5,267.5,593.36,493.53
2016,4,27,17,30,502.0,79.0,3.0,12.0,215.0,524.24,439.5
2016,4,27,17,45,437.5,67.0,2.9,12.0,167.0,443.66,372.63
2016,4,27,18,0,373.0,55.0,2.8,12.0,119.0,364.37,304.02
2016,4,27,18,15,264.5,41.0,2.8,11.5,78.5,261.95,213.66
2016,4,27,18,30,156.0,27.0,2.8,11.0,38.0,164.02,108.58
2016,4,27,18,45,78.0,13.5,2.85,11.0,19.0,56.92,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.0,7.0,2.15,7.5,8.5,6.37,0.0
2016,4,28,5,30,94.0,14.0,2.4,8.0,17.0,12.73,0.0
2016,4,28,5,45,230.0,27.0,2.7,8.5,52.5,21.86,11.98
2016,4,28,6,0,366.0,40.0,3.0,9.0,88.0,31.99,22.72
2016,4,28,6,15,452.5,49.0,3.0,9.5,135.5,38.09,28.72
2016,4,28,6,30,539.0,58.0,3.0,10.0,183.0,44.01,34.3
2016,4,28,6,45,598.0,64.0,3.0,11.0,235.5,47.18,37.14
2016,4,28,7,0,657.0,70.0,3.0,12.0,288.0,50.27,39.75
2016,4,28,7,15,696.0,75.0,3.05,12.5,341.0,52.39,41.48
2016,4,28,7,30,735.0,80.0,3.1,13.0,394.0,59.85,47.88
2016,4,28,7,45,765.5,83.5,3.2,13.5,446.5,60.85,48.49
2016,4,28,8,0,796.0,87.0,3.3,14.0,499.0,61.81,49.06
2016,4,28,8,15,817.5,90.0,3.35,14.5,548.5,62.28,49.2
2016,4,28,8,30,839.0,93.0,3.4,15.0,598.0,106.31,58.16
2016,4,28,8,45,856.0,95.0,3.45,15.5,644.5,167.25,96.09
2016,4,28,9,0,873.0,97.0,3.5,16.0,691.0,220.62,136.84
2016,4,28,9,15,885.5,99.0,3.5,16.5,731.5,274.67,182.86
2016,4,28,9,30,898.0,101.0,3.5,17.0,772.0,329.72,231.37
2016,4,28,9,45,915.0,98.5,3.55,17.5,809.0,383.73,279.13
2016,4,28,10,0,932.0,96.0,3.6,18.0,846.0,438.66,326.95
2016,4,28,10,15,938.5,97.5,3.65,18.0,875.0,492.8,373.85
2016,4,28,10,30,945.0,99.0,3.7,18.0,904.0,546.43,419.17
2016,4,28,10,45,947.5,101.0,3.75,18.5,924.5,597.59,460.59
2016,4,28,11,0,950.0,103.0,3.8,19.0,945.0,647.47,499.8
2016,4,28,11,15,953.0,103.5,3.85,19.0,959.0,694.95,537.19
2016,4,28,11,30,956.0,104.0,3.9,19.0,973.0,740.77,572.57
2016,4,28,11,45,955.0,105.5,3.95,19.0,978.0,782.76,604.01
2016,4,28,12,0,954.0,107.0,4.0,19.0,983.0,822.46,632.06
2016,4,28,12,15,954.0,107.0,4.05,19.0,981.0,859.15,657.88
2016,4,28,12,30,954.0,107.0,4.1,19.0,979.0,893.25,681.85
2016,4,28,12,45,952.5,106.0,4.15,19.0,968.5,922.39,702.35
2016,4,28,13,0,951.0,105.0,4.2,19.0,958.0,948.5,720.82
2016,4,28,13,15,947.5,104.5,4.2,19.0,940.5,970.17,736.05
2016,4,28,13,30,944.0,104.0,4.2,19.0,923.0,988.55,749.12
2016,4,28,13,45,936.5,104.0,4.2,19.0,897.0,1000.31,757.81
2016,4,28,14,0,929.0,104.0,4.2,19.0,871.0,1008.59,764.32
2016,4,28,14,15,921.5,102.5,4.15,19.0,839.0,1011.76,767.22
2016,4,28,14,30,914.0,101.0,4.1,19.0,807.0,1011.44,767.93
2016,4,28,14,45,899.0,101.5,4.1,19.0,767.5,1002.62,763.32
2016,4,28,15,0,884.0,102.0,4.1,19.0,728.0,990.52,756.68
2016,4,28,15,15,870.5,99.5,4.1,18.5,684.5,973.27,748.03
2016,4,28,15,30,857.0,97.0,4.1,18.0,641.0,962.94,744.3
2016,4,28,15,45,831.5,96.5,4.15,17.5,591.5,930.7,725.43
2016,4,28,16,0,806.0,96.0,4.2,17.0,542.0,896.01,704.71
2016,4,28,16,15,781.0,92.0,4.25,16.5,491.0,855.34,679.28
2016,4,28,16,30,756.0,88.0,4.3,16.0,440.0,812.78,652.03
2016,4,28,16,45,715.5,85.0,4.35,15.5,386.0,761.79,617.79
2016,4,28,17,0,675.0,82.0,4.4,15.0,332.0,705.63,578.48
2016,4,28,17,15,626.0,75.5,4.45,14.0,279.5,638.04,529.7
2016,4,28,17,30,577.0,69.0,4.5,13.0,227.0,571.57,479.41
2016,4,28,17,45,497.0,61.0,4.55,12.5,176.5,481.72,406.49
2016,4,28,18,0,417.0,53.0,4.6,12.0,126.0,396.15,332.88
2016,4,28,18,15,305.0,40.0,4.55,11.5,84.0,289.37,237.98
2016,4,28,18,30,193.0,27.0,4.5,11.0,42.0,187.87,130.1
2016,4,28,18,45,96.5,13.5,4.5,10.5,21.0,67.64,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,6.82,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,13.15,0.0
2016,4,29,5,45,104.5,34.5,2.55,8.5,49.0,27.58,17.01
2016,4,29,6,0,209.0,54.0,2.8,9.0,83.0,41.49,31.18
2016,4,29,6,15,294.0,69.0,2.8,9.0,128.5,52.14,41.44
2016,4,29,6,30,379.0,84.0,2.8,9.0,174.0,62.44,51.13
2016,4,29,6,45,450.0,93.0,2.85,9.5,225.0,67.93,56.14
2016,4,29,7,0,521.0,102.0,2.9,10.0,276.0,73.26,60.79
2016,4,29,7,15,565.0,110.0,2.9,10.0,328.0,78.21,65.09
2016,4,29,7,30,609.0,118.0,2.9,10.0,380.0,81.28,67.62
2016,4,29,7,45,645.0,123.0,2.95,10.5,431.5,81.86,67.77
2016,4,29,8,0,681.0,128.0,3.0,11.0,483.0,82.4,67.88
2016,4,29,8,15,705.0,133.0,3.05,11.0,531.5,82.76,67.96
2016,4,29,8,30,729.0,138.0,3.1,11.0,580.0,126.05,77.95
2016,4,29,8,45,749.0,141.5,3.2,11.5,625.0,174.04,107.4
2016,4,29,9,0,769.0,145.0,3.3,12.0,670.0,224.47,146.57
2016,4,29,9,15,783.0,148.5,3.35,12.0,710.0,282.68,196.45
2016,4,29,9,30,797.0,152.0,3.4,12.0,750.0,334.72,242.9
2016,4,29,9,45,825.0,144.5,3.45,12.5,788.0,384.27,286.89
2016,4,29,10,0,853.0,137.0,3.5,13.0,826.0,436.18,332.35
2016,4,29,10,15,860.5,139.0,3.55,13.0,854.0,488.45,378.05
2016,4,29,10,30,868.0,141.0,3.6,13.0,882.0,543.11,424.4
2016,4,29,10,45,873.5,142.0,3.65,13.5,903.0,591.82,464.33
2016,4,29,11,0,879.0,143.0,3.7,14.0,924.0,639.66,502.48
2016,4,29,11,15,882.0,144.0,3.85,14.5,937.5,684.85,537.96
2016,4,29,11,30,885.0,145.0,4.0,15.0,951.0,728.6,571.56
2016,4,29,11,45,886.5,145.5,4.2,15.5,957.0,769.25,602.38
2016,4,29,12,0,888.0,146.0,4.4,16.0,963.0,807.98,630.85
2016,4,29,12,15,888.0,145.5,4.5,16.0,961.0,842.58,656.14
2016,4,29,12,30,888.0,145.0,4.6,16.0,959.0,874.8,679.76
2016,4,29,12,45,884.5,145.5,4.75,16.0,948.5,902.38,700.48
2016,4,29,13,0,881.0,146.0,4.9,16.0,938.0,927.12,719.3
2016,4,29,13,15,876.5,145.0,4.9,16.0,920.5,946.6,733.44
2016,4,29,13,30,872.0,144.0,4.9,16.0,903.0,962.95,745.5
2016,4,29,13,45,864.0,143.5,4.95,16.0,877.5,983.63,761.14
2016,4,29,14,0,856.0,143.0,5.0,16.0,852.0,991.13,767.62
2016,4,29,14,15,847.0,141.0,5.0,16.0,820.0,992.67,769.76
2016,4,29,14,30,838.0,139.0,5.0,16.0,788.0,990.8,769.7
2016,4,29,14,45,826.0,136.0,5.0,16.0,750.0,981.56,764.61
2016,4,29,15,0,814.0,133.0,5.0,16.0,712.0,969.03,757.36
2016,4,29,15,15,798.5,130.0,4.95,16.0,669.0,949.92,745.18
2016,4,29,15,30,783.0,127.0,4.9,16.0,626.0,927.84,730.98
2016,4,29,15,45,763.0,122.5,4.85,16.0,579.0,903.2,714.98
2016,4,29,16,0,743.0,118.0,4.8,16.0,532.0,870.19,692.86
2016,4,29,16,15,716.0,113.5,4.7,15.5,481.5,828.57,665.22
2016,4,29,16,30,689.0,109.0,4.6,15.0,431.0,785.32,635.96
2016,4,29,16,45,657.5,101.5,4.55,14.5,379.5,733.11,599.54
2016,4,29,17,0,626.0,94.0,4.5,14.0,328.0,680.17,561.58
2016,4,29,17,15,575.0,86.5,4.4,13.5,276.0,610.93,509.25
2016,4,29,17,30,524.0,79.0,4.3,13.0,224.0,542.84,455.94
2016,4,29,17,45,453.5,68.5,4.2,12.5,175.0,458.5,386.63
2016,4,29,18,0,383.0,58.0,4.1,12.0,126.0,376.32,315.81
2016,4,29,18,15,273.5,44.0,4.05,11.5,84.5,272.6,224.08
2016,4,29,18,30,164.0,30.0,4.0,11.0,43.0,176.68,125.29
2016,4,29,18,45,82.0,15.0,4.0,10.5,21.5,60.8,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.0,8.0,3.1,9.5,10.5,7.28,0.0
2016,4,30,5,30,126.0,16.0,3.3,10.0,21.0,12.62,0.0
2016,4,30,5,45,261.0,28.5,3.5,10.5,59.0,23.02,13.4
2016,4,30,6,0,396.0,41.0,3.7,11.0,97.0,32.67,23.21
2016,4,30,6,15,480.0,50.0,4.0,11.5,145.5,38.76,29.12
2016,4,30,6,30,564.0,59.0,4.3,12.0,194.0,44.66,34.62
2016,4,30,6,45,621.0,65.0,4.6,12.5,247.5,47.83,37.48
2016,4,30,7,0,678.0,71.0,4.9,13.0,301.0,50.9,40.13
2016,4,30,7,15,716.0,76.0,5.1,13.5,354.5,58.23,46.47
2016,4,30,7,30,754.0,81.0,5.3,14.0,408.0,60.52,48.25
2016,4,30,7,45,782.5,85.0,5.5,14.5,460.5,61.86,49.16
2016,4,30,8,0,811.0,89.0,5.7,15.0,513.0,63.14,50.0
2016,4,30,8,15,831.0,92.0,5.75,15.0,562.5,63.54,50.18
2016,4,30,8,30,851.0,95.0,5.8,15.0,612.0,113.97,62.17
2016,4,30,8,45,867.0,97.0,5.85,15.5,658.0,175.37,101.96
2016,4,30,9,0,883.0,99.0,5.9,16.0,704.0,229.14,144.07
2016,4,30,9,15,894.5,101.0,5.9,16.5,744.5,283.44,191.09
2016,4,30,9,30,906.0,103.0,5.9,17.0,785.0,338.63,240.43
2016,4,30,9,45,920.5,101.5,5.95,17.5,821.0,392.92,289.15
2016,4,30,10,0,935.0,100.0,6.0,18.0,857.0,447.89,337.76
2016,4,30,10,15,940.5,101.0,5.95,18.0,884.5,501.26,384.74
2016,4,30,10,30,946.0,102.0,5.9,18.0,912.0,554.0,430.07
2016,4,30,10,45,950.0,102.5,5.9,18.5,933.0,604.71,471.89
2016,4,30,11,0,954.0,103.0,5.9,19.0,954.0,654.22,511.6
2016,4,30,11,15,956.0,103.5,5.8,19.0,966.5,701.09,548.98
2016,4,30,11,30,958.0,104.0,5.7,19.0,979.0,746.21,584.17
2016,4,30,11,45,958.5,104.5,5.65,19.0,984.0,788.33,615.88
2016,4,30,12,0,959.0,105.0,5.6,19.0,989.0,828.24,644.39
2016,4,30,12,15,958.0,105.0,5.45,19.0,986.0,864.12,669.3
2016,4,30,12,30,957.0,105.0,5.3,19.0,983.0,897.36,692.1
2016,4,30,12,45,952.5,105.5,5.2,19.5,972.0,925.25,709.88
2016,4,30,13,0,948.0,106.0,5.1,20.0,961.0,950.04,725.36
2016,4,30,13,15,944.0,105.5,5.0,20.0,942.5,971.08,739.62
2016,4,30,13,30,940.0,105.0,4.9,20.0,924.0,988.82,751.62
2016,4,30,13,45,935.5,103.0,4.8,20.5,899.0,1001.17,758.48
2016,4,30,14,0,931.0,101.0,4.7,21.0,874.0,1010.04,763.04
2016,4,30,14,15,923.0,99.5,4.6,21.0,841.5,1012.57,764.91
2016,4,30,14,30,915.0,98.0,4.5,21.0,809.0,1011.61,764.58
2016,4,30,14,45,905.5,96.0,4.45,21.0,771.0,1005.16,761.15
2016,4,30,15,0,896.0,94.0,4.4,21.0,733.0,995.34,755.76
2016,4,30,15,15,882.5,91.5,4.25,20.5,689.5,977.77,746.07
2016,4,30,15,30,869.0,89.0,4.1,20.0,646.0,957.1,734.35
2016,4,30,15,45,852.0,86.5,4.0,20.0,598.0,930.2,717.2
2016,4,30,16,0,835.0,84.0,3.9,20.0,550.0,910.27,705.0
2016,4,30,16,15,811.5,80.5,3.7,19.5,499.0,870.94,679.71
2016,4,30,16,30,788.0,77.0,3.5,19.0,448.0,829.66,652.79
2016,4,30,16,45,756.5,73.0,3.3,19.0,395.0,779.07,617.39
2016,4,30,17,0,725.0,69.0,3.1,19.0,342.0,727.56,580.62
2016,4,30,17,15,680.0,64.0,2.95,18.5,289.0,663.15,534.41
2016,4,30,17,30,635.0,59.0,2.8,18.0,236.0,604.91,491.12
2016,4,30,17,45,567.0,52.0,2.65,17.5,185.5,523.34,427.5
2016,4,30,18,0,499.0,45.0,2.5,17.0,135.0,445.48,363.81
2016,4,30,18,15,389.0,35.0,2.45,16.5,91.5,340.13,273.76
2016,4,30,18,30,279.0,25.0,2.4,16.0,48.0,243.88,174.71
2016,4,30,18,45,139.5,12.5,2.4,15.5,24.0,91.77,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,1.8,10.5,11.5,7.73,0.0
2016,5,1,5,30,139.0,17.0,1.9,11.0,23.0,13.41,0.0
2016,5,1,5,45,270.5,29.0,2.05,12.0,61.0,23.36,13.82
2016,5,1,6,0,402.0,41.0,2.2,13.0,99.0,32.54,22.96
2016,5,1,6,15,484.5,49.5,2.15,13.5,147.5,38.22,28.43
2016,5,1,6,30,567.0,58.0,2.1,14.0,196.0,43.72,33.53
2016,5,1,6,45,619.5,64.5,2.1,14.5,248.0,47.3,36.73
2016,5,1,7,0,672.0,71.0,2.1,15.0,300.0,50.75,39.68
2016,5,1,7,15,709.5,75.5,1.9,15.5,353.0,57.65,45.59
2016,5,1,7,30,747.0,80.0,1.7,16.0,406.0,59.55,47.01
2016,5,1,7,45,773.0,84.5,1.5,16.5,458.0,61.28,48.25
2016,5,1,8,0,799.0,89.0,1.3,17.0,510.0,62.9,49.38
2016,5,1,8,15,819.5,92.0,1.2,17.5,559.0,65.53,51.37
2016,5,1,8,30,840.0,95.0,1.1,18.0,608.0,115.92,62.26
2016,5,1,8,45,854.5,98.0,1.05,18.5,653.0,177.17,101.69
2016,5,1,9,0,869.0,101.0,1.0,19.0,698.0,230.65,142.48
2016,5,1,9,15,880.5,103.0,1.0,19.5,738.5,284.16,187.06
2016,5,1,9,30,892.0,105.0,1.0,20.0,779.0,338.56,233.42
2016,5,1,9,45,900.5,106.5,1.0,20.5,813.0,392.24,279.02
2016,5,1,10,0,909.0,108.0,1.0,21.0,847.0,446.08,323.67
2016,5,1,10,15,915.5,109.5,0.95,21.5,875.0,498.96,365.96
2016,5,1,10,30,922.0,111.0,0.9,22.0,903.0,551.36,406.29
2016,5,1,10,45,926.0,112.0,0.9,22.5,923.5,601.34,443.79
2016,5,1,11,0,930.0,113.0,0.9,23.0,944.0,650.19,479.19
2016,5,1,11,15,932.5,113.5,0.8,23.0,957.0,696.36,511.44
2016,5,1,11,30,935.0,114.0,0.7,23.0,970.0,740.9,541.39
2016,5,1,11,45,935.0,115.0,0.65,23.0,975.0,782.24,568.54
2016,5,1,12,0,935.0,116.0,0.6,23.0,980.0,821.43,592.43
2016,5,1,12,15,934.5,115.5,0.6,23.0,977.0,856.56,614.32
2016,5,1,12,30,934.0,115.0,0.6,23.0,974.0,889.14,634.51
2016,5,1,12,45,932.0,114.5,0.6,23.5,964.0,917.7,650.88
2016,5,1,13,0,930.0,114.0,0.6,24.0,954.0,943.32,665.38
2016,5,1,13,15,926.0,113.0,0.75,23.5,935.5,963.56,682.32
2016,5,1,13,30,922.0,112.0,0.9,23.0,917.0,980.55,697.45
2016,5,1,13,45,914.5,111.5,1.05,23.0,891.5,991.42,707.56
2016,5,1,14,0,907.0,111.0,1.2,23.0,866.0,998.86,715.64
2016,5,1,14,15,899.0,109.5,1.35,23.0,834.0,1001.33,720.67
2016,5,1,14,30,891.0,108.0,1.5,23.0,802.0,1000.39,723.61
2016,5,1,14,45,879.0,106.5,1.65,23.0,763.5,992.17,721.93
2016,5,1,15,0,867.0,105.0,1.8,23.0,725.0,980.69,718.18
2016,5,1,15,15,852.5,102.5,1.85,22.5,681.5,962.48,710.14
2016,5,1,15,30,838.0,100.0,1.9,22.0,638.0,951.42,706.87
2016,5,1,15,45,817.5,97.5,2.0,22.0,590.0,921.6,690.28
2016,5,1,16,0,797.0,95.0,2.1,22.0,542.0,889.27,671.9
2016,5,1,16,15,772.5,91.5,2.15,21.5,491.5,849.73,649.02
2016,5,1,16,30,748.0,88.0,2.2,21.0,441.0,808.34,624.32
2016,5,1,16,45,712.0,83.5,2.3,20.5,388.5,759.19,593.7
2016,5,1,17,0,676.0,79.0,2.4,20.0,336.0,704.84,558.13
2016,5,1,17,15,629.0,73.0,2.35,19.0,283.5,639.39,512.95
2016,5,1,17,30,582.0,67.0,2.3,18.0,231.0,574.99,466.47
2016,5,1,17,45,510.5,59.0,2.25,17.0,181.5,491.17,402.29
2016,5,1,18,0,439.0,51.0,2.2,16.0,132.0,411.23,337.26
2016,5,1,18,15,332.5,39.5,2.25,15.5,89.5,308.49,249.52
2016,5,1,18,30,226.0,28.0,2.3,15.0,47.0,215.13,157.17
2016,5,1,18,45,113.0,14.0,2.4,14.5,23.5,78.02,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.0,1.15,9.5,11.5,8.19,0.0
2016,5,2,5,30,95.0,18.0,1.3,10.0,23.0,14.14,0.0
2016,5,2,5,45,207.5,33.5,1.5,10.5,59.5,26.08,16.42
2016,5,2,6,0,320.0,49.0,1.7,11.0,96.0,37.69,27.78
2016,5,2,6,15,402.0,60.0,1.75,11.5,143.0,46.95,36.52
2016,5,2,6,30,484.0,71.0,1.8,12.0,190.0,54.15,43.18
2016,5,2,6,45,242.0,81.0,1.85,12.5,140.5,57.89,46.52
2016,5,2,7,0,0.0,91.0,1.9,13.0,91.0,78.32,64.56
2016,5,2,7,15,39.5,135.5,1.85,13.5,153.0,107.92,90.3
2016,5,2,7,30,79.0,180.0,1.8,14.0,215.0,137.55,115.5
2016,5,2,7,45,181.5,199.0,1.75,14.5,291.5,143.8,120.18
2016,5,2,8,0,284.0,218.0,1.7,15.0,368.0,146.44,121.76
2016,5,2,8,15,294.0,239.0,1.65,15.0,407.5,159.52,132.44
2016,5,2,8,30,304.0,260.0,1.6,15.0,447.0,194.26,143.79
2016,5,2,8,45,449.5,232.5,1.6,15.5,531.5,207.32,144.24
2016,5,2,9,0,595.0,205.0,1.6,16.0,616.0,242.92,165.79
2016,5,2,9,15,563.5,233.0,1.55,16.5,640.0,293.21,208.51
2016,5,2,9,30,532.0,261.0,1.5,17.0,664.0,339.01,247.64
2016,5,2,9,45,702.0,193.0,1.5,17.5,750.0,379.29,278.06
2016,5,2,10,0,872.0,125.0,1.5,18.0,836.0,446.24,330.22
2016,5,2,10,15,879.0,126.5,1.5,18.0,863.5,497.58,372.99
2016,5,2,10,30,886.0,128.0,1.5,18.0,891.0,548.55,414.35
2016,5,2,10,45,889.5,130.0,1.5,18.5,911.0,597.42,452.14
2016,5,2,11,0,893.0,132.0,1.5,19.0,931.0,645.22,487.9
2016,5,2,11,15,895.5,132.5,1.5,19.0,944.0,689.94,521.4
2016,5,2,11,30,898.0,133.0,1.5,19.0,957.0,733.11,553.0
2016,5,2,11,45,896.0,135.0,1.55,19.5,961.0,772.58,580.68
2016,5,2,12,0,894.0,137.0,1.6,20.0,965.0,809.88,605.09
2016,5,2,12,15,893.0,137.0,1.7,20.0,962.5,843.95,628.66
2016,5,2,12,30,892.0,137.0,1.8,20.0,960.0,875.59,650.62
2016,5,2,12,45,885.5,139.0,1.9,20.5,948.5,901.71,667.67
2016,5,2,13,0,879.0,141.0,2.0,21.0,937.0,924.9,682.84
2016,5,2,13,15,874.0,140.0,2.15,21.0,919.0,943.59,696.96
2016,5,2,13,30,869.0,139.0,2.3,21.0,901.0,959.15,709.17
2016,5,2,13,45,856.5,141.0,2.45,21.0,874.0,967.37,716.66
2016,5,2,14,0,844.0,143.0,2.6,21.0,847.0,983.18,729.36
2016,5,2,14,15,834.5,141.0,2.75,20.5,815.5,983.97,733.56
2016,5,2,14,30,825.0,139.0,2.9,20.0,784.0,981.4,735.76
2016,5,2,14,45,804.0,141.0,3.05,20.0,744.0,968.63,729.79
2016,5,2,15,0,783.0,143.0,3.2,20.0,704.0,952.69,721.75
2016,5,2,15,15,766.5,139.5,3.3,19.5,661.5,938.57,715.97
2016,5,2,15,30,750.0,136.0,3.4,19.0,619.0,915.51,703.96
2016,5,2,15,45,717.5,136.5,3.5,19.0,570.5,879.3,681.31
2016,5,2,16,0,685.0,137.0,3.6,19.0,522.0,841.05,656.99
2016,5,2,16,15,584.0,143.0,3.6,18.0,450.5,743.85,591.03
2016,5,2,16,30,483.0,149.0,3.6,17.0,379.0,641.88,518.73
2016,5,2,16,45,458.5,134.0,3.6,16.5,332.0,592.6,484.02
2016,5,2,17,0,434.0,119.0,3.6,16.0,285.0,542.81,447.57
2016,5,2,17,15,370.0,113.5,3.5,15.5,240.0,472.85,392.7
2016,5,2,17,30,306.0,108.0,3.4,15.0,195.0,390.6,326.53
2016,5,2,17,45,253.0,90.5,3.35,14.5,152.5,321.26,268.96
2016,5,2,18,0,200.0,73.0,3.3,14.0,110.0,255.31,212.22
2016,5,2,18,15,136.5,52.5,3.25,13.5,74.5,180.68,146.64
2016,5,2,18,30,73.0,32.0,3.2,13.0,39.0,109.3,79.39
2016,5,2,18,45,36.5,16.0,3.15,13.0,19.5,44.21,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,9.1,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,17.31,0.0
2016,5,3,5,45,88.5,39.0,1.6,10.5,52.0,31.0,20.76
2016,5,3,6,0,177.0,58.0,1.8,11.0,84.0,45.39,34.62
2016,5,3,6,15,235.0,76.0,1.7,11.0,125.5,58.65,47.07
2016,5,3,6,30,293.0,94.0,1.6,11.0,167.0,71.54,58.94
2016,5,3,6,45,363.5,99.5,1.5,11.5,211.5,71.77,59.12
2016,5,3,7,0,434.0,105.0,1.4,12.0,256.0,74.41,61.3
2016,5,3,7,15,317.5,143.5,1.4,12.0,263.5,103.91,87.23
2016,5,3,7,30,201.0,182.0,1.4,12.0,271.0,133.27,112.55
2016,5,3,7,45,376.5,167.0,1.4,12.5,358.5,109.27,91.03
2016,5,3,8,0,552.0,152.0,1.4,13.0,446.0,98.6,81.33
2016,5,3,8,15,455.0,200.5,1.55,13.0,458.0,130.31,108.49
2016,5,3,8,30,358.0,249.0,1.7,13.0,470.0,192.83,141.71
2016,5,3,8,45,384.0,263.5,1.85,13.5,516.0,229.99,166.41
2016,5,3,9,0,410.0,278.0,2.0,14.0,562.0,261.24,189.63
2016,5,3,9,15,379.0,305.5,2.15,14.5,580.0,308.66,229.48
2016,5,3,9,30,348.0,333.0,2.3,15.0,598.0,344.29,259.93
2016,5,3,9,45,358.0,347.5,2.45,15.5,630.5,382.48,290.93
2016,5,3,10,0,368.0,362.0,2.6,16.0,663.0,421.9,322.54
2016,5,3,10,15,319.0,389.5,2.55,16.0,657.0,445.27,342.18
2016,5,3,10,30,270.0,417.0,2.5,16.0,651.0,464.22,357.55
2016,5,3,10,45,324.5,408.0,2.5,16.5,695.5,508.39,390.97
2016,5,3,11,0,379.0,399.0,2.5,17.0,740.0,556.9,427.22
2016,5,3,11,15,418.5,391.5,2.35,17.0,772.0,598.54,458.24
2016,5,3,11,30,458.0,384.0,2.2,17.0,804.0,646.58,493.32
2016,5,3,11,45,330.5,427.5,2.1,17.0,732.0,617.92,470.43
2016,5,3,12,0,203.0,471.0,2.0,17.0,660.0,577.2,438.63
2016,5,3,12,15,188.0,471.0,1.95,17.0,645.0,580.21,440.88
2016,5,3,12,30,173.0,471.0,1.9,17.0,630.0,581.62,441.61
2016,5,3,12,45,222.5,458.0,1.85,17.0,661.0,625.08,474.08
2016,5,3,13,0,272.0,445.0,1.8,17.0,692.0,679.25,513.3
2016,5,3,13,15,330.5,414.0,1.85,17.0,708.5,717.42,542.26
2016,5,3,13,30,389.0,383.0,1.9,17.0,725.0,755.5,571.25
2016,5,3,13,45,430.5,354.0,1.95,17.0,722.5,791.21,597.93
2016,5,3,14,0,472.0,325.0,2.0,17.0,720.0,814.99,616.67
2016,5,3,14,15,441.0,324.0,2.1,17.0,682.0,794.6,603.53
2016,5,3,14,30,410.0,323.0,2.2,17.0,644.0,771.72,588.93
2016,5,3,14,45,574.0,242.5,2.35,17.0,668.5,853.99,653.92
2016,5,3,15,0,738.0,162.0,2.5,17.0,693.0,937.53,714.82
2016,5,3,15,15,561.0,210.5,2.6,16.5,600.0,810.95,628.88
2016,5,3,15,30,384.0,259.0,2.7,16.0,507.0,675.26,531.02
2016,5,3,15,45,361.0,242.5,2.8,16.0,462.5,634.06,503.31
2016,5,3,16,0,338.0,226.0,2.9,16.0,418.0,591.82,473.6
2016,5,3,16,15,385.5,194.0,2.95,15.5,393.0,594.86,480.48
2016,5,3,16,30,433.0,162.0,3.0,15.0,368.0,612.98,498.11
2016,5,3,16,45,388.5,154.0,3.1,15.0,323.0,556.15,455.3
