Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,17,0,344.0,146.0,3.2,15.0,278.0,483.52,399.76
2016,5,3,17,15,311.5,128.5,3.15,14.5,234.5,428.09,356.85
2016,5,3,17,30,279.0,111.0,3.1,14.0,191.0,373.74,313.27
2016,5,3,17,45,235.0,92.0,3.05,14.0,150.0,309.93,259.67
2016,5,3,18,0,191.0,73.0,3.0,14.0,109.0,248.56,206.53
2016,5,3,18,15,131.0,53.0,2.9,13.5,74.0,177.32,143.95
2016,5,3,18,30,71.0,33.0,2.8,13.0,39.0,97.15,71.09
2016,5,3,18,45,35.5,16.5,2.7,13.0,19.5,44.42,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,11.44,0.0
2016,5,4,5,45,13.0,34.0,3.15,11.0,36.0,29.0,19.14
2016,5,4,6,0,26.0,55.0,3.2,11.0,59.0,45.55,34.8
2016,5,4,6,15,45.0,77.5,3.2,11.0,87.5,62.76,50.76
2016,5,4,6,30,64.0,100.0,3.2,11.0,116.0,79.66,66.23
2016,5,4,6,45,90.0,120.0,3.2,11.5,148.5,91.43,76.7
2016,5,4,7,0,116.0,140.0,3.2,12.0,181.0,105.31,88.76
2016,5,4,7,15,133.0,163.5,3.15,12.0,217.5,120.82,102.2
2016,5,4,7,30,150.0,187.0,3.1,12.0,254.0,135.81,114.98
2016,5,4,7,45,220.0,203.5,3.1,12.0,314.5,146.81,124.13
2016,5,4,8,0,290.0,220.0,3.1,12.0,375.0,147.5,124.28
2016,5,4,8,15,308.0,239.0,2.95,12.0,418.0,162.15,127.36
2016,5,4,8,30,326.0,258.0,2.8,12.0,461.0,197.04,146.78
2016,5,4,8,45,323.5,280.5,2.7,12.5,493.5,233.83,173.1
2016,5,4,9,0,321.0,303.0,2.6,13.0,526.0,270.93,202.25
2016,5,4,9,15,347.0,315.0,2.45,13.0,569.0,308.34,232.01
2016,5,4,9,30,373.0,327.0,2.3,13.0,612.0,348.7,264.71
2016,5,4,9,45,329.5,356.5,2.2,13.5,616.5,379.75,291.22
2016,5,4,10,0,286.0,386.0,2.1,14.0,621.0,406.83,313.54
2016,5,4,10,15,361.0,370.5,2.1,14.0,676.5,451.43,348.37
2016,5,4,10,30,436.0,355.0,2.1,14.0,732.0,497.04,384.19
2016,5,4,10,45,354.5,397.5,2.1,14.5,709.0,517.75,399.66
2016,5,4,11,0,273.0,440.0,2.1,15.0,686.0,526.14,405.08
2016,5,4,11,15,302.0,438.5,2.2,15.0,714.0,564.46,434.58
2016,5,4,11,30,331.0,437.0,2.3,15.0,742.0,604.77,465.17
2016,5,4,11,45,344.0,433.0,2.4,15.5,752.0,633.04,485.79
2016,5,4,12,0,357.0,429.0,2.5,16.0,762.0,661.38,506.36
2016,5,4,12,15,338.5,436.0,2.65,16.0,751.0,674.11,516.07
2016,5,4,12,30,320.0,443.0,2.8,16.0,740.0,684.9,524.39
2016,5,4,12,45,302.5,443.0,2.95,16.0,721.0,688.15,527.41
2016,5,4,13,0,285.0,443.0,3.1,16.0,702.0,689.34,528.96
2016,5,4,13,15,298.0,430.0,3.2,16.0,696.5,703.79,540.8
2016,5,4,13,30,311.0,417.0,3.3,16.0,691.0,717.09,551.8
2016,5,4,13,45,310.5,404.0,3.45,16.5,671.0,716.26,551.59
2016,5,4,14,0,310.0,391.0,3.6,17.0,651.0,713.67,550.25
2016,5,4,14,15,387.0,345.5,3.7,17.0,657.5,750.35,580.72
2016,5,4,14,30,464.0,300.0,3.8,17.0,664.0,801.46,620.92
2016,5,4,14,45,450.5,289.5,3.9,17.0,629.0,783.55,609.28
2016,5,4,15,0,437.0,279.0,4.0,17.0,594.0,763.43,596.46
2016,5,4,15,15,394.5,274.0,4.1,16.5,545.5,701.47,553.61
2016,5,4,15,30,352.0,269.0,4.2,16.0,497.0,656.17,522.0
2016,5,4,15,45,358.0,245.5,4.3,16.0,462.5,635.01,508.84
2016,5,4,16,0,364.0,222.0,4.4,16.0,428.0,611.74,493.78
2016,5,4,16,15,368.5,198.5,4.4,15.5,391.0,584.94,476.37
2016,5,4,16,30,373.0,175.0,4.4,15.0,354.0,556.07,457.03
2016,5,4,16,45,375.0,153.0,4.45,15.0,315.5,543.38,448.76
2016,5,4,17,0,377.0,131.0,4.5,15.0,277.0,510.19,424.33
2016,5,4,17,15,327.0,121.0,4.35,14.5,234.0,430.46,361.09
2016,5,4,17,30,277.0,111.0,4.2,14.0,191.0,372.12,313.21
2016,5,4,17,45,233.5,92.0,4.05,13.5,150.5,308.63,259.91
2016,5,4,18,0,190.0,73.0,3.9,13.0,110.0,247.5,207.0
2016,5,4,18,15,132.0,53.5,3.7,12.5,75.5,178.32,145.76
2016,5,4,18,30,74.0,34.0,3.5,12.0,41.0,112.42,84.13
2016,5,4,18,45,37.0,17.0,3.35,12.0,20.5,46.09,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.85,11.0,9.5,8.64,0.0
2016,5,5,5,30,0.0,19.0,2.1,11.0,19.0,16.67,2.69
2016,5,5,5,45,37.5,39.0,2.35,11.5,44.5,32.73,22.42
2016,5,5,6,0,75.0,59.0,2.6,12.0,70.0,47.3,36.25
2016,5,5,6,15,103.0,80.5,2.75,12.0,103.0,63.28,51.04
2016,5,5,6,30,131.0,102.0,2.9,12.0,136.0,78.87,65.28
2016,5,5,6,45,162.5,120.0,3.05,12.5,171.5,91.92,76.84
2016,5,5,7,0,194.0,138.0,3.2,13.0,207.0,104.66,87.85
2016,5,5,7,15,159.5,163.0,3.2,13.0,225.5,120.78,101.77
2016,5,5,7,30,125.0,188.0,3.2,13.0,244.0,136.24,114.91
2016,5,5,7,45,166.5,210.5,3.2,13.0,294.5,150.33,126.7
2016,5,5,8,0,208.0,233.0,3.2,13.0,345.0,163.95,137.97
2016,5,5,8,15,124.0,241.5,3.15,13.0,310.0,171.53,136.11
2016,5,5,8,30,40.0,250.0,3.1,13.0,275.0,192.6,152.88
2016,5,5,8,45,20.0,183.0,3.1,13.5,195.5,150.76,118.71
2016,5,5,9,0,0.0,116.0,3.1,14.0,116.0,102.03,79.29
2016,5,5,9,15,45.5,236.5,3.1,14.0,271.5,202.03,158.7
2016,5,5,9,30,91.0,357.0,3.1,14.0,427.0,305.41,239.04
2016,5,5,9,45,107.5,379.0,3.1,14.5,465.0,336.5,262.44
2016,5,5,10,0,124.0,401.0,3.1,15.0,503.0,361.19,281.1
2016,5,5,10,15,73.5,362.5,3.15,15.0,423.5,330.16,257.99
2016,5,5,10,30,23.0,324.0,3.2,15.0,344.0,289.25,226.5
2016,5,5,10,45,79.5,388.5,3.25,15.5,460.0,369.45,288.36
2016,5,5,11,0,136.0,453.0,3.3,16.0,576.0,458.83,355.79
2016,5,5,11,15,82.5,411.0,3.35,16.0,486.0,406.0,315.34
2016,5,5,11,30,29.0,369.0,3.4,16.0,396.0,341.91,265.94
2016,5,5,11,45,36.5,390.0,3.5,16.5,424.5,370.62,287.78
2016,5,5,12,0,44.0,411.0,3.6,17.0,453.0,400.56,310.12
2016,5,5,12,15,37.5,394.0,3.6,17.0,429.5,386.22,299.14
2016,5,5,12,30,31.0,377.0,3.6,17.0,406.0,370.66,287.37
2016,5,5,12,45,20.5,293.5,3.65,17.0,312.5,288.32,224.39
2016,5,5,13,0,10.0,210.0,3.7,17.0,219.0,197.61,153.66
2016,5,5,13,15,9.5,208.5,3.65,17.0,217.0,196.49,153.03
2016,5,5,13,30,9.0,207.0,3.6,17.0,215.0,195.3,152.21
2016,5,5,13,45,51.5,305.0,3.6,17.0,349.0,341.31,267.89
2016,5,5,14,0,94.0,403.0,3.6,17.0,483.0,487.29,379.57
2016,5,5,14,15,51.5,309.0,3.55,17.0,352.5,352.54,276.29
2016,5,5,14,30,9.0,215.0,3.5,17.0,222.0,205.59,160.9
2016,5,5,14,45,4.5,162.0,3.5,17.0,165.5,151.16,117.88
2016,5,5,15,0,0.0,109.0,3.5,17.0,109.0,97.27,74.37
2016,5,5,15,15,31.0,195.0,3.4,16.5,215.0,222.45,177.31
2016,5,5,15,30,62.0,281.0,3.3,16.0,321.0,351.39,280.63
2016,5,5,15,45,178.5,259.0,3.25,16.0,363.0,460.1,369.65
2016,5,5,16,0,295.0,237.0,3.2,16.0,405.0,564.91,453.76
2016,5,5,16,15,474.0,177.5,3.1,15.5,418.5,676.85,544.61
2016,5,5,16,30,653.0,118.0,3.0,15.0,432.0,768.27,615.86
2016,5,5,16,45,617.5,111.0,2.95,15.0,381.5,713.83,576.36
2016,5,5,17,0,582.0,104.0,2.9,15.0,331.0,658.92,536.74
2016,5,5,17,15,533.5,96.0,2.6,14.5,280.0,592.02,486.65
2016,5,5,17,30,485.0,88.0,2.3,14.0,229.0,521.36,432.03
2016,5,5,17,45,416.5,77.0,2.05,13.5,181.0,440.62,366.69
2016,5,5,18,0,348.0,66.0,1.8,13.0,133.0,364.26,302.33
2016,5,5,18,15,255.5,51.0,1.65,12.5,92.0,271.07,222.04
2016,5,5,18,30,163.0,36.0,1.5,12.0,51.0,185.94,142.97
2016,5,5,18,45,81.5,18.0,1.35,12.0,25.5,91.24,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.75,9.5,8.0,7.28,0.0
2016,5,6,5,30,0.0,16.0,1.9,10.0,16.0,14.09,2.45
2016,5,6,5,45,7.0,35.5,2.1,10.5,36.5,30.58,20.8
2016,5,6,6,0,14.0,55.0,2.3,11.0,57.0,45.74,35.08
2016,5,6,6,15,28.5,77.0,2.25,11.0,83.5,62.64,50.72
2016,5,6,6,30,43.0,99.0,2.2,11.0,110.0,79.21,65.84
2016,5,6,6,45,57.0,119.5,2.2,11.0,138.0,94.53,79.58
2016,5,6,7,0,71.0,140.0,2.2,11.0,166.0,109.58,92.81
2016,5,6,7,15,194.0,155.5,2.2,11.0,240.0,116.6,98.74
2016,5,6,7,30,317.0,171.0,2.2,11.0,314.0,120.43,101.77
2016,5,6,7,45,160.5,169.5,2.2,11.5,242.5,126.2,106.26
2016,5,6,8,0,4.0,168.0,2.2,12.0,171.0,140.05,117.69
2016,5,6,8,15,2.0,145.5,2.25,12.0,147.0,124.33,99.06
2016,5,6,8,30,0.0,123.0,2.3,12.0,123.0,107.23,84.64
2016,5,6,8,45,2.0,153.0,2.35,12.0,155.0,132.2,104.97
2016,5,6,9,0,4.0,183.0,2.4,12.0,187.0,157.35,125.18
2016,5,6,9,15,6.0,194.0,2.4,12.0,199.0,167.77,133.27
2016,5,6,9,30,8.0,205.0,2.4,12.0,211.0,178.46,141.62
2016,5,6,9,45,10.0,223.0,2.45,12.5,231.0,195.1,154.5
2016,5,6,10,0,12.0,241.0,2.5,13.0,251.0,212.11,167.59
2016,5,6,10,15,11.5,239.5,2.5,13.0,250.0,212.32,167.57
2016,5,6,10,30,11.0,238.0,2.5,13.0,249.0,212.33,167.46
2016,5,6,10,45,25.5,313.0,2.5,13.5,336.5,279.66,220.11
2016,5,6,11,0,40.0,388.0,2.5,14.0,424.0,353.6,276.58
2016,5,6,11,15,26.0,313.5,2.45,14.0,337.0,288.64,226.1
2016,5,6,11,30,12.0,239.0,2.4,14.0,250.0,219.14,171.72
2016,5,6,11,45,12.5,247.0,2.4,14.0,258.5,227.76,178.7
2016,5,6,12,0,13.0,255.0,2.4,14.0,267.0,236.5,185.57
2016,5,6,12,15,13.5,265.0,2.4,14.0,278.0,247.13,193.92
2016,5,6,12,30,14.0,275.0,2.4,14.0,289.0,257.89,202.38
2016,5,6,12,45,14.5,272.0,2.4,14.0,286.0,256.99,201.77
2016,5,6,13,0,15.0,269.0,2.4,14.0,283.0,256.02,201.17
2016,5,6,13,15,12.5,247.0,2.35,14.0,258.5,234.67,184.48
2016,5,6,13,30,10.0,225.0,2.3,14.0,234.0,212.9,167.43
2016,5,6,13,45,8.0,202.5,2.3,14.0,210.0,190.79,150.06
2016,5,6,14,0,6.0,180.0,2.3,14.0,186.0,168.43,132.36
2016,5,6,14,15,3.0,146.5,2.25,14.0,149.5,134.69,105.27
2016,5,6,14,30,0.0,113.0,2.2,14.0,113.0,100.95,77.89
2016,5,6,14,45,0.0,111.0,2.15,14.5,111.0,99.11,76.43
2016,5,6,15,0,0.0,109.0,2.1,15.0,109.0,97.27,74.94
2016,5,6,15,15,0.0,120.5,2.0,14.5,120.5,108.04,84.12
2016,5,6,15,30,0.0,132.0,1.9,14.0,132.0,119.17,93.63
2016,5,6,15,45,0.0,109.0,1.8,14.0,109.0,97.51,76.01
2016,5,6,16,0,0.0,86.0,1.7,14.0,86.0,76.19,58.54
2016,5,6,16,15,0.0,72.0,1.55,14.0,72.0,63.7,48.3
2016,5,6,16,30,0.0,58.0,1.4,14.0,58.0,51.25,37.98
2016,5,6,16,45,0.0,64.0,1.25,14.0,64.0,56.56,42.64
2016,5,6,17,0,0.0,70.0,1.1,14.0,70.0,61.89,47.3
2016,5,6,17,15,0.0,59.0,1.0,13.5,59.0,52.11,39.18
2016,5,6,17,30,0.0,48.0,0.9,13.0,48.0,42.35,30.94
2016,5,6,17,45,0.0,38.0,0.8,13.0,38.0,33.49,23.27
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,24.65,15.52
2016,5,6,18,15,0.0,19.5,0.75,12.5,19.5,17.15,8.89
2016,5,6,18,30,0.0,11.0,0.8,12.0,11.0,9.66,2.14
2016,5,6,18,45,0.0,5.5,0.85,11.5,5.5,4.82,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.55,10.0,2.5,2.27,0.0
2016,5,7,5,30,0.0,5.0,1.8,10.0,5.0,4.38,0.0
2016,5,7,5,45,0.0,11.5,2.1,10.5,11.5,10.1,3.13
2016,5,7,6,0,0.0,18.0,2.4,11.0,18.0,15.82,8.5
2016,5,7,6,15,0.0,26.5,2.45,11.0,26.5,23.32,15.44
2016,5,7,6,30,0.0,35.0,2.5,11.0,35.0,30.83,22.36
2016,5,7,6,45,0.0,44.5,2.55,11.5,44.5,39.25,29.93
2016,5,7,7,0,0.0,54.0,2.6,12.0,54.0,47.67,37.38
2016,5,7,7,15,19.5,114.5,2.65,12.0,124.0,93.94,78.47
2016,5,7,7,30,39.0,175.0,2.7,12.0,194.0,134.81,114.04
2016,5,7,7,45,78.5,206.5,2.75,12.5,248.0,155.62,131.4
2016,5,7,8,0,118.0,238.0,2.8,13.0,302.0,165.85,139.46
2016,5,7,8,15,59.0,191.0,2.8,13.0,223.0,150.64,119.46
2016,5,7,8,30,0.0,144.0,2.8,13.0,144.0,124.07,98.22
2016,5,7,8,45,0.0,118.0,2.85,13.5,118.0,103.5,80.85
2016,5,7,9,0,0.0,92.0,2.9,14.0,92.0,81.64,62.49
2016,5,7,9,15,0.0,80.5,2.85,14.0,80.5,71.44,53.93
2016,5,7,9,30,0.0,69.0,2.8,14.0,69.0,61.23,45.38
2016,5,7,9,45,2.5,120.5,2.8,14.5,123.0,107.16,82.84
2016,5,7,10,0,5.0,172.0,2.8,15.0,177.0,152.22,118.9
2016,5,7,10,15,2.5,142.5,2.8,15.0,145.0,126.58,98.06
2016,5,7,10,30,0.0,113.0,2.8,15.0,113.0,100.07,76.53
2016,5,7,10,45,1.0,129.0,2.8,15.5,130.0,114.66,88.14
2016,5,7,11,0,2.0,145.0,2.8,16.0,147.0,129.41,99.75
2016,5,7,11,15,1.0,132.0,2.75,16.0,133.0,117.67,90.22
2016,5,7,11,30,0.0,119.0,2.7,16.0,119.0,105.71,80.55
2016,5,7,11,45,0.0,126.0,2.65,16.0,126.0,112.03,85.62
2016,5,7,12,0,0.0,133.0,2.6,16.0,133.0,118.38,90.7
2016,5,7,12,15,0.0,107.5,2.55,16.0,107.5,95.8,72.52
2016,5,7,12,30,0.0,82.0,2.5,16.0,82.0,73.09,54.17
2016,5,7,12,45,2.0,120.5,2.5,16.0,123.0,109.32,83.6
2016,5,7,13,0,4.0,159.0,2.5,16.0,164.0,145.98,113.07
2016,5,7,13,15,2.0,139.5,2.5,16.0,142.0,126.73,97.6
2016,5,7,13,30,0.0,120.0,2.5,16.0,120.0,107.3,81.99
2016,5,7,13,45,0.0,106.0,2.55,16.0,106.0,94.62,71.86
2016,5,7,14,0,0.0,92.0,2.6,16.0,92.0,81.91,61.65
2016,5,7,14,15,0.0,81.0,2.6,16.0,81.0,71.99,53.65
2016,5,7,14,30,0.0,70.0,2.6,16.0,70.0,62.15,45.7
2016,5,7,14,45,2.0,123.0,2.65,16.0,124.5,112.17,86.77
2016,5,7,15,0,4.0,176.0,2.7,16.0,179.0,164.48,129.29
2016,5,7,15,15,2.0,161.0,2.65,15.5,162.5,148.59,116.8
2016,5,7,15,30,0.0,146.0,2.6,15.0,146.0,132.64,104.27
2016,5,7,15,45,51.5,199.0,2.6,15.0,229.0,250.32,202.13
2016,5,7,16,0,103.0,252.0,2.6,15.0,312.0,364.83,294.75
2016,5,7,16,15,51.5,154.0,2.55,15.0,184.0,203.1,164.7
2016,5,7,16,30,0.0,56.0,2.5,15.0,56.0,49.48,36.22
2016,5,7,16,45,0.0,70.5,2.5,15.0,70.5,62.34,47.32
2016,5,7,17,0,0.0,85.0,2.5,15.0,85.0,76.43,59.38
2016,5,7,17,15,0.0,72.0,2.4,14.5,72.0,64.14,49.21
2016,5,7,17,30,0.0,59.0,2.3,14.0,59.0,52.12,39.12
2016,5,7,17,45,0.0,46.5,2.2,13.5,46.5,41.03,29.64
2016,5,7,18,0,0.0,34.0,2.1,13.0,34.0,29.96,20.03
2016,5,7,18,15,0.0,23.5,2.0,12.5,23.5,20.68,11.86
2016,5,7,18,30,0.0,13.0,1.9,12.0,13.0,11.42,3.6
2016,5,7,18,45,0.0,6.5,1.8,12.0,6.5,5.7,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.5,12.5,1.1,10.5,16.5,11.37,0.0
2016,5,8,5,30,111.0,25.0,1.3,11.0,33.0,19.55,7.52
2016,5,8,5,45,210.5,40.5,1.55,11.5,70.0,31.31,21.53
2016,5,8,6,0,310.0,56.0,1.8,12.0,107.0,42.72,32.35
2016,5,8,6,15,155.0,59.0,1.85,12.0,84.5,46.34,36.03
2016,5,8,6,30,0.0,62.0,1.9,12.0,62.0,54.29,43.35
2016,5,8,6,45,0.0,77.5,1.95,12.5,77.5,67.29,54.92
2016,5,8,7,0,0.0,93.0,2.0,13.0,93.0,80.18,66.15
2016,5,8,7,15,21.0,135.5,1.95,13.0,145.0,113.06,94.88
2016,5,8,7,30,42.0,178.0,1.9,13.0,197.0,136.74,115.11
2016,5,8,7,45,23.0,173.0,1.85,13.5,183.5,142.63,119.51
2016,5,8,8,0,4.0,168.0,1.8,14.0,170.0,140.17,116.74
2016,5,8,8,15,5.0,179.0,1.8,14.0,182.5,149.69,118.91
2016,5,8,8,30,6.0,190.0,1.8,14.0,195.0,160.0,126.76
2016,5,8,8,45,30.5,247.0,1.8,14.5,269.0,196.74,154.54
2016,5,8,9,0,55.0,304.0,1.8,15.0,343.0,244.57,190.65
2016,5,8,9,15,77.0,333.5,1.85,15.0,391.5,277.33,215.28
2016,5,8,9,30,99.0,363.0,1.9,15.0,440.0,313.1,242.48
2016,5,8,9,45,59.0,326.0,2.0,15.5,372.5,283.16,220.09
2016,5,8,10,0,19.0,289.0,2.1,16.0,305.0,253.8,197.71
2016,5,8,10,15,18.5,295.0,2.2,16.0,311.5,261.05,203.39
2016,5,8,10,30,18.0,301.0,2.3,16.0,318.0,268.21,208.87
2016,5,8,10,45,50.0,369.0,2.4,16.5,414.5,338.28,262.41
2016,5,8,11,0,82.0,437.0,2.5,17.0,511.0,418.61,322.52
2016,5,8,11,15,159.0,451.0,2.6,17.0,598.0,486.67,374.21
2016,5,8,11,30,236.0,465.0,2.7,17.0,685.0,565.69,433.57
2016,5,8,11,45,255.5,463.5,2.8,17.0,702.5,596.02,456.28
2016,5,8,12,0,275.0,462.0,2.9,17.0,720.0,628.86,481.0
2016,5,8,12,15,326.0,440.0,2.95,17.0,745.0,669.65,512.08
2016,5,8,12,30,377.0,418.0,3.0,17.0,770.0,711.91,544.06
2016,5,8,12,45,403.0,392.0,3.1,17.0,764.5,736.03,562.8
2016,5,8,13,0,429.0,366.0,3.2,17.0,759.0,754.97,578.12
2016,5,8,13,15,280.0,404.0,3.25,17.0,659.0,663.2,509.35
2016,5,8,13,30,131.0,442.0,3.3,17.0,559.0,561.72,432.15
2016,5,8,13,45,241.5,413.5,3.35,17.0,620.5,661.18,509.4
2016,5,8,14,0,352.0,385.0,3.4,17.0,682.0,749.36,576.37
2016,5,8,14,15,594.0,257.0,3.45,17.0,736.5,881.68,678.07
2016,5,8,14,30,836.0,129.0,3.5,17.0,791.0,986.66,752.93
2016,5,8,14,45,830.5,124.0,3.55,17.0,755.5,981.09,749.93
2016,5,8,15,0,825.0,119.0,3.6,17.0,720.0,972.24,745.75
2016,5,8,15,15,811.0,116.0,3.6,16.5,678.0,954.17,736.35
2016,5,8,15,30,797.0,113.0,3.6,16.0,636.0,933.16,725.0
2016,5,8,15,45,779.5,109.5,3.65,16.0,590.0,905.41,707.82
2016,5,8,16,0,762.0,106.0,3.7,16.0,544.0,875.17,688.79
2016,5,8,16,15,737.5,101.5,3.7,15.5,495.0,834.94,663.31
2016,5,8,16,30,713.0,97.0,3.7,15.0,446.0,798.46,640.18
2016,5,8,16,45,685.0,91.0,3.75,15.0,395.5,750.38,606.9
2016,5,8,17,0,657.0,85.0,3.8,15.0,345.0,701.44,572.2
2016,5,8,17,15,613.0,79.0,3.7,14.5,294.0,638.74,526.31
2016,5,8,17,30,569.0,73.0,3.6,14.0,243.0,576.87,479.45
2016,5,8,17,45,513.0,64.0,3.55,13.5,195.0,503.4,421.34
2016,5,8,18,0,457.0,55.0,3.5,13.0,147.0,432.64,362.36
2016,5,8,18,15,362.0,44.0,3.3,12.5,104.0,336.46,278.92
2016,5,8,18,30,267.0,33.0,3.1,12.0,61.0,247.97,196.9
2016,5,8,18,45,133.5,16.5,2.95,12.0,30.5,120.46,36.6
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,14.0,2.1,9.0,18.0,12.73,0.0
2016,5,9,5,30,113.0,28.0,2.3,9.0,36.0,22.61,10.46
2016,5,9,5,45,218.0,43.5,2.55,9.5,75.0,33.63,23.81
2016,5,9,6,0,323.0,59.0,2.8,10.0,114.0,45.0,34.68
2016,5,9,6,15,398.5,70.5,2.8,10.0,161.0,52.92,42.25
2016,5,9,6,30,474.0,82.0,2.8,10.0,208.0,60.58,49.38
2016,5,9,6,45,237.0,94.0,2.85,10.5,157.0,71.19,58.85
2016,5,9,7,0,0.0,106.0,2.9,11.0,106.0,90.09,75.52
2016,5,9,7,15,10.5,136.5,2.9,11.0,141.5,113.77,96.28
2016,5,9,7,30,21.0,167.0,2.9,11.0,177.0,136.89,116.24
2016,5,9,7,45,21.5,184.0,2.9,11.5,195.0,150.31,127.26
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,163.59,138.03
2016,5,9,8,15,30.0,226.5,2.9,12.0,244.5,172.45,138.18
2016,5,9,8,30,38.0,252.0,2.9,12.0,276.0,194.98,155.21
2016,5,9,8,45,48.5,279.5,2.9,12.5,312.5,220.46,174.36
2016,5,9,9,0,59.0,307.0,2.9,13.0,349.0,247.62,194.94
2016,5,9,9,15,89.5,338.0,2.9,13.5,405.5,283.8,222.01
2016,5,9,9,30,120.0,369.0,2.9,14.0,462.0,314.07,244.61
2016,5,9,9,45,143.0,388.5,2.95,14.5,504.0,348.15,270.65
2016,5,9,10,0,166.0,408.0,3.0,15.0,546.0,385.06,298.83
2016,5,9,10,15,169.5,419.0,3.05,15.0,563.5,409.7,318.26
2016,5,9,10,30,173.0,430.0,3.1,15.0,581.0,434.76,337.89
2016,5,9,10,45,312.5,402.5,3.15,15.5,683.5,501.68,389.29
2016,5,9,11,0,452.0,375.0,3.2,16.0,786.0,583.51,451.55
2016,5,9,11,15,684.0,250.0,3.25,16.0,881.5,660.4,512.84
2016,5,9,11,30,916.0,125.0,3.3,16.0,977.0,749.51,583.03
2016,5,9,11,45,916.0,125.5,3.35,16.5,981.5,789.28,611.07
2016,5,9,12,0,916.0,126.0,3.4,17.0,986.0,826.97,636.5
2016,5,9,12,15,915.5,126.0,3.45,17.0,983.5,861.59,660.84
2016,5,9,12,30,915.0,126.0,3.5,17.0,981.0,893.77,683.43
2016,5,9,12,45,912.0,126.5,3.6,17.0,970.5,921.62,703.35
2016,5,9,13,0,909.0,127.0,3.7,17.0,960.0,946.63,721.37
2016,5,9,13,15,905.0,126.0,3.75,17.0,942.5,966.3,735.52
2016,5,9,13,30,901.0,125.0,3.8,17.0,925.0,982.8,747.63
2016,5,9,13,45,895.0,124.0,3.9,17.0,900.0,994.17,756.71
2016,5,9,14,0,889.0,123.0,4.0,17.0,875.0,1002.22,763.71
2016,5,9,14,15,881.5,121.0,4.0,17.0,844.0,1004.45,766.24
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,1003.33,766.67
2016,5,9,14,45,864.0,116.5,4.05,17.0,775.5,995.91,763.27
2016,5,9,15,0,854.0,114.0,4.1,17.0,738.0,985.26,757.81
2016,5,9,15,15,840.5,111.5,4.05,16.5,695.5,978.68,756.14
2016,5,9,15,30,827.0,109.0,4.0,16.0,653.0,958.47,745.01
2016,5,9,15,45,809.5,105.5,3.95,16.0,606.5,930.34,727.0
2016,5,9,16,0,792.0,102.0,3.9,16.0,560.0,899.63,707.16
2016,5,9,16,15,768.5,98.0,3.8,15.5,510.0,860.37,682.04
2016,5,9,16,30,745.0,94.0,3.7,15.0,460.0,819.23,655.21
2016,5,9,16,45,711.0,90.0,3.65,15.0,407.5,772.75,622.95
2016,5,9,17,0,677.0,86.0,3.6,15.0,355.0,720.55,585.71
2016,5,9,17,15,632.5,80.0,3.45,14.5,303.5,656.78,539.23
2016,5,9,17,30,588.0,74.0,3.3,14.0,252.0,593.81,491.78
2016,5,9,17,45,518.0,66.5,3.2,13.5,201.5,510.83,426.49
2016,5,9,18,0,448.0,59.0,3.1,13.0,151.0,431.35,360.6
2016,5,9,18,15,350.5,48.0,3.0,12.5,107.0,333.47,276.29
2016,5,9,18,30,253.0,37.0,2.9,12.0,63.0,243.06,193.66
2016,5,9,18,45,126.5,18.5,2.8,11.5,31.5,121.09,47.15
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,13.5,2.35,9.5,19.0,12.28,0.0
2016,5,10,5,30,151.0,27.0,2.6,10.0,38.0,21.14,9.94
2016,5,10,5,45,264.0,40.5,2.85,10.5,78.0,31.34,21.78
2016,5,10,6,0,377.0,54.0,3.1,11.0,118.0,42.89,32.68
2016,5,10,6,15,450.0,63.5,3.05,11.5,166.0,48.94,38.45
2016,5,10,6,30,523.0,73.0,3.0,12.0,214.0,54.77,43.78
2016,5,10,6,45,283.0,106.0,3.0,12.5,184.5,79.61,65.91
2016,5,10,7,0,43.0,139.0,3.0,13.0,155.0,109.22,91.82
2016,5,10,7,15,83.0,166.5,2.85,13.5,203.0,128.38,108.09
2016,5,10,7,30,123.0,194.0,2.7,14.0,251.0,139.93,117.49
2016,5,10,7,45,171.5,215.5,2.6,14.5,304.5,153.39,128.4
2016,5,10,8,0,220.0,237.0,2.5,15.0,358.0,166.42,138.77
2016,5,10,8,15,504.5,176.5,2.35,15.5,486.5,126.84,89.61
2016,5,10,8,30,789.0,116.0,2.2,16.0,615.0,147.05,84.79
2016,5,10,8,45,807.5,118.0,2.1,16.5,660.0,196.14,119.1
2016,5,10,9,0,826.0,120.0,2.0,17.0,705.0,247.41,160.5
2016,5,10,9,15,838.5,122.5,2.0,17.5,744.5,299.5,205.22
2016,5,10,9,30,851.0,125.0,2.0,18.0,784.0,352.73,251.36
2016,5,10,9,45,850.0,132.5,2.0,18.5,815.0,405.8,297.08
2016,5,10,10,0,849.0,140.0,2.0,19.0,846.0,458.29,341.13
2016,5,10,10,15,856.5,142.0,2.0,19.5,873.5,509.71,382.98
2016,5,10,10,30,864.0,144.0,2.0,20.0,901.0,563.1,424.88
2016,5,10,10,45,872.5,143.0,2.05,20.5,922.5,611.08,461.9
2016,5,10,11,0,881.0,142.0,2.1,21.0,944.0,658.42,497.45
2016,5,10,11,15,884.5,142.5,2.15,21.0,957.0,702.83,530.96
2016,5,10,11,30,888.0,143.0,2.2,21.0,970.0,745.86,562.81
2016,5,10,11,45,892.5,141.0,2.3,21.5,976.5,786.01,591.23
2016,5,10,12,0,897.0,139.0,2.4,22.0,983.0,824.43,616.61
2016,5,10,12,15,897.0,139.0,2.45,22.0,981.0,858.99,640.06
2016,5,10,12,30,897.0,139.0,2.5,22.0,979.0,891.21,661.92
2016,5,10,12,45,901.0,134.5,2.55,22.0,970.5,920.34,681.72
2016,5,10,13,0,905.0,130.0,2.6,22.0,962.0,946.8,699.79
2016,5,10,13,15,901.5,129.0,2.65,22.0,944.5,966.87,713.71
2016,5,10,13,30,898.0,128.0,2.7,22.0,927.0,983.81,725.74
2016,5,10,13,45,895.5,125.5,2.75,22.0,903.5,997.01,735.45
2016,5,10,14,0,893.0,123.0,2.8,22.0,880.0,1006.94,743.19
2016,5,10,14,15,885.5,121.0,2.85,22.0,848.5,1009.18,746.06
2016,5,10,14,30,878.0,119.0,2.9,22.0,817.0,1008.06,746.94
2016,5,10,14,45,870.5,115.5,2.95,22.0,780.5,1002.01,744.73
2016,5,10,15,0,863.0,112.0,3.0,22.0,744.0,992.67,740.51
2016,5,10,15,15,850.0,109.5,3.05,21.5,701.5,986.42,739.93
2016,5,10,15,30,837.0,107.0,3.1,21.0,659.0,966.58,730.25
2016,5,10,15,45,822.5,102.5,3.2,21.0,612.5,940.0,715.03
2016,5,10,16,0,808.0,98.0,3.3,21.0,566.0,910.72,697.83
2016,5,10,16,15,784.5,94.5,3.35,20.5,516.0,871.77,674.62
2016,5,10,16,30,761.0,91.0,3.4,20.0,466.0,830.9,649.62
2016,5,10,16,45,733.0,85.5,3.5,19.5,414.0,781.98,618.37
2016,5,10,17,0,705.0,80.0,3.6,19.0,362.0,737.25,589.26
2016,5,10,17,15,662.0,74.5,3.65,18.0,310.0,674.54,546.25
2016,5,10,17,30,619.0,69.0,3.7,17.0,258.0,612.55,501.89
2016,5,10,17,45,558.5,61.5,3.8,16.5,207.5,535.77,442.75
2016,5,10,18,0,498.0,54.0,3.9,16.0,157.0,461.94,383.03
2016,5,10,18,15,402.5,44.0,4.0,15.0,112.5,364.78,300.74
2016,5,10,18,30,307.0,34.0,4.1,14.0,68.0,275.1,219.54
2016,5,10,18,45,153.5,17.0,4.2,13.5,34.0,140.08,64.54
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,13.0,2.6,9.5,21.5,11.82,0.0
2016,5,11,5,30,227.0,26.0,2.8,10.0,43.0,21.21,10.47
2016,5,11,5,45,335.5,37.0,3.0,10.5,84.5,29.56,20.27
2016,5,11,6,0,444.0,48.0,3.2,11.0,126.0,37.59,28.0
2016,5,11,6,15,515.0,56.0,3.15,11.5,175.0,42.65,32.82
2016,5,11,6,30,586.0,64.0,3.1,12.0,224.0,47.55,37.31
2016,5,11,6,45,349.0,106.0,3.1,12.5,207.0,75.58,62.32
2016,5,11,7,0,112.0,148.0,3.1,13.0,190.0,110.62,93.05
2016,5,11,7,15,179.0,167.5,3.05,13.5,245.5,123.97,104.24
2016,5,11,7,30,246.0,187.0,3.0,14.0,301.0,129.4,108.39
2016,5,11,7,45,521.0,141.0,2.95,14.5,418.0,92.61,75.88
2016,5,11,8,0,796.0,95.0,2.9,15.0,535.0,66.04,52.4
2016,5,11,8,15,681.0,141.5,2.9,15.0,541.0,109.38,71.18
2016,5,11,8,30,566.0,188.0,2.9,15.0,547.0,172.31,114.27
2016,5,11,8,45,711.0,149.5,2.9,15.5,633.0,198.71,125.97
2016,5,11,9,0,856.0,111.0,2.9,16.0,719.0,248.74,161.55
2016,5,11,9,15,867.5,113.5,2.9,16.0,758.5,309.63,214.3
2016,5,11,9,30,879.0,116.0,2.9,16.0,798.0,363.26,261.96
2016,5,11,9,45,721.5,204.0,2.95,16.5,780.0,408.82,305.36
2016,5,11,10,0,564.0,292.0,3.0,17.0,762.0,453.14,344.33
2016,5,11,10,15,547.5,313.0,3.0,17.0,781.5,495.69,379.23
2016,5,11,10,30,531.0,334.0,3.0,17.0,801.0,536.66,411.96
2016,5,11,10,45,717.5,234.0,3.0,17.5,879.0,594.16,457.26
2016,5,11,11,0,904.0,134.0,3.0,18.0,957.0,667.58,514.24
2016,5,11,11,15,906.5,134.5,3.05,18.0,970.0,712.18,548.55
2016,5,11,11,30,909.0,135.0,3.1,18.0,983.0,755.25,581.23
2016,5,11,11,45,912.0,134.0,3.2,18.5,988.5,795.76,610.16
2016,5,11,12,0,915.0,133.0,3.3,19.0,994.0,834.4,636.22
2016,5,11,12,15,914.5,132.5,3.35,19.0,991.5,868.58,659.98
2016,5,11,12,30,914.0,132.0,3.4,19.0,989.0,900.33,682.04
2016,5,11,12,45,918.5,127.0,3.5,19.5,980.0,929.71,701.47
2016,5,11,13,0,923.0,122.0,3.6,20.0,971.0,956.38,719.03
2016,5,11,13,15,919.0,121.0,3.65,20.0,953.5,976.18,733.04
2016,5,11,13,30,915.0,120.0,3.7,20.0,936.0,992.78,745.05
2016,5,11,13,45,910.5,118.0,3.8,20.0,911.0,1004.63,754.34
2016,5,11,14,0,906.0,116.0,3.9,20.0,886.0,1013.12,761.55
2016,5,11,14,15,898.0,114.5,3.95,20.0,854.5,1015.35,764.37
2016,5,11,14,30,890.0,113.0,4.0,20.0,823.0,1014.19,765.11
2016,5,11,14,45,879.5,111.0,4.05,20.0,785.0,1006.69,761.72
2016,5,11,15,0,869.0,109.0,4.1,20.0,747.0,995.95,756.29
2016,5,11,15,15,855.5,106.5,4.05,19.5,704.0,978.54,747.23
2016,5,11,15,30,842.0,104.0,4.0,19.0,661.0,968.58,743.44
2016,5,11,15,45,824.5,101.0,4.0,19.0,614.0,940.82,726.17
2016,5,11,16,0,807.0,98.0,4.0,19.0,567.0,910.47,707.13
2016,5,11,16,15,784.0,94.0,3.95,18.5,517.0,871.38,682.77
2016,5,11,16,30,761.0,90.0,3.9,18.0,467.0,830.38,656.67
2016,5,11,16,45,731.5,85.5,3.85,17.5,415.0,781.35,624.12
2016,5,11,17,0,702.0,81.0,3.8,17.0,363.0,736.66,594.02
2016,5,11,17,15,659.5,75.0,3.6,16.5,311.0,673.76,548.52
2016,5,11,17,30,617.0,69.0,3.4,16.0,259.0,611.56,502.09
2016,5,11,17,45,558.0,61.5,3.2,15.5,208.5,535.95,443.19
2016,5,11,18,0,499.0,54.0,3.0,15.0,158.0,463.19,384.01
2016,5,11,18,15,405.5,44.0,2.75,14.0,113.5,367.26,302.75
2016,5,11,18,30,312.0,34.0,2.5,13.0,69.0,278.65,223.0
2016,5,11,18,45,156.0,17.0,2.3,12.5,34.5,142.58,73.83
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.4,9.5,20.5,13.19,0.0
2016,5,12,5,30,155.0,29.0,2.7,10.0,41.0,22.67,11.98
2016,5,12,5,45,252.0,43.5,3.0,10.5,80.5,33.57,23.84
2016,5,12,6,0,349.0,58.0,3.3,11.0,120.0,44.16,33.87
2016,5,12,6,15,420.5,69.0,3.35,11.0,167.5,51.72,41.05
2016,5,12,6,30,492.0,80.0,3.4,11.0,215.0,60.28,48.92
2016,5,12,6,45,373.5,110.0,3.45,11.5,225.0,78.5,65.16
2016,5,12,7,0,255.0,140.0,3.5,12.0,235.0,101.47,85.3
2016,5,12,7,15,459.0,125.0,3.5,12.5,326.5,85.65,70.89
2016,5,12,7,30,663.0,110.0,3.5,13.0,418.0,73.32,59.64
2016,5,12,7,45,691.0,115.0,3.55,13.5,468.5,74.19,60.09
2016,5,12,8,0,719.0,120.0,3.6,14.0,519.0,74.96,60.43
2016,5,12,8,15,740.0,124.5,3.55,14.0,566.0,102.1,63.28
2016,5,12,8,30,761.0,129.0,3.5,14.0,613.0,149.74,88.23
2016,5,12,8,45,780.5,131.0,3.45,14.5,657.5,205.19,128.81
2016,5,12,9,0,800.0,133.0,3.4,15.0,702.0,255.17,169.87
2016,5,12,9,15,812.0,135.5,3.35,15.5,741.0,305.7,213.93
2016,5,12,9,30,824.0,138.0,3.3,16.0,780.0,357.35,259.38
2016,5,12,9,45,840.0,136.5,3.3,16.5,814.5,408.35,303.87
2016,5,12,10,0,856.0,135.0,3.3,17.0,849.0,464.9,351.64
2016,5,12,10,15,862.5,136.5,3.3,17.0,876.0,514.64,393.92
2016,5,12,10,30,869.0,138.0,3.3,17.0,903.0,563.99,434.83
2016,5,12,10,45,873.5,139.5,3.35,17.5,922.5,611.63,472.66
2016,5,12,11,0,878.0,141.0,3.4,18.0,942.0,658.32,508.73
2016,5,12,11,15,881.0,141.5,3.4,18.0,955.0,702.13,542.62
2016,5,12,11,30,884.0,142.0,3.4,18.0,968.0,744.52,574.76
2016,5,12,11,45,884.0,143.0,3.4,18.5,972.5,783.51,602.53
2016,5,12,12,0,884.0,144.0,3.4,19.0,977.0,820.56,627.12
2016,5,12,12,15,883.0,144.0,3.45,19.0,974.5,853.85,650.38
2016,5,12,12,30,882.0,144.0,3.5,19.0,972.0,884.79,671.99
2016,5,12,12,45,860.0,156.0,3.55,19.0,956.0,905.53,686.58
2016,5,12,13,0,838.0,168.0,3.6,19.0,940.0,933.29,706.14
2016,5,12,13,15,833.5,166.5,3.65,19.0,922.5,951.81,719.38
2016,5,12,13,30,829.0,165.0,3.7,19.0,905.0,967.25,730.69
2016,5,12,13,45,823.5,163.0,3.8,19.0,881.0,978.08,739.33
2016,5,12,14,0,818.0,161.0,3.9,19.0,857.0,985.69,745.96
2016,5,12,14,15,809.0,158.5,3.95,18.5,826.0,986.12,748.97
2016,5,12,14,30,800.0,156.0,4.0,18.0,795.0,983.29,749.94
2016,5,12,14,45,792.0,151.0,4.05,18.0,759.0,975.56,746.28
2016,5,12,15,0,784.0,146.0,4.1,18.0,723.0,964.66,740.58
2016,5,12,15,15,768.5,142.5,4.1,17.5,681.0,944.9,729.91
2016,5,12,15,30,753.0,139.0,4.1,17.0,639.0,929.13,722.13
2016,5,12,15,45,740.0,132.0,4.15,17.0,594.0,902.44,705.5
2016,5,12,16,0,727.0,125.0,4.2,17.0,549.0,873.19,687.01
2016,5,12,16,15,701.0,120.0,4.2,16.5,500.0,831.89,660.61
2016,5,12,16,30,675.0,115.0,4.2,16.0,451.0,789.01,632.63
2016,5,12,16,45,648.0,107.5,4.2,16.0,401.0,740.89,598.97
2016,5,12,17,0,621.0,100.0,4.2,16.0,351.0,691.86,563.89
2016,5,12,17,15,575.5,92.5,4.15,15.5,300.0,626.84,516.3
2016,5,12,17,30,530.0,85.0,4.1,15.0,249.0,562.7,467.76
2016,5,12,17,45,471.5,75.0,4.1,14.5,200.5,487.08,407.88
2016,5,12,18,0,413.0,65.0,4.1,14.0,152.0,410.77,344.29
2016,5,12,18,15,322.5,52.5,4.0,13.5,109.0,318.59,264.64
2016,5,12,18,30,232.0,40.0,3.9,13.0,66.0,234.06,188.16
2016,5,12,18,45,116.0,20.0,3.85,12.5,33.0,119.8,66.77
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,92.0,15.0,2.9,9.0,22.5,13.64,0.0
2016,5,13,5,30,184.0,30.0,3.2,9.0,45.0,23.47,13.02
2016,5,13,5,45,291.5,43.0,3.5,9.5,86.0,33.24,23.7
2016,5,13,6,0,399.0,56.0,3.8,10.0,127.0,44.35,34.21
2016,5,13,6,15,470.0,65.5,3.9,10.0,175.5,50.37,40.0
2016,5,13,6,30,541.0,75.0,4.0,10.0,224.0,56.15,45.39
2016,5,13,6,45,270.5,93.0,4.1,10.5,167.5,65.7,53.91
2016,5,13,7,0,0.0,111.0,4.2,11.0,111.0,94.04,79.04
2016,5,13,7,15,56.0,154.0,4.15,11.5,180.0,120.79,102.3
2016,5,13,7,30,112.0,197.0,4.1,12.0,249.0,141.69,120.03
2016,5,13,7,45,128.5,221.0,4.1,12.5,287.5,156.16,131.92
2016,5,13,8,0,145.0,245.0,4.1,13.0,326.0,170.07,143.18
2016,5,13,8,15,139.5,268.0,4.05,13.0,351.5,191.57,150.66
2016,5,13,8,30,134.0,291.0,4.0,13.0,377.0,217.96,169.43
2016,5,13,8,45,126.5,312.0,4.0,13.5,398.0,242.74,188.35
2016,5,13,9,0,119.0,333.0,4.0,14.0,419.0,267.1,207.62
2016,5,13,9,15,205.5,345.5,4.0,14.0,502.5,310.15,239.06
2016,5,13,9,30,292.0,358.0,4.0,14.0,586.0,352.53,271.14
2016,5,13,9,45,592.5,239.5,4.05,14.5,727.0,390.49,297.26
2016,5,13,10,0,893.0,121.0,4.1,15.0,868.0,471.63,360.51
2016,5,13,10,15,899.0,122.5,4.2,15.0,894.5,522.79,404.76
2016,5,13,10,30,905.0,124.0,4.3,15.0,921.0,573.46,447.72
2016,5,13,10,45,910.5,124.0,4.45,15.5,941.5,621.99,487.37
2016,5,13,11,0,916.0,124.0,4.6,16.0,962.0,669.57,525.33
2016,5,13,11,15,918.5,124.5,4.75,16.0,974.0,714.43,561.46
2016,5,13,11,30,921.0,125.0,4.9,16.0,986.0,757.73,595.85
2016,5,13,11,45,924.5,123.0,5.05,16.5,992.0,797.95,625.4
2016,5,13,12,0,928.0,121.0,5.2,17.0,998.0,836.27,652.48
2016,5,13,12,15,927.5,121.0,5.35,16.5,995.0,871.0,679.47
2016,5,13,12,30,927.0,121.0,5.5,16.0,992.0,903.28,704.85
2016,5,13,12,45,924.0,121.0,5.65,16.0,981.5,930.75,725.53
2016,5,13,13,0,921.0,121.0,5.8,16.0,971.0,955.33,744.26
2016,5,13,13,15,917.5,120.0,5.85,16.0,953.5,975.45,759.32
2016,5,13,13,30,914.0,119.0,5.9,16.0,936.0,992.42,772.26
2016,5,13,13,45,911.5,116.0,6.0,16.0,912.5,1005.08,782.61
2016,5,13,14,0,909.0,113.0,6.1,16.0,889.0,1014.4,790.76
2016,5,13,14,15,902.0,111.5,6.1,15.5,858.0,1017.53,795.56
2016,5,13,14,30,895.0,110.0,6.1,15.0,827.0,1017.29,798.17
2016,5,13,14,45,889.5,106.5,6.1,15.0,790.5,1013.01,796.51
2016,5,13,15,0,884.0,103.0,6.1,15.0,754.0,1005.39,792.64
2016,5,13,15,15,871.5,100.5,6.0,14.5,712.0,988.76,783.26
2016,5,13,15,30,859.0,98.0,5.9,14.0,670.0,969.11,771.81
2016,5,13,15,45,848.5,93.5,5.85,14.0,624.5,946.14,756.82
2016,5,13,16,0,838.0,89.0,5.8,14.0,579.0,930.2,747.07
2016,5,13,16,15,817.0,85.5,5.65,13.5,529.0,892.99,722.3
2016,5,13,16,30,796.0,82.0,5.5,13.0,479.0,853.74,695.81
2016,5,13,16,45,774.0,77.0,5.35,13.0,428.0,809.91,664.16
2016,5,13,17,0,752.0,72.0,5.2,13.0,377.0,764.63,630.91
2016,5,13,17,15,713.5,67.0,5.0,12.5,324.5,704.46,586.2
2016,5,13,17,30,675.0,62.0,4.8,12.0,272.0,644.48,540.28
2016,5,13,17,45,623.0,55.5,4.65,12.0,221.5,578.32,486.82
2016,5,13,18,0,571.0,49.0,4.5,12.0,171.0,509.59,429.05
2016,5,13,18,15,481.5,41.0,4.25,11.5,125.0,416.02,348.37
