Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,30,392.0,33.0,4.0,11.0,79.0,329.26,268.39
2016,5,13,18,45,243.5,21.5,3.75,10.5,45.5,203.72,125.57
2016,5,13,19,0,95.0,10.0,3.5,10.0,12.0,61.33,0.0
2016,5,13,19,15,47.5,5.0,3.4,10.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,14.0,2.0,10.5,24.5,12.73,0.0
2016,5,14,5,30,254.0,28.0,2.3,11.0,49.0,22.81,12.65
2016,5,14,5,45,365.0,37.5,2.6,11.5,91.0,29.77,20.51
2016,5,14,6,0,476.0,47.0,2.9,12.0,133.0,36.53,27.0
2016,5,14,6,15,543.5,54.0,2.95,12.0,182.5,40.83,31.16
2016,5,14,6,30,611.0,61.0,3.0,12.0,232.0,45.02,35.04
2016,5,14,6,45,646.5,69.0,3.05,12.5,282.5,49.62,39.09
2016,5,14,7,0,682.0,77.0,3.1,13.0,333.0,53.96,42.8
2016,5,14,7,15,715.5,81.5,3.1,13.5,385.5,55.52,43.97
2016,5,14,7,30,749.0,86.0,3.1,14.0,438.0,62.82,50.16
2016,5,14,7,45,377.0,130.0,3.1,14.5,308.0,83.96,68.38
2016,5,14,8,0,5.0,174.0,3.1,15.0,178.0,144.81,120.48
2016,5,14,8,15,47.5,229.5,3.05,15.0,260.5,176.4,139.2
2016,5,14,8,30,90.0,285.0,3.0,15.0,343.0,221.54,172.52
2016,5,14,8,45,66.5,291.0,2.95,15.5,335.0,231.93,180.59
2016,5,14,9,0,43.0,297.0,2.9,16.0,327.0,239.29,186.75
2016,5,14,9,15,111.0,337.0,2.9,16.0,422.0,280.49,216.66
2016,5,14,9,30,179.0,377.0,2.9,16.0,517.0,339.94,261.37
2016,5,14,9,45,541.0,244.0,2.95,16.5,692.0,378.43,285.69
2016,5,14,10,0,903.0,111.0,3.0,17.0,867.0,469.83,354.96
2016,5,14,10,15,591.5,267.5,3.1,17.0,769.5,482.69,370.12
2016,5,14,10,30,280.0,424.0,3.2,17.0,672.0,481.01,370.21
2016,5,14,10,45,391.5,397.0,3.3,17.5,752.0,545.09,419.15
2016,5,14,11,0,503.0,370.0,3.4,18.0,832.0,614.42,471.55
2016,5,14,11,15,482.0,382.5,3.5,18.0,829.5,640.98,491.71
2016,5,14,11,30,461.0,395.0,3.6,18.0,827.0,665.39,510.13
2016,5,14,11,45,443.5,399.5,3.7,18.5,817.0,683.72,523.05
2016,5,14,12,0,426.0,404.0,3.8,19.0,807.0,699.94,534.24
2016,5,14,12,15,674.0,262.5,3.9,19.0,897.5,801.36,613.77
2016,5,14,12,30,922.0,121.0,4.0,19.0,988.0,899.89,685.47
2016,5,14,12,45,910.5,126.5,4.1,19.0,975.5,924.79,702.76
2016,5,14,13,0,899.0,132.0,4.2,19.0,963.0,946.57,718.49
2016,5,14,13,15,895.0,131.0,4.3,19.0,945.0,965.95,732.7
2016,5,14,13,30,891.0,130.0,4.4,19.0,927.0,982.22,744.93
2016,5,14,13,45,884.0,129.5,4.55,19.0,902.0,992.93,754.24
2016,5,14,14,0,877.0,129.0,4.7,19.0,877.0,1000.38,761.49
2016,5,14,14,15,869.0,127.0,4.8,18.5,846.0,1002.02,765.97
2016,5,14,14,30,861.0,125.0,4.9,18.0,815.0,1000.38,768.36
2016,5,14,14,45,847.5,124.0,5.0,18.0,777.0,1002.12,771.77
2016,5,14,15,0,834.0,123.0,5.1,18.0,739.0,989.86,765.49
2016,5,14,15,15,819.5,120.5,5.1,17.5,697.0,971.81,756.0
2016,5,14,15,30,805.0,118.0,5.1,17.0,655.0,950.82,744.46
2016,5,14,15,45,784.0,116.0,5.15,17.0,608.0,921.33,725.72
2016,5,14,16,0,763.0,114.0,5.2,17.0,561.0,889.41,705.12
2016,5,14,16,15,480.0,163.0,5.1,16.5,436.0,668.27,541.79
2016,5,14,16,30,197.0,212.0,5.0,16.0,311.0,425.45,348.15
2016,5,14,16,45,394.5,154.0,4.9,16.0,324.5,564.61,465.32
2016,5,14,17,0,592.0,96.0,4.8,16.0,338.0,662.97,545.07
2016,5,14,17,15,530.5,95.5,4.55,15.5,290.0,594.01,492.14
2016,5,14,17,30,469.0,95.0,4.3,15.0,242.0,521.33,435.44
2016,5,14,17,45,423.0,82.0,4.1,14.5,196.0,454.94,381.61
2016,5,14,18,0,377.0,69.0,3.9,14.0,150.0,390.91,327.77
2016,5,14,18,15,300.0,55.0,3.6,13.5,109.0,307.12,255.2
2016,5,14,18,30,223.0,41.0,3.3,13.0,68.0,229.52,185.27
2016,5,14,18,45,111.5,25.5,3.0,12.5,39.0,129.45,81.1
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,92.5,15.5,1.55,10.5,23.5,12.21,0.0
2016,5,15,5,30,185.0,31.0,1.8,11.0,47.0,24.21,14.02
2016,5,15,5,45,292.0,43.5,2.05,11.5,88.0,33.56,23.88
2016,5,15,6,0,399.0,56.0,2.3,12.0,129.0,44.1,33.76
2016,5,15,6,15,469.0,64.5,2.15,12.5,177.0,49.26,38.65
2016,5,15,6,30,539.0,73.0,2.0,13.0,225.0,54.24,43.16
2016,5,15,6,45,592.0,78.5,1.9,13.5,276.5,56.56,45.13
2016,5,15,7,0,645.0,84.0,1.8,14.0,328.0,58.82,46.95
2016,5,15,7,15,680.0,89.5,1.75,14.5,379.5,60.87,48.51
2016,5,15,7,30,715.0,95.0,1.7,15.0,431.0,62.78,49.91
2016,5,15,7,45,744.0,98.0,1.65,15.5,482.0,69.57,55.55
2016,5,15,8,0,773.0,101.0,1.6,16.0,533.0,69.72,55.36
2016,5,15,8,15,793.0,104.0,1.65,16.5,581.0,102.98,59.68
2016,5,15,8,30,813.0,107.0,1.7,17.0,629.0,151.65,85.65
2016,5,15,8,45,830.0,109.0,1.8,17.5,673.5,201.63,121.91
2016,5,15,9,0,847.0,111.0,1.9,18.0,718.0,253.58,164.54
2016,5,15,9,15,858.5,113.0,1.95,18.0,757.0,313.4,215.83
2016,5,15,9,30,870.0,115.0,2.0,18.0,796.0,365.95,261.93
2016,5,15,9,45,891.5,109.5,2.1,18.5,833.0,417.41,306.24
2016,5,15,10,0,913.0,104.0,2.2,19.0,870.0,470.14,350.71
2016,5,15,10,15,919.0,105.5,2.3,19.0,897.0,521.99,394.23
2016,5,15,10,30,925.0,107.0,2.4,19.0,924.0,573.31,436.24
2016,5,15,10,45,929.0,108.0,2.55,19.5,944.5,622.38,474.88
2016,5,15,11,0,933.0,109.0,2.7,20.0,965.0,670.34,511.69
2016,5,15,11,15,935.5,109.5,2.9,20.0,978.0,715.61,546.95
2016,5,15,11,30,938.0,110.0,3.1,20.0,991.0,759.27,580.48
2016,5,15,11,45,938.0,111.0,3.3,20.5,996.0,799.73,608.63
2016,5,15,12,0,938.0,112.0,3.5,21.0,1001.0,838.1,634.81
2016,5,15,12,15,938.0,112.0,3.65,21.0,998.5,873.32,659.68
2016,5,15,12,30,938.0,112.0,3.8,21.0,996.0,906.09,682.88
2016,5,15,12,45,940.0,109.0,3.95,21.0,987.0,935.19,703.61
2016,5,15,13,0,942.0,106.0,4.1,21.0,978.0,961.48,722.51
2016,5,15,13,15,938.5,105.5,4.2,20.5,960.5,982.17,738.84
2016,5,15,13,30,935.0,105.0,4.3,20.0,943.0,999.67,753.21
2016,5,15,13,45,929.0,104.5,4.4,20.0,918.5,1011.49,762.45
2016,5,15,14,0,923.0,104.0,4.5,20.0,894.0,1019.95,769.87
2016,5,15,14,15,916.0,102.5,4.55,20.0,862.5,1022.97,773.39
2016,5,15,14,30,909.0,101.0,4.6,20.0,831.0,1022.6,774.78
2016,5,15,14,45,899.5,99.0,4.7,20.0,794.0,1015.82,772.43
2016,5,15,15,0,890.0,97.0,4.8,20.0,757.0,1005.76,767.95
2016,5,15,15,15,877.5,95.0,4.9,19.5,714.5,989.54,760.79
2016,5,15,15,30,865.0,93.0,5.0,19.0,672.0,970.31,751.53
2016,5,15,15,45,848.0,91.0,5.1,18.5,625.0,943.89,737.09
2016,5,15,16,0,831.0,89.0,5.2,18.0,578.0,924.8,727.8
2016,5,15,16,15,809.5,85.5,5.2,17.5,528.0,887.25,704.25
2016,5,15,16,30,788.0,82.0,5.2,17.0,478.0,847.71,678.94
2016,5,15,16,45,756.0,79.0,5.25,17.0,426.0,797.72,644.28
2016,5,15,17,0,724.0,76.0,5.3,17.0,374.0,746.83,608.17
2016,5,15,17,15,684.5,71.0,5.15,16.5,322.0,691.45,567.92
2016,5,15,17,30,645.0,66.0,5.0,16.0,270.0,632.14,523.28
2016,5,15,17,45,582.5,60.5,4.9,15.5,219.0,555.45,463.17
2016,5,15,18,0,520.0,55.0,4.8,15.0,168.0,481.74,402.95
2016,5,15,18,15,431.0,46.0,4.55,14.5,123.0,388.89,323.2
2016,5,15,18,30,342.0,37.0,4.3,14.0,78.0,302.65,245.41
2016,5,15,18,45,203.0,24.0,4.1,13.5,45.5,185.37,122.89
2016,5,15,19,0,64.0,11.0,3.9,13.0,13.0,45.35,0.0
2016,5,15,19,15,32.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.5,1.7,10.5,24.0,12.2,0.0
2016,5,16,5,30,198.0,31.0,1.9,11.0,48.0,24.2,14.21
2016,5,16,5,45,295.0,43.5,2.1,11.5,88.5,33.54,23.89
2016,5,16,6,0,392.0,56.0,2.3,12.0,129.0,43.95,33.66
2016,5,16,6,15,460.5,65.0,2.2,12.5,176.5,49.54,38.91
2016,5,16,6,30,529.0,74.0,2.1,13.0,224.0,54.91,43.76
2016,5,16,6,45,579.0,80.0,2.05,13.5,274.5,57.56,46.02
2016,5,16,7,0,629.0,86.0,2.0,14.0,325.0,60.13,48.1
2016,5,16,7,15,664.0,91.5,2.15,14.5,376.0,62.1,49.58
2016,5,16,7,30,699.0,97.0,2.3,15.0,427.0,63.94,50.92
2016,5,16,7,45,729.0,100.0,2.45,16.0,478.0,63.92,50.51
2016,5,16,8,0,759.0,103.0,2.6,17.0,529.0,70.92,56.19
2016,5,16,8,15,778.5,106.5,2.65,17.5,576.5,105.62,61.32
2016,5,16,8,30,798.0,110.0,2.7,18.0,624.0,153.8,87.56
2016,5,16,8,45,816.5,111.5,2.8,18.5,668.0,202.82,123.29
2016,5,16,9,0,835.0,113.0,2.9,19.0,712.0,253.98,165.36
2016,5,16,9,15,846.5,115.0,2.95,19.0,751.0,313.04,216.19
2016,5,16,9,30,858.0,117.0,3.0,19.0,790.0,364.92,261.91
2016,5,16,9,45,876.5,113.5,3.05,19.5,825.5,416.1,306.11
2016,5,16,10,0,895.0,110.0,3.1,20.0,861.0,468.32,350.24
2016,5,16,10,15,901.0,111.5,3.15,20.5,888.5,519.26,392.34
2016,5,16,10,30,907.0,113.0,3.2,21.0,916.0,569.71,432.82
2016,5,16,10,45,912.0,113.5,3.25,21.5,936.5,618.11,470.62
2016,5,16,11,0,917.0,114.0,3.3,22.0,957.0,665.51,506.62
2016,5,16,11,15,920.0,114.5,3.35,22.0,970.0,710.42,540.92
2016,5,16,11,30,923.0,115.0,3.4,22.0,983.0,753.8,573.45
2016,5,16,11,45,925.0,115.0,3.5,22.0,988.5,794.34,602.34
2016,5,16,12,0,927.0,115.0,3.6,22.0,994.0,832.93,629.3
2016,5,16,12,15,926.5,115.0,3.7,22.0,991.5,867.38,653.33
2016,5,16,12,30,926.0,115.0,3.8,22.0,989.0,899.38,675.68
2016,5,16,12,45,925.0,114.0,3.9,22.5,979.5,927.41,694.0
2016,5,16,13,0,924.0,113.0,4.0,23.0,970.0,952.61,710.41
2016,5,16,13,15,920.5,112.0,4.05,23.0,952.5,972.54,724.42
2016,5,16,13,30,917.0,111.0,4.1,23.0,935.0,989.31,736.43
2016,5,16,13,45,913.5,109.0,4.15,23.0,911.0,1001.82,745.74
2016,5,16,14,0,910.0,107.0,4.2,23.0,887.0,1011.02,753.0
2016,5,16,14,15,903.0,105.5,4.2,22.5,856.0,1013.98,757.41
2016,5,16,14,30,896.0,104.0,4.2,22.0,825.0,1013.58,759.77
2016,5,16,14,45,883.5,103.5,4.25,22.0,787.5,1005.53,755.97
2016,5,16,15,0,871.0,103.0,4.3,22.0,750.0,994.3,750.19
2016,5,16,15,15,858.5,101.0,4.25,21.5,708.0,978.29,742.13
2016,5,16,15,30,846.0,99.0,4.2,21.0,666.0,959.35,732.14
2016,5,16,15,45,825.0,97.5,4.2,21.0,618.5,940.16,720.91
2016,5,16,16,0,804.0,96.0,4.2,21.0,571.0,908.3,700.81
2016,5,16,16,15,782.0,92.5,4.15,20.5,522.0,870.82,677.71
2016,5,16,16,30,760.0,89.0,4.1,20.0,473.0,831.43,652.91
2016,5,16,16,45,728.0,85.5,4.05,20.0,421.5,781.44,618.68
2016,5,16,17,0,696.0,82.0,4.0,20.0,370.0,735.79,587.04
2016,5,16,17,15,655.5,76.5,3.95,19.0,318.5,675.33,545.48
2016,5,16,17,30,615.0,71.0,3.9,18.0,267.0,615.44,502.72
2016,5,16,17,45,554.5,64.5,3.9,17.5,217.0,539.86,444.84
2016,5,16,18,0,494.0,58.0,3.9,17.0,167.0,467.13,386.6
2016,5,16,18,15,405.5,48.5,3.9,16.0,122.5,374.85,309.24
2016,5,16,18,30,317.0,39.0,3.9,15.0,78.0,289.07,233.65
2016,5,16,18,45,185.5,25.5,3.95,14.5,45.5,175.26,119.13
2016,5,16,19,0,54.0,12.0,4.0,14.0,13.0,40.81,0.0
2016,5,16,19,15,27.0,6.0,4.0,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,139.5,14.5,2.7,12.5,27.5,11.58,0.0
2016,5,17,5,30,279.0,29.0,3.0,13.0,55.0,23.5,13.65
2016,5,17,5,45,384.5,38.5,3.3,14.0,98.0,30.45,20.96
2016,5,17,6,0,490.0,48.0,3.6,15.0,141.0,37.18,27.27
2016,5,17,6,15,555.5,55.0,3.55,15.5,190.5,41.47,31.28
2016,5,17,6,30,621.0,62.0,3.5,16.0,240.0,45.63,35.0
2016,5,17,6,45,669.0,67.0,3.5,16.5,292.5,48.02,37.03
2016,5,17,7,0,717.0,72.0,3.5,17.0,345.0,55.22,43.19
2016,5,17,7,15,749.0,76.0,3.6,17.5,398.0,56.82,44.36
2016,5,17,7,30,781.0,80.0,3.7,18.0,451.0,58.35,45.44
2016,5,17,7,45,806.0,83.0,3.85,19.0,502.5,59.01,45.66
2016,5,17,8,0,831.0,86.0,4.0,20.0,554.0,59.63,45.83
2016,5,17,8,15,849.0,89.0,4.0,20.5,602.5,108.28,60.29
2016,5,17,8,30,867.0,92.0,4.0,21.0,651.0,159.28,88.04
2016,5,17,8,45,881.0,94.0,4.05,21.5,695.5,211.08,125.89
2016,5,17,9,0,895.0,96.0,4.1,22.0,740.0,264.38,169.79
2016,5,17,9,15,905.0,98.0,4.1,22.0,779.5,317.94,216.47
2016,5,17,9,30,915.0,100.0,4.1,22.0,819.0,372.21,264.22
2016,5,17,9,45,923.0,101.5,4.1,22.5,852.5,425.85,310.52
2016,5,17,10,0,931.0,103.0,4.1,23.0,886.0,479.56,355.79
2016,5,17,10,15,936.5,104.0,4.0,23.0,913.0,531.56,399.13
2016,5,17,10,30,942.0,105.0,3.9,23.0,940.0,582.96,440.8
2016,5,17,10,45,945.5,106.0,3.85,23.5,960.0,632.41,479.06
2016,5,17,11,0,949.0,107.0,3.8,24.0,980.0,680.68,515.26
2016,5,17,11,15,951.0,107.5,3.7,24.0,992.5,726.18,549.33
2016,5,17,11,30,953.0,108.0,3.6,24.0,1005.0,770.0,581.38
2016,5,17,11,45,953.0,108.5,3.5,24.5,1010.0,810.5,607.54
2016,5,17,12,0,953.0,109.0,3.4,25.0,1015.0,848.85,631.7
2016,5,17,12,15,952.5,109.0,3.3,25.0,1012.0,884.04,654.66
2016,5,17,12,30,952.0,109.0,3.2,25.0,1009.0,916.71,675.76
2016,5,17,12,45,950.5,108.0,3.15,25.5,998.5,944.9,692.72
2016,5,17,13,0,949.0,107.0,3.1,26.0,988.0,970.15,707.68
2016,5,17,13,15,945.0,106.0,3.05,26.0,970.0,990.02,720.5
2016,5,17,13,30,941.0,105.0,3.0,26.0,952.0,1006.64,731.3
2016,5,17,13,45,935.0,104.5,3.0,26.0,926.5,1018.52,739.57
2016,5,17,14,0,929.0,104.0,3.0,26.0,901.0,1027.03,745.83
2016,5,17,14,15,921.5,102.5,3.0,26.0,869.5,1029.59,748.42
2016,5,17,14,30,914.0,101.0,3.0,26.0,838.0,1028.74,749.01
2016,5,17,14,45,904.5,99.5,3.0,26.0,800.5,1022.54,746.31
2016,5,17,15,0,895.0,98.0,3.0,26.0,763.0,1013.05,741.67
2016,5,17,15,15,882.5,95.5,2.95,25.5,720.5,996.25,733.4
2016,5,17,15,30,870.0,93.0,2.9,25.0,678.0,976.41,723.25
2016,5,17,15,45,854.0,90.5,2.85,25.0,631.0,950.29,707.55
2016,5,17,16,0,838.0,88.0,2.8,25.0,584.0,931.43,696.77
2016,5,17,16,15,817.0,84.5,2.75,24.5,534.0,894.23,674.83
2016,5,17,16,30,796.0,81.0,2.7,24.0,484.0,855.01,651.3
2016,5,17,16,45,767.0,77.5,2.65,23.5,432.0,806.87,621.06
2016,5,17,17,0,738.0,74.0,2.6,23.0,380.0,757.69,589.36
2016,5,17,17,15,699.0,69.5,2.4,22.0,328.0,698.13,549.34
2016,5,17,17,30,660.0,65.0,2.2,21.0,276.0,643.9,511.81
2016,5,17,17,45,601.0,59.0,2.05,20.5,225.0,568.61,455.98
2016,5,17,18,0,542.0,53.0,1.9,20.0,174.0,496.1,399.89
2016,5,17,18,15,456.5,44.5,1.95,19.0,128.5,405.34,327.34
2016,5,17,18,30,371.0,36.0,2.0,18.0,83.0,320.92,255.18
2016,5,17,18,45,234.0,24.0,2.05,17.5,49.0,206.77,142.6
2016,5,17,19,0,97.0,12.0,2.1,17.0,15.0,64.72,0.0
2016,5,17,19,15,48.5,6.0,2.05,16.5,7.5,5.46,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,15.5,1.5,13.5,27.0,12.2,0.0
2016,5,18,5,30,244.0,31.0,1.8,14.0,54.0,25.21,15.15
2016,5,18,5,45,343.0,42.0,2.15,14.5,95.5,33.39,23.52
2016,5,18,6,0,442.0,53.0,2.5,15.0,137.0,41.26,30.9
2016,5,18,6,15,508.0,61.0,2.55,15.0,185.5,46.16,35.52
2016,5,18,6,30,574.0,69.0,2.6,15.0,234.0,50.88,39.82
2016,5,18,6,45,619.0,75.0,2.65,15.5,285.0,53.73,42.25
2016,5,18,7,0,664.0,81.0,2.7,16.0,336.0,56.46,44.47
2016,5,18,7,15,697.0,86.0,2.65,16.5,387.0,58.25,45.8
2016,5,18,7,30,730.0,91.0,2.6,17.0,438.0,66.16,52.44
2016,5,18,7,45,754.5,94.5,2.6,18.0,488.0,66.8,52.58
2016,5,18,8,0,779.0,98.0,2.6,19.0,538.0,67.39,52.68
2016,5,18,8,15,797.5,101.5,2.6,19.5,585.0,106.04,59.41
2016,5,18,8,30,816.0,105.0,2.6,20.0,632.0,155.05,86.73
2016,5,18,8,45,829.0,108.0,2.6,20.5,675.0,205.14,123.61
2016,5,18,9,0,842.0,111.0,2.6,21.0,718.0,256.77,166.1
2016,5,18,9,15,853.0,113.0,2.6,21.5,756.5,316.0,216.23
2016,5,18,9,30,864.0,115.0,2.6,22.0,795.0,367.94,260.92
2016,5,18,9,45,876.0,114.5,2.65,22.5,828.5,419.06,304.51
2016,5,18,10,0,888.0,114.0,2.7,23.0,862.0,470.66,347.47
2016,5,18,10,15,894.0,115.5,2.8,23.0,888.5,521.18,389.37
2016,5,18,10,30,900.0,117.0,2.9,23.0,915.0,571.21,429.87
2016,5,18,10,45,901.5,119.5,3.0,23.5,934.0,618.76,466.69
2016,5,18,11,0,903.0,122.0,3.1,24.0,953.0,665.06,501.58
2016,5,18,11,15,905.5,122.5,3.2,24.0,965.5,709.03,535.0
2016,5,18,11,30,908.0,123.0,3.3,24.0,978.0,751.47,566.74
2016,5,18,11,45,907.0,124.0,3.4,24.5,982.5,790.05,593.05
2016,5,18,12,0,906.0,125.0,3.5,25.0,987.0,826.55,617.11
2016,5,18,12,15,905.5,125.0,3.55,25.0,984.5,860.39,640.2
2016,5,18,12,30,905.0,125.0,3.6,25.0,982.0,891.87,661.66
2016,5,18,12,45,903.0,124.5,3.7,25.0,972.0,919.04,680.51
2016,5,18,13,0,901.0,124.0,3.8,25.0,962.0,943.43,697.57
2016,5,18,13,15,897.5,123.5,3.9,24.5,944.5,963.53,713.26
2016,5,18,13,30,894.0,123.0,4.0,24.0,927.0,980.57,727.1
2016,5,18,13,45,890.0,120.5,4.1,24.0,903.5,991.98,735.93
2016,5,18,14,0,886.0,118.0,4.2,24.0,880.0,1000.12,742.75
2016,5,18,14,15,878.0,116.5,4.3,23.5,849.0,1002.09,747.05
2016,5,18,14,30,870.0,115.0,4.4,23.0,818.0,1000.78,749.34
2016,5,18,14,45,857.5,114.5,4.5,23.0,781.0,992.86,745.89
2016,5,18,15,0,845.0,114.0,4.6,23.0,744.0,981.86,740.79
2016,5,18,15,15,832.0,111.5,4.65,22.5,702.5,975.84,740.28
2016,5,18,15,30,819.0,109.0,4.7,22.0,661.0,956.17,730.38
2016,5,18,15,45,801.5,106.0,4.8,21.5,615.0,928.73,715.45
2016,5,18,16,0,784.0,103.0,4.9,21.0,569.0,898.78,698.56
2016,5,18,16,15,762.0,99.0,4.85,20.5,520.5,861.09,674.86
2016,5,18,16,30,740.0,95.0,4.8,20.0,472.0,821.52,649.48
2016,5,18,16,45,717.0,89.0,4.8,19.5,422.0,782.04,623.97
2016,5,18,17,0,694.0,83.0,4.8,19.0,372.0,736.49,593.26
2016,5,18,17,15,654.5,77.5,4.7,18.0,321.0,676.91,551.55
2016,5,18,17,30,615.0,72.0,4.6,17.0,270.0,617.83,508.72
2016,5,18,17,45,562.5,64.5,4.5,16.5,221.0,547.02,453.78
2016,5,18,18,0,510.0,57.0,4.4,16.0,172.0,478.52,398.39
2016,5,18,18,15,425.0,48.0,4.35,15.5,127.5,388.55,322.1
2016,5,18,18,30,340.0,39.0,4.3,15.0,83.0,304.74,247.64
2016,5,18,18,45,210.5,26.0,4.3,14.5,49.5,196.47,140.46
2016,5,18,19,0,81.0,13.0,4.3,14.0,16.0,56.86,0.0
2016,5,18,19,15,40.5,6.5,4.35,13.5,8.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,105.0,17.5,4.6,10.0,28.0,13.76,0.0
2016,5,19,5,30,210.0,35.0,4.7,10.0,56.0,27.3,17.29
2016,5,19,5,45,317.0,46.5,4.8,10.5,98.0,35.82,26.07
2016,5,19,6,0,424.0,58.0,4.9,11.0,140.0,45.53,35.23
2016,5,19,6,15,492.0,66.5,5.0,11.0,189.0,50.66,40.15
2016,5,19,6,30,560.0,75.0,5.1,11.0,238.0,55.6,44.72
2016,5,19,6,45,538.5,89.5,5.2,11.5,270.5,64.61,52.69
2016,5,19,7,0,517.0,104.0,5.3,12.0,303.0,72.98,59.95
2016,5,19,7,15,579.5,104.0,5.05,12.5,357.0,70.34,57.28
2016,5,19,7,30,642.0,104.0,4.8,13.0,411.0,68.07,54.96
2016,5,19,7,45,529.0,155.0,4.6,13.5,426.5,100.89,83.45
2016,5,19,8,0,416.0,206.0,4.4,14.0,442.0,129.12,107.44
2016,5,19,8,15,628.0,156.0,4.3,14.5,546.0,127.9,82.98
2016,5,19,8,30,840.0,106.0,4.2,15.0,650.0,159.75,91.24
2016,5,19,8,45,859.0,107.0,4.15,15.5,696.5,210.63,129.51
2016,5,19,9,0,878.0,108.0,4.1,16.0,743.0,271.87,180.61
2016,5,19,9,15,889.5,110.5,4.05,16.5,782.5,325.32,227.61
2016,5,19,9,30,901.0,113.0,4.0,17.0,822.0,379.63,275.57
2016,5,19,9,45,901.0,119.5,4.0,17.5,854.0,433.21,322.55
2016,5,19,10,0,901.0,126.0,4.0,18.0,886.0,486.12,367.8
2016,5,19,10,15,907.0,127.0,4.05,18.0,913.0,537.01,411.06
2016,5,19,10,30,913.0,128.0,4.1,18.0,940.0,587.39,452.86
2016,5,19,10,45,918.5,128.5,4.2,18.5,960.5,636.39,491.8
2016,5,19,11,0,924.0,129.0,4.3,19.0,981.0,684.45,529.02
2016,5,19,11,15,926.0,129.5,4.35,19.0,993.5,729.06,563.77
2016,5,19,11,30,928.0,130.0,4.4,19.0,1006.0,772.07,596.71
2016,5,19,11,45,929.5,130.0,4.5,19.0,1011.0,812.55,626.55
2016,5,19,12,0,931.0,130.0,4.6,19.0,1016.0,851.08,654.2
2016,5,19,12,15,931.0,129.5,4.6,19.0,1013.5,885.83,678.46
2016,5,19,12,30,931.0,129.0,4.6,19.0,1011.0,918.17,700.97
2016,5,19,12,45,936.0,124.0,4.7,19.0,1003.0,948.21,722.63
2016,5,19,13,0,941.0,119.0,4.8,19.0,995.0,975.54,742.5
2016,5,19,13,15,937.5,118.0,4.95,19.0,977.5,995.94,758.09
2016,5,19,13,30,934.0,117.0,5.1,19.0,960.0,1013.13,771.65
2016,5,19,13,45,928.0,116.5,5.25,19.0,935.0,1025.15,781.79
2016,5,19,14,0,922.0,116.0,5.4,19.0,910.0,1033.81,789.79
2016,5,19,14,15,914.5,114.5,5.5,18.5,878.5,1036.57,795.04
2016,5,19,14,30,907.0,113.0,5.6,18.0,847.0,1035.94,798.12
2016,5,19,14,45,724.5,181.5,5.75,18.0,751.0,952.4,741.38
2016,5,19,15,0,542.0,250.0,5.9,18.0,655.0,841.37,661.44
2016,5,19,15,15,575.0,221.0,5.9,17.0,628.5,843.55,669.01
2016,5,19,15,30,608.0,192.0,5.9,16.0,602.0,849.9,678.65
2016,5,19,15,45,706.5,149.5,5.9,15.5,595.0,894.19,714.63
2016,5,19,16,0,805.0,107.0,5.9,15.0,588.0,924.25,740.11
2016,5,19,16,15,636.5,137.0,5.9,14.5,497.0,795.18,646.62
2016,5,19,16,30,468.0,167.0,5.9,14.0,406.0,656.11,541.42
2016,5,19,16,45,501.5,140.0,5.9,13.5,371.5,644.36,536.7
2016,5,19,17,0,535.0,113.0,5.9,13.0,337.0,636.33,533.06
2016,5,19,17,15,483.5,109.0,5.8,12.5,291.0,566.2,478.74
2016,5,19,17,30,432.0,105.0,5.7,12.0,245.0,506.35,430.63
2016,5,19,17,45,389.0,91.0,5.6,12.0,200.5,442.32,377.09
2016,5,19,18,0,346.0,77.0,5.5,12.0,156.0,380.44,323.65
2016,5,19,18,15,283.5,61.5,5.4,11.5,115.5,305.59,257.94
2016,5,19,18,30,221.0,46.0,5.3,11.0,75.0,235.44,194.24
2016,5,19,18,45,110.5,31.0,5.2,11.0,45.5,128.51,93.11
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,14.55,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,3.8,8.5,29.5,13.36,0.0
2016,5,20,5,30,248.0,34.0,4.0,9.0,59.0,26.55,16.87
2016,5,20,5,45,356.5,44.5,4.2,9.5,102.0,35.52,25.96
2016,5,20,6,0,465.0,55.0,4.4,10.0,145.0,42.92,33.05
2016,5,20,6,15,532.0,62.5,4.45,10.0,194.5,47.36,37.34
2016,5,20,6,30,599.0,70.0,4.5,10.0,244.0,51.66,41.34
2016,5,20,6,45,649.0,74.5,4.55,10.5,297.0,53.39,42.78
2016,5,20,7,0,699.0,79.0,4.6,11.0,350.0,55.1,44.13
2016,5,20,7,15,731.0,83.5,4.5,11.5,402.0,62.34,50.38
2016,5,20,7,30,763.0,88.0,4.4,12.0,454.0,64.01,51.57
2016,5,20,7,45,559.5,155.0,4.35,12.5,439.0,101.1,83.94
2016,5,20,8,0,356.0,222.0,4.3,13.0,424.0,148.27,124.41
2016,5,20,8,15,602.5,161.5,4.3,13.0,538.0,131.39,86.66
2016,5,20,8,30,849.0,101.0,4.3,13.0,652.0,158.55,90.42
2016,5,20,8,45,861.0,104.5,4.3,13.5,695.5,219.2,137.47
2016,5,20,9,0,873.0,108.0,4.3,14.0,739.0,272.03,182.53
2016,5,20,9,15,608.0,228.5,4.45,14.0,679.5,322.17,236.48
2016,5,20,9,30,343.0,349.0,4.6,14.0,620.0,366.88,282.1
2016,5,20,9,45,628.5,231.0,4.75,14.5,753.0,403.76,308.62
2016,5,20,10,0,914.0,113.0,4.9,15.0,886.0,483.12,371.6
2016,5,20,10,15,690.5,236.0,5.05,15.0,830.5,510.59,398.05
2016,5,20,10,30,467.0,359.0,5.2,15.0,775.0,527.93,413.43
2016,5,20,10,45,480.5,369.0,5.35,15.0,805.5,572.92,449.67
2016,5,20,11,0,494.0,379.0,5.5,15.0,836.0,618.96,486.18
2016,5,20,11,15,423.0,407.5,5.6,15.0,802.5,624.11,490.29
2016,5,20,11,30,352.0,436.0,5.7,15.0,769.0,625.81,491.29
2016,5,20,11,45,219.5,451.5,5.85,15.0,659.5,562.37,441.78
2016,5,20,12,0,87.0,467.0,6.0,15.0,550.0,484.61,380.03
2016,5,20,12,15,190.0,465.0,6.05,15.0,645.5,580.34,456.12
2016,5,20,12,30,293.0,463.0,6.1,15.0,741.0,685.26,537.63
2016,5,20,12,45,351.5,431.5,6.15,15.0,762.0,725.21,569.5
2016,5,20,13,0,410.0,400.0,6.2,15.0,783.0,773.25,607.45
2016,5,20,13,15,660.5,263.5,6.2,15.0,866.5,896.0,705.95
2016,5,20,13,30,911.0,127.0,6.2,15.0,950.0,1001.63,783.77
2016,5,20,13,45,903.5,127.0,6.2,15.0,925.0,1012.52,791.79
2016,5,20,14,0,896.0,127.0,6.2,15.0,900.0,1020.12,798.1
2016,5,20,14,15,888.0,125.0,6.15,14.5,868.5,1021.86,801.59
2016,5,20,14,30,880.0,123.0,6.1,14.0,837.0,1020.26,802.88
2016,5,20,14,45,554.0,237.0,6.1,14.0,679.5,835.41,667.2
2016,5,20,15,0,228.0,351.0,6.1,14.0,522.0,603.99,484.07
2016,5,20,15,15,351.0,295.5,6.0,13.5,541.0,686.16,553.96
2016,5,20,15,30,474.0,240.0,5.9,13.0,560.0,764.82,619.54
2016,5,20,15,45,336.5,253.0,5.85,13.0,472.5,625.45,510.34
2016,5,20,16,0,199.0,266.0,5.8,13.0,385.0,490.24,401.91
2016,5,20,16,15,235.5,237.5,5.7,12.5,366.5,510.1,421.18
2016,5,20,16,30,272.0,209.0,5.6,12.0,348.0,508.31,423.12
2016,5,20,16,45,195.5,191.0,5.5,12.0,285.5,397.7,333.11
2016,5,20,17,0,119.0,173.0,5.4,12.0,223.0,308.38,258.48
2016,5,20,17,15,106.5,152.0,5.2,11.5,192.5,272.63,229.61
2016,5,20,17,30,94.0,131.0,5.0,11.0,162.0,237.03,200.14
2016,5,20,17,45,283.5,99.0,4.85,11.0,169.0,355.69,304.6
2016,5,20,18,0,473.0,67.0,4.7,11.0,176.0,464.37,395.44
2016,5,20,18,15,385.0,56.5,4.5,10.5,131.0,371.33,314.04
2016,5,20,18,30,297.0,46.0,4.3,10.0,86.0,284.63,236.12
2016,5,20,18,45,174.0,31.0,4.1,10.0,52.0,180.69,135.06
2016,5,20,19,0,51.0,16.0,3.9,10.0,18.0,57.53,0.0
2016,5,20,19,15,25.5,8.0,3.85,10.0,9.0,20.41,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,50.0,18.0,2.4,10.0,23.0,14.8,0.0
2016,5,21,5,30,100.0,36.0,2.5,10.0,46.0,28.81,18.81
2016,5,21,5,45,148.5,54.0,2.65,10.0,78.5,42.43,32.07
2016,5,21,6,0,197.0,72.0,2.8,10.0,111.0,55.69,44.54
2016,5,21,6,15,231.5,91.0,2.85,10.0,149.5,69.2,57.05
2016,5,21,6,30,266.0,110.0,2.9,10.0,188.0,82.25,68.91
2016,5,21,6,45,301.5,123.5,2.95,10.5,228.0,91.27,76.78
2016,5,21,7,0,337.0,137.0,3.0,11.0,268.0,99.95,84.17
2016,5,21,7,15,369.0,152.5,3.1,11.0,314.5,102.79,86.42
2016,5,21,7,30,401.0,168.0,3.2,11.0,361.0,110.68,93.07
2016,5,21,7,45,360.0,199.0,3.3,11.5,386.5,136.13,114.82
2016,5,21,8,0,319.0,230.0,3.4,12.0,412.0,152.45,128.31
2016,5,21,8,15,256.0,263.0,3.45,12.0,417.0,188.14,143.77
2016,5,21,8,30,193.0,296.0,3.5,12.0,422.0,230.95,177.55
2016,5,21,8,45,200.5,317.5,3.55,12.5,456.0,261.46,200.54
2016,5,21,9,0,208.0,339.0,3.6,13.0,490.0,293.18,225.43
2016,5,21,9,15,236.0,354.5,3.65,13.0,534.5,327.9,252.86
2016,5,21,9,30,264.0,370.0,3.7,13.0,579.0,355.7,275.33
2016,5,21,9,45,316.5,371.0,3.8,13.0,632.0,396.49,307.91
2016,5,21,10,0,369.0,372.0,3.9,13.0,685.0,442.42,344.76
2016,5,21,10,15,318.0,402.0,3.9,13.0,677.5,464.71,363.62
2016,5,21,10,30,267.0,432.0,3.9,13.0,670.0,482.58,378.23
2016,5,21,10,45,364.0,407.5,3.95,13.0,740.0,540.38,423.9
2016,5,21,11,0,461.0,383.0,4.0,13.0,810.0,601.87,472.29
2016,5,21,11,15,383.5,419.0,3.95,13.0,777.5,610.31,477.94
2016,5,21,11,30,306.0,455.0,3.9,13.0,745.0,609.0,475.98
2016,5,21,11,45,383.5,431.5,3.85,13.0,796.5,668.33,521.92
2016,5,21,12,0,461.0,408.0,3.8,13.0,848.0,733.02,570.99
2016,5,21,12,15,415.0,418.5,3.75,13.0,813.5,729.88,567.74
2016,5,21,12,30,369.0,429.0,3.7,13.0,779.0,719.3,559.41
2016,5,21,12,45,598.0,303.0,3.7,13.0,864.0,830.06,646.63
2016,5,21,13,0,827.0,177.0,3.7,13.0,949.0,937.09,725.74
2016,5,21,13,15,624.0,277.5,3.7,13.0,854.5,875.44,679.71
2016,5,21,13,30,421.0,378.0,3.7,13.0,760.0,797.41,619.06
2016,5,21,13,45,614.5,273.5,3.7,13.0,813.5,898.25,698.46
2016,5,21,14,0,808.0,169.0,3.7,13.0,867.0,988.7,763.89
2016,5,21,14,15,624.0,244.0,3.65,13.0,772.0,903.89,703.52
2016,5,21,14,30,440.0,319.0,3.6,13.0,677.0,802.92,627.45
2016,5,21,14,45,501.0,281.5,3.6,13.0,671.0,830.86,651.64
2016,5,21,15,0,562.0,244.0,3.6,13.0,665.0,855.22,672.43
2016,5,21,15,15,483.5,256.5,3.55,13.0,604.5,792.61,626.21
2016,5,21,15,30,405.0,269.0,3.5,13.0,544.0,728.87,579.07
2016,5,21,15,45,567.0,199.0,3.45,13.0,555.0,807.25,643.6
2016,5,21,16,0,729.0,129.0,3.4,13.0,566.0,884.47,701.08
2016,5,21,16,15,493.5,170.0,3.4,13.0,455.0,691.36,559.2
2016,5,21,16,30,258.0,211.0,3.4,13.0,344.0,497.91,407.36
2016,5,21,16,45,449.5,155.5,3.4,13.0,357.5,617.37,507.85
2016,5,21,17,0,641.0,100.0,3.4,13.0,371.0,713.9,584.35
2016,5,21,17,15,599.5,93.5,3.25,12.5,320.5,652.8,538.82
2016,5,21,17,30,558.0,87.0,3.1,12.0,270.0,592.27,493.4
2016,5,21,17,45,507.0,77.5,3.0,12.0,222.0,521.83,437.69
2016,5,21,18,0,456.0,68.0,2.9,12.0,174.0,453.53,381.03
2016,5,21,18,15,374.0,57.0,2.65,11.5,129.5,361.69,302.87
2016,5,21,18,30,292.0,46.0,2.4,11.0,85.0,281.34,231.5
2016,5,21,18,45,182.0,31.0,2.2,10.5,52.0,185.1,139.4
2016,5,21,19,0,72.0,16.0,2.0,10.0,19.0,78.23,0.0
2016,5,21,19,15,36.0,8.0,1.95,9.5,9.5,25.86,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.0,18.5,1.85,9.5,30.0,14.52,0.0
2016,5,22,5,30,230.0,37.0,2.1,10.0,60.0,28.84,18.94
2016,5,22,5,45,325.0,49.0,2.4,10.5,102.0,37.68,27.84
2016,5,22,6,0,420.0,61.0,2.7,11.0,144.0,47.92,37.44
2016,5,22,6,15,305.5,88.0,2.7,11.0,158.0,64.83,52.93
2016,5,22,6,30,191.0,115.0,2.7,11.0,172.0,85.16,71.25
2016,5,22,6,45,215.0,132.5,2.7,11.5,208.0,96.59,81.21
2016,5,22,7,0,239.0,150.0,2.7,12.0,244.0,107.56,90.55
2016,5,22,7,15,468.5,128.0,2.6,12.0,343.5,86.99,72.1
2016,5,22,7,30,698.0,106.0,2.5,12.0,443.0,69.72,56.6
2016,5,22,7,45,391.5,176.0,2.45,12.5,368.5,112.77,94.04
2016,5,22,8,0,85.0,246.0,2.4,13.0,294.0,180.97,152.1
2016,5,22,8,15,65.5,257.0,2.4,13.0,296.5,195.85,154.86
2016,5,22,8,30,46.0,268.0,2.4,13.0,299.0,208.85,164.89
2016,5,22,8,45,29.0,249.0,2.4,13.5,269.0,200.28,157.93
2016,5,22,9,0,12.0,230.0,2.4,14.0,239.0,196.58,155.15
2016,5,22,9,15,16.5,258.0,2.45,14.0,271.0,221.69,174.79
2016,5,22,9,30,21.0,286.0,2.5,14.0,303.0,247.53,194.88
2016,5,22,9,45,236.5,310.0,2.55,14.5,509.5,323.96,250.8
2016,5,22,10,0,452.0,334.0,2.6,15.0,716.0,444.13,341.43
2016,5,22,10,15,438.5,351.5,2.7,15.0,732.5,479.62,370.16
2016,5,22,10,30,425.0,369.0,2.8,15.0,749.0,513.93,397.72
2016,5,22,10,45,437.5,376.5,2.9,15.5,775.0,554.54,428.78
2016,5,22,11,0,450.0,384.0,3.0,16.0,801.0,596.11,459.97
2016,5,22,11,15,453.0,392.5,3.1,16.0,817.0,632.95,487.99
2016,5,22,11,30,456.0,401.0,3.2,16.0,833.0,669.7,515.6
2016,5,22,11,45,461.0,404.5,3.35,16.0,842.5,703.64,541.2
2016,5,22,12,0,466.0,408.0,3.5,16.0,852.0,737.18,566.32
2016,5,22,12,15,434.5,410.0,3.6,16.0,824.0,738.82,567.73
2016,5,22,12,30,403.0,412.0,3.7,16.0,796.0,732.95,563.91
2016,5,22,12,45,437.0,401.0,3.8,16.0,813.5,778.61,598.27
2016,5,22,13,0,471.0,390.0,3.9,16.0,831.0,819.86,629.11
2016,5,22,13,15,451.0,382.5,4.0,15.5,798.5,813.51,626.33
2016,5,22,13,30,431.0,375.0,4.1,15.0,766.0,804.2,621.74
2016,5,22,13,45,325.0,399.5,4.2,15.0,690.0,729.25,566.1
2016,5,22,14,0,219.0,424.0,4.3,15.0,614.0,646.82,504.31
2016,5,22,14,15,335.5,369.5,4.35,15.0,648.5,729.02,570.04
2016,5,22,14,30,452.0,315.0,4.4,15.0,683.0,810.9,633.89
2016,5,22,14,45,393.5,321.5,4.45,15.0,631.5,749.58,589.04
2016,5,22,15,0,335.0,328.0,4.5,15.0,580.0,703.34,555.08
2016,5,22,15,15,565.5,226.0,4.5,14.5,623.0,840.51,665.8
2016,5,22,15,30,796.0,124.0,4.5,14.0,666.0,952.88,750.18
2016,5,22,15,45,639.5,162.5,4.5,14.0,579.0,844.91,673.05
2016,5,22,16,0,483.0,201.0,4.5,14.0,492.0,723.97,583.67
2016,5,22,16,15,523.5,170.0,4.4,13.5,461.0,719.93,585.25
2016,5,22,16,30,564.0,139.0,4.3,13.0,430.0,719.94,587.99
2016,5,22,16,45,413.0,152.0,4.25,13.0,353.0,580.52,479.8
2016,5,22,17,0,262.0,165.0,4.2,13.0,276.0,439.04,365.85
2016,5,22,17,15,239.5,147.5,4.05,12.5,239.0,394.19,330.99
2016,5,22,17,30,217.0,130.0,3.9,12.0,202.0,349.91,295.41
2016,5,22,17,45,199.0,109.0,3.75,12.0,166.0,304.87,257.87
2016,5,22,18,0,181.0,88.0,3.6,12.0,130.0,260.07,219.48
2016,5,22,18,15,148.0,68.5,3.35,11.5,97.5,207.48,173.43
2016,5,22,18,30,115.0,49.0,3.1,11.0,65.0,156.39,127.6
2016,5,22,18,45,57.5,32.0,2.85,10.5,40.0,84.56,61.73
2016,5,22,19,0,0.0,15.0,2.6,10.0,15.0,13.22,0.0
2016,5,22,19,15,0.0,7.5,2.55,9.5,7.5,6.82,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.0,18.0,2.2,9.5,24.0,14.83,0.36
2016,5,23,5,30,118.0,36.0,2.5,10.0,48.0,28.87,19.05
2016,5,23,5,45,169.5,53.5,2.8,10.5,81.5,42.16,31.82
2016,5,23,6,0,221.0,71.0,3.1,11.0,115.0,55.1,43.87
2016,5,23,6,15,255.0,89.0,3.1,11.5,153.5,67.95,55.61
2016,5,23,6,30,289.0,107.0,3.1,12.0,192.0,80.37,66.71
2016,5,23,6,45,322.0,121.0,3.15,12.5,233.0,89.73,74.83
2016,5,23,7,0,355.0,135.0,3.2,13.0,274.0,93.03,77.41
2016,5,23,7,15,525.5,118.0,3.2,13.0,356.0,80.14,65.79
2016,5,23,7,30,696.0,101.0,3.2,13.0,438.0,66.14,53.22
2016,5,23,7,45,718.5,106.5,3.2,13.5,486.5,67.6,54.22
2016,5,23,8,0,741.0,112.0,3.2,14.0,535.0,68.89,55.04
2016,5,23,8,15,760.5,116.0,3.2,14.5,582.0,120.45,71.25
2016,5,23,8,30,780.0,120.0,3.2,15.0,629.0,167.82,99.71
2016,5,23,8,45,792.0,124.5,3.25,15.5,671.0,216.74,137.25
2016,5,23,9,0,804.0,129.0,3.3,16.0,713.0,267.14,179.82
2016,5,23,9,15,815.5,131.5,3.3,16.0,751.0,317.23,224.11
2016,5,23,9,30,827.0,134.0,3.3,16.0,789.0,368.35,269.55
2016,5,23,9,45,844.5,131.0,3.35,16.5,824.0,423.86,317.26
2016,5,23,10,0,862.0,128.0,3.4,17.0,859.0,474.38,360.26
2016,5,23,10,15,868.0,129.5,3.5,17.0,885.0,523.48,402.04
2016,5,23,10,30,874.0,131.0,3.6,17.0,911.0,572.14,442.49
2016,5,23,10,45,878.5,131.5,3.7,17.0,931.0,618.54,480.34
2016,5,23,11,0,883.0,132.0,3.8,17.0,951.0,663.98,516.65
2016,5,23,11,15,885.5,133.0,3.95,17.0,963.0,707.36,550.85
2016,5,23,11,30,888.0,134.0,4.1,17.0,975.0,749.3,583.43
2016,5,23,11,45,890.0,133.5,4.25,17.0,980.5,788.06,612.4
2016,5,23,12,0,892.0,133.0,4.4,17.0,986.0,825.01,639.43
2016,5,23,12,15,891.5,133.0,4.5,17.0,983.5,858.37,663.63
2016,5,23,12,30,891.0,133.0,4.6,17.0,981.0,889.44,686.24
2016,5,23,12,45,866.5,147.5,4.7,17.0,965.5,909.86,701.39
2016,5,23,13,0,842.0,162.0,4.8,17.0,950.0,937.06,721.49
2016,5,23,13,15,837.5,161.0,4.85,17.0,933.0,955.83,735.32
2016,5,23,13,30,833.0,160.0,4.9,17.0,916.0,971.57,747.19
2016,5,23,13,45,831.0,156.0,5.0,17.0,893.0,983.57,757.0
2016,5,23,14,0,829.0,152.0,5.1,17.0,870.0,992.41,764.75
2016,5,23,14,15,637.0,235.5,5.1,16.5,776.0,908.68,707.54
2016,5,23,14,30,445.0,319.0,5.1,16.0,682.0,808.18,632.13
2016,5,23,14,45,434.0,308.0,5.1,16.0,649.0,792.14,622.07
2016,5,23,15,0,423.0,297.0,5.1,16.0,616.0,773.95,610.0
2016,5,23,15,15,423.5,279.5,5.0,16.0,583.5,758.23,599.73
