Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,30,424.0,262.0,4.9,16.0,551.0,740.31,587.88
2016,5,23,15,45,365.0,256.5,4.8,16.0,493.5,657.63,526.26
2016,5,23,16,0,306.0,251.0,4.7,16.0,436.0,593.63,477.66
2016,5,23,16,15,192.0,234.0,4.6,15.5,347.0,446.14,362.81
2016,5,23,16,30,78.0,217.0,4.5,15.0,258.0,303.67,247.67
2016,5,23,16,45,79.0,195.0,4.4,15.0,233.0,280.98,230.53
2016,5,23,17,0,80.0,173.0,4.3,15.0,208.0,257.7,212.38
2016,5,23,17,15,72.0,151.5,4.15,14.5,180.0,226.9,187.74
2016,5,23,17,30,64.0,130.0,4.0,14.0,152.0,196.05,162.55
2016,5,23,17,45,55.0,108.5,3.85,14.0,125.0,164.36,135.81
2016,5,23,18,0,46.0,87.0,3.7,14.0,98.0,132.57,108.47
2016,5,23,18,15,31.0,67.0,3.55,13.5,73.5,98.69,78.88
2016,5,23,18,30,16.0,47.0,3.4,13.0,49.0,64.75,48.97
2016,5,23,18,45,8.0,29.5,3.25,12.5,30.5,34.11,21.41
2016,5,23,19,0,0.0,12.0,3.1,12.0,12.0,10.56,0.0
2016,5,23,19,15,0.0,6.0,3.1,11.5,6.0,5.46,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.0,3.25,10.0,30.5,14.1,0.76
2016,5,24,5,30,236.0,36.0,3.4,10.0,61.0,28.02,18.37
2016,5,24,5,45,332.5,47.5,3.6,10.5,103.0,36.5,26.82
2016,5,24,6,0,429.0,59.0,3.8,11.0,145.0,46.0,35.73
2016,5,24,6,15,214.5,61.5,3.85,11.5,104.5,44.82,34.86
2016,5,24,6,30,0.0,64.0,3.9,12.0,64.0,56.34,45.22
2016,5,24,6,45,0.0,77.5,3.95,12.5,77.5,67.77,55.3
2016,5,24,7,0,0.0,91.0,4.0,13.0,91.0,79.11,65.12
2016,5,24,7,15,0.0,107.5,4.0,13.0,107.5,92.7,76.9
2016,5,24,7,30,0.0,124.0,4.0,13.0,124.0,106.14,88.42
2016,5,24,7,45,14.5,170.5,4.0,13.5,178.5,141.62,118.74
2016,5,24,8,0,29.0,217.0,4.0,14.0,233.0,163.92,137.21
2016,5,24,8,15,25.0,227.0,4.0,14.0,242.0,186.78,148.58
2016,5,24,8,30,21.0,237.0,4.0,14.0,251.0,197.53,156.71
2016,5,24,8,45,26.5,262.5,4.05,14.5,281.5,209.08,165.0
2016,5,24,9,0,32.0,288.0,4.1,15.0,312.0,232.58,182.98
2016,5,24,9,15,44.5,319.0,4.1,15.0,354.0,262.82,206.35
2016,5,24,9,30,57.0,350.0,4.1,15.0,396.0,295.0,231.25
2016,5,24,9,45,74.0,377.0,4.2,15.5,439.0,328.05,256.37
2016,5,24,10,0,91.0,404.0,4.3,16.0,482.0,363.45,283.26
2016,5,24,10,15,110.0,424.0,4.35,16.0,521.0,397.03,309.17
2016,5,24,10,30,129.0,444.0,4.4,16.0,560.0,425.91,331.53
2016,5,24,10,45,133.5,450.0,4.5,16.0,572.0,446.06,347.28
2016,5,24,11,0,138.0,456.0,4.6,16.0,584.0,466.63,363.32
2016,5,24,11,15,515.0,297.0,4.6,16.0,784.0,598.56,469.86
2016,5,24,11,30,892.0,138.0,4.6,16.0,984.0,755.8,593.3
2016,5,24,11,45,654.0,275.0,4.7,16.5,897.5,737.96,574.87
2016,5,24,12,0,416.0,412.0,4.8,17.0,811.0,701.46,542.56
2016,5,24,12,15,656.5,274.0,4.8,17.0,901.0,801.18,622.15
2016,5,24,12,30,897.0,136.0,4.8,17.0,991.0,897.55,693.7
2016,5,24,12,45,888.5,140.0,4.85,17.0,979.5,922.92,711.59
2016,5,24,13,0,880.0,144.0,4.9,17.0,968.0,945.41,727.97
2016,5,24,13,15,876.0,143.0,4.95,16.5,951.0,964.47,743.48
2016,5,24,13,30,872.0,142.0,5.0,16.0,934.0,980.51,757.06
2016,5,24,13,45,867.0,140.0,5.05,16.0,910.0,991.52,765.81
2016,5,24,14,0,862.0,138.0,5.1,16.0,886.0,999.35,772.51
2016,5,24,14,15,662.5,225.0,5.1,16.0,788.0,923.45,719.67
2016,5,24,14,30,463.0,312.0,5.1,16.0,690.0,819.04,640.45
2016,5,24,14,45,478.0,290.5,5.1,16.0,665.0,817.89,642.16
2016,5,24,15,0,493.0,269.0,5.1,16.0,640.0,814.13,641.51
2016,5,24,15,15,315.5,292.5,5.05,15.5,525.5,647.62,515.75
2016,5,24,15,30,138.0,316.0,5.0,15.0,411.0,483.11,386.85
2016,5,24,15,45,77.5,264.5,4.95,15.0,317.0,348.87,281.42
2016,5,24,16,0,17.0,213.0,4.9,15.0,223.0,218.53,175.52
2016,5,24,16,15,13.5,193.0,4.85,14.5,200.5,196.13,158.17
2016,5,24,16,30,10.0,173.0,4.8,14.0,178.0,173.67,140.37
2016,5,24,16,45,88.0,174.5,4.75,14.0,212.5,263.04,217.75
2016,5,24,17,0,166.0,176.0,4.7,14.0,247.0,352.68,293.89
2016,5,24,17,15,152.0,155.5,4.6,13.5,214.0,314.91,263.64
2016,5,24,17,30,138.0,135.0,4.5,13.0,181.0,277.31,233.17
2016,5,24,17,45,307.5,101.0,4.4,12.5,181.0,393.48,333.69
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,469.34,397.6
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,381.79,321.78
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,298.55,247.83
2016,5,24,18,45,201.5,33.0,3.75,11.0,57.5,199.53,154.85
2016,5,24,19,0,87.0,19.0,3.6,11.0,23.0,93.74,0.0
2016,5,24,19,15,43.5,9.5,3.5,11.0,11.5,31.24,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,123.5,18.0,3.2,10.5,31.0,14.1,1.35
2016,5,25,5,30,247.0,36.0,3.3,11.0,62.0,28.02,18.35
2016,5,25,5,45,338.5,47.0,3.45,11.5,103.5,37.34,27.47
2016,5,25,6,0,430.0,58.0,3.6,12.0,145.0,45.04,34.75
2016,5,25,6,15,492.5,66.5,3.6,12.0,193.0,50.18,39.61
2016,5,25,6,30,555.0,75.0,3.6,12.0,241.0,55.12,44.12
2016,5,25,6,45,304.5,114.0,3.65,12.5,208.0,84.97,70.62
2016,5,25,7,0,54.0,153.0,3.7,13.0,175.0,119.06,100.37
2016,5,25,7,15,47.0,171.0,3.7,13.0,191.5,131.91,111.24
2016,5,25,7,30,40.0,189.0,3.7,13.0,208.0,144.45,121.76
2016,5,25,7,45,42.5,209.5,3.75,13.5,232.0,158.25,133.0
2016,5,25,8,0,45.0,230.0,3.8,14.0,256.0,171.85,143.93
2016,5,25,8,15,121.5,264.0,3.85,14.0,342.0,193.29,150.67
2016,5,25,8,30,198.0,298.0,3.9,14.0,428.0,234.23,178.61
2016,5,25,8,45,168.0,320.5,3.95,14.5,436.0,259.18,198.78
2016,5,25,9,0,138.0,343.0,4.0,15.0,444.0,281.39,217.39
2016,5,25,9,15,127.0,361.0,4.05,15.0,458.0,303.26,235.43
2016,5,25,9,30,116.0,379.0,4.1,15.0,472.0,324.28,252.66
2016,5,25,9,45,96.0,387.5,4.15,15.5,466.5,343.92,268.21
2016,5,25,10,0,76.0,396.0,4.2,16.0,461.0,351.33,273.87
2016,5,25,10,15,181.0,412.0,4.25,16.0,572.5,415.01,322.85
2016,5,25,10,30,286.0,428.0,4.3,16.0,684.0,490.6,381.1
2016,5,25,10,45,596.5,272.5,4.35,16.0,821.0,564.36,441.04
2016,5,25,11,0,907.0,117.0,4.4,16.0,958.0,668.21,524.39
2016,5,25,11,15,502.5,292.5,4.45,16.0,760.0,586.76,459.62
2016,5,25,11,30,98.0,468.0,4.5,16.0,562.0,475.43,368.86
2016,5,25,11,45,508.5,291.5,4.6,16.5,778.5,645.2,505.71
2016,5,25,12,0,919.0,115.0,4.7,17.0,995.0,831.67,646.87
2016,5,25,12,15,918.5,115.0,4.75,17.0,993.0,865.56,670.29
2016,5,25,12,30,918.0,115.0,4.8,17.0,991.0,897.08,692.92
2016,5,25,12,45,912.5,117.0,4.9,17.0,980.5,923.49,712.32
2016,5,25,13,0,907.0,119.0,5.0,17.0,970.0,947.04,729.8
2016,5,25,13,15,904.0,118.0,5.05,17.0,953.0,967.07,744.56
2016,5,25,13,30,901.0,117.0,5.1,17.0,936.0,984.05,757.31
2016,5,25,13,45,897.5,115.0,5.2,17.0,913.0,996.4,767.35
2016,5,25,14,0,894.0,113.0,5.3,17.0,890.0,1005.52,775.3
2016,5,25,14,15,887.5,111.5,5.3,17.0,859.5,1008.96,778.67
2016,5,25,14,30,881.0,110.0,5.3,17.0,829.0,1009.13,779.95
2016,5,25,14,45,873.5,107.0,5.35,17.0,793.5,1003.42,777.64
2016,5,25,15,0,866.0,104.0,5.4,17.0,758.0,994.5,773.23
2016,5,25,15,15,854.5,102.0,5.4,16.5,717.5,979.62,765.84
2016,5,25,15,30,843.0,100.0,5.4,16.0,677.0,961.82,756.45
2016,5,25,15,45,828.0,97.0,5.4,16.0,631.5,946.86,747.71
2016,5,25,16,0,813.0,94.0,5.4,16.0,586.0,918.99,729.63
2016,5,25,16,15,793.0,90.5,5.35,15.5,538.0,883.37,706.88
2016,5,25,16,30,773.0,87.0,5.3,15.0,490.0,845.75,682.39
2016,5,25,16,45,744.0,84.0,5.25,15.0,439.0,798.89,649.26
2016,5,25,17,0,715.0,81.0,5.2,15.0,388.0,750.99,614.82
2016,5,25,17,15,678.0,76.0,5.1,14.5,337.5,698.19,576.71
2016,5,25,17,30,641.0,71.0,5.0,14.0,287.0,641.04,534.01
2016,5,25,17,45,581.5,66.0,4.9,13.5,236.5,567.1,476.29
2016,5,25,18,0,522.0,61.0,4.8,13.0,186.0,495.77,418.44
2016,5,25,18,15,442.0,52.0,4.6,12.5,141.0,408.25,343.72
2016,5,25,18,30,362.0,43.0,4.4,12.0,96.0,326.28,270.76
2016,5,25,18,45,233.5,31.0,4.2,11.5,60.5,215.1,168.33
2016,5,25,19,0,105.0,19.0,4.0,11.0,25.0,104.44,8.92
2016,5,25,19,15,52.5,9.5,3.95,11.0,12.5,35.97,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.0,19.5,2.9,10.5,31.0,15.25,2.47
2016,5,26,5,30,208.0,39.0,3.0,11.0,62.0,30.28,20.34
2016,5,26,5,45,300.0,51.5,3.15,11.5,103.0,39.44,29.34
2016,5,26,6,0,392.0,64.0,3.3,12.0,144.0,48.34,37.7
2016,5,26,6,15,457.0,73.0,3.25,12.0,191.5,55.51,44.4
2016,5,26,6,30,522.0,82.0,3.2,12.0,239.0,60.63,49.07
2016,5,26,6,45,568.5,89.0,3.15,12.5,289.0,63.81,51.76
2016,5,26,7,0,615.0,96.0,3.1,13.0,339.0,66.84,54.21
2016,5,26,7,15,649.0,102.0,3.05,13.5,389.5,68.86,55.71
2016,5,26,7,30,683.0,108.0,3.0,14.0,440.0,70.73,57.04
2016,5,26,7,45,709.5,112.0,2.95,14.5,489.5,71.01,56.97
2016,5,26,8,0,736.0,116.0,2.9,15.0,539.0,73.3,58.65
2016,5,26,8,15,756.0,120.0,2.85,15.5,585.5,125.88,74.57
2016,5,26,8,30,776.0,124.0,2.8,16.0,632.0,172.98,103.34
2016,5,26,8,45,793.0,126.0,2.8,16.5,675.5,220.59,139.71
2016,5,26,9,0,810.0,128.0,2.8,17.0,719.0,270.21,181.33
2016,5,26,9,15,822.0,130.5,2.8,17.0,757.5,320.61,225.62
2016,5,26,9,30,834.0,133.0,2.8,17.0,796.0,372.11,271.01
2016,5,26,9,45,834.0,140.5,2.8,17.5,826.5,423.69,315.52
2016,5,26,10,0,834.0,148.0,2.8,18.0,857.0,474.82,358.48
2016,5,26,10,15,841.5,149.5,2.8,18.5,884.0,524.34,398.94
2016,5,26,10,30,849.0,151.0,2.8,19.0,911.0,573.7,438.07
2016,5,26,10,45,855.0,151.5,2.85,19.5,931.0,621.48,475.06
2016,5,26,11,0,861.0,152.0,2.9,20.0,951.0,666.93,509.4
2016,5,26,11,15,864.0,152.5,2.9,20.0,964.0,709.44,541.58
2016,5,26,11,30,867.0,153.0,2.9,20.0,977.0,750.62,572.15
2016,5,26,11,45,870.0,152.5,2.95,20.5,982.5,789.54,599.42
2016,5,26,12,0,873.0,152.0,3.0,21.0,988.0,826.81,623.99
2016,5,26,12,15,872.5,151.5,3.05,21.0,986.0,859.4,646.39
2016,5,26,12,30,872.0,151.0,3.1,21.0,984.0,889.76,667.28
2016,5,26,12,45,881.0,143.0,3.2,21.0,977.5,919.49,688.07
2016,5,26,13,0,890.0,135.0,3.3,21.0,971.0,946.76,707.24
2016,5,26,13,15,887.0,134.0,3.45,21.0,954.5,966.77,721.97
2016,5,26,13,30,884.0,133.0,3.6,21.0,938.0,983.78,734.84
2016,5,26,13,45,877.5,132.5,3.75,21.0,914.0,994.82,743.84
2016,5,26,14,0,871.0,132.0,3.9,21.0,890.0,1002.68,750.88
2016,5,26,14,15,863.5,130.0,4.05,20.5,859.5,1004.81,755.66
2016,5,26,14,30,856.0,128.0,4.2,20.0,829.0,1003.71,758.42
2016,5,26,14,45,845.0,126.5,4.35,20.0,792.5,1007.7,763.34
2016,5,26,15,0,834.0,125.0,4.5,20.0,756.0,997.46,758.91
2016,5,26,15,15,821.0,122.5,4.6,19.5,715.0,981.03,751.62
2016,5,26,15,30,808.0,120.0,4.7,19.0,674.0,961.67,742.3
2016,5,26,15,45,790.5,117.0,4.85,19.0,628.5,934.55,726.36
2016,5,26,16,0,773.0,114.0,5.0,19.0,583.0,904.93,708.47
2016,5,26,16,15,751.0,110.0,5.0,18.5,535.0,867.6,685.12
2016,5,26,16,30,729.0,106.0,5.0,18.0,487.0,834.27,664.4
2016,5,26,16,45,699.5,101.0,5.05,17.5,436.5,785.83,632.25
2016,5,26,17,0,670.0,96.0,5.1,17.0,386.0,736.52,598.66
2016,5,26,17,15,630.5,90.5,5.0,16.5,335.5,677.57,556.02
2016,5,26,17,30,591.0,85.0,4.9,16.0,285.0,619.02,512.43
2016,5,26,17,45,534.0,77.5,4.85,15.5,235.5,545.16,455.18
2016,5,26,18,0,477.0,70.0,4.8,15.0,186.0,473.69,397.21
2016,5,26,18,15,396.5,59.5,4.6,14.0,140.5,385.34,322.7
2016,5,26,18,30,316.0,49.0,4.4,13.0,95.0,301.74,249.53
2016,5,26,18,45,201.5,34.5,4.25,12.5,60.0,201.63,157.67
2016,5,26,19,0,87.0,20.0,4.1,12.0,25.0,86.46,15.11
2016,5,26,19,15,43.5,10.0,4.05,11.5,12.5,31.79,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.65,10.5,31.5,15.25,2.94
2016,5,27,5,30,218.0,39.0,1.8,11.0,63.0,30.28,20.42
2016,5,27,5,45,314.5,51.0,2.0,11.5,105.5,39.07,29.06
2016,5,27,6,0,411.0,63.0,2.2,12.0,148.0,47.63,37.1
2016,5,27,6,15,475.0,72.0,2.15,12.5,195.5,54.67,43.56
2016,5,27,6,30,539.0,81.0,2.1,13.0,243.0,59.83,48.16
2016,5,27,6,45,588.5,87.0,2.1,13.5,294.0,62.29,50.2
2016,5,27,7,0,638.0,93.0,2.1,14.0,345.0,64.66,52.06
2016,5,27,7,15,671.0,98.0,2.1,14.5,396.0,66.07,53.02
2016,5,27,7,30,704.0,103.0,2.1,15.0,447.0,67.37,53.86
2016,5,27,7,45,733.0,106.0,2.1,16.0,497.0,67.18,53.29
2016,5,27,8,0,762.0,109.0,2.1,17.0,547.0,77.51,61.8
2016,5,27,8,15,781.0,112.5,2.1,17.5,594.0,122.88,70.41
2016,5,27,8,30,800.0,116.0,2.1,18.0,641.0,170.78,99.57
2016,5,27,8,45,818.0,117.0,2.15,18.5,685.0,219.08,136.19
2016,5,27,9,0,836.0,118.0,2.2,19.0,729.0,269.45,178.11
2016,5,27,9,15,847.0,120.0,2.15,19.5,767.0,327.7,227.63
2016,5,27,9,30,858.0,122.0,2.1,20.0,805.0,378.97,271.67
2016,5,27,9,45,873.5,119.5,2.1,20.5,839.5,429.35,314.37
2016,5,27,10,0,889.0,117.0,2.1,21.0,874.0,480.51,356.64
2016,5,27,10,15,895.0,118.5,2.1,21.5,901.0,530.65,396.97
2016,5,27,10,30,901.0,120.0,2.1,22.0,928.0,580.33,435.66
2016,5,27,10,45,907.0,119.5,2.1,22.5,948.0,627.79,471.58
2016,5,27,11,0,913.0,119.0,2.1,23.0,968.0,674.36,505.76
2016,5,27,11,15,916.0,119.5,2.15,23.5,981.0,718.66,537.66
2016,5,27,11,30,919.0,120.0,2.2,24.0,994.0,761.49,567.76
2016,5,27,11,45,921.0,119.5,2.25,24.5,999.5,801.1,593.6
2016,5,27,12,0,923.0,119.0,2.3,25.0,1005.0,838.84,617.69
2016,5,27,12,15,923.0,119.0,2.4,25.0,1003.0,873.32,641.08
2016,5,27,12,30,923.0,119.0,2.5,25.0,1001.0,905.47,662.93
2016,5,27,12,45,917.5,121.0,2.6,25.0,990.5,932.09,681.17
2016,5,27,13,0,912.0,123.0,2.7,25.0,980.0,955.84,697.64
2016,5,27,13,15,909.0,122.0,2.8,25.0,963.0,976.08,711.92
2016,5,27,13,30,906.0,121.0,2.9,25.0,946.0,993.25,724.34
2016,5,27,13,45,899.5,120.5,3.0,25.0,922.0,1004.4,732.98
2016,5,27,14,0,893.0,120.0,3.1,25.0,898.0,1012.3,739.69
2016,5,27,14,15,886.0,118.5,3.15,24.5,868.0,1015.41,744.49
2016,5,27,14,30,879.0,117.0,3.2,24.0,838.0,1015.25,747.35
2016,5,27,14,45,868.0,116.0,3.3,24.0,801.5,1008.42,744.92
2016,5,27,15,0,857.0,115.0,3.4,24.0,765.0,998.47,740.57
2016,5,27,15,15,844.5,112.5,3.4,23.5,723.5,993.14,740.12
2016,5,27,15,30,832.0,110.0,3.4,23.0,682.0,974.03,730.5
2016,5,27,15,45,813.5,108.0,3.45,23.0,636.5,946.82,714.44
2016,5,27,16,0,795.0,106.0,3.5,23.0,591.0,917.12,696.64
2016,5,27,16,15,773.5,102.5,3.45,22.5,542.5,880.49,674.59
2016,5,27,16,30,752.0,99.0,3.4,22.0,494.0,841.92,650.9
2016,5,27,16,45,719.0,96.0,3.4,22.0,442.5,797.4,621.58
2016,5,27,17,0,686.0,93.0,3.4,22.0,391.0,747.13,587.53
2016,5,27,17,15,647.5,87.5,3.3,21.0,340.0,688.59,548.26
2016,5,27,17,30,609.0,82.0,3.2,20.0,289.0,630.39,507.8
2016,5,27,17,45,551.0,75.0,3.15,19.5,239.0,555.83,452.23
2016,5,27,18,0,493.0,68.0,3.1,19.0,189.0,483.74,396.13
2016,5,27,18,15,414.0,58.0,3.2,18.0,143.5,396.46,325.29
2016,5,27,18,30,335.0,48.0,3.3,17.0,98.0,312.7,254.22
2016,5,27,18,45,221.0,34.5,3.4,16.5,62.0,213.33,165.12
2016,5,27,19,0,107.0,21.0,3.5,16.0,26.0,110.35,29.32
2016,5,27,19,15,53.5,10.5,3.55,15.5,13.0,37.51,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.7,12.5,33.0,14.08,2.58
2016,5,28,5,30,266.0,36.0,2.0,13.0,66.0,28.01,18.33
2016,5,28,5,45,355.5,47.0,2.35,14.0,108.0,37.21,27.12
2016,5,28,6,0,445.0,58.0,2.7,15.0,150.0,44.91,34.24
2016,5,28,6,15,506.5,66.5,2.8,15.5,198.5,50.08,38.97
2016,5,28,6,30,568.0,75.0,2.9,16.0,247.0,55.03,43.33
2016,5,28,6,45,612.5,81.0,3.05,16.5,297.5,57.7,45.54
2016,5,28,7,0,657.0,87.0,3.2,17.0,348.0,60.26,47.57
2016,5,28,7,15,689.5,92.0,3.2,17.5,399.0,61.86,48.72
2016,5,28,7,30,722.0,97.0,3.2,18.0,450.0,63.36,49.73
2016,5,28,7,45,746.5,101.0,3.2,18.5,500.0,70.94,55.99
2016,5,28,8,0,771.0,105.0,3.2,19.0,550.0,75.56,59.64
2016,5,28,8,15,790.0,108.5,3.15,19.5,597.0,121.37,68.15
2016,5,28,8,30,809.0,112.0,3.1,20.0,644.0,169.71,97.65
2016,5,28,8,45,823.5,115.0,3.05,20.5,687.0,219.27,135.38
2016,5,28,9,0,838.0,118.0,3.0,21.0,730.0,270.55,178.04
2016,5,28,9,15,849.5,120.0,2.9,21.5,769.0,329.0,227.59
2016,5,28,9,30,861.0,122.0,2.8,22.0,808.0,380.52,271.73
2016,5,28,9,45,868.5,124.5,2.75,22.5,840.5,431.55,314.91
2016,5,28,10,0,876.0,127.0,2.7,23.0,873.0,482.67,357.02
2016,5,28,10,15,882.5,128.5,2.6,23.5,900.0,532.48,396.74
2016,5,28,10,30,889.0,130.0,2.5,24.0,927.0,581.88,434.81
2016,5,28,10,45,893.5,131.0,2.45,24.5,947.0,629.16,470.25
2016,5,28,11,0,898.0,132.0,2.4,25.0,967.0,675.47,503.88
2016,5,28,11,15,900.5,132.5,2.4,25.0,980.0,718.92,535.82
2016,5,28,11,30,903.0,133.0,2.4,25.0,993.0,760.91,566.05
2016,5,28,11,45,904.0,133.5,2.4,25.0,998.5,800.17,592.85
2016,5,28,12,0,905.0,134.0,2.4,25.0,1004.0,837.57,617.58
2016,5,28,12,15,905.0,134.0,2.45,25.0,1002.0,871.71,640.39
2016,5,28,12,30,905.0,134.0,2.5,25.0,1000.0,903.59,661.68
2016,5,28,12,45,892.0,141.0,2.55,25.5,987.5,927.81,676.61
2016,5,28,13,0,879.0,148.0,2.6,26.0,975.0,949.0,689.61
2016,5,28,13,15,875.5,147.0,2.65,25.5,958.0,968.6,704.4
2016,5,28,13,30,872.0,146.0,2.7,25.0,941.0,985.21,717.4
2016,5,28,13,45,866.5,144.0,2.8,25.0,917.0,995.86,725.74
2016,5,28,14,0,861.0,142.0,2.9,25.0,893.0,1003.31,732.18
2016,5,28,14,15,853.0,140.5,3.0,25.0,862.5,1017.12,742.93
2016,5,28,14,30,845.0,139.0,3.1,25.0,832.0,1016.43,744.31
2016,5,28,14,45,835.0,136.0,3.25,25.0,796.0,1008.84,741.83
2016,5,28,15,0,825.0,133.0,3.4,25.0,760.0,998.08,737.35
2016,5,28,15,15,811.5,130.5,3.45,24.5,718.5,981.3,729.65
2016,5,28,15,30,798.0,128.0,3.5,24.0,677.0,961.62,720.04
2016,5,28,15,45,781.0,124.0,3.6,24.0,631.5,934.04,703.98
2016,5,28,16,0,764.0,120.0,3.7,24.0,586.0,903.94,686.1
2016,5,28,16,15,741.5,115.5,3.75,23.5,537.5,871.87,667.68
2016,5,28,16,30,719.0,111.0,3.8,23.0,489.0,832.16,643.55
2016,5,28,16,45,690.5,105.5,3.85,22.5,439.0,784.26,613.03
2016,5,28,17,0,662.0,100.0,3.9,22.0,389.0,735.45,581.07
2016,5,28,17,15,622.0,94.0,3.75,21.0,338.0,675.66,540.29
2016,5,28,17,30,582.0,88.0,3.6,20.0,287.0,616.28,498.42
2016,5,28,17,45,529.0,79.5,3.45,19.5,237.5,544.57,444.39
2016,5,28,18,0,476.0,71.0,3.3,19.0,188.0,475.02,389.58
2016,5,28,18,15,397.0,60.5,3.15,18.0,143.0,384.12,315.44
2016,5,28,18,30,318.0,50.0,3.0,17.0,98.0,304.69,247.63
2016,5,28,18,45,210.5,35.5,2.95,16.0,62.5,208.42,162.05
2016,5,28,19,0,103.0,21.0,2.9,15.0,27.0,108.62,36.5
2016,5,28,19,15,51.5,10.5,2.95,14.5,13.5,36.53,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.5,3.05,10.5,4.5,0.0,0.0
2016,5,29,5,0,26.0,9.0,3.2,11.0,9.0,8.19,0.0
2016,5,29,5,15,143.0,23.5,3.15,11.5,38.0,18.45,5.56
2016,5,29,5,30,260.0,38.0,3.1,12.0,67.0,29.55,19.75
2016,5,29,5,45,353.5,49.0,3.1,12.5,110.0,38.96,28.85
2016,5,29,6,0,447.0,60.0,3.1,13.0,153.0,46.63,36.05
2016,5,29,6,15,510.0,68.0,3.0,13.5,201.5,51.31,40.39
2016,5,29,6,30,573.0,76.0,2.9,14.0,250.0,55.82,44.39
2016,5,29,6,45,617.5,82.0,2.85,14.5,301.0,58.46,46.6
2016,5,29,7,0,662.0,88.0,2.8,15.0,352.0,60.99,48.61
2016,5,29,7,15,694.5,93.0,2.75,15.5,403.0,62.58,49.74
2016,5,29,7,30,727.0,98.0,2.7,16.0,454.0,64.04,50.74
2016,5,29,7,45,751.5,102.0,2.65,16.5,504.0,71.69,57.09
2016,5,29,8,0,776.0,106.0,2.6,17.0,554.0,77.08,61.43
2016,5,29,8,15,795.0,109.5,2.6,17.5,601.0,123.12,69.71
2016,5,29,8,30,814.0,113.0,2.6,18.0,648.0,171.69,99.67
2016,5,29,8,45,828.5,115.5,2.6,18.5,691.5,221.12,137.58
2016,5,29,9,0,843.0,118.0,2.6,19.0,735.0,272.26,180.41
2016,5,29,9,15,854.0,120.5,2.65,19.5,773.5,331.14,230.69
2016,5,29,9,30,865.0,123.0,2.7,20.0,812.0,383.05,275.57
2016,5,29,9,45,872.5,125.0,2.75,20.5,844.5,433.9,319.07
2016,5,29,10,0,880.0,127.0,2.8,21.0,877.0,484.83,361.57
2016,5,29,10,15,886.0,128.5,2.9,21.0,904.0,534.55,402.89
2016,5,29,10,30,892.0,130.0,3.0,21.0,931.0,583.82,442.88
2016,5,29,10,45,894.5,132.0,3.1,21.5,950.0,630.8,479.33
2016,5,29,11,0,897.0,134.0,3.2,22.0,969.0,676.66,513.98
2016,5,29,11,15,899.5,135.0,3.3,22.0,981.5,720.45,547.38
2016,5,29,11,30,902.0,136.0,3.4,22.0,994.0,762.81,579.15
2016,5,29,11,45,901.0,137.5,3.5,22.5,998.5,801.37,605.67
2016,5,29,12,0,900.0,139.0,3.6,23.0,1003.0,837.96,629.92
2016,5,29,12,15,899.5,139.0,3.7,23.0,1001.0,871.6,653.27
2016,5,29,12,30,899.0,139.0,3.8,23.0,999.0,902.97,675.07
2016,5,29,12,45,889.5,143.5,3.9,23.0,987.5,927.96,692.57
2016,5,29,13,0,880.0,148.0,4.0,23.0,976.0,950.04,708.2
2016,5,29,13,15,876.0,147.0,4.05,23.0,959.0,969.2,721.69
2016,5,29,13,30,872.0,146.0,4.1,23.0,942.0,985.35,733.27
2016,5,29,13,45,868.5,143.5,4.15,23.0,919.0,997.47,742.27
2016,5,29,14,0,865.0,141.0,4.2,23.0,896.0,1006.42,749.33
2016,5,29,14,15,857.0,139.0,4.2,22.5,865.5,1008.24,752.92
2016,5,29,14,30,849.0,137.0,4.2,22.0,835.0,1018.44,762.37
2016,5,29,14,45,841.0,133.5,4.25,22.0,799.5,1012.32,759.75
2016,5,29,15,0,833.0,130.0,4.3,22.0,764.0,1002.98,755.21
2016,5,29,15,15,819.5,127.0,4.3,22.0,722.5,985.6,745.03
2016,5,29,15,30,806.0,124.0,4.3,22.0,681.0,965.29,732.97
2016,5,29,15,45,621.5,173.5,4.3,22.0,586.0,841.66,648.56
2016,5,29,16,0,437.0,223.0,4.3,22.0,491.0,706.11,550.16
2016,5,29,16,15,584.5,165.5,4.3,21.5,492.5,781.68,612.09
2016,5,29,16,30,732.0,108.0,4.3,21.0,494.0,840.82,657.56
2016,5,29,16,45,704.5,102.5,4.3,20.5,443.5,793.53,626.23
2016,5,29,17,0,677.0,97.0,4.3,20.0,393.0,745.25,594.12
2016,5,29,17,15,637.5,91.0,4.25,19.0,342.0,685.49,553.33
2016,5,29,17,30,598.0,85.0,4.2,18.0,291.0,626.12,511.36
2016,5,29,17,45,544.5,77.5,4.2,17.5,241.5,554.74,457.36
2016,5,29,18,0,491.0,70.0,4.2,17.0,192.0,485.5,402.67
2016,5,29,18,15,412.0,60.0,4.15,16.5,146.5,398.12,329.86
2016,5,29,18,30,333.0,50.0,4.1,16.0,101.0,314.64,257.75
2016,5,29,18,45,221.0,36.0,4.05,15.5,65.0,215.55,169.05
2016,5,29,19,0,109.0,22.0,4.0,15.0,29.0,114.44,45.46
2016,5,29,19,15,54.5,11.0,4.0,14.5,14.5,38.61,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,1.8,10.0,10.0,8.19,0.0
2016,5,30,5,15,161.0,23.0,1.9,10.5,40.0,18.06,5.72
2016,5,30,5,30,286.0,37.0,2.0,11.0,70.0,30.05,20.33
2016,5,30,5,45,380.0,47.0,2.15,11.5,113.0,37.18,27.42
2016,5,30,6,0,474.0,57.0,2.3,12.0,156.0,44.06,33.93
2016,5,30,6,15,535.5,64.5,2.3,12.5,205.0,48.45,38.01
2016,5,30,6,30,597.0,72.0,2.3,13.0,254.0,52.69,41.79
2016,5,30,6,45,643.0,77.0,2.3,14.0,305.0,54.75,43.39
2016,5,30,7,0,689.0,82.0,2.3,15.0,356.0,56.74,44.85
2016,5,30,7,15,720.0,86.5,2.3,15.5,407.5,58.17,45.86
2016,5,30,7,30,751.0,91.0,2.3,16.0,459.0,65.69,52.18
2016,5,30,7,45,775.5,94.0,2.35,16.5,509.0,66.01,52.15
2016,5,30,8,0,800.0,97.0,2.4,17.0,559.0,71.78,56.85
2016,5,30,8,15,818.0,100.0,2.4,17.5,606.0,118.6,65.06
2016,5,30,8,30,836.0,103.0,2.4,18.0,653.0,167.84,95.56
2016,5,30,8,45,849.5,105.5,2.45,19.0,696.5,226.83,140.93
2016,5,30,9,0,863.0,108.0,2.5,20.0,740.0,278.23,183.6
2016,5,30,9,15,873.5,110.0,2.5,20.5,778.5,329.71,228.07
2016,5,30,9,30,884.0,112.0,2.5,21.0,817.0,381.96,273.12
2016,5,30,9,45,893.5,112.5,2.55,21.5,850.0,433.31,316.87
2016,5,30,10,0,903.0,113.0,2.6,22.0,883.0,484.89,359.74
2016,5,30,10,15,908.5,114.5,2.65,22.5,909.5,535.33,400.56
2016,5,30,10,30,914.0,116.0,2.7,23.0,936.0,585.24,439.76
2016,5,30,10,45,917.5,117.0,2.75,23.5,956.0,632.87,476.17
2016,5,30,11,0,921.0,118.0,2.8,24.0,976.0,679.41,510.75
2016,5,30,11,15,923.5,118.5,2.8,24.0,988.5,723.61,543.6
2016,5,30,11,30,926.0,119.0,2.8,24.0,1001.0,766.3,574.68
2016,5,30,11,45,926.5,119.0,2.85,24.5,1006.0,805.4,600.32
2016,5,30,12,0,927.0,119.0,2.9,25.0,1011.0,842.52,624.22
2016,5,30,12,15,926.5,119.0,2.95,25.0,1008.5,876.69,647.21
2016,5,30,12,30,926.0,119.0,3.0,25.0,1006.0,908.5,668.6
2016,5,30,12,45,920.5,121.0,3.1,25.0,995.5,935.19,686.96
2016,5,30,13,0,915.0,123.0,3.2,25.0,985.0,959.02,703.51
2016,5,30,13,15,911.0,122.0,3.3,25.0,968.0,978.41,717.25
2016,5,30,13,30,907.0,121.0,3.4,25.0,951.0,994.7,729.08
2016,5,30,13,45,902.5,119.5,3.55,25.0,927.0,1006.83,738.69
2016,5,30,14,0,898.0,118.0,3.7,25.0,903.0,1015.73,746.33
2016,5,30,14,15,891.0,116.5,3.85,25.0,872.5,1018.9,750.34
2016,5,30,14,30,884.0,115.0,4.0,25.0,842.0,1018.79,752.36
2016,5,30,14,45,875.0,112.5,4.15,25.0,806.0,1012.36,750.29
2016,5,30,15,0,866.0,110.0,4.3,25.0,770.0,1002.74,746.22
2016,5,30,15,15,854.0,108.0,4.45,24.5,729.0,987.6,739.96
2016,5,30,15,30,842.0,106.0,4.6,24.0,688.0,980.13,739.25
2016,5,30,15,45,827.0,102.5,4.75,23.5,642.5,954.48,726.24
2016,5,30,16,0,812.0,99.0,4.9,23.0,597.0,926.21,711.27
2016,5,30,16,15,791.5,96.0,4.95,22.5,548.5,890.91,690.34
2016,5,30,16,30,771.0,93.0,5.0,22.0,500.0,853.61,667.64
2016,5,30,16,45,744.5,88.5,5.05,21.5,449.5,807.3,637.86
2016,5,30,17,0,718.0,84.0,5.1,21.0,399.0,759.8,606.48
2016,5,30,17,15,681.5,79.0,5.0,20.5,348.0,707.58,569.95
2016,5,30,17,30,645.0,74.0,4.9,20.0,297.0,650.73,528.79
2016,5,30,17,45,593.0,68.0,4.8,19.5,247.5,581.03,476.15
2016,5,30,18,0,541.0,62.0,4.7,19.0,198.0,513.43,423.09
2016,5,30,18,15,465.0,53.5,4.5,18.0,152.0,428.32,353.51
2016,5,30,18,30,389.0,45.0,4.3,17.0,106.0,348.3,284.77
2016,5,30,18,45,272.5,33.5,4.15,16.5,68.5,245.97,193.42
2016,5,30,19,0,156.0,22.0,4.0,16.0,31.0,141.85,64.38
2016,5,30,19,15,78.0,11.0,3.95,15.5,15.5,51.03,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,41.0,10.0,2.9,11.0,11.0,9.1,0.0
2016,5,31,5,15,169.5,23.5,2.85,11.5,41.0,18.46,6.2
2016,5,31,5,30,298.0,37.0,2.8,12.0,71.0,30.03,20.24
2016,5,31,5,45,390.0,46.5,2.8,12.5,114.0,36.72,26.89
2016,5,31,6,0,482.0,56.0,2.8,13.0,157.0,43.18,33.0
2016,5,31,6,15,543.5,63.5,2.7,13.5,206.0,47.63,37.11
2016,5,31,6,30,605.0,71.0,2.6,14.0,255.0,51.91,40.91
2016,5,31,6,45,648.5,76.0,2.55,15.0,306.5,53.99,42.54
2016,5,31,7,0,692.0,81.0,2.5,16.0,358.0,56.0,44.02
2016,5,31,7,15,723.0,85.5,2.5,16.5,409.5,63.33,50.19
2016,5,31,7,30,754.0,90.0,2.5,17.0,461.0,64.93,51.3
2016,5,31,7,45,778.5,93.5,2.5,17.5,511.0,65.64,51.62
2016,5,31,8,0,803.0,97.0,2.5,18.0,561.0,72.44,57.19
2016,5,31,8,15,821.0,100.0,2.55,18.5,608.5,119.39,65.16
2016,5,31,8,30,839.0,103.0,2.6,19.0,656.0,168.74,95.77
2016,5,31,8,45,853.0,105.0,2.65,20.0,699.5,227.6,140.93
2016,5,31,9,0,867.0,107.0,2.7,21.0,743.0,278.9,183.43
2016,5,31,9,15,878.0,109.0,2.7,21.5,782.0,330.68,228.03
2016,5,31,9,30,889.0,111.0,2.7,22.0,821.0,383.28,273.27
2016,5,31,9,45,899.0,112.0,2.75,22.5,854.5,435.4,317.5
2016,5,31,10,0,909.0,113.0,2.8,23.0,888.0,487.81,360.88
2016,5,31,10,15,915.0,114.0,2.85,23.5,915.5,538.38,401.72
2016,5,31,10,30,921.0,115.0,2.9,24.0,943.0,588.45,440.97
2016,5,31,10,45,925.5,116.0,2.95,24.5,963.0,636.95,477.93
2016,5,31,11,0,930.0,117.0,3.0,25.0,983.0,684.44,513.12
2016,5,31,11,15,932.5,117.5,3.05,25.0,996.5,729.0,546.39
2016,5,31,11,30,935.0,118.0,3.1,25.0,1010.0,772.02,577.94
2016,5,31,11,45,936.5,118.0,3.15,25.5,1015.5,812.2,604.21
2016,5,31,12,0,938.0,118.0,3.2,26.0,1021.0,850.45,628.82
2016,5,31,12,15,938.0,118.0,3.2,26.0,1019.0,885.38,651.99
2016,5,31,12,30,938.0,118.0,3.2,26.0,1017.0,917.96,673.51
2016,5,31,12,45,940.0,115.0,3.25,26.5,1009.0,947.02,691.64
2016,5,31,13,0,942.0,112.0,3.3,27.0,1001.0,973.35,707.95
2016,5,31,13,15,939.5,111.5,3.4,27.0,984.0,995.0,723.0
2016,5,31,13,30,937.0,111.0,3.5,27.0,967.0,1013.55,736.18
2016,5,31,13,45,932.0,110.0,3.6,27.0,943.5,1025.98,745.53
2016,5,31,14,0,927.0,109.0,3.7,27.0,920.0,1035.1,752.9
2016,5,31,14,15,920.5,107.5,3.8,26.5,890.0,1038.87,758.46
2016,5,31,14,30,914.0,106.0,3.9,26.0,860.0,1039.28,762.02
2016,5,31,14,45,905.0,104.5,4.0,26.0,823.5,1033.87,760.41
2016,5,31,15,0,896.0,103.0,4.1,26.0,787.0,1025.21,756.82
2016,5,31,15,15,884.5,101.0,4.1,25.5,745.5,1010.34,750.06
2016,5,31,15,30,873.0,99.0,4.1,25.0,704.0,992.45,741.38
2016,5,31,15,45,858.5,96.5,4.15,25.0,658.5,968.17,727.27
2016,5,31,16,0,844.0,94.0,4.2,25.0,613.0,951.35,718.27
2016,5,31,16,15,824.5,91.0,4.2,24.5,564.0,916.44,697.85
2016,5,31,16,30,805.0,88.0,4.2,24.0,515.0,879.43,675.77
2016,5,31,16,45,779.0,84.5,4.25,23.5,463.5,834.04,647.52
2016,5,31,17,0,753.0,81.0,4.3,23.0,412.0,787.36,617.67
2016,5,31,17,15,717.5,76.5,4.2,22.0,360.0,730.37,579.91
2016,5,31,17,30,682.0,72.0,4.1,21.0,308.0,678.7,544.81
2016,5,31,17,45,631.5,66.0,4.05,20.5,257.0,608.89,493.41
2016,5,31,18,0,581.0,60.0,4.0,20.0,206.0,541.03,441.36
2016,5,31,18,15,505.0,52.0,3.85,19.0,159.0,455.0,372.69
2016,5,31,18,30,429.0,44.0,3.7,18.0,112.0,374.01,304.04
2016,5,31,18,45,309.5,33.5,3.55,17.5,73.0,269.11,211.35
2016,5,31,19,0,190.0,23.0,3.4,17.0,34.0,165.14,82.14
2016,5,31,19,15,95.0,11.5,3.35,16.5,17.0,60.53,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,27.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,54.0,11.0,3.8,11.0,12.0,10.01,0.0
2016,6,1,5,15,191.5,24.0,3.85,11.5,43.5,18.88,6.71
2016,6,1,5,30,329.0,37.0,3.9,12.0,75.0,30.06,20.27
2016,6,1,5,45,419.5,46.5,3.95,12.5,119.5,36.77,26.93
2016,6,1,6,0,510.0,56.0,4.0,13.0,164.0,43.26,33.06
2016,6,1,6,15,571.5,63.0,4.05,13.5,214.0,47.32,36.82
2016,6,1,6,30,633.0,70.0,4.1,14.0,264.0,51.24,40.31
2016,6,1,6,45,675.5,75.5,4.2,14.5,316.5,53.76,42.41
2016,6,1,7,0,718.0,81.0,4.3,15.0,369.0,56.17,44.33
2016,6,1,7,15,749.0,85.0,4.25,15.5,421.0,63.12,50.21
2016,6,1,7,30,780.0,89.0,4.2,16.0,473.0,64.39,51.03
2016,6,1,7,45,803.5,92.5,4.2,16.5,524.0,65.14,51.4
2016,6,1,8,0,827.0,96.0,4.2,17.0,575.0,72.73,57.68
2016,6,1,8,15,845.0,99.0,4.15,17.5,623.0,120.89,65.75
2016,6,1,8,30,863.0,102.0,4.1,18.0,671.0,171.46,97.45
2016,6,1,8,45,503.0,224.0,4.1,18.5,561.0,236.62,164.05
2016,6,1,9,0,143.0,346.0,4.1,19.0,451.0,285.53,217.28
2016,6,1,9,15,527.5,228.0,4.1,19.5,644.5,307.71,223.27
2016,6,1,9,30,912.0,110.0,4.1,20.0,838.0,390.55,281.92
2016,6,1,9,45,922.0,110.5,4.1,20.5,872.5,443.44,327.48
2016,6,1,10,0,932.0,111.0,4.1,21.0,907.0,496.6,372.23
2016,6,1,10,15,937.5,112.0,4.1,21.0,934.0,548.02,415.25
2016,6,1,10,30,943.0,113.0,4.1,21.0,961.0,598.86,456.72
2016,6,1,10,45,946.5,114.5,4.2,21.5,981.5,648.16,495.28
2016,6,1,11,0,950.0,116.0,4.3,22.0,1002.0,696.34,531.97
2016,6,1,11,15,952.5,116.5,4.35,22.0,1015.0,741.73,566.71
2016,6,1,11,30,955.0,117.0,4.4,22.0,1028.0,785.55,599.65
2016,6,1,11,45,954.5,118.5,4.5,22.5,1033.0,826.23,627.21
2016,6,1,12,0,954.0,120.0,4.6,23.0,1038.0,864.85,653.14
2016,6,1,12,15,953.5,120.0,4.65,23.0,1036.0,899.96,677.5
2016,6,1,12,30,953.0,120.0,4.7,23.0,1034.0,932.65,700.17
2016,6,1,12,45,940.0,127.0,4.8,23.0,1021.0,958.06,718.28
2016,6,1,13,0,927.0,134.0,4.9,23.0,1008.0,980.31,734.37
2016,6,1,13,15,923.5,133.0,4.9,23.0,991.0,1000.73,748.53
2016,6,1,13,30,920.0,132.0,4.9,23.0,974.0,1018.03,760.68
2016,6,1,13,45,913.0,131.5,4.95,23.0,949.5,1029.23,769.26
2016,6,1,14,0,906.0,131.0,5.0,23.0,925.0,1037.14,775.8
2016,6,1,14,15,898.5,129.5,4.95,22.5,894.0,1040.22,779.96
2016,6,1,14,30,891.0,128.0,4.9,22.0,863.0,1039.99,782.06
2016,6,1,14,45,880.5,126.0,4.9,22.0,826.0,1032.95,778.59
2016,6,1,15,0,870.0,124.0,4.9,22.0,789.0,1033.98,780.82
2016,6,1,15,15,857.5,121.5,4.85,21.5,747.5,1018.05,772.66
2016,6,1,15,30,845.0,119.0,4.8,21.0,706.0,999.09,762.6
2016,6,1,15,45,829.0,115.5,4.75,21.0,659.5,972.62,745.88
2016,6,1,16,0,813.0,112.0,4.7,21.0,613.0,943.51,727.36
2016,6,1,16,15,561.5,161.5,4.6,20.5,495.0,756.33,595.87
2016,6,1,16,30,310.0,211.0,4.5,20.0,377.0,546.19,436.56
2016,6,1,16,45,190.5,194.5,4.45,20.0,293.5,396.7,320.31
2016,6,1,17,0,71.0,178.0,4.4,20.0,210.0,254.56,205.1
2016,6,1,17,15,356.5,130.5,4.25,19.0,258.5,489.48,401.71
2016,6,1,17,30,642.0,83.0,4.1,18.0,307.0,660.92,538.84
2016,6,1,17,45,591.0,76.0,3.95,17.5,256.5,590.63,484.7
2016,6,1,18,0,540.0,69.0,3.8,17.0,206.0,522.2,431.28
2016,6,1,18,15,462.0,59.5,3.65,16.0,158.5,434.13,359.54
2016,6,1,18,30,384.0,50.0,3.5,15.0,111.0,351.11,288.67
2016,6,1,18,45,269.5,37.5,3.35,14.5,73.0,247.68,196.94
2016,6,1,19,0,155.0,25.0,3.2,14.0,35.0,148.02,79.19
2016,6,1,19,15,77.5,12.5,3.3,13.5,17.5,52.3,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,55.0,11.0,2.5,10.0,12.0,10.01,0.0
2016,6,2,5,15,192.0,24.5,2.6,10.5,44.0,19.27,7.25
2016,6,2,5,30,329.0,38.0,2.7,11.0,76.0,30.95,21.18
2016,6,2,5,45,423.5,47.0,2.85,11.5,121.0,37.19,27.45
2016,6,2,6,0,518.0,56.0,3.0,12.0,166.0,43.26,33.21
2016,6,2,6,15,579.0,63.0,2.95,12.5,216.0,47.32,37.0
2016,6,2,6,30,640.0,70.0,2.9,13.0,266.0,51.26,40.49
2016,6,2,6,45,683.0,75.0,2.85,14.0,318.5,53.41,42.19
2016,6,2,7,0,726.0,80.0,2.8,15.0,371.0,55.48,43.73
2016,6,2,7,15,756.5,84.0,2.75,15.5,423.5,62.38,49.56
2016,6,2,7,30,787.0,88.0,2.7,16.0,476.0,63.68,50.41
2016,6,2,7,45,810.0,91.5,2.65,16.5,527.0,64.46,50.81
2016,6,2,8,0,833.0,95.0,2.6,17.0,578.0,72.64,57.59
2016,6,2,8,15,850.0,97.5,2.55,17.5,625.5,120.65,65.18
2016,6,2,8,30,867.0,100.0,2.5,18.0,673.0,180.1,104.01
2016,6,2,8,45,880.5,102.5,2.5,19.0,717.0,231.52,143.36
2016,6,2,9,0,894.0,105.0,2.5,20.0,761.0,284.4,187.34
2016,6,2,9,15,903.5,107.0,2.45,20.5,800.0,337.08,232.85
2016,6,2,9,30,913.0,109.0,2.4,21.0,839.0,390.42,278.77
2016,6,2,9,45,914.0,114.5,2.4,21.5,870.5,443.5,323.84
2016,6,2,10,0,915.0,120.0,2.4,22.0,902.0,496.04,367.21
2016,6,2,10,15,920.5,121.5,2.4,22.5,929.0,547.05,408.1
2016,6,2,10,30,926.0,123.0,2.4,23.0,956.0,597.52,447.27
2016,6,2,10,45,930.0,123.5,2.4,23.5,975.5,645.63,483.53
2016,6,2,11,0,934.0,124.0,2.4,24.0,995.0,692.66,517.93
2016,6,2,11,15,936.0,125.0,2.35,24.5,1008.0,737.51,549.49
2016,6,2,11,30,938.0,126.0,2.3,25.0,1021.0,780.8,579.06
2016,6,2,11,45,938.5,126.0,2.3,25.5,1026.0,820.44,604.35
