Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,0,939.0,126.0,2.3,26.0,1031.0,858.1,627.76
2016,6,2,12,15,938.5,126.0,2.3,26.0,1028.5,892.8,650.26
2016,6,2,12,30,938.0,126.0,2.3,26.0,1026.0,925.14,671.12
2016,6,2,12,45,942.0,121.0,2.3,26.5,1018.0,954.37,688.57
2016,6,2,13,0,946.0,116.0,2.3,27.0,1010.0,980.87,704.2
2016,6,2,13,15,942.5,115.5,2.35,27.0,992.5,1001.8,718.2
2016,6,2,13,30,939.0,115.0,2.4,27.0,975.0,1019.58,730.35
2016,6,2,13,45,933.5,114.0,2.45,27.5,951.0,1031.69,737.6
2016,6,2,14,0,928.0,113.0,2.5,28.0,927.0,1040.47,742.89
2016,6,2,14,15,921.0,111.5,2.55,27.5,896.0,1043.89,747.93
2016,6,2,14,30,914.0,110.0,2.6,27.0,865.0,1043.95,751.04
2016,6,2,14,45,904.5,108.0,2.65,27.0,828.5,1037.63,748.78
2016,6,2,15,0,895.0,106.0,2.7,27.0,792.0,1028.05,744.6
2016,6,2,15,15,883.0,104.0,2.75,26.5,750.0,1012.8,738.35
2016,6,2,15,30,871.0,102.0,2.8,26.0,708.0,994.56,730.22
2016,6,2,15,45,855.5,99.5,2.9,26.0,662.0,969.44,716.57
2016,6,2,16,0,840.0,97.0,3.0,26.0,616.0,951.92,707.91
2016,6,2,16,15,820.0,93.5,3.05,25.5,566.5,916.07,687.77
2016,6,2,16,30,800.0,90.0,3.1,25.0,517.0,878.13,665.96
2016,6,2,16,45,773.5,86.5,3.15,24.5,465.5,832.45,638.25
2016,6,2,17,0,747.0,83.0,3.2,24.0,414.0,785.51,608.94
2016,6,2,17,15,711.0,78.0,3.2,23.0,362.0,732.65,575.29
2016,6,2,17,30,675.0,73.0,3.2,22.0,310.0,675.29,536.96
2016,6,2,17,45,625.0,67.0,3.25,21.5,259.5,606.1,487.15
2016,6,2,18,0,575.0,61.0,3.3,21.0,209.0,538.81,436.5
2016,6,2,18,15,500.5,53.5,3.3,20.0,161.5,454.61,370.28
2016,6,2,18,30,426.0,46.0,3.3,19.0,114.0,375.19,303.77
2016,6,2,18,45,311.0,34.5,3.35,18.0,75.0,271.75,214.01
2016,6,2,19,0,196.0,23.0,3.4,17.0,36.0,170.81,96.12
2016,6,2,19,15,98.0,11.5,3.45,16.5,18.0,62.32,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,0.95,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,0.9,13.0,12.0,10.01,0.0
2016,6,3,5,15,206.5,23.0,1.05,13.5,44.0,18.69,6.92
2016,6,3,5,30,342.0,35.0,1.2,14.0,76.0,28.17,18.56
2016,6,3,5,45,431.0,44.0,1.35,15.0,119.5,34.53,24.74
2016,6,3,6,0,520.0,53.0,1.5,16.0,163.0,40.68,30.42
2016,6,3,6,15,578.5,59.5,1.45,16.5,212.5,44.45,33.87
2016,6,3,6,30,637.0,66.0,1.4,17.0,262.0,48.09,37.06
2016,6,3,6,45,677.5,71.0,1.35,17.5,313.5,50.36,38.92
2016,6,3,7,0,718.0,76.0,1.3,18.0,365.0,57.7,45.15
2016,6,3,7,15,747.5,80.0,1.3,18.5,416.0,59.19,46.18
2016,6,3,7,30,777.0,84.0,1.3,19.0,467.0,60.59,47.13
2016,6,3,7,45,799.5,87.5,1.3,20.0,517.0,61.49,47.52
2016,6,3,8,0,822.0,91.0,1.3,21.0,567.0,70.09,54.47
2016,6,3,8,15,838.5,93.5,1.35,22.0,614.0,117.44,61.6
2016,6,3,8,30,855.0,96.0,1.4,23.0,661.0,176.26,99.16
2016,6,3,8,45,868.0,98.5,1.5,24.0,704.5,226.86,137.04
2016,6,3,9,0,881.0,101.0,1.6,25.0,748.0,278.88,179.33
2016,6,3,9,15,890.5,102.5,1.65,25.5,786.0,330.43,222.87
2016,6,3,9,30,900.0,104.0,1.7,26.0,824.0,382.64,266.85
2016,6,3,9,45,914.0,101.5,1.8,27.0,858.5,434.08,308.98
2016,6,3,10,0,928.0,99.0,1.9,28.0,893.0,486.13,350.41
2016,6,3,10,15,933.0,100.5,1.85,28.5,919.5,537.29,390.13
2016,6,3,10,30,938.0,102.0,1.8,29.0,946.0,587.85,428.0
2016,6,3,10,45,941.0,103.0,1.8,29.5,965.5,636.05,463.18
2016,6,3,11,0,944.0,104.0,1.8,30.0,985.0,683.07,496.43
2016,6,3,11,15,946.0,104.5,1.85,30.0,997.5,727.66,528.47
2016,6,3,11,30,948.0,105.0,1.9,30.0,1010.0,770.64,558.49
2016,6,3,11,45,947.0,106.5,2.0,30.0,1015.0,810.46,584.91
2016,6,3,12,0,946.0,108.0,2.1,30.0,1020.0,848.18,609.88
2016,6,3,12,15,945.5,108.0,2.25,30.0,1018.0,882.77,633.19
2016,6,3,12,30,945.0,108.0,2.4,30.0,1016.0,914.95,654.97
2016,6,3,12,45,931.5,115.0,2.55,30.0,1003.0,939.53,671.91
2016,6,3,13,0,918.0,122.0,2.7,30.0,990.0,960.95,686.97
2016,6,3,13,15,914.5,121.5,2.8,30.0,973.5,981.39,701.09
2016,6,3,13,30,911.0,121.0,2.9,30.0,957.0,998.77,713.36
2016,6,3,13,45,905.5,120.0,3.0,30.0,933.0,1010.58,722.23
2016,6,3,14,0,900.0,119.0,3.1,30.0,909.0,1019.15,729.21
2016,6,3,14,15,893.0,117.5,3.15,30.0,879.0,1022.46,732.59
2016,6,3,14,30,886.0,116.0,3.2,30.0,849.0,1022.49,734.06
2016,6,3,14,45,877.0,114.0,3.25,30.0,813.0,1016.75,732.0
2016,6,3,15,0,868.0,112.0,3.3,30.0,777.0,1007.84,728.07
2016,6,3,15,15,856.0,109.5,3.25,29.5,736.0,992.29,720.66
2016,6,3,15,30,844.0,107.0,3.2,29.0,695.0,984.43,718.4
2016,6,3,15,45,829.0,104.0,3.2,29.0,650.0,959.51,703.91
2016,6,3,16,0,814.0,101.0,3.2,29.0,605.0,931.97,687.8
2016,6,3,16,15,794.0,97.5,3.15,28.5,556.5,896.63,667.39
2016,6,3,16,30,774.0,94.0,3.1,28.0,508.0,859.26,645.36
2016,6,3,16,45,747.0,90.0,3.05,27.5,457.5,813.14,616.9
2016,6,3,17,0,720.0,86.0,3.0,27.0,407.0,770.81,590.51
2016,6,3,17,15,684.5,81.0,2.8,26.0,356.0,714.59,553.78
2016,6,3,17,30,649.0,76.0,2.6,25.0,305.0,658.48,515.99
2016,6,3,17,45,598.5,70.0,2.45,24.5,255.0,589.77,466.59
2016,6,3,18,0,548.0,64.0,2.3,24.0,205.0,522.98,416.71
2016,6,3,18,15,474.5,55.5,2.25,23.0,158.5,439.16,351.84
2016,6,3,18,30,401.0,47.0,2.2,22.0,112.0,360.12,287.08
2016,6,3,18,45,291.5,35.5,2.2,21.0,74.0,261.02,202.79
2016,6,3,19,0,182.0,24.0,2.2,20.0,36.0,162.9,94.14
2016,6,3,19,15,91.0,12.0,2.2,19.5,18.0,59.17,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,8.19,0.0
2016,6,4,5,15,55.5,25.0,1.8,15.0,31.5,20.96,8.51
2016,6,4,5,30,111.0,41.0,1.9,15.0,54.0,32.65,22.3
2016,6,4,5,45,147.0,59.5,2.0,15.5,85.5,46.48,35.11
2016,6,4,6,0,183.0,78.0,2.1,16.0,117.0,59.91,47.31
2016,6,4,6,15,207.5,97.5,2.1,16.5,152.5,73.54,59.46
2016,6,4,6,30,232.0,117.0,2.1,17.0,188.0,86.69,70.91
2016,6,4,6,45,254.5,134.0,2.1,17.5,225.5,97.74,80.26
2016,6,4,7,0,277.0,151.0,2.1,18.0,263.0,108.34,89.03
2016,6,4,7,15,290.0,172.0,2.1,18.0,302.5,120.9,99.51
2016,6,4,7,30,303.0,193.0,2.1,18.0,342.0,132.88,109.35
2016,6,4,7,45,155.5,189.0,2.1,18.5,266.0,138.23,113.27
2016,6,4,8,0,8.0,185.0,2.1,19.0,190.0,153.54,119.91
2016,6,4,8,15,37.5,235.5,2.1,19.5,260.5,182.61,141.16
2016,6,4,8,30,67.0,286.0,2.1,20.0,331.0,223.92,171.21
2016,6,4,8,45,40.5,263.0,2.15,20.5,291.0,212.57,162.65
2016,6,4,9,0,14.0,240.0,2.2,21.0,251.0,205.1,157.42
2016,6,4,9,15,139.0,307.0,2.3,21.0,418.0,272.48,205.45
2016,6,4,9,30,264.0,374.0,2.4,21.0,585.0,361.18,270.34
2016,6,4,9,45,153.5,369.5,2.5,21.5,493.5,345.15,260.72
2016,6,4,10,0,43.0,365.0,2.6,22.0,402.0,314.83,239.08
2016,6,4,10,15,119.5,406.5,2.65,22.0,513.5,381.74,289.1
2016,6,4,10,30,196.0,448.0,2.7,22.0,625.0,465.14,350.73
2016,6,4,10,45,123.0,432.5,2.8,22.0,544.5,426.94,322.61
2016,6,4,11,0,50.0,417.0,2.9,22.0,464.0,384.79,291.1
2016,6,4,11,15,40.5,402.0,2.95,22.0,440.5,372.83,282.36
2016,6,4,11,30,31.0,387.0,3.0,22.0,417.0,359.35,272.29
2016,6,4,11,45,237.5,401.5,3.1,22.0,631.0,533.49,405.0
2016,6,4,12,0,444.0,416.0,3.2,22.0,845.0,726.74,545.57
2016,6,4,12,15,396.0,430.5,3.25,22.5,812.0,722.77,540.19
2016,6,4,12,30,348.0,445.0,3.3,23.0,779.0,715.93,533.94
2016,6,4,12,45,384.5,423.5,3.35,23.5,790.0,747.12,556.34
2016,6,4,13,0,421.0,402.0,3.4,24.0,801.0,785.42,583.12
2016,6,4,13,15,244.0,415.0,3.35,24.0,645.5,642.27,479.73
2016,6,4,13,30,67.0,428.0,3.3,24.0,490.0,473.58,355.07
2016,6,4,13,45,85.5,427.0,3.25,24.5,504.0,496.44,372.59
2016,6,4,14,0,104.0,426.0,3.2,25.0,518.0,519.72,389.49
2016,6,4,14,15,276.0,374.5,3.15,25.0,606.0,674.9,505.39
2016,6,4,14,30,448.0,323.0,3.1,25.0,694.0,815.87,607.09
2016,6,4,14,45,635.5,225.5,3.05,25.5,727.0,913.51,677.15
2016,6,4,15,0,823.0,128.0,3.0,26.0,760.0,991.87,727.77
2016,6,4,15,15,810.5,125.0,2.95,25.5,719.5,975.69,718.95
2016,6,4,15,30,798.0,122.0,2.9,25.0,679.0,956.62,709.11
2016,6,4,15,45,787.0,116.5,2.9,25.0,635.5,933.37,695.54
2016,6,4,16,0,776.0,111.0,2.9,25.0,592.0,907.44,680.18
2016,6,4,16,15,755.0,107.5,2.9,24.5,544.5,871.87,659.46
2016,6,4,16,30,734.0,104.0,2.9,24.0,497.0,839.75,640.88
2016,6,4,16,45,711.5,98.0,2.95,24.0,448.5,796.42,613.14
2016,6,4,17,0,689.0,92.0,3.0,24.0,400.0,751.83,583.99
2016,6,4,17,15,653.0,86.5,3.0,23.0,349.5,695.45,547.38
2016,6,4,17,30,617.0,81.0,3.0,22.0,299.0,639.24,509.52
2016,6,4,17,45,572.0,73.5,3.0,21.5,250.5,573.94,462.15
2016,6,4,18,0,527.0,66.0,3.0,21.0,202.0,510.24,413.94
2016,6,4,18,15,456.0,57.0,3.0,20.0,156.5,428.3,349.0
2016,6,4,18,30,385.0,48.0,3.0,19.0,111.0,350.99,284.44
2016,6,4,18,45,283.5,36.0,3.0,18.0,73.5,256.88,202.86
2016,6,4,19,0,182.0,24.0,3.0,17.0,36.0,163.49,99.4
2016,6,4,19,15,91.0,12.0,3.1,16.5,18.0,59.26,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,10.0,2.7,11.0,12.0,9.1,0.0
2016,6,5,5,15,195.5,23.0,2.8,11.5,43.0,18.63,7.22
2016,6,5,5,30,320.0,36.0,2.9,12.0,74.0,28.99,19.44
2016,6,5,5,45,407.0,46.0,3.05,12.5,117.5,36.18,26.45
2016,6,5,6,0,494.0,56.0,3.2,13.0,161.0,43.09,32.94
2016,6,5,6,15,552.5,63.0,3.2,13.5,209.5,47.14,36.68
2016,6,5,6,30,611.0,70.0,3.2,14.0,258.0,51.04,40.13
2016,6,5,6,45,652.5,75.5,3.2,15.0,309.0,53.54,42.13
2016,6,5,7,0,694.0,81.0,3.2,16.0,360.0,55.92,43.94
2016,6,5,7,15,724.5,85.5,3.2,16.5,411.5,63.24,50.11
2016,6,5,7,30,755.0,90.0,3.2,17.0,463.0,64.85,51.22
2016,6,5,7,45,778.0,93.5,3.2,17.5,512.5,65.55,51.54
2016,6,5,8,0,801.0,97.0,3.2,18.0,562.0,74.47,49.58
2016,6,5,8,15,818.5,100.0,3.25,18.5,609.0,121.09,66.09
2016,6,5,8,30,836.0,103.0,3.3,19.0,656.0,170.07,96.93
2016,6,5,8,45,849.5,105.5,3.35,19.5,699.5,228.82,142.6
2016,6,5,9,0,863.0,108.0,3.4,20.0,743.0,279.99,185.63
2016,6,5,9,15,873.5,110.0,3.5,20.5,781.0,331.25,230.25
2016,6,5,9,30,884.0,112.0,3.6,21.0,819.0,383.28,275.53
2016,6,5,9,45,899.0,109.5,3.75,21.5,854.0,434.35,319.47
2016,6,5,10,0,914.0,107.0,3.9,22.0,889.0,486.14,363.06
2016,6,5,10,15,919.5,108.5,4.0,22.0,916.0,536.88,405.51
2016,6,5,10,30,925.0,110.0,4.1,22.0,943.0,587.09,446.53
2016,6,5,10,45,928.0,111.5,4.25,22.5,962.5,635.11,484.17
2016,6,5,11,0,931.0,113.0,4.4,23.0,982.0,682.01,520.03
2016,6,5,11,15,933.5,113.5,4.5,23.0,995.0,726.46,554.35
2016,6,5,11,30,936.0,114.0,4.6,23.0,1008.0,769.39,587.0
2016,6,5,11,45,936.5,114.5,4.7,23.0,1013.5,809.14,615.19
2016,6,5,12,0,937.0,115.0,4.8,23.0,1019.0,846.93,641.95
2016,6,5,12,15,937.0,115.0,4.8,23.0,1017.5,881.76,665.97
2016,6,5,12,30,937.0,115.0,4.8,23.0,1016.0,914.27,688.31
2016,6,5,12,45,927.0,120.0,4.8,23.0,1004.5,940.0,705.98
2016,6,5,13,0,917.0,125.0,4.8,23.0,993.0,962.73,721.66
2016,6,5,13,15,914.0,124.0,4.8,23.0,977.0,983.25,735.9
2016,6,5,13,30,911.0,123.0,4.8,23.0,961.0,1000.71,748.15
2016,6,5,13,45,908.0,121.5,4.8,23.5,938.0,1014.54,756.56
2016,6,5,14,0,905.0,120.0,4.8,24.0,915.0,1025.18,762.93
2016,6,5,14,15,898.5,118.5,4.75,23.5,885.5,1029.12,767.57
2016,6,5,14,30,892.0,117.0,4.7,23.0,856.0,1029.78,770.2
2016,6,5,14,45,884.5,114.0,4.7,23.0,820.5,1024.56,767.95
2016,6,5,15,0,877.0,111.0,4.7,23.0,785.0,1016.11,763.7
2016,6,5,15,15,865.0,109.0,4.7,22.5,744.0,1001.14,756.67
2016,6,5,15,30,853.0,107.0,4.7,22.0,703.0,983.23,747.71
2016,6,5,15,45,839.5,103.5,4.75,22.0,658.0,969.78,740.83
2016,6,5,16,0,826.0,100.0,4.8,22.0,613.0,943.01,724.67
2016,6,5,16,15,806.0,96.5,4.8,21.5,564.5,907.53,703.37
2016,6,5,16,30,786.0,93.0,4.8,21.0,516.0,869.98,680.32
2016,6,5,16,45,761.5,89.0,4.85,21.0,465.5,825.92,651.12
2016,6,5,17,0,737.0,85.0,4.9,21.0,415.0,780.51,620.38
2016,6,5,17,15,702.0,80.0,4.8,20.0,363.5,729.01,585.92
2016,6,5,17,30,667.0,75.0,4.7,19.0,312.0,672.79,546.69
2016,6,5,17,45,619.0,69.0,4.65,18.5,262.0,605.42,496.45
2016,6,5,18,0,571.0,63.0,4.6,18.0,212.0,539.79,445.53
2016,6,5,18,15,499.0,55.0,4.45,17.0,164.5,456.72,378.49
2016,6,5,18,30,427.0,47.0,4.3,16.0,117.0,378.26,311.44
2016,6,5,18,45,318.0,35.5,4.15,15.5,78.0,278.13,222.94
2016,6,5,19,0,209.0,24.0,4.0,15.0,39.0,182.44,115.9
2016,6,5,19,15,104.5,12.0,4.0,14.5,19.5,66.55,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.0,5.5,3.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,72.0,11.0,3.5,12.0,12.0,10.01,0.0
2016,6,6,5,15,192.0,23.0,3.55,12.5,42.0,18.61,7.25
2016,6,6,5,30,312.0,35.0,3.6,13.0,72.0,28.04,18.53
2016,6,6,5,45,396.0,44.0,3.65,13.5,114.0,34.37,24.74
2016,6,6,6,0,480.0,53.0,3.7,14.0,156.0,40.47,30.47
2016,6,6,6,15,536.0,60.0,3.7,14.5,203.0,44.6,34.27
2016,6,6,6,30,592.0,67.0,3.7,15.0,250.0,48.57,37.77
2016,6,6,6,45,629.0,73.0,3.75,15.5,298.5,51.5,40.23
2016,6,6,7,0,666.0,79.0,3.8,16.0,347.0,54.27,42.47
2016,6,6,7,15,695.5,83.5,3.8,16.0,396.5,55.76,43.64
2016,6,6,7,30,725.0,88.0,3.8,16.0,446.0,63.07,49.88
2016,6,6,7,45,746.5,91.5,3.85,16.5,494.0,63.79,50.22
2016,6,6,8,0,768.0,95.0,3.9,17.0,542.0,72.63,48.39
2016,6,6,8,15,785.5,98.0,3.95,17.5,587.5,117.5,64.52
2016,6,6,8,30,803.0,101.0,4.0,18.0,633.0,164.7,94.47
2016,6,6,8,45,817.0,103.5,4.1,18.5,675.0,213.11,132.21
2016,6,6,9,0,831.0,106.0,4.2,19.0,717.0,271.33,181.13
2016,6,6,9,15,842.0,108.0,4.25,19.0,755.0,320.98,225.09
2016,6,6,9,30,853.0,110.0,4.3,19.0,793.0,371.49,269.99
2016,6,6,9,45,861.0,111.5,4.4,19.5,825.0,421.13,313.34
2016,6,6,10,0,869.0,113.0,4.5,20.0,857.0,470.91,355.87
2016,6,6,10,15,875.5,114.5,4.55,20.0,883.5,519.94,397.4
2016,6,6,10,30,882.0,116.0,4.6,20.0,910.0,568.58,437.68
2016,6,6,10,45,887.0,116.5,4.7,20.5,930.0,615.02,474.65
2016,6,6,11,0,892.0,117.0,4.8,21.0,950.0,660.56,510.04
2016,6,6,11,15,895.0,117.5,4.85,21.0,963.0,703.68,543.7
2016,6,6,11,30,898.0,118.0,4.9,21.0,976.0,745.41,575.74
2016,6,6,11,45,899.5,118.0,4.95,21.5,982.0,784.06,602.44
2016,6,6,12,0,901.0,118.0,5.0,22.0,988.0,820.9,627.39
2016,6,6,12,15,901.0,118.0,5.0,22.0,986.5,854.55,650.93
2016,6,6,12,30,901.0,118.0,5.0,22.0,985.0,885.98,672.85
2016,6,6,12,45,893.5,121.5,5.05,22.0,974.5,911.57,691.01
2016,6,6,13,0,886.0,125.0,5.1,22.0,964.0,934.35,707.31
2016,6,6,13,15,882.5,124.5,5.1,21.5,948.0,954.18,722.74
2016,6,6,13,30,879.0,124.0,5.1,21.0,932.0,971.06,736.27
2016,6,6,13,45,874.0,123.0,5.15,21.0,909.0,982.97,745.44
2016,6,6,14,0,869.0,122.0,5.2,21.0,886.0,991.76,752.62
2016,6,6,14,15,862.0,120.5,5.25,21.0,857.0,994.91,756.07
2016,6,6,14,30,855.0,119.0,5.3,21.0,828.0,994.9,757.51
2016,6,6,14,45,845.0,117.0,5.35,21.0,793.0,988.22,754.49
2016,6,6,15,0,835.0,115.0,5.4,21.0,758.0,978.47,749.48
2016,6,6,15,15,823.0,113.0,5.4,20.5,718.0,974.61,749.87
2016,6,6,15,30,811.0,111.0,5.4,20.0,678.0,957.08,740.7
2016,6,6,15,45,795.0,108.0,5.4,20.0,634.0,931.67,724.58
2016,6,6,16,0,779.0,105.0,5.4,20.0,590.0,903.77,706.69
2016,6,6,16,15,759.0,101.5,5.35,19.5,543.5,869.15,684.91
2016,6,6,16,30,739.0,98.0,5.3,19.0,497.0,832.6,661.47
2016,6,6,16,45,713.0,94.0,5.3,18.5,448.0,793.25,635.84
2016,6,6,17,0,687.0,90.0,5.3,18.0,399.0,748.21,605.37
2016,6,6,17,15,652.0,85.0,5.2,17.5,349.5,693.42,566.25
2016,6,6,17,30,617.0,80.0,5.1,17.0,300.0,638.76,526.17
2016,6,6,17,45,570.0,73.0,5.1,16.5,251.5,572.56,475.85
2016,6,6,18,0,523.0,66.0,5.1,16.0,203.0,508.08,424.94
2016,6,6,18,15,453.0,57.5,4.95,15.5,158.0,427.57,357.72
2016,6,6,18,30,383.0,49.0,4.8,15.0,113.0,351.53,291.43
2016,6,6,18,45,283.0,37.0,4.7,14.5,75.5,258.21,208.28
2016,6,6,19,0,183.0,25.0,4.6,14.0,38.0,167.11,109.02
2016,6,6,19,15,91.5,12.5,4.55,13.5,19.0,60.18,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,28.0,5.5,2.6,12.0,6.5,0.0,0.0
2016,6,7,5,0,56.0,11.0,2.8,12.0,13.0,10.01,0.0
2016,6,7,5,15,171.5,24.5,2.9,12.0,42.5,19.21,7.78
2016,6,7,5,30,287.0,38.0,3.0,12.0,72.0,30.74,20.97
2016,6,7,5,45,376.5,48.0,3.2,12.5,114.5,37.84,27.92
2016,6,7,6,0,466.0,58.0,3.4,13.0,157.0,44.68,34.35
2016,6,7,6,15,524.5,65.0,3.35,13.5,205.0,48.63,38.01
2016,6,7,6,30,583.0,72.0,3.3,14.0,253.0,52.44,41.38
2016,6,7,6,45,291.5,70.0,3.3,14.5,160.5,49.02,38.19
2016,6,7,7,0,0.0,68.0,3.3,15.0,68.0,60.11,47.82
2016,6,7,7,15,0.0,96.0,3.25,15.5,96.0,83.78,68.32
2016,6,7,7,30,0.0,124.0,3.2,16.0,124.0,106.28,87.44
2016,6,7,7,45,0.0,139.5,3.15,16.5,139.5,118.82,97.72
2016,6,7,8,0,0.0,155.0,3.1,17.0,155.0,131.36,103.08
2016,6,7,8,15,2.0,168.5,3.1,17.5,170.0,143.04,111.93
2016,6,7,8,30,4.0,182.0,3.1,18.0,185.0,154.98,120.88
2016,6,7,8,45,16.0,231.5,3.1,18.5,243.5,196.48,152.81
2016,6,7,9,0,28.0,281.0,3.1,19.0,302.0,227.62,176.13
2016,6,7,9,15,46.5,320.5,3.15,19.0,357.5,265.13,204.52
2016,6,7,9,30,65.0,360.0,3.2,19.0,413.0,305.26,234.92
2016,6,7,9,45,59.0,369.5,3.3,19.5,419.0,317.64,244.08
2016,6,7,10,0,53.0,379.0,3.4,20.0,425.0,329.39,252.68
2016,6,7,10,15,77.0,409.0,3.5,20.0,478.0,370.44,283.71
2016,6,7,10,30,101.0,439.0,3.6,20.0,531.0,414.56,316.91
2016,6,7,10,45,500.5,281.0,3.75,20.5,748.0,519.33,398.93
2016,6,7,11,0,900.0,123.0,3.9,21.0,965.0,670.15,514.42
2016,6,7,11,15,903.0,123.5,4.0,21.0,978.0,713.7,547.47
2016,6,7,11,30,906.0,124.0,4.1,21.0,991.0,755.84,579.49
2016,6,7,11,45,908.0,124.0,4.25,21.0,997.0,795.28,607.98
2016,6,7,12,0,910.0,124.0,4.4,21.0,1003.0,832.94,634.79
2016,6,7,12,15,910.0,124.0,4.5,21.0,1001.5,867.03,659.05
2016,6,7,12,30,910.0,124.0,4.6,21.0,1000.0,898.88,681.77
2016,6,7,12,45,913.0,120.5,4.7,21.0,992.5,927.8,702.51
2016,6,7,13,0,916.0,117.0,4.8,21.0,985.0,954.12,721.53
2016,6,7,13,15,913.5,116.0,4.85,21.0,969.0,974.93,736.48
2016,6,7,13,30,911.0,115.0,4.9,21.0,953.0,992.72,749.49
2016,6,7,13,45,905.0,115.0,4.95,21.0,930.0,1005.03,758.89
2016,6,7,14,0,899.0,115.0,5.0,21.0,907.0,1014.13,766.27
2016,6,7,14,15,892.5,113.5,5.05,20.5,877.5,1017.96,771.73
2016,6,7,14,30,886.0,112.0,5.1,20.0,848.0,1018.53,775.16
2016,6,7,14,45,874.0,112.0,5.15,20.0,812.0,1012.02,772.33
2016,6,7,15,0,862.0,112.0,5.2,20.0,776.0,1002.42,767.52
2016,6,7,15,15,850.5,109.5,5.2,19.5,736.0,987.53,760.27
2016,6,7,15,30,839.0,107.0,5.2,19.0,696.0,980.36,758.55
2016,6,7,15,45,586.5,181.0,5.2,19.0,580.0,817.29,643.28
2016,6,7,16,0,334.0,255.0,5.2,19.0,464.0,625.75,497.3
2016,6,7,16,15,204.0,241.0,5.15,18.5,365.5,465.18,374.12
2016,6,7,16,30,74.0,227.0,5.1,18.0,267.0,310.04,249.77
2016,6,7,16,45,192.0,198.5,5.1,17.5,288.5,402.81,329.64
2016,6,7,17,0,310.0,170.0,5.1,17.0,310.0,488.05,402.06
2016,6,7,17,15,173.5,151.5,5.0,16.5,228.5,326.27,270.43
2016,6,7,17,30,37.0,133.0,4.9,16.0,147.0,174.7,142.65
2016,6,7,17,45,29.0,113.5,4.8,15.5,123.0,147.25,120.06
2016,6,7,18,0,21.0,94.0,4.7,15.0,99.0,119.91,96.94
2016,6,7,18,15,11.0,74.5,4.5,14.5,77.0,82.81,65.08
2016,6,7,18,30,1.0,55.0,4.3,14.0,55.0,55.68,41.39
2016,6,7,18,45,0.5,37.0,4.15,14.0,37.0,36.41,24.4
2016,6,7,19,0,0.0,19.0,4.0,14.0,19.0,16.74,5.95
2016,6,7,19,15,0.0,9.5,3.95,13.5,9.5,8.64,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,3.15,11.0,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,3.3,11.0,15.0,10.91,0.0
2016,6,8,5,15,234.0,23.5,3.45,11.5,47.0,19.11,7.79
2016,6,8,5,30,367.0,35.0,3.6,12.0,79.0,28.14,18.72
2016,6,8,5,45,453.0,43.0,3.8,12.5,122.5,33.65,24.21
2016,6,8,6,0,539.0,51.0,4.0,13.0,166.0,39.01,29.29
2016,6,8,6,15,280.0,80.5,4.05,13.0,141.5,58.75,47.14
2016,6,8,6,30,21.0,110.0,4.1,13.0,117.0,91.35,76.22
2016,6,8,6,45,25.5,129.5,4.15,13.5,139.5,102.62,85.91
2016,6,8,7,0,30.0,149.0,4.2,14.0,162.0,116.74,97.91
2016,6,8,7,15,58.0,177.5,4.25,14.0,205.5,136.22,114.57
2016,6,8,7,30,86.0,206.0,4.3,14.0,249.0,155.11,130.51
2016,6,8,7,45,452.5,147.0,4.4,14.5,406.0,94.3,77.22
2016,6,8,8,0,819.0,88.0,4.5,15.0,563.0,69.07,45.21
2016,6,8,8,15,693.5,142.0,4.55,15.0,567.5,133.92,81.84
2016,6,8,8,30,568.0,196.0,4.6,15.0,572.0,196.8,131.92
2016,6,8,8,45,567.0,214.5,4.65,15.5,610.5,242.4,168.03
2016,6,8,9,0,566.0,233.0,4.7,16.0,649.0,288.46,206.74
2016,6,8,9,15,387.0,308.0,4.75,16.0,599.5,332.28,250.1
2016,6,8,9,30,208.0,383.0,4.8,16.0,550.0,358.52,276.88
2016,6,8,9,45,545.0,252.0,4.85,16.5,713.0,395.38,301.77
2016,6,8,10,0,882.0,121.0,4.9,17.0,876.0,482.27,369.2
2016,6,8,10,15,888.0,122.5,4.95,17.0,903.0,531.75,411.58
2016,6,8,10,30,894.0,124.0,5.0,17.0,930.0,580.79,452.77
2016,6,8,10,45,895.5,127.0,5.05,17.5,949.0,627.74,490.47
2016,6,8,11,0,897.0,130.0,5.1,18.0,968.0,673.52,526.29
2016,6,8,11,15,899.5,130.5,5.2,18.0,981.0,716.69,560.63
2016,6,8,11,30,902.0,131.0,5.3,18.0,994.0,758.43,593.35
2016,6,8,11,45,901.0,133.0,5.4,18.0,999.0,797.21,622.32
2016,6,8,12,0,900.0,135.0,5.5,18.0,1004.0,834.07,649.26
2016,6,8,12,15,899.5,134.5,5.55,18.0,1002.0,867.2,673.21
2016,6,8,12,30,899.0,134.0,5.6,18.0,1000.0,898.08,695.54
2016,6,8,12,45,684.5,267.0,5.7,18.0,923.0,874.58,677.77
2016,6,8,13,0,470.0,400.0,5.8,18.0,846.0,827.71,638.58
2016,6,8,13,15,659.0,278.5,5.8,17.5,892.0,909.66,705.83
2016,6,8,13,30,848.0,157.0,5.8,17.0,938.0,984.1,762.1
2016,6,8,13,45,847.5,152.5,5.8,17.0,916.5,997.5,771.88
2016,6,8,14,0,847.0,148.0,5.8,17.0,895.0,1007.75,779.9
2016,6,8,14,15,839.5,146.0,5.7,17.0,865.5,1010.53,782.1
2016,6,8,14,30,832.0,144.0,5.6,17.0,836.0,1010.09,782.21
2016,6,8,14,45,828.0,138.5,5.55,17.0,802.5,1006.16,780.36
2016,6,8,15,0,824.0,133.0,5.5,17.0,769.0,999.01,776.4
2016,6,8,15,15,656.0,188.0,5.45,16.5,677.5,899.24,707.54
2016,6,8,15,30,488.0,243.0,5.4,16.0,586.0,784.41,623.35
2016,6,8,15,45,633.5,179.0,5.35,16.0,594.0,861.53,685.28
2016,6,8,16,0,779.0,115.0,5.3,16.0,602.0,916.15,726.47
2016,6,8,16,15,693.0,124.5,5.2,15.5,532.0,840.28,673.16
2016,6,8,16,30,607.0,134.0,5.1,15.0,462.0,759.39,615.63
2016,6,8,16,45,593.0,122.5,5.05,15.0,417.5,720.41,588.08
2016,6,8,17,0,579.0,111.0,5.0,15.0,373.0,679.93,558.75
2016,6,8,17,15,425.5,121.0,4.9,14.5,301.0,537.52,448.15
2016,6,8,17,30,272.0,131.0,4.8,14.0,229.0,395.79,332.56
2016,6,8,17,45,244.5,115.0,4.75,14.0,193.0,347.94,293.42
2016,6,8,18,0,217.0,99.0,4.7,14.0,157.0,301.4,254.05
2016,6,8,18,15,187.5,80.0,4.55,13.5,122.5,250.38,210.24
2016,6,8,18,30,158.0,61.0,4.4,13.0,88.0,200.74,166.42
2016,6,8,18,45,112.5,43.5,4.3,13.0,59.5,144.96,115.84
2016,6,8,19,0,67.0,26.0,4.2,13.0,31.0,88.98,58.02
2016,6,8,19,15,33.5,13.0,4.15,12.5,15.5,29.76,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,9,5,0,61.0,12.0,3.8,12.0,14.0,10.91,0.0
2016,6,9,5,15,183.0,25.0,3.95,12.0,44.5,19.62,8.17
2016,6,9,5,30,305.0,38.0,4.1,12.0,75.0,30.76,20.98
2016,6,9,5,45,392.0,48.0,4.3,12.5,117.5,37.87,27.94
2016,6,9,6,0,479.0,58.0,4.5,13.0,160.0,44.72,34.38
2016,6,9,6,15,240.5,80.5,4.5,13.0,131.5,62.01,50.05
2016,6,9,6,30,2.0,103.0,4.5,13.0,103.0,86.27,71.71
2016,6,9,6,45,7.0,121.0,4.55,13.5,123.5,100.78,84.31
2016,6,9,7,0,12.0,139.0,4.6,14.0,144.0,115.2,96.59
2016,6,9,7,15,6.0,140.5,4.6,14.5,143.0,117.67,98.24
2016,6,9,7,30,0.0,142.0,4.6,15.0,142.0,119.85,99.6
2016,6,9,7,45,5.5,167.0,4.6,15.5,170.0,139.23,115.77
2016,6,9,8,0,11.0,192.0,4.6,16.0,198.0,158.63,125.81
2016,6,9,8,15,14.5,212.0,4.55,16.0,221.0,176.11,139.18
2016,6,9,8,30,18.0,232.0,4.5,16.0,244.0,194.13,153.0
2016,6,9,8,45,32.0,270.0,4.45,16.5,293.5,215.73,168.91
2016,6,9,9,0,46.0,308.0,4.4,17.0,343.0,249.83,194.76
2016,6,9,9,15,76.0,343.5,4.4,17.0,403.5,288.91,224.36
2016,6,9,9,30,106.0,379.0,4.4,17.0,464.0,331.83,257.14
2016,6,9,9,45,165.0,397.5,4.4,17.5,536.0,368.51,284.33
2016,6,9,10,0,224.0,416.0,4.4,18.0,608.0,421.67,324.47
2016,6,9,10,15,205.5,432.5,4.4,18.0,613.0,441.96,340.61
2016,6,9,10,30,187.0,449.0,4.4,18.0,618.0,460.69,355.25
2016,6,9,10,45,265.0,440.5,4.45,18.5,685.5,508.83,391.94
2016,6,9,11,0,343.0,432.0,4.5,19.0,753.0,571.06,438.84
2016,6,9,11,15,628.0,278.5,4.55,19.0,876.0,656.06,507.34
2016,6,9,11,30,913.0,125.0,4.6,19.0,999.0,761.19,590.33
2016,6,9,11,45,916.0,124.0,4.7,19.0,1005.0,800.85,619.0
2016,6,9,12,0,919.0,123.0,4.8,19.0,1011.0,838.76,646.32
2016,6,9,12,15,918.5,123.0,4.85,19.0,1009.0,872.75,670.5
2016,6,9,12,30,918.0,123.0,4.9,19.0,1007.0,904.45,693.05
2016,6,9,12,45,731.0,246.5,5.0,19.0,947.0,896.78,687.93
2016,6,9,13,0,544.0,370.0,5.1,19.0,887.0,867.48,662.69
2016,6,9,13,15,732.5,240.5,5.15,19.0,923.5,942.23,722.21
2016,6,9,13,30,921.0,111.0,5.2,19.0,960.0,998.12,761.65
2016,6,9,13,45,918.5,109.0,5.3,19.0,937.5,1011.93,772.33
2016,6,9,14,0,916.0,107.0,5.4,19.0,915.0,1022.52,781.19
2016,6,9,14,15,909.0,105.5,5.45,19.0,885.0,1025.91,784.84
2016,6,9,14,30,902.0,104.0,5.5,19.0,855.0,1026.0,786.38
2016,6,9,14,45,894.5,102.0,5.55,19.0,820.0,1021.76,785.09
2016,6,9,15,0,887.0,100.0,5.6,19.0,785.0,1014.32,781.7
2016,6,9,15,15,875.5,98.0,5.6,18.5,744.5,999.73,774.59
2016,6,9,15,30,864.0,96.0,5.6,18.0,704.0,982.18,765.47
2016,6,9,15,45,849.0,94.0,5.6,18.0,659.0,958.35,750.43
2016,6,9,16,0,834.0,92.0,5.6,18.0,614.0,931.97,733.57
2016,6,9,16,15,815.5,89.0,5.55,17.5,566.0,908.51,719.91
2016,6,9,16,30,797.0,86.0,5.5,17.0,518.0,872.92,697.19
2016,6,9,16,45,772.0,82.5,5.45,16.5,468.0,828.9,667.9
2016,6,9,17,0,747.0,79.0,5.4,16.0,418.0,783.58,637.08
2016,6,9,17,15,714.0,75.0,5.3,15.5,367.5,729.77,598.78
2016,6,9,17,30,681.0,71.0,5.2,15.0,317.0,680.54,563.03
2016,6,9,17,45,633.5,65.5,5.15,14.5,267.0,613.8,512.3
2016,6,9,18,0,586.0,60.0,5.1,14.0,217.0,548.76,460.99
2016,6,9,18,15,518.5,53.0,4.95,13.5,170.0,469.6,395.64
2016,6,9,18,30,451.0,46.0,4.8,13.0,123.0,394.65,329.95
2016,6,9,18,45,347.0,36.0,4.65,13.0,84.0,298.03,243.05
2016,6,9,19,0,243.0,26.0,4.5,13.0,45.0,208.09,144.91
2016,6,9,19,15,121.5,13.0,4.45,12.5,22.5,76.99,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,12.0,4.1,11.0,15.0,10.91,0.0
2016,6,10,5,15,245.5,22.5,4.25,11.5,46.5,18.19,7.2
2016,6,10,5,30,376.0,33.0,4.4,12.0,78.0,26.34,17.17
2016,6,10,5,45,456.5,41.0,4.55,12.5,121.0,31.93,22.68
2016,6,10,6,0,537.0,49.0,4.7,13.0,164.0,37.33,27.79
2016,6,10,6,15,591.5,55.0,4.7,13.5,212.5,40.85,31.05
2016,6,10,6,30,646.0,61.0,4.7,14.0,261.0,44.25,34.06
2016,6,10,6,45,680.5,66.5,4.75,14.5,310.5,51.51,40.4
2016,6,10,7,0,715.0,72.0,4.8,15.0,360.0,54.46,42.81
2016,6,10,7,15,743.0,75.5,4.8,15.5,410.0,55.68,43.65
2016,6,10,7,30,771.0,79.0,4.8,16.0,460.0,56.84,44.42
2016,6,10,7,45,789.5,83.0,4.8,16.5,508.5,58.18,45.34
2016,6,10,8,0,808.0,87.0,4.8,17.0,557.0,68.14,44.21
2016,6,10,8,15,825.0,90.0,4.8,17.0,603.5,124.48,69.08
2016,6,10,8,30,842.0,93.0,4.8,17.0,650.0,173.17,100.15
2016,6,10,8,45,852.0,96.5,4.85,17.5,692.5,222.99,139.34
2016,6,10,9,0,862.0,100.0,4.9,18.0,735.0,273.93,183.02
2016,6,10,9,15,873.0,102.0,4.95,18.0,773.5,325.04,228.65
2016,6,10,9,30,884.0,104.0,5.0,18.0,812.0,376.99,275.25
2016,6,10,9,45,893.5,105.0,5.05,18.5,845.5,428.29,320.35
2016,6,10,10,0,903.0,106.0,5.1,19.0,879.0,479.86,364.67
2016,6,10,10,15,909.5,107.0,5.15,19.0,906.5,530.05,407.63
2016,6,10,10,30,916.0,108.0,5.2,19.0,934.0,579.83,449.26
2016,6,10,10,45,920.0,109.0,5.3,19.5,954.5,627.53,487.6
2016,6,10,11,0,924.0,110.0,5.4,20.0,975.0,674.22,524.2
2016,6,10,11,15,927.5,111.0,5.45,20.0,989.0,719.37,559.72
2016,6,10,11,30,931.0,112.0,5.5,20.0,1003.0,763.12,593.57
2016,6,10,11,45,933.0,112.0,5.6,20.0,1009.5,803.35,622.81
2016,6,10,12,0,935.0,112.0,5.7,20.0,1016.0,841.75,650.65
2016,6,10,12,15,935.5,112.0,5.7,20.0,1015.0,876.91,675.62
2016,6,10,12,30,936.0,112.0,5.7,20.0,1014.0,909.8,698.92
2016,6,10,12,45,916.0,124.0,5.7,20.0,1000.5,933.06,715.4
2016,6,10,13,0,896.0,136.0,5.7,20.0,987.0,953.0,729.62
2016,6,10,13,15,692.5,255.5,5.7,20.0,906.5,918.99,705.46
2016,6,10,13,30,489.0,375.0,5.7,20.0,826.0,859.03,657.4
2016,6,10,13,45,453.5,369.5,5.7,20.0,779.5,834.89,640.61
2016,6,10,14,0,418.0,364.0,5.7,20.0,733.0,807.59,621.29
2016,6,10,14,15,325.5,382.0,5.65,19.5,663.5,731.53,565.78
2016,6,10,14,30,233.0,400.0,5.6,19.0,594.0,649.72,505.06
2016,6,10,14,45,547.0,259.5,5.55,19.0,689.0,854.81,666.16
2016,6,10,15,0,861.0,119.0,5.5,19.0,784.0,1009.46,778.55
2016,6,10,15,15,659.0,187.5,5.45,18.5,681.0,901.85,703.82
2016,6,10,15,30,457.0,256.0,5.4,18.0,578.0,768.04,605.44
2016,6,10,15,45,450.5,241.0,5.35,18.0,541.0,743.79,589.6
2016,6,10,16,0,444.0,226.0,5.3,18.0,504.0,717.64,571.75
2016,6,10,16,15,527.0,180.0,5.2,17.5,484.5,739.0,593.11
2016,6,10,16,30,610.0,134.0,5.1,17.0,465.0,762.68,613.84
2016,6,10,16,45,666.5,112.0,5.0,17.0,442.0,775.21,624.66
2016,6,10,17,0,723.0,90.0,4.9,17.0,419.0,781.49,630.83
2016,6,10,17,15,688.0,85.5,4.75,16.5,368.0,726.37,591.41
2016,6,10,17,30,653.0,81.0,4.6,16.0,317.0,671.27,551.28
2016,6,10,17,45,604.0,74.5,4.5,15.5,267.0,602.87,499.61
2016,6,10,18,0,555.0,68.0,4.4,15.0,217.0,536.21,447.39
2016,6,10,18,15,483.5,60.0,4.2,14.5,170.0,453.79,379.41
2016,6,10,18,30,412.0,52.0,4.0,14.0,123.0,375.7,311.91
2016,6,10,18,45,303.0,40.5,3.85,13.5,83.5,275.45,223.66
2016,6,10,19,0,194.0,29.0,3.7,13.0,44.0,183.23,128.46
2016,6,10,19,15,97.0,14.5,3.75,12.5,22.0,65.3,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,6.0,0.9,10.5,7.0,0.0,0.0
2016,6,11,5,0,62.0,12.0,0.9,11.0,14.0,10.91,0.0
2016,6,11,5,15,183.0,25.5,1.05,11.5,44.5,20.02,8.55
2016,6,11,5,30,304.0,39.0,1.2,12.0,75.0,31.68,21.84
2016,6,11,5,45,395.5,48.5,1.35,12.5,118.5,38.32,28.39
2016,6,11,6,0,487.0,58.0,1.5,13.0,162.0,44.75,34.45
2016,6,11,6,15,545.5,65.0,1.6,13.5,210.5,48.72,38.11
2016,6,11,6,30,604.0,72.0,1.7,14.0,259.0,52.55,41.5
2016,6,11,6,45,648.0,77.0,1.8,15.0,310.0,54.62,43.1
2016,6,11,7,0,692.0,82.0,1.9,16.0,361.0,56.62,44.56
2016,6,11,7,15,722.0,86.5,2.0,16.5,412.0,58.05,45.57
2016,6,11,7,30,752.0,91.0,2.1,17.0,463.0,65.57,51.85
2016,6,11,7,45,775.5,94.0,2.25,18.0,512.5,65.88,51.71
2016,6,11,8,0,799.0,97.0,2.4,19.0,562.0,74.74,49.4
2016,6,11,8,15,816.5,100.0,2.45,19.5,608.5,121.06,65.79
2016,6,11,8,30,834.0,103.0,2.5,20.0,655.0,169.73,96.25
2016,6,11,8,45,848.0,105.0,2.6,20.5,698.0,227.94,141.16
2016,6,11,9,0,862.0,107.0,2.7,21.0,741.0,278.61,183.47
2016,6,11,9,15,872.5,109.0,2.65,21.5,779.5,329.64,227.42
2016,6,11,9,30,883.0,111.0,2.6,22.0,818.0,381.46,271.92
2016,6,11,9,45,886.5,115.5,2.6,23.0,849.5,433.01,315.0
2016,6,11,10,0,890.0,120.0,2.6,24.0,881.0,484.29,356.54
2016,6,11,10,15,895.5,121.0,2.45,24.0,908.0,533.5,396.27
2016,6,11,10,30,901.0,122.0,2.3,24.0,935.0,582.21,434.34
2016,6,11,10,45,905.0,123.5,2.2,24.5,955.0,629.76,469.61
2016,6,11,11,0,909.0,125.0,2.1,25.0,975.0,676.32,502.94
2016,6,11,11,15,712.0,258.0,2.0,25.0,929.5,695.45,513.62
2016,6,11,11,30,515.0,391.0,1.9,25.0,884.0,702.99,515.0
2016,6,11,11,45,546.0,377.0,1.85,25.5,902.5,744.0,542.61
2016,6,11,12,0,577.0,363.0,1.8,26.0,921.0,785.76,569.91
2016,6,11,12,15,746.0,245.0,1.9,26.0,965.0,848.38,616.9
2016,6,11,12,30,915.0,127.0,2.0,26.0,1009.0,904.91,655.44
2016,6,11,12,45,921.5,121.5,2.15,26.5,1003.0,935.42,674.96
2016,6,11,13,0,928.0,116.0,2.3,27.0,997.0,963.41,693.06
2016,6,11,13,15,925.0,115.0,2.4,26.5,981.0,984.12,708.83
2016,6,11,13,30,922.0,114.0,2.5,26.0,965.0,1001.76,722.86
2016,6,11,13,45,916.5,114.0,2.7,26.0,942.0,1014.85,733.67
2016,6,11,14,0,911.0,114.0,2.9,26.0,919.0,1024.71,742.52
2016,6,11,14,15,904.5,112.5,2.95,26.0,889.5,1028.79,746.43
2016,6,11,14,30,898.0,111.0,3.0,26.0,860.0,1029.58,748.42
2016,6,11,14,45,887.5,110.5,3.05,26.0,824.5,1024.2,746.58
2016,6,11,15,0,877.0,110.0,3.1,26.0,789.0,1015.67,742.88
2016,6,11,15,15,865.5,108.0,3.05,25.5,748.5,1001.41,736.18
2016,6,11,15,30,854.0,106.0,3.0,25.0,708.0,984.21,727.66
2016,6,11,15,45,836.0,104.5,3.0,25.0,662.5,968.92,719.48
2016,6,11,16,0,818.0,103.0,3.0,25.0,617.0,940.5,702.54
2016,6,11,16,15,799.0,99.5,2.95,24.5,569.0,906.35,682.7
2016,6,11,16,30,780.0,96.0,2.9,24.0,521.0,870.1,661.21
2016,6,11,16,45,752.0,93.0,2.9,23.5,470.5,824.37,633.08
2016,6,11,17,0,724.0,90.0,2.9,23.0,420.0,782.72,607.23
2016,6,11,17,15,689.5,85.0,2.95,22.0,369.0,727.36,572.06
2016,6,11,17,30,655.0,80.0,3.0,21.0,318.0,671.99,535.51
2016,6,11,17,45,606.0,74.0,3.15,20.5,268.0,604.19,487.21
2016,6,11,18,0,557.0,68.0,3.3,20.0,218.0,538.1,437.94
2016,6,11,18,15,488.5,59.5,3.45,19.0,171.0,457.14,374.62
2016,6,11,18,30,420.0,51.0,3.6,18.0,124.0,380.38,310.81
2016,6,11,18,45,318.0,39.5,3.75,17.0,84.5,284.22,228.04
2016,6,11,19,0,216.0,28.0,3.9,16.0,45.0,194.73,136.85
2016,6,11,19,15,108.0,14.0,3.95,15.5,22.5,70.85,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,4.2,11.5,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,4.4,12.0,13.0,10.91,0.0
2016,6,12,5,15,165.5,26.5,4.5,12.0,44.0,20.79,9.01
2016,6,12,5,30,283.0,41.0,4.6,12.0,75.0,31.85,21.92
2016,6,12,5,45,374.0,51.0,4.75,12.5,118.0,40.52,30.28
2016,6,12,6,0,465.0,61.0,4.9,13.0,161.0,47.28,36.66
2016,6,12,6,15,525.0,68.5,4.9,13.5,209.0,51.54,40.6
2016,6,12,6,30,585.0,76.0,4.9,14.0,257.0,55.65,44.23
2016,6,12,6,45,633.5,80.5,4.9,14.5,308.5,57.21,45.46
2016,6,12,7,0,682.0,85.0,4.9,15.0,360.0,58.74,46.6
2016,6,12,7,15,712.5,89.5,4.75,15.5,410.5,60.08,47.53
2016,6,12,7,30,743.0,94.0,4.6,16.0,461.0,67.77,53.99
2016,6,12,7,45,769.0,96.5,4.5,16.5,511.0,67.64,53.57
2016,6,12,8,0,795.0,99.0,4.4,17.0,561.0,75.9,50.94
2016,6,12,8,15,812.5,102.5,4.3,17.5,607.5,122.33,67.65
2016,6,12,8,30,830.0,106.0,4.2,18.0,654.0,171.13,98.54
2016,6,12,8,45,844.0,108.0,4.1,18.5,697.5,220.44,136.86
2016,6,12,9,0,858.0,110.0,4.0,19.0,741.0,279.51,186.34
2016,6,12,9,15,868.5,112.0,4.0,19.0,779.0,330.34,231.2
2016,6,12,9,30,879.0,114.0,4.0,19.0,817.0,381.97,276.94
2016,6,12,9,45,892.0,112.5,4.0,19.5,851.0,432.61,320.82
2016,6,12,10,0,905.0,111.0,4.0,20.0,885.0,483.83,364.15
2016,6,12,10,15,910.5,112.0,4.05,20.5,912.0,533.67,405.41
