Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,30,916.0,113.0,4.1,21.0,939.0,583.0,445.08
2016,6,12,10,45,919.5,114.0,4.2,21.5,958.5,630.47,482.38
2016,6,12,11,0,923.0,115.0,4.3,22.0,978.0,676.88,517.89
2016,6,12,11,15,925.5,115.5,4.4,22.0,991.0,720.98,551.98
2016,6,12,11,30,928.0,116.0,4.5,22.0,1004.0,763.6,584.52
2016,6,12,11,45,927.5,117.0,4.6,22.0,1009.0,802.75,612.53
2016,6,12,12,0,927.0,118.0,4.7,22.0,1014.0,839.93,638.96
2016,6,12,12,15,926.0,118.0,4.8,22.0,1012.0,873.73,662.98
2016,6,12,12,30,925.0,118.0,4.9,22.0,1010.0,905.2,685.41
2016,6,12,12,45,917.5,121.0,5.0,22.0,999.5,931.16,704.06
2016,6,12,13,0,910.0,124.0,5.1,22.0,989.0,954.24,720.83
2016,6,12,13,15,906.5,123.5,5.1,22.0,972.5,974.76,735.24
2016,6,12,13,30,903.0,123.0,5.1,22.0,956.0,992.28,747.67
2016,6,12,13,45,897.5,122.0,5.2,22.0,932.5,1004.28,757.21
2016,6,12,14,0,892.0,121.0,5.3,22.0,909.0,1013.07,764.73
2016,6,12,14,15,885.0,119.5,5.3,22.0,879.5,1016.65,768.09
2016,6,12,14,30,878.0,118.0,5.3,22.0,850.0,1017.0,769.4
2016,6,12,14,45,869.0,116.0,5.35,22.0,815.0,1011.6,767.32
2016,6,12,15,0,860.0,114.0,5.4,22.0,780.0,1003.07,763.22
2016,6,12,15,15,848.0,111.5,5.35,21.5,739.5,987.93,755.45
2016,6,12,15,30,836.0,109.0,5.3,21.0,699.0,980.6,753.27
2016,6,12,15,45,821.5,106.0,5.25,21.0,654.5,956.62,737.97
2016,6,12,16,0,807.0,103.0,5.2,21.0,610.0,930.03,720.94
2016,6,12,16,15,787.0,99.5,5.15,20.5,562.5,895.14,699.33
2016,6,12,16,30,767.0,96.0,5.1,20.0,515.0,858.23,676.03
2016,6,12,16,45,742.0,92.0,5.05,19.5,465.0,814.37,647.27
2016,6,12,17,0,717.0,88.0,5.0,19.0,415.0,774.2,620.73
2016,6,12,17,15,682.5,83.0,4.85,18.5,364.5,719.06,581.76
2016,6,12,17,30,648.0,78.0,4.7,18.0,314.0,663.96,541.86
2016,6,12,17,45,600.0,72.0,4.6,17.5,264.5,597.22,491.77
2016,6,12,18,0,552.0,66.0,4.5,17.0,215.0,532.2,441.18
2016,6,12,18,15,484.5,58.0,4.35,16.5,169.0,452.82,376.37
2016,6,12,18,30,417.0,50.0,4.2,16.0,123.0,377.6,311.75
2016,6,12,18,45,317.0,39.0,4.05,15.5,84.0,283.37,229.06
2016,6,12,19,0,217.0,28.0,3.9,15.0,45.0,195.83,139.54
2016,6,12,19,15,108.5,14.0,3.9,14.5,22.5,71.22,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,3.8,11.0,14.0,10.91,0.0
2016,6,13,5,15,187.0,25.0,3.9,11.0,44.5,19.63,8.22
2016,6,13,5,30,305.0,38.0,4.0,11.0,75.0,30.76,21.08
2016,6,13,5,45,395.5,47.0,4.15,11.5,117.5,36.99,27.28
2016,6,13,6,0,486.0,56.0,4.3,12.0,160.0,43.04,33.02
2016,6,13,6,15,287.5,88.5,4.3,12.5,154.0,64.68,52.53
2016,6,13,6,30,89.0,121.0,4.3,13.0,148.0,92.18,76.96
2016,6,13,6,45,99.0,142.0,4.3,13.5,177.5,106.49,89.34
2016,6,13,7,0,109.0,163.0,4.3,14.0,207.0,120.39,101.11
2016,6,13,7,15,182.5,181.0,4.3,14.5,266.5,132.62,111.23
2016,6,13,7,30,256.0,199.0,4.3,15.0,326.0,136.05,113.59
2016,6,13,7,45,528.0,145.5,4.3,15.5,441.5,94.13,76.78
2016,6,13,8,0,800.0,92.0,4.3,16.0,557.0,70.9,47.09
2016,6,13,8,15,818.0,95.0,4.4,16.0,604.0,117.23,63.75
2016,6,13,8,30,836.0,98.0,4.5,16.0,651.0,175.15,102.42
2016,6,13,8,45,850.5,100.0,4.6,16.5,694.5,224.39,140.95
2016,6,13,9,0,865.0,102.0,4.7,17.0,738.0,275.2,184.42
2016,6,13,9,15,876.0,104.0,4.8,17.0,777.0,326.43,230.28
2016,6,13,9,30,887.0,106.0,4.9,17.0,816.0,378.51,277.16
2016,6,13,9,45,900.0,105.0,5.0,17.5,850.5,429.8,322.42
2016,6,13,10,0,913.0,104.0,5.1,18.0,885.0,481.68,367.25
2016,6,13,10,15,919.0,105.0,5.2,18.0,913.0,532.08,410.68
2016,6,13,10,30,925.0,106.0,5.3,18.0,941.0,582.01,452.77
2016,6,13,10,45,929.5,107.5,5.4,18.0,962.0,630.8,493.07
2016,6,13,11,0,934.0,109.0,5.5,18.0,983.0,678.61,531.79
2016,6,13,11,15,937.0,109.5,5.65,18.0,996.5,723.45,567.78
2016,6,13,11,30,940.0,110.0,5.8,18.0,1010.0,766.83,602.08
2016,6,13,11,45,939.5,111.5,5.95,18.0,1016.0,806.8,631.64
2016,6,13,12,0,939.0,113.0,6.1,18.0,1022.0,844.78,659.71
2016,6,13,12,15,938.5,113.0,6.15,18.0,1020.5,879.32,684.82
2016,6,13,12,30,938.0,113.0,6.2,18.0,1019.0,911.54,708.23
2016,6,13,12,45,935.0,114.0,6.3,18.0,1009.5,939.96,729.19
2016,6,13,13,0,932.0,115.0,6.4,18.0,1000.0,965.62,748.25
2016,6,13,13,15,928.5,114.0,6.35,18.0,984.0,986.0,762.82
2016,6,13,13,30,925.0,113.0,6.3,18.0,968.0,1003.28,775.27
2016,6,13,13,45,918.0,113.5,6.3,18.0,944.0,1015.52,784.54
2016,6,13,14,0,911.0,114.0,6.3,18.0,920.0,1024.51,791.69
2016,6,13,14,15,904.0,113.0,6.3,17.5,890.5,1028.69,797.14
2016,6,13,14,30,897.0,112.0,6.3,17.0,861.0,1029.61,800.46
2016,6,13,14,45,885.0,111.5,6.3,17.0,825.0,1022.81,796.91
2016,6,13,15,0,873.0,111.0,6.3,17.0,789.0,1012.88,791.29
2016,6,13,15,15,861.5,109.0,6.2,16.5,748.5,998.74,783.71
2016,6,13,15,30,850.0,107.0,6.1,16.0,708.0,981.66,774.11
2016,6,13,15,45,839.5,102.5,6.1,16.0,664.0,970.32,767.87
2016,6,13,16,0,829.0,98.0,6.1,16.0,620.0,945.54,751.89
2016,6,13,16,15,810.0,94.5,6.05,15.5,572.0,911.24,730.05
2016,6,13,16,30,791.0,91.0,6.0,15.0,524.0,874.83,706.43
2016,6,13,16,45,773.0,85.5,6.0,15.0,474.5,834.97,678.79
2016,6,13,17,0,755.0,80.0,6.0,15.0,425.0,793.43,649.47
2016,6,13,17,15,722.0,75.5,5.9,14.5,374.5,738.84,610.26
2016,6,13,17,30,689.0,71.0,5.8,14.0,324.0,688.69,573.53
2016,6,13,17,45,640.5,66.5,5.75,14.0,273.5,622.26,521.7
2016,6,13,18,0,592.0,62.0,5.7,14.0,223.0,557.53,469.55
2016,6,13,18,15,525.5,55.0,5.55,13.5,176.0,478.7,404.4
2016,6,13,18,30,459.0,48.0,5.4,13.0,129.0,403.9,338.85
2016,6,13,18,45,348.0,38.0,5.3,13.0,88.5,302.11,247.79
2016,6,13,19,0,237.0,28.0,5.2,13.0,48.0,209.98,152.71
2016,6,13,19,15,118.5,14.0,5.15,12.5,24.0,76.71,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,10.0,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.8,10.0,14.0,10.91,0.0
2016,6,14,5,15,189.5,25.0,3.85,10.5,45.0,19.63,8.21
2016,6,14,5,30,314.0,38.0,3.9,11.0,76.0,30.79,21.1
2016,6,14,5,45,416.0,45.5,3.95,11.5,120.0,35.74,26.17
2016,6,14,6,0,518.0,53.0,4.0,12.0,164.0,40.62,30.86
2016,6,14,6,15,574.5,59.5,3.95,12.5,212.5,44.39,34.36
2016,6,14,6,30,631.0,66.0,3.9,13.0,261.0,48.03,37.6
2016,6,14,6,45,678.5,68.5,3.85,13.5,312.5,53.17,42.05
2016,6,14,7,0,726.0,71.0,3.8,14.0,364.0,53.78,42.39
2016,6,14,7,15,754.0,75.0,3.75,14.5,414.0,55.42,43.62
2016,6,14,7,30,782.0,79.0,3.7,15.0,464.0,56.97,44.73
2016,6,14,7,45,805.0,81.0,3.7,15.5,513.5,56.98,44.47
2016,6,14,8,0,828.0,83.0,3.7,16.0,563.0,74.92,50.46
2016,6,14,8,15,843.5,85.5,3.7,16.0,609.5,121.87,66.79
2016,6,14,8,30,859.0,88.0,3.7,16.0,656.0,170.82,97.83
2016,6,14,8,45,871.0,90.0,3.7,16.5,698.5,220.67,136.85
2016,6,14,9,0,883.0,92.0,3.7,17.0,741.0,271.84,180.61
2016,6,14,9,15,892.5,94.0,3.75,17.0,779.5,323.46,226.7
2016,6,14,9,30,902.0,96.0,3.8,17.0,818.0,375.77,273.58
2016,6,14,9,45,902.0,101.5,3.85,17.5,849.0,427.55,319.07
2016,6,14,10,0,902.0,107.0,3.9,18.0,880.0,478.71,362.93
2016,6,14,10,15,908.0,108.5,4.05,18.0,906.5,528.97,405.76
2016,6,14,10,30,914.0,110.0,4.2,18.0,933.0,578.79,447.27
2016,6,14,10,45,918.0,110.5,4.35,18.5,953.0,626.03,485.15
2016,6,14,11,0,922.0,111.0,4.5,19.0,973.0,672.25,521.4
2016,6,14,11,15,924.5,111.5,4.6,19.0,986.5,716.27,556.07
2016,6,14,11,30,927.0,112.0,4.7,19.0,1000.0,758.81,589.07
2016,6,14,11,45,928.0,112.0,4.85,19.0,1005.5,798.17,617.88
2016,6,14,12,0,929.0,112.0,5.0,19.0,1011.0,835.65,645.23
2016,6,14,12,15,928.5,112.0,5.1,18.5,1009.5,869.85,671.25
2016,6,14,12,30,928.0,112.0,5.2,18.0,1008.0,901.75,695.74
2016,6,14,12,45,928.5,110.5,5.3,18.0,1000.0,930.68,716.87
2016,6,14,13,0,929.0,109.0,5.4,18.0,992.0,956.95,736.19
2016,6,14,13,15,926.0,108.5,5.5,17.5,976.0,978.1,753.49
2016,6,14,13,30,923.0,108.0,5.6,17.0,960.0,996.21,768.84
2016,6,14,13,45,756.0,207.0,5.75,17.0,893.5,969.85,751.75
2016,6,14,14,0,589.0,306.0,5.9,17.0,827.0,917.59,713.1
2016,6,14,14,15,592.5,290.0,5.85,16.5,799.5,916.48,715.14
2016,6,14,14,30,596.0,274.0,5.8,16.0,772.0,915.85,717.28
2016,6,14,14,45,740.5,187.0,5.8,16.0,779.5,978.16,765.45
2016,6,14,15,0,885.0,100.0,5.8,16.0,787.0,1012.67,791.2
2016,6,14,15,15,874.5,98.0,5.7,15.5,747.0,999.3,783.87
2016,6,14,15,30,864.0,96.0,5.6,15.0,707.0,982.95,774.77
2016,6,14,15,45,613.0,173.5,5.6,15.0,593.5,836.0,669.0
2016,6,14,16,0,362.0,251.0,5.6,15.0,480.0,648.32,524.02
2016,6,14,16,15,584.0,167.5,5.6,15.0,502.5,787.19,637.7
2016,6,14,16,30,806.0,84.0,5.6,15.0,525.0,880.33,709.04
2016,6,14,16,45,781.5,81.0,5.6,15.0,475.0,837.35,678.58
2016,6,14,17,0,757.0,78.0,5.6,15.0,425.0,793.01,647.36
2016,6,14,17,15,673.5,79.5,5.5,14.5,361.5,707.29,584.17
2016,6,14,17,30,590.0,81.0,5.4,14.0,298.0,620.65,518.52
2016,6,14,17,45,538.0,77.0,5.35,13.5,252.0,555.25,467.99
2016,6,14,18,0,486.0,73.0,5.3,13.0,206.0,491.67,416.94
2016,6,14,18,15,431.0,63.0,5.1,12.5,162.5,421.15,357.04
2016,6,14,18,30,376.0,53.0,4.9,12.0,119.0,353.91,297.75
2016,6,14,18,45,286.5,41.0,4.7,12.0,82.0,264.16,217.09
2016,6,14,19,0,197.0,29.0,4.5,12.0,45.0,186.71,136.65
2016,6,14,19,15,98.5,14.5,4.5,11.5,22.5,66.45,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,13.64,0.0
2016,6,15,5,15,162.0,26.5,4.2,10.5,46.0,20.79,8.96
2016,6,15,5,30,324.0,38.0,4.3,11.0,77.0,30.83,21.12
2016,6,15,5,45,420.0,45.5,4.45,11.5,120.5,35.76,26.18
2016,6,15,6,0,516.0,53.0,4.6,12.0,164.0,40.63,30.85
2016,6,15,6,15,573.0,59.5,4.7,12.0,212.0,44.4,34.43
2016,6,15,6,30,630.0,66.0,4.8,12.0,260.0,48.04,37.75
2016,6,15,6,45,675.5,69.5,4.9,12.5,311.5,49.24,38.69
2016,6,15,7,0,721.0,73.0,5.0,13.0,363.0,55.34,43.95
2016,6,15,7,15,749.5,76.5,5.1,13.5,413.5,56.54,44.78
2016,6,15,7,30,778.0,80.0,5.2,14.0,464.0,57.68,45.53
2016,6,15,7,45,802.0,82.0,5.3,14.5,513.5,57.66,45.25
2016,6,15,8,0,826.0,84.0,5.4,15.0,563.0,65.31,51.68
2016,6,15,8,15,842.0,86.5,5.5,15.0,609.5,122.05,67.46
2016,6,15,8,30,858.0,89.0,5.6,15.0,656.0,170.98,98.64
2016,6,15,8,45,872.0,90.0,5.7,15.5,699.0,220.42,137.6
2016,6,15,9,0,886.0,91.0,5.8,16.0,742.0,271.36,181.64
2016,6,15,9,15,895.5,92.5,5.85,16.0,780.0,322.75,228.23
2016,6,15,9,30,905.0,94.0,5.9,16.0,818.0,374.82,275.73
2016,6,15,9,45,907.5,98.0,6.0,16.5,849.5,426.57,322.13
2016,6,15,10,0,910.0,102.0,6.1,17.0,881.0,477.95,367.2
2016,6,15,10,15,916.0,103.5,6.15,17.0,908.0,528.56,411.22
2016,6,15,10,30,922.0,105.0,6.2,17.0,935.0,578.71,453.9
2016,6,15,10,45,926.0,105.5,6.3,17.0,955.5,626.27,493.79
2016,6,15,11,0,930.0,106.0,6.4,17.0,976.0,672.8,532.07
2016,6,15,11,15,933.0,106.5,6.45,17.0,989.5,717.45,568.08
2016,6,15,11,30,936.0,107.0,6.5,17.0,1003.0,760.64,602.3
2016,6,15,11,45,938.0,107.0,6.55,17.0,1009.5,801.05,632.16
2016,6,15,12,0,940.0,107.0,6.6,17.0,1016.0,839.61,660.55
2016,6,15,12,15,940.0,106.5,6.6,17.0,1015.0,874.09,685.67
2016,6,15,12,30,940.0,106.0,6.6,17.0,1014.0,906.24,709.05
2016,6,15,12,45,929.0,112.5,6.6,17.0,1003.0,932.63,728.24
2016,6,15,13,0,918.0,119.0,6.6,17.0,992.0,956.04,745.33
2016,6,15,13,15,914.5,118.0,6.55,17.0,976.0,976.26,759.93
2016,6,15,13,30,911.0,117.0,6.5,17.0,960.0,993.43,772.42
2016,6,15,13,45,910.5,113.5,6.5,17.0,938.0,1007.88,783.36
2016,6,15,14,0,910.0,110.0,6.5,17.0,916.0,1019.13,792.15
2016,6,15,14,15,623.5,242.5,6.45,16.5,786.5,902.88,709.7
2016,6,15,14,30,337.0,375.0,6.4,16.0,657.0,743.51,585.75
2016,6,15,14,45,401.0,331.5,6.35,16.0,653.0,783.55,619.22
2016,6,15,15,0,465.0,288.0,6.3,16.0,649.0,807.29,640.15
2016,6,15,15,15,667.0,191.5,6.2,16.0,679.5,914.51,724.93
2016,6,15,15,30,869.0,95.0,6.1,16.0,710.0,986.88,778.27
2016,6,15,15,45,860.5,90.0,6.1,16.0,667.0,966.04,764.66
2016,6,15,16,0,852.0,85.0,6.1,16.0,624.0,942.31,749.46
2016,6,15,16,15,834.5,82.5,5.95,15.5,576.0,910.35,728.77
2016,6,15,16,30,817.0,80.0,5.8,15.0,528.0,885.75,713.46
2016,6,15,16,45,796.5,76.0,5.7,15.0,478.5,844.88,684.69
2016,6,15,17,0,776.0,72.0,5.6,15.0,429.0,802.44,654.46
2016,6,15,17,15,745.0,68.5,5.4,14.5,378.0,750.34,617.04
2016,6,15,17,30,714.0,65.0,5.2,14.0,327.0,697.86,578.45
2016,6,15,17,45,672.5,60.0,5.05,13.5,277.0,635.06,530.67
2016,6,15,18,0,631.0,55.0,4.9,13.0,227.0,573.28,481.98
2016,6,15,18,15,567.5,49.0,4.5,12.5,180.0,501.28,422.24
2016,6,15,18,30,504.0,43.0,4.1,12.0,133.0,428.47,358.83
2016,6,15,18,45,406.5,34.0,3.75,12.0,92.5,334.59,274.6
2016,6,15,19,0,309.0,25.0,3.4,12.0,52.0,249.59,184.7
2016,6,15,19,15,154.5,12.5,3.15,11.5,26.0,117.84,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,12.73,0.0
2016,6,16,5,15,161.5,25.0,0.7,11.5,44.5,19.6,8.05
2016,6,16,5,30,323.0,36.0,0.7,12.0,75.0,28.99,19.51
2016,6,16,5,45,408.0,45.0,0.75,12.5,117.0,35.3,25.74
2016,6,16,6,0,493.0,54.0,0.8,13.0,159.0,41.4,31.49
2016,6,16,6,15,550.0,60.5,0.7,13.0,206.5,45.11,35.0
2016,6,16,6,30,607.0,67.0,0.6,13.0,254.0,48.7,38.27
2016,6,16,6,45,643.0,73.0,0.5,13.5,303.0,51.64,40.76
2016,6,16,7,0,679.0,79.0,0.4,14.0,352.0,54.42,43.02
2016,6,16,7,15,517.0,130.5,0.4,14.5,354.0,88.64,72.75
2016,6,16,7,30,355.0,182.0,0.4,15.0,356.0,126.71,104.95
2016,6,16,7,45,206.5,210.5,0.4,15.5,314.5,151.32,125.01
2016,6,16,8,0,58.0,239.0,0.4,16.0,273.0,178.21,146.62
2016,6,16,8,15,102.0,270.0,0.45,16.0,335.5,207.61,159.41
2016,6,16,8,30,146.0,301.0,0.5,16.0,398.0,231.14,174.35
2016,6,16,8,45,108.5,313.5,0.55,16.5,388.5,256.56,194.7
2016,6,16,9,0,71.0,326.0,0.6,17.0,379.0,266.88,203.63
2016,6,16,9,15,72.0,345.0,0.7,17.5,401.0,288.32,219.71
2016,6,16,9,30,73.0,364.0,0.8,18.0,423.0,310.14,235.94
2016,6,16,9,45,487.5,232.5,0.95,18.5,648.0,357.38,265.82
2016,6,16,10,0,902.0,101.0,1.1,19.0,873.0,473.2,350.77
2016,6,16,10,15,593.0,265.5,1.25,19.0,779.5,487.71,365.9
2016,6,16,10,30,284.0,430.0,1.4,19.0,686.0,489.7,368.53
2016,6,16,10,45,228.5,450.0,1.55,19.5,659.5,500.05,376.26
2016,6,16,11,0,173.0,470.0,1.7,20.0,633.0,498.0,374.41
2016,6,16,11,15,277.0,446.0,1.9,20.0,710.0,559.19,421.13
2016,6,16,11,30,381.0,422.0,2.1,20.0,787.0,633.33,476.49
2016,6,16,11,45,405.0,401.5,2.3,20.5,792.0,656.6,493.71
2016,6,16,12,0,429.0,381.0,2.5,21.0,797.0,682.71,513.16
2016,6,16,12,15,680.0,242.0,2.7,21.0,899.5,789.65,595.35
2016,6,16,12,30,931.0,103.0,2.9,21.0,1002.0,895.45,670.04
2016,6,16,12,45,929.0,102.5,3.1,21.0,993.5,923.03,689.36
2016,6,16,13,0,927.0,102.0,3.3,21.0,985.0,947.86,707.54
2016,6,16,13,15,924.0,101.5,3.45,21.0,969.0,968.88,722.91
2016,6,16,13,30,921.0,101.0,3.6,21.0,953.0,986.86,736.38
2016,6,16,13,45,918.5,99.0,3.8,21.0,931.0,1000.69,747.53
2016,6,16,14,0,916.0,97.0,4.0,21.0,909.0,1011.32,756.66
2016,6,16,14,15,910.0,95.5,4.1,21.0,880.0,1015.75,761.14
2016,6,16,14,30,904.0,94.0,4.2,21.0,851.0,1016.9,763.59
2016,6,16,14,45,898.0,91.5,4.35,21.0,816.5,1013.69,763.54
2016,6,16,15,0,892.0,89.0,4.5,21.0,782.0,1007.24,761.62
2016,6,16,15,15,638.0,188.0,4.55,20.5,671.0,881.59,677.87
2016,6,16,15,30,384.0,287.0,4.6,20.0,560.0,711.81,554.02
2016,6,16,15,45,374.0,269.0,4.7,20.0,520.5,681.81,534.84
2016,6,16,16,0,364.0,251.0,4.8,20.0,481.0,650.31,513.55
2016,6,16,16,15,267.5,244.5,4.8,19.5,407.0,548.55,436.99
2016,6,16,16,30,171.0,238.0,4.8,19.0,333.0,431.37,346.56
2016,6,16,16,45,471.5,153.0,4.8,18.5,378.5,639.3,518.14
2016,6,16,17,0,772.0,68.0,4.8,18.0,424.0,793.88,637.65
2016,6,16,17,15,742.0,64.5,4.65,17.5,374.0,742.79,600.77
2016,6,16,17,30,712.0,61.0,4.5,17.0,324.0,691.3,563.86
2016,6,16,17,45,672.0,56.5,4.4,17.0,274.5,630.47,517.73
2016,6,16,18,0,632.0,52.0,4.3,17.0,225.0,570.63,470.82
2016,6,16,18,15,571.0,46.0,3.95,16.5,178.5,495.13,409.86
2016,6,16,18,30,510.0,40.0,3.6,16.0,132.0,428.55,353.21
2016,6,16,18,45,415.5,32.0,3.25,15.5,92.0,337.66,273.38
2016,6,16,19,0,321.0,24.0,2.9,15.0,52.0,255.42,187.74
2016,6,16,19,15,160.5,12.0,2.65,14.5,26.0,120.57,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.05,12.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.1,13.0,11.0,10.01,0.0
2016,6,17,5,15,72.5,25.0,1.3,13.5,33.5,20.3,8.3
2016,6,17,5,30,145.0,39.0,1.5,14.0,56.0,31.26,21.22
2016,6,17,5,45,176.0,56.0,1.7,14.5,86.5,44.07,33.16
2016,6,17,6,0,207.0,73.0,1.9,15.0,117.0,56.52,44.52
2016,6,17,6,15,226.0,92.0,1.95,15.0,151.5,69.89,56.6
2016,6,17,6,30,245.0,111.0,2.0,15.0,186.0,82.79,68.04
2016,6,17,6,45,253.0,131.5,2.05,15.5,221.5,96.11,79.48
2016,6,17,7,0,261.0,152.0,2.1,16.0,257.0,108.88,90.21
2016,6,17,7,15,517.0,111.5,2.1,16.0,354.5,74.56,60.07
2016,6,17,7,30,773.0,71.0,2.1,16.0,452.0,51.19,39.48
2016,6,17,7,45,791.5,74.5,2.15,16.5,499.5,52.41,40.33
2016,6,17,8,0,810.0,78.0,2.2,17.0,547.0,70.05,55.37
2016,6,17,8,15,825.5,80.5,2.3,17.5,592.5,115.92,62.48
2016,6,17,8,30,841.0,83.0,2.4,18.0,638.0,163.79,92.14
2016,6,17,8,45,544.5,209.5,2.5,18.5,578.0,233.16,159.02
2016,6,17,9,0,248.0,336.0,2.6,19.0,518.0,291.59,217.17
2016,6,17,9,15,295.0,343.5,2.7,19.0,571.5,328.36,245.15
2016,6,17,9,30,342.0,351.0,2.8,19.0,625.0,370.05,277.6
2016,6,17,9,45,203.0,369.5,2.95,19.5,534.5,362.96,275.9
2016,6,17,10,0,64.0,388.0,3.1,20.0,444.0,340.07,260.25
2016,6,17,10,15,68.5,405.0,3.25,20.0,466.5,362.61,277.52
2016,6,17,10,30,73.0,422.0,3.4,20.0,489.0,385.93,295.17
2016,6,17,10,45,54.0,405.0,3.6,20.5,455.5,369.97,282.73
2016,6,17,11,0,35.0,388.0,3.8,21.0,422.0,351.27,268.15
2016,6,17,11,15,37.5,399.0,3.95,21.0,435.5,367.56,280.54
2016,6,17,11,30,40.0,410.0,4.1,21.0,449.0,384.35,293.21
2016,6,17,11,45,44.5,421.5,4.3,21.5,465.0,403.6,307.24
2016,6,17,12,0,49.0,433.0,4.5,22.0,481.0,423.53,321.79
2016,6,17,12,15,44.0,422.5,4.6,21.5,465.5,416.58,317.33
2016,6,17,12,30,39.0,412.0,4.7,21.0,450.0,408.74,312.26
2016,6,17,12,45,39.5,409.5,4.85,21.0,447.5,412.38,315.37
2016,6,17,13,0,40.0,407.0,5.0,21.0,445.0,415.78,318.32
2016,6,17,13,15,172.0,423.0,5.1,21.0,582.5,570.7,437.99
2016,6,17,13,30,304.0,439.0,5.2,21.0,720.0,733.74,559.71
2016,6,17,13,45,154.0,300.0,5.3,21.0,442.5,447.89,347.85
2016,6,17,14,0,4.0,161.0,5.4,21.0,165.0,148.87,113.37
2016,6,17,14,15,11.5,225.5,5.45,20.5,235.5,216.82,167.85
2016,6,17,14,30,19.0,290.0,5.5,20.0,306.0,287.26,223.58
2016,6,17,14,45,166.0,318.5,5.55,20.0,448.5,499.7,392.37
2016,6,17,15,0,313.0,347.0,5.6,20.0,591.0,701.53,546.82
2016,6,17,15,15,218.0,337.5,5.55,19.5,503.5,581.53,456.42
2016,6,17,15,30,123.0,328.0,5.5,19.0,416.0,479.77,378.27
2016,6,17,15,45,464.0,210.0,5.45,19.0,509.0,722.33,574.16
2016,6,17,16,0,805.0,92.0,5.4,19.0,602.0,915.46,718.6
2016,6,17,16,15,412.5,144.5,5.3,18.5,405.0,587.22,474.4
2016,6,17,16,30,20.0,197.0,5.2,18.0,208.0,207.24,165.07
2016,6,17,16,45,180.5,183.0,5.15,17.5,267.0,372.7,305.75
2016,6,17,17,0,341.0,169.0,5.1,17.0,326.0,514.89,423.88
2016,6,17,17,15,170.5,135.0,4.95,16.5,213.5,302.17,250.84
2016,6,17,17,30,0.0,101.0,4.8,16.0,101.0,94.05,73.91
2016,6,17,17,45,0.0,85.5,4.65,15.5,85.5,79.27,61.85
2016,6,17,18,0,0.0,70.0,4.5,15.0,70.0,64.33,49.31
2016,6,17,18,15,0.0,55.5,4.25,14.5,55.5,50.34,37.34
2016,6,17,18,30,0.0,41.0,4.0,14.0,41.0,36.18,25.07
2016,6,17,18,45,0.0,28.5,3.8,14.0,28.5,25.12,15.28
2016,6,17,19,0,0.0,16.0,3.6,14.0,16.0,14.07,5.09
2016,6,17,19,15,0.0,8.0,3.45,13.5,8.0,7.03,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,1.55,11.0,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,1.7,11.0,14.0,10.01,0.0
2016,6,18,5,15,256.0,21.5,1.8,11.5,46.0,17.35,6.26
2016,6,18,5,30,390.0,32.0,1.9,12.0,78.0,25.55,16.47
2016,6,18,5,45,474.0,39.0,2.05,12.5,121.5,30.35,21.3
2016,6,18,6,0,558.0,46.0,2.2,13.0,165.0,35.03,25.75
2016,6,18,6,15,613.5,51.5,2.25,13.5,213.5,41.79,31.91
2016,6,18,6,30,669.0,57.0,2.3,14.0,262.0,45.26,34.99
2016,6,18,6,45,707.5,61.0,2.35,15.0,313.0,47.32,36.62
2016,6,18,7,0,746.0,65.0,2.4,16.0,364.0,49.32,38.13
2016,6,18,7,15,774.5,68.5,2.35,16.0,415.5,50.79,39.29
2016,6,18,7,30,803.0,72.0,2.3,16.0,467.0,52.19,40.37
2016,6,18,7,45,824.5,75.0,2.3,16.5,517.0,62.3,48.94
2016,6,18,8,0,846.0,78.0,2.3,17.0,567.0,70.16,55.45
2016,6,18,8,15,862.5,80.5,2.25,17.5,615.0,117.92,63.06
2016,6,18,8,30,879.0,83.0,2.2,18.0,663.0,167.82,93.76
2016,6,18,8,45,892.0,85.0,2.15,18.5,707.0,218.75,132.85
2016,6,18,9,0,905.0,87.0,2.1,19.0,751.0,271.13,176.81
2016,6,18,9,15,915.5,88.5,2.05,19.5,790.5,323.71,222.38
2016,6,18,9,30,926.0,90.0,2.0,20.0,830.0,377.09,268.52
2016,6,18,9,45,930.0,93.5,1.95,20.5,863.0,430.09,313.61
2016,6,18,10,0,934.0,97.0,1.9,21.0,896.0,482.85,357.18
2016,6,18,10,15,940.0,98.0,1.85,21.0,923.5,534.22,399.03
2016,6,18,10,30,946.0,99.0,1.8,21.0,951.0,585.1,439.24
2016,6,18,10,45,951.5,99.0,1.8,21.5,972.5,634.23,476.35
2016,6,18,11,0,957.0,99.0,1.8,22.0,994.0,682.41,511.61
2016,6,18,11,15,960.0,99.5,1.8,22.0,1008.0,728.19,545.18
2016,6,18,11,30,963.0,100.0,1.8,22.0,1022.0,772.46,576.66
2016,6,18,11,45,965.0,100.0,1.8,22.5,1029.0,813.89,602.87
2016,6,18,12,0,967.0,100.0,1.8,23.0,1036.0,853.41,627.48
2016,6,18,12,15,967.0,100.0,1.85,23.0,1035.0,889.22,651.14
2016,6,18,12,30,967.0,100.0,1.9,23.0,1034.0,922.65,673.22
2016,6,18,12,45,968.0,98.0,2.0,23.5,1026.0,952.54,692.21
2016,6,18,13,0,969.0,96.0,2.1,24.0,1018.0,979.66,709.4
2016,6,18,13,15,966.5,95.5,2.15,24.0,1002.5,1002.07,724.44
2016,6,18,13,30,964.0,95.0,2.2,24.0,987.0,1021.33,737.6
2016,6,18,13,45,960.0,94.5,2.25,24.0,964.5,1035.93,747.93
2016,6,18,14,0,956.0,94.0,2.3,24.0,942.0,1047.21,756.32
2016,6,18,14,15,950.5,93.0,2.3,24.0,913.0,1053.13,760.89
2016,6,18,14,30,945.0,92.0,2.3,24.0,884.0,1055.66,763.52
2016,6,18,14,45,936.5,91.0,2.3,24.0,848.5,1051.81,762.27
2016,6,18,15,0,928.0,90.0,2.3,24.0,813.0,1044.66,759.11
2016,6,18,15,15,918.5,88.5,2.3,23.5,772.5,1032.7,754.51
2016,6,18,15,30,909.0,87.0,2.3,23.0,732.0,1017.62,748.02
2016,6,18,15,45,894.0,85.5,2.35,23.0,686.5,994.12,735.21
2016,6,18,16,0,879.0,84.0,2.4,23.0,641.0,967.93,720.64
2016,6,18,16,15,861.5,81.5,2.4,22.5,592.5,935.61,702.76
2016,6,18,16,30,844.0,79.0,2.4,22.0,544.0,901.1,683.18
2016,6,18,16,45,820.5,76.5,2.4,22.0,493.0,868.35,663.22
2016,6,18,17,0,797.0,74.0,2.4,22.0,442.0,824.68,635.29
2016,6,18,17,15,766.0,70.0,2.2,21.5,390.0,771.38,599.69
2016,6,18,17,30,735.0,66.0,2.0,21.0,338.0,717.62,562.89
2016,6,18,17,45,692.5,61.0,1.85,20.5,287.0,653.31,517.48
2016,6,18,18,0,650.0,56.0,1.7,20.0,236.0,590.03,471.09
2016,6,18,18,15,586.5,50.0,1.65,19.0,187.5,517.33,416.65
2016,6,18,18,30,523.0,44.0,1.6,18.0,139.0,443.63,357.8
2016,6,18,18,45,425.0,35.5,1.55,17.0,97.5,349.08,278.39
2016,6,18,19,0,327.0,27.0,1.5,16.0,56.0,263.19,193.13
2016,6,18,19,15,163.5,13.5,1.5,15.5,28.0,125.29,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,136.0,11.0,1.3,13.0,15.0,10.01,0.0
2016,6,19,5,15,274.5,21.5,1.55,13.5,48.0,17.4,6.07
2016,6,19,5,30,413.0,32.0,1.8,14.0,81.0,25.62,16.36
2016,6,19,5,45,496.5,39.0,2.1,15.0,125.0,30.43,21.12
2016,6,19,6,0,580.0,46.0,2.4,16.0,169.0,38.34,28.33
2016,6,19,6,15,633.5,51.5,2.45,16.5,218.5,41.9,31.6
2016,6,19,6,30,687.0,57.0,2.5,17.0,268.0,45.38,34.65
2016,6,19,6,45,551.5,92.0,2.6,17.5,281.0,65.86,52.52
2016,6,19,7,0,416.0,127.0,2.7,18.0,294.0,87.61,71.18
2016,6,19,7,15,615.0,99.5,2.75,18.5,383.0,66.58,52.58
2016,6,19,7,30,814.0,72.0,2.8,19.0,472.0,52.3,39.95
2016,6,19,7,45,833.0,75.0,2.85,20.0,521.5,62.38,48.31
2016,6,19,8,0,852.0,78.0,2.9,21.0,571.0,69.65,54.13
2016,6,19,8,15,867.5,80.0,2.8,21.5,617.5,117.3,61.61
2016,6,19,8,30,883.0,82.0,2.7,22.0,664.0,166.97,91.58
2016,6,19,8,45,893.5,85.0,2.65,22.5,707.0,218.36,130.56
2016,6,19,9,0,904.0,88.0,2.6,23.0,750.0,270.96,174.23
2016,6,19,9,15,913.0,89.5,2.45,23.5,788.5,323.08,218.88
2016,6,19,9,30,922.0,91.0,2.3,24.0,827.0,375.84,263.93
2016,6,19,9,45,935.5,88.5,2.2,24.5,862.0,427.74,307.49
2016,6,19,10,0,949.0,86.0,2.1,25.0,897.0,480.24,350.28
2016,6,19,10,15,954.0,87.0,1.95,25.0,924.0,531.76,391.55
2016,6,19,10,30,959.0,88.0,1.8,25.0,951.0,582.68,430.91
2016,6,19,10,45,961.5,89.5,1.7,25.5,971.5,631.77,466.9
2016,6,19,11,0,964.0,91.0,1.6,26.0,992.0,679.66,500.65
2016,6,19,11,15,966.0,91.5,1.6,26.0,1005.5,724.99,533.28
2016,6,19,11,30,968.0,92.0,1.6,26.0,1019.0,768.72,563.59
2016,6,19,11,45,965.0,95.5,1.65,26.5,1024.5,809.5,589.31
2016,6,19,12,0,962.0,99.0,1.7,27.0,1030.0,848.09,613.34
2016,6,19,12,15,961.5,99.0,1.85,27.0,1029.0,883.32,637.29
2016,6,19,12,30,961.0,99.0,2.0,27.0,1028.0,916.16,659.72
2016,6,19,12,45,949.0,106.0,2.15,27.0,1016.5,942.79,678.19
2016,6,19,13,0,937.0,113.0,2.3,27.0,1005.0,966.34,694.79
2016,6,19,13,15,934.0,112.5,2.4,26.5,989.0,987.97,711.18
2016,6,19,13,30,931.0,112.0,2.5,26.0,973.0,1006.55,725.78
2016,6,19,13,45,931.5,108.0,2.7,26.0,952.0,1021.84,737.99
2016,6,19,14,0,932.0,104.0,2.9,26.0,931.0,1033.87,748.2
2016,6,19,14,15,926.0,102.5,3.0,26.0,902.0,1038.78,753.07
2016,6,19,14,30,920.0,101.0,3.1,26.0,873.0,1040.35,755.98
2016,6,19,14,45,915.0,98.0,3.25,26.0,838.5,1037.95,756.89
2016,6,19,15,0,910.0,95.0,3.4,26.0,804.0,1032.23,755.76
2016,6,19,15,15,900.0,93.0,3.5,25.5,764.0,1019.4,751.16
2016,6,19,15,30,890.0,91.0,3.6,25.0,724.0,1003.49,744.6
2016,6,19,15,45,878.0,88.5,3.7,25.0,680.0,982.06,732.9
2016,6,19,16,0,866.0,86.0,3.8,25.0,636.0,957.88,719.34
2016,6,19,16,15,849.5,83.5,3.8,24.5,588.0,926.81,701.77
2016,6,19,16,30,833.0,81.0,3.8,24.0,540.0,903.05,689.1
2016,6,19,16,45,809.5,78.0,3.85,23.5,489.5,860.5,663.27
2016,6,19,17,0,786.0,75.0,3.9,23.0,439.0,816.49,635.89
2016,6,19,17,15,756.0,71.5,3.75,22.5,388.0,765.03,601.5
2016,6,19,17,30,726.0,68.0,3.6,22.0,337.0,713.05,565.8
2016,6,19,17,45,682.0,63.0,3.45,21.5,286.0,647.82,518.94
2016,6,19,18,0,638.0,58.0,3.3,21.0,235.0,588.93,475.14
2016,6,19,18,15,574.5,52.0,3.15,20.0,187.0,511.81,415.9
2016,6,19,18,30,511.0,46.0,3.0,19.0,139.0,438.45,356.01
2016,6,19,18,45,415.5,37.0,2.9,18.5,97.5,345.23,276.11
2016,6,19,19,0,320.0,28.0,2.8,18.0,56.0,260.37,191.37
2016,6,19,19,15,160.0,14.0,2.8,17.5,28.0,124.43,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.5,6.0,2.4,10.5,7.5,0.0,0.0
2016,6,20,5,0,133.0,12.0,2.6,11.0,15.0,10.91,0.0
2016,6,20,5,15,278.5,22.5,2.6,11.5,48.5,18.34,6.63
2016,6,20,5,30,424.0,33.0,2.6,12.0,82.0,26.57,17.3
2016,6,20,5,45,514.5,39.5,2.65,12.5,128.0,30.93,21.79
2016,6,20,6,0,605.0,46.0,2.7,13.0,174.0,38.46,28.8
2016,6,20,6,15,659.0,51.0,2.6,13.5,224.5,41.61,31.74
2016,6,20,6,30,713.0,56.0,2.5,14.0,275.0,44.71,34.49
2016,6,20,6,45,752.5,59.5,2.45,15.0,327.5,46.44,35.84
2016,6,20,7,0,792.0,63.0,2.4,16.0,380.0,48.15,37.1
2016,6,20,7,15,818.5,66.0,2.4,16.5,432.0,49.34,37.94
2016,6,20,7,30,845.0,69.0,2.4,17.0,484.0,58.79,45.97
2016,6,20,7,45,865.5,71.5,2.45,18.0,535.0,60.34,46.94
2016,6,20,8,0,886.0,74.0,2.5,19.0,586.0,66.88,52.2
2016,6,20,8,15,901.0,76.0,2.55,19.5,633.5,116.15,60.31
2016,6,20,8,30,916.0,78.0,2.6,20.0,681.0,167.42,91.33
2016,6,20,8,45,927.5,79.5,2.65,21.0,725.5,219.58,130.84
2016,6,20,9,0,939.0,81.0,2.7,22.0,770.0,273.04,175.19
2016,6,20,9,15,947.5,82.5,2.7,22.5,809.0,326.76,221.63
2016,6,20,9,30,956.0,84.0,2.7,23.0,848.0,381.08,268.54
2016,6,20,9,45,952.5,91.5,2.75,23.5,879.0,435.75,315.17
2016,6,20,10,0,949.0,99.0,2.8,24.0,910.0,489.45,359.76
2016,6,20,10,15,954.0,100.0,2.75,24.0,937.5,541.13,402.01
2016,6,20,10,30,959.0,101.0,2.7,24.0,965.0,592.22,442.59
2016,6,20,10,45,962.5,101.5,2.7,24.5,985.5,641.26,479.8
2016,6,20,11,0,966.0,102.0,2.7,25.0,1006.0,689.16,515.05
2016,6,20,11,15,968.0,102.5,2.8,25.0,1019.0,734.76,549.24
2016,6,20,11,30,970.0,103.0,2.9,25.0,1032.0,778.75,581.51
2016,6,20,11,45,971.0,103.0,3.0,25.5,1038.0,819.82,608.39
2016,6,20,12,0,972.0,103.0,3.1,26.0,1044.0,858.88,633.7
2016,6,20,12,15,971.5,103.0,3.25,26.0,1042.5,894.58,658.19
2016,6,20,12,30,971.0,103.0,3.4,26.0,1041.0,927.86,681.07
2016,6,20,12,45,971.5,100.5,3.55,26.0,1032.5,957.11,701.32
2016,6,20,13,0,972.0,98.0,3.7,26.0,1024.0,983.54,719.78
2016,6,20,13,15,969.0,97.5,3.85,25.5,1007.5,1005.68,736.97
2016,6,20,13,30,966.0,97.0,4.0,25.0,991.0,1024.66,752.26
2016,6,20,13,45,961.0,96.5,4.15,25.0,968.0,1038.47,762.84
2016,6,20,14,0,956.0,96.0,4.3,25.0,945.0,1048.92,771.37
2016,6,20,14,15,950.0,94.5,4.4,24.5,915.5,1053.94,777.7
2016,6,20,14,30,944.0,93.0,4.5,24.0,886.0,1055.54,781.96
2016,6,20,14,45,934.5,93.0,4.65,24.0,850.0,1051.92,782.12
2016,6,20,15,0,925.0,93.0,4.8,24.0,814.0,1045.04,780.33
2016,6,20,15,15,915.0,91.0,4.8,23.5,773.5,1032.16,774.82
2016,6,20,15,30,905.0,89.0,4.8,23.0,733.0,1016.15,767.3
2016,6,20,15,45,889.5,88.0,4.85,23.0,687.5,992.93,753.8
2016,6,20,16,0,874.0,87.0,4.9,23.0,642.0,967.05,738.46
2016,6,20,16,15,857.0,84.5,4.85,22.5,593.5,935.43,719.74
2016,6,20,16,30,840.0,82.0,4.8,22.0,545.0,911.13,706.06
2016,6,20,16,45,574.0,129.0,4.8,21.5,432.0,713.44,565.98
2016,6,20,17,0,308.0,176.0,4.8,21.0,319.0,494.69,398.91
2016,6,20,17,15,207.5,162.0,4.65,20.0,253.5,385.79,314.17
2016,6,20,17,30,107.0,148.0,4.5,19.0,188.0,266.46,217.7
2016,6,20,17,45,98.0,127.0,4.4,18.5,159.5,233.33,191.41
2016,6,20,18,0,89.0,106.0,4.3,18.0,131.0,200.11,164.2
2016,6,20,18,15,77.0,86.0,4.15,17.5,104.5,166.13,135.51
2016,6,20,18,30,65.0,66.0,4.0,17.0,78.0,132.18,106.18
2016,6,20,18,45,45.5,47.5,3.9,16.5,54.5,95.75,74.08
2016,6,20,19,0,26.0,29.0,3.8,16.0,31.0,49.22,32.39
2016,6,20,19,15,13.0,14.5,3.8,15.5,15.5,21.38,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,114.0,12.0,2.7,12.0,15.0,10.91,0.0
2016,6,21,5,15,254.0,22.5,2.7,12.5,47.0,18.34,6.39
2016,6,21,5,30,394.0,33.0,2.7,13.0,79.0,26.53,17.16
2016,6,21,5,45,486.0,39.5,2.75,13.5,123.5,30.87,21.63
2016,6,21,6,0,578.0,46.0,2.8,14.0,168.0,35.17,25.74
2016,6,21,6,15,632.0,51.5,2.75,14.5,217.5,41.94,31.9
2016,6,21,6,30,686.0,57.0,2.7,15.0,267.0,45.42,34.98
2016,6,21,6,45,728.0,60.0,2.65,16.0,318.5,46.71,35.92
2016,6,21,7,0,770.0,63.0,2.6,17.0,370.0,48.01,36.82
2016,6,21,7,15,796.5,66.0,2.6,17.5,421.5,49.18,37.64
2016,6,21,7,30,823.0,69.0,2.6,18.0,473.0,58.6,45.62
2016,6,21,7,45,844.5,71.0,2.6,19.0,523.0,59.8,46.29
2016,6,21,8,0,866.0,73.0,2.6,20.0,573.0,65.16,50.52
2016,6,21,8,15,881.0,75.0,2.6,20.5,620.0,113.37,58.71
2016,6,21,8,30,896.0,77.0,2.6,21.0,667.0,163.58,88.82
2016,6,21,8,45,908.0,78.5,2.6,22.0,710.5,214.76,127.33
2016,6,21,9,0,920.0,80.0,2.6,23.0,754.0,267.28,170.67
2016,6,21,9,15,928.5,81.5,2.55,23.5,792.5,320.0,216.02
2016,6,21,9,30,937.0,83.0,2.5,24.0,831.0,373.31,261.83
2016,6,21,9,45,939.0,87.0,2.5,25.0,863.0,426.45,306.29
2016,6,21,10,0,941.0,91.0,2.5,26.0,895.0,479.16,349.01
2016,6,21,10,15,946.5,92.0,2.45,26.5,922.5,530.61,389.9
2016,6,21,10,30,952.0,93.0,2.4,27.0,950.0,581.52,429.02
2016,6,21,10,45,954.5,94.5,2.4,27.5,970.0,630.37,465.56
2016,6,21,11,0,957.0,96.0,2.4,28.0,990.0,678.04,500.12
2016,6,21,11,15,959.0,96.5,2.4,28.0,1003.5,723.18,532.99
2016,6,21,11,30,961.0,97.0,2.4,28.0,1017.0,766.74,563.79
2016,6,21,11,45,961.0,98.0,2.45,28.5,1023.0,807.49,589.72
2016,6,21,12,0,961.0,99.0,2.5,29.0,1029.0,846.21,614.04
2016,6,21,12,15,960.5,99.0,2.6,29.0,1027.5,881.47,637.55
2016,6,21,12,30,960.0,99.0,2.7,29.0,1026.0,914.35,659.48
2016,6,21,12,45,954.0,101.5,2.85,29.0,1016.0,942.15,678.54
2016,6,21,13,0,948.0,104.0,3.0,29.0,1006.0,967.04,695.8
2016,6,21,13,15,944.5,103.0,3.15,29.0,990.0,987.86,710.54
2016,6,21,13,30,941.0,102.0,3.3,29.0,974.0,1005.53,723.39
2016,6,21,13,45,936.5,101.0,3.45,29.0,951.0,1019.04,733.68
2016,6,21,14,0,932.0,100.0,3.6,29.0,928.0,1029.27,742.02
2016,6,21,14,15,926.0,99.0,3.75,28.5,899.0,1034.71,748.91
2016,6,21,14,30,920.0,98.0,3.9,28.0,870.0,1036.83,753.83
2016,6,21,14,45,911.5,96.5,4.1,28.0,835.0,1032.61,753.58
2016,6,21,15,0,903.0,95.0,4.3,28.0,800.0,1025.13,751.29
2016,6,21,15,15,893.0,93.0,4.45,27.5,760.0,1012.4,746.79
2016,6,21,15,30,883.0,91.0,4.6,27.0,720.0,996.62,740.32
2016,6,21,15,45,869.5,89.0,4.75,26.5,675.5,974.47,730.03
2016,6,21,16,0,856.0,87.0,4.9,26.0,631.0,949.64,717.75
2016,6,21,16,15,839.0,84.5,5.0,25.0,583.5,918.35,701.82
2016,6,21,16,30,822.0,82.0,5.1,24.0,536.0,894.43,690.76
2016,6,21,16,45,800.0,78.5,5.2,23.5,486.0,852.93,665.35
2016,6,21,17,0,778.0,75.0,5.3,23.0,436.0,809.9,638.26
2016,6,21,17,15,747.5,71.5,5.3,22.0,385.5,758.29,604.73
2016,6,21,17,30,717.0,68.0,5.3,21.0,335.0,706.2,569.67
2016,6,21,17,45,675.0,63.0,5.3,20.0,284.5,642.89,524.46
2016,6,21,18,0,633.0,58.0,5.3,19.0,234.0,585.74,482.05
2016,6,21,18,15,571.0,51.5,5.15,18.0,186.5,509.18,421.5
2016,6,21,18,30,509.0,45.0,5.0,17.0,139.0,436.33,360.49
2016,6,21,18,45,412.0,36.5,4.85,16.5,97.5,342.84,278.52
2016,6,21,19,0,315.0,28.0,4.7,16.0,56.0,257.79,192.98
2016,6,21,19,15,157.5,14.0,4.65,15.5,28.0,123.6,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,61.5,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,123.0,12.0,4.3,11.0,15.0,10.91,0.0
2016,6,22,5,15,268.0,22.0,4.3,11.5,47.5,17.92,5.94
2016,6,22,5,30,413.0,32.0,4.3,12.0,80.0,25.7,16.49
2016,6,22,5,45,498.5,39.5,4.3,12.5,125.0,30.94,21.76
2016,6,22,6,0,584.0,47.0,4.3,13.0,170.0,36.04,26.61
