Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,15,638.5,52.5,4.3,13.5,219.5,42.88,32.85
2016,6,22,6,30,693.0,58.0,4.3,14.0,269.0,46.33,35.92
2016,6,22,6,45,730.5,62.0,4.3,14.5,320.5,48.36,37.61
2016,6,22,7,0,768.0,66.0,4.3,15.0,372.0,50.33,39.18
2016,6,22,7,15,794.5,69.5,4.3,15.5,423.5,51.78,40.24
2016,6,22,7,30,821.0,73.0,4.3,16.0,475.0,53.15,41.21
2016,6,22,7,45,841.5,75.5,4.35,16.5,525.0,62.83,49.41
2016,6,22,8,0,862.0,78.0,4.4,17.0,575.0,67.65,53.31
2016,6,22,8,15,877.0,80.0,4.4,17.5,622.0,115.73,61.81
2016,6,22,8,30,892.0,82.0,4.4,18.0,669.0,165.78,92.11
2016,6,22,8,45,905.0,83.5,4.45,18.5,713.0,216.99,131.4
2016,6,22,9,0,918.0,85.0,4.5,19.0,757.0,269.63,175.99
2016,6,22,9,15,926.5,86.5,4.55,19.0,795.5,322.31,222.91
2016,6,22,9,30,935.0,88.0,4.6,19.0,834.0,375.58,270.69
2016,6,22,9,45,942.5,89.0,4.65,19.5,867.5,428.49,317.17
2016,6,22,10,0,950.0,90.0,4.7,20.0,901.0,481.48,362.66
2016,6,22,10,15,955.0,91.0,4.75,20.0,928.5,533.13,406.73
2016,6,22,10,30,960.0,92.0,4.8,20.0,956.0,584.2,449.28
2016,6,22,10,45,964.0,92.5,4.9,20.5,976.5,633.51,488.71
2016,6,22,11,0,968.0,93.0,5.0,21.0,997.0,681.73,526.3
2016,6,22,11,15,970.0,93.5,5.05,21.0,1011.0,727.35,561.97
2016,6,22,11,30,972.0,94.0,5.1,21.0,1025.0,771.35,595.46
2016,6,22,11,45,973.5,94.0,5.2,21.5,1031.0,812.79,624.01
2016,6,22,12,0,975.0,94.0,5.3,22.0,1037.0,852.25,650.95
2016,6,22,12,15,975.0,94.0,5.35,22.0,1036.5,888.35,676.42
2016,6,22,12,30,975.0,94.0,5.4,22.0,1036.0,922.06,700.17
2016,6,22,12,45,967.0,98.5,5.5,22.0,1026.0,950.35,720.48
2016,6,22,13,0,959.0,103.0,5.6,22.0,1016.0,975.67,738.81
2016,6,22,13,15,956.5,102.5,5.6,21.5,1000.5,998.18,756.14
2016,6,22,13,30,954.0,102.0,5.6,21.0,985.0,1017.59,771.48
2016,6,22,13,45,949.0,101.5,5.7,21.0,962.0,1031.4,782.28
2016,6,22,14,0,944.0,101.0,5.8,21.0,939.0,1041.89,790.97
2016,6,22,14,15,938.0,100.0,5.8,20.5,910.0,1047.53,797.35
2016,6,22,14,30,932.0,99.0,5.8,20.0,881.0,1049.82,801.59
2016,6,22,14,45,924.5,97.5,5.85,20.0,846.0,1046.71,801.06
2016,6,22,15,0,917.0,96.0,5.9,20.0,811.0,1040.32,798.41
2016,6,22,15,15,906.5,94.0,5.9,19.5,771.0,1027.12,792.35
2016,6,22,15,30,896.0,92.0,5.9,19.0,731.0,1010.82,784.22
2016,6,22,15,45,883.5,89.5,5.9,19.0,686.0,988.99,770.68
2016,6,22,16,0,871.0,87.0,5.9,19.0,641.0,964.38,755.22
2016,6,22,16,15,853.5,84.5,5.85,18.5,592.5,932.41,735.55
2016,6,22,16,30,836.0,82.0,5.8,18.0,544.0,907.77,721.11
2016,6,22,16,45,814.0,78.5,5.75,18.0,493.5,865.99,692.43
2016,6,22,17,0,792.0,75.0,5.7,18.0,443.0,822.62,662.27
2016,6,22,17,15,761.0,71.0,5.65,17.0,391.5,769.55,626.62
2016,6,22,17,30,730.0,67.0,5.6,16.0,340.0,716.01,589.45
2016,6,22,17,45,686.0,62.5,5.55,15.5,288.5,651.32,540.99
2016,6,22,18,0,642.0,58.0,5.5,15.0,237.0,592.86,495.65
2016,6,22,18,15,579.0,52.0,5.4,14.5,189.0,515.92,433.1
2016,6,22,18,30,516.0,46.0,5.3,14.0,141.0,442.68,370.27
2016,6,22,18,45,414.5,37.5,5.2,13.5,99.0,345.92,284.58
2016,6,22,19,0,313.0,29.0,5.1,13.0,57.0,257.85,195.82
2016,6,22,19,15,156.5,14.5,5.05,12.5,28.5,124.03,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.6,10.0,14.0,10.01,0.0
2016,6,23,5,15,275.5,21.5,3.6,10.5,47.0,17.49,5.48
2016,6,23,5,30,421.0,32.0,3.6,11.0,80.0,25.75,16.59
2016,6,23,5,45,512.0,38.5,3.65,11.5,125.5,30.15,21.16
2016,6,23,6,0,603.0,45.0,3.7,12.0,171.0,37.63,28.15
2016,6,23,6,15,656.5,50.0,3.7,12.5,221.0,40.8,31.13
2016,6,23,6,30,710.0,55.0,3.7,13.0,271.0,43.93,33.93
2016,6,23,6,45,750.0,58.0,3.75,14.0,323.0,45.3,34.96
2016,6,23,7,0,790.0,61.0,3.8,15.0,375.0,46.67,35.94
2016,6,23,7,15,816.0,64.0,3.8,15.5,427.0,55.31,43.36
2016,6,23,7,30,842.0,67.0,3.8,16.0,479.0,57.39,44.93
2016,6,23,7,45,862.5,69.5,3.8,16.5,529.5,58.97,46.05
2016,6,23,8,0,883.0,72.0,3.8,17.0,580.0,63.1,49.37
2016,6,23,8,15,897.5,74.0,3.8,17.5,627.5,112.11,58.47
2016,6,23,8,30,912.0,76.0,3.8,18.0,675.0,163.08,89.09
2016,6,23,8,45,923.5,77.0,3.8,19.0,718.5,214.62,128.29
2016,6,23,9,0,935.0,78.0,3.8,20.0,762.0,267.46,172.6
2016,6,23,9,15,942.5,79.5,3.8,20.5,800.5,320.67,219.29
2016,6,23,9,30,950.0,81.0,3.8,21.0,839.0,374.38,266.51
2016,6,23,9,45,951.0,85.5,3.85,21.5,870.5,428.2,313.27
2016,6,23,10,0,952.0,90.0,3.9,22.0,902.0,481.5,358.43
2016,6,23,10,15,955.5,91.0,3.95,22.0,928.0,532.55,401.4
2016,6,23,10,30,959.0,92.0,4.0,22.0,954.0,582.88,442.72
2016,6,23,10,45,961.0,93.0,4.1,22.5,973.5,631.41,480.87
2016,6,23,11,0,963.0,94.0,4.2,23.0,993.0,678.69,517.04
2016,6,23,11,15,964.0,94.0,4.3,23.0,1005.5,723.06,551.28
2016,6,23,11,30,965.0,94.0,4.4,23.0,1018.0,765.73,583.34
2016,6,23,11,45,965.0,94.0,4.55,23.5,1023.0,805.8,610.76
2016,6,23,12,0,965.0,94.0,4.7,24.0,1028.0,843.8,636.57
2016,6,23,12,15,964.0,94.0,4.85,24.0,1026.5,878.77,661.49
2016,6,23,12,30,963.0,94.0,5.0,24.0,1025.0,911.31,684.76
2016,6,23,12,45,960.0,94.5,5.2,24.0,1015.5,939.96,705.76
2016,6,23,13,0,957.0,95.0,5.4,24.0,1006.0,965.76,724.91
2016,6,23,13,15,954.0,94.5,5.55,23.5,990.5,987.61,742.62
2016,6,23,13,30,951.0,94.0,5.7,23.0,975.0,1006.35,758.4
2016,6,23,13,45,948.0,92.5,5.85,23.0,953.0,1020.87,769.95
2016,6,23,14,0,945.0,91.0,6.0,23.0,931.0,1032.1,779.4
2016,6,23,14,15,939.5,90.0,6.05,22.5,902.0,1038.07,786.3
2016,6,23,14,30,934.0,89.0,6.1,22.0,873.0,1040.68,791.08
2016,6,23,14,45,929.0,86.5,6.2,22.0,839.0,1038.79,791.67
2016,6,23,15,0,924.0,84.0,6.3,22.0,805.0,1033.56,790.09
2016,6,23,15,15,913.5,82.5,6.3,21.5,764.5,1020.7,784.24
2016,6,23,15,30,903.0,81.0,6.3,21.0,724.0,1004.75,776.32
2016,6,23,15,45,892.0,78.0,6.3,21.0,680.0,983.5,763.19
2016,6,23,16,0,881.0,75.0,6.3,21.0,636.0,959.4,748.07
2016,6,23,16,15,864.5,73.0,6.2,20.5,588.0,928.62,729.03
2016,6,23,16,30,848.0,71.0,6.1,20.0,540.0,895.61,708.22
2016,6,23,16,45,826.0,68.0,6.05,19.5,490.0,854.25,681.25
2016,6,23,17,0,804.0,65.0,6.0,19.0,440.0,811.41,652.7
2016,6,23,17,15,775.0,62.0,5.85,18.5,388.5,769.86,624.11
2016,6,23,17,30,746.0,59.0,5.7,18.0,337.0,718.98,587.59
2016,6,23,17,45,703.5,55.0,5.6,17.5,286.5,655.76,540.49
2016,6,23,18,0,661.0,51.0,5.5,17.0,236.0,593.61,492.48
2016,6,23,18,15,601.5,46.0,5.3,16.5,188.5,519.31,432.37
2016,6,23,18,30,542.0,41.0,5.1,16.0,141.0,448.14,372.18
2016,6,23,18,45,442.5,33.5,4.9,15.5,99.0,358.58,292.71
2016,6,23,19,0,343.0,26.0,4.7,15.0,57.0,272.29,205.58
2016,6,23,19,15,171.5,13.0,4.65,14.5,28.5,130.05,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.35,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.5,11.0,13.0,10.01,0.0
2016,6,24,5,15,271.0,21.0,3.5,11.5,46.0,17.06,4.9
2016,6,24,5,30,418.0,31.0,3.5,12.0,79.0,24.88,15.74
2016,6,24,5,45,502.5,38.5,3.5,12.5,123.5,30.15,21.06
2016,6,24,6,0,587.0,46.0,3.5,13.0,168.0,38.51,28.81
2016,6,24,6,15,642.5,51.0,3.4,13.5,218.0,41.64,31.75
2016,6,24,6,30,698.0,56.0,3.3,14.0,268.0,44.73,34.5
2016,6,24,6,45,734.5,60.5,3.25,14.5,319.5,47.23,36.61
2016,6,24,7,0,771.0,65.0,3.2,15.0,371.0,49.63,38.57
2016,6,24,7,15,798.5,68.5,3.05,15.5,423.0,51.12,39.67
2016,6,24,7,30,826.0,72.0,2.9,16.0,475.0,52.53,40.68
2016,6,24,7,45,845.0,75.0,2.8,16.5,525.0,62.54,49.17
2016,6,24,8,0,864.0,78.0,2.7,17.0,575.0,65.95,51.83
2016,6,24,8,15,879.5,80.5,2.65,17.5,622.5,114.47,61.25
2016,6,24,8,30,895.0,83.0,2.6,18.0,670.0,165.05,91.36
2016,6,24,8,45,906.0,85.5,2.6,19.0,713.5,216.79,130.42
2016,6,24,9,0,917.0,88.0,2.6,20.0,757.0,269.78,174.44
2016,6,24,9,15,926.0,89.5,2.6,20.5,796.5,322.59,220.27
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,376.04,266.72
2016,6,24,9,45,943.0,91.5,2.6,21.5,869.5,428.82,311.97
2016,6,24,10,0,951.0,92.0,2.6,22.0,903.0,481.73,356.16
2016,6,24,10,15,956.0,93.0,2.65,22.5,930.5,533.49,398.35
2016,6,24,10,30,961.0,94.0,2.7,23.0,958.0,584.68,438.8
2016,6,24,10,45,964.0,95.0,2.75,23.5,978.5,633.93,476.63
2016,6,24,11,0,967.0,96.0,2.8,24.0,999.0,682.03,512.52
2016,6,24,11,15,969.5,96.5,2.85,24.0,1013.0,728.04,547.02
2016,6,24,11,30,972.0,97.0,2.9,24.0,1027.0,772.48,579.53
2016,6,24,11,45,972.5,97.0,3.0,24.5,1033.0,813.29,606.39
2016,6,24,12,0,973.0,97.0,3.1,25.0,1039.0,852.06,631.65
2016,6,24,12,15,973.0,97.0,3.2,25.0,1038.0,888.24,656.28
2016,6,24,12,30,973.0,97.0,3.3,25.0,1037.0,922.02,679.28
2016,6,24,12,45,963.5,102.0,3.45,25.5,1026.5,949.55,697.09
2016,6,24,13,0,954.0,107.0,3.6,26.0,1016.0,974.03,712.92
2016,6,24,13,15,951.5,106.5,3.7,26.0,1000.5,996.61,728.64
2016,6,24,13,30,949.0,106.0,3.8,26.0,985.0,1016.11,742.44
2016,6,24,13,45,945.0,105.0,3.9,26.0,962.5,1030.48,753.02
2016,6,24,14,0,941.0,104.0,4.0,26.0,940.0,1041.56,761.61
2016,6,24,14,15,935.0,102.5,4.05,26.0,911.0,1046.8,766.22
2016,6,24,14,30,929.0,101.0,4.1,26.0,882.0,1048.67,768.81
2016,6,24,14,45,921.0,100.0,4.15,26.0,847.0,1045.75,768.43
2016,6,24,15,0,913.0,99.0,4.2,26.0,812.0,1039.56,766.06
2016,6,24,15,15,903.0,97.0,4.25,25.5,771.5,1027.03,761.14
2016,6,24,15,30,893.0,95.0,4.3,25.0,731.0,1011.4,754.26
2016,6,24,15,45,879.0,93.0,4.35,25.0,686.5,988.86,741.29
2016,6,24,16,0,865.0,91.0,4.4,25.0,642.0,963.61,726.51
2016,6,24,16,15,847.5,88.0,4.4,24.5,593.5,931.26,707.92
2016,6,24,16,30,830.0,85.0,4.4,24.0,545.0,906.32,694.33
2016,6,24,16,45,806.5,82.0,4.45,23.5,494.5,864.01,668.39
2016,6,24,17,0,783.0,79.0,4.5,23.0,444.0,820.19,641.1
2016,6,24,17,15,752.0,75.0,4.5,22.0,392.5,767.39,607.36
2016,6,24,17,30,721.0,71.0,4.5,21.0,341.0,714.09,572.04
2016,6,24,17,45,677.0,66.0,4.55,20.5,289.5,654.0,529.19
2016,6,24,18,0,633.0,61.0,4.6,20.0,238.0,590.7,481.94
2016,6,24,18,15,568.0,54.5,4.6,19.0,189.5,511.88,420.81
2016,6,24,18,30,503.0,48.0,4.6,18.0,141.0,436.88,358.88
2016,6,24,18,45,402.0,39.0,4.65,17.0,99.0,340.17,275.75
2016,6,24,19,0,301.0,30.0,4.7,16.0,57.0,252.04,189.52
2016,6,24,19,15,150.5,15.0,4.7,15.5,28.5,121.8,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.2,12.0,13.0,9.1,0.0
2016,6,25,5,15,245.5,21.0,1.45,12.5,45.0,17.06,4.57
2016,6,25,5,30,390.0,32.0,1.7,13.0,77.0,25.76,16.41
2016,6,25,5,45,480.0,40.0,2.0,14.0,121.5,31.41,22.03
2016,6,25,6,0,570.0,48.0,2.3,15.0,166.0,36.91,27.15
2016,6,25,6,15,626.0,53.5,2.3,15.5,215.5,40.09,30.11
2016,6,25,6,30,682.0,59.0,2.3,16.0,265.0,47.21,36.42
2016,6,25,6,45,722.0,63.0,2.3,17.0,317.0,49.2,37.98
2016,6,25,7,0,762.0,67.0,2.3,18.0,369.0,51.16,39.43
2016,6,25,7,15,790.0,70.5,2.35,18.5,420.5,52.57,40.45
2016,6,25,7,30,818.0,74.0,2.4,19.0,472.0,53.92,41.38
2016,6,25,7,45,840.0,76.5,2.5,20.0,523.0,63.51,49.3
2016,6,25,8,0,862.0,79.0,2.6,21.0,574.0,65.63,50.72
2016,6,25,8,15,877.5,81.5,2.65,21.5,621.5,114.06,60.33
2016,6,25,8,30,893.0,84.0,2.7,22.0,669.0,164.55,89.71
2016,6,25,8,45,906.0,85.5,2.8,23.0,713.5,215.82,127.66
2016,6,25,9,0,919.0,87.0,2.9,24.0,758.0,268.54,170.77
2016,6,25,9,15,928.0,88.5,2.95,24.5,797.0,321.44,216.11
2016,6,25,9,30,937.0,90.0,3.0,25.0,836.0,375.01,262.13
2016,6,25,9,45,939.0,94.5,3.05,25.5,868.5,428.64,307.65
2016,6,25,10,0,941.0,99.0,3.1,26.0,901.0,481.87,351.7
2016,6,25,10,15,946.5,100.0,3.15,26.0,929.0,533.47,394.05
2016,6,25,10,30,952.0,101.0,3.2,26.0,957.0,584.56,434.93
2016,6,25,10,45,955.5,102.0,3.25,26.5,978.0,633.79,472.5
2016,6,25,11,0,959.0,103.0,3.3,27.0,999.0,681.92,508.19
2016,6,25,11,15,961.5,103.5,3.4,27.0,1012.5,727.7,542.55
2016,6,25,11,30,964.0,104.0,3.5,27.0,1026.0,771.95,575.18
2016,6,25,11,45,964.5,104.5,3.6,27.5,1032.5,813.02,602.14
2016,6,25,12,0,965.0,105.0,3.7,28.0,1039.0,852.09,627.46
2016,6,25,12,15,964.5,105.0,3.8,28.0,1038.0,887.77,651.61
2016,6,25,12,30,964.0,105.0,3.9,28.0,1037.0,921.07,674.16
2016,6,25,12,45,964.5,103.5,4.05,28.0,1029.0,951.3,694.96
2016,6,25,13,0,965.0,102.0,4.2,28.0,1021.0,978.8,714.0
2016,6,25,13,15,962.0,101.5,4.3,27.5,1005.5,1001.1,730.89
2016,6,25,13,30,959.0,101.0,4.4,27.0,990.0,1020.27,745.91
2016,6,25,13,45,954.5,100.5,4.55,27.0,967.0,1034.77,756.82
2016,6,25,14,0,950.0,100.0,4.7,27.0,944.0,1045.96,766.06
2016,6,25,14,15,944.0,99.0,4.75,26.5,915.0,1051.79,772.77
2016,6,25,14,30,938.0,98.0,4.8,26.0,886.0,1054.24,777.47
2016,6,25,14,45,930.0,96.5,4.9,26.0,850.5,1050.78,777.28
2016,6,25,15,0,922.0,95.0,5.0,26.0,815.0,1044.0,775.04
2016,6,25,15,15,912.0,93.0,5.0,25.5,775.0,1031.4,769.74
2016,6,25,15,30,902.0,91.0,5.0,25.0,735.0,1015.68,762.43
2016,6,25,15,45,889.0,89.0,5.05,25.0,690.0,993.99,749.99
2016,6,25,16,0,876.0,87.0,5.1,25.0,645.0,969.54,735.68
2016,6,25,16,15,859.0,84.0,5.1,24.5,596.5,937.45,717.08
2016,6,25,16,30,842.0,81.0,5.1,24.0,548.0,903.1,696.7
2016,6,25,16,45,820.0,78.0,5.1,23.5,497.5,871.41,677.91
2016,6,25,17,0,798.0,75.0,5.1,23.0,447.0,828.62,650.69
2016,6,25,17,15,768.0,71.0,4.95,22.0,395.0,776.29,616.27
2016,6,25,17,30,738.0,67.0,4.8,21.0,343.0,723.41,580.4
2016,6,25,17,45,696.0,62.5,4.7,20.5,292.0,660.07,534.37
2016,6,25,18,0,654.0,58.0,4.6,20.0,241.0,597.62,487.28
2016,6,25,18,15,591.0,51.5,4.4,19.0,192.0,524.61,430.29
2016,6,25,18,30,528.0,45.0,4.2,18.0,143.0,450.2,368.95
2016,6,25,18,45,429.5,36.5,4.05,17.5,101.0,354.8,286.45
2016,6,25,19,0,331.0,28.0,3.9,17.0,59.0,267.93,200.65
2016,6,25,19,15,165.5,14.0,3.9,16.5,29.5,128.68,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,102.0,10.0,2.9,12.0,12.0,9.1,0.0
2016,6,26,5,15,241.5,21.0,2.9,12.5,43.0,17.09,4.22
2016,6,26,5,30,381.0,32.0,2.9,13.0,74.0,25.78,16.38
2016,6,26,5,45,467.5,39.5,2.9,13.5,118.0,30.98,21.67
2016,6,26,6,0,554.0,47.0,2.9,14.0,162.0,36.05,26.5
2016,6,26,6,15,609.5,53.0,2.8,14.5,210.5,39.65,29.84
2016,6,26,6,30,665.0,59.0,2.7,15.0,259.0,47.15,36.52
2016,6,26,6,45,704.0,63.0,2.65,15.5,310.0,49.12,38.15
2016,6,26,7,0,743.0,67.0,2.6,16.0,361.0,51.05,39.67
2016,6,26,7,15,771.0,70.5,2.5,17.0,411.5,52.45,40.6
2016,6,26,7,30,799.0,74.0,2.4,18.0,462.0,53.79,41.44
2016,6,26,7,45,820.0,77.0,2.35,19.0,512.0,54.62,41.84
2016,6,26,8,0,841.0,80.0,2.3,20.0,562.0,65.33,50.68
2016,6,26,8,15,856.5,82.5,2.3,20.5,609.0,112.44,60.24
2016,6,26,8,30,872.0,85.0,2.3,21.0,656.0,161.84,88.84
2016,6,26,8,45,884.0,86.5,2.3,22.0,699.0,211.86,125.82
2016,6,26,9,0,896.0,88.0,2.3,23.0,742.0,263.23,167.82
2016,6,26,9,15,905.5,90.0,2.3,23.5,780.5,315.45,212.45
2016,6,26,9,30,915.0,92.0,2.3,24.0,819.0,368.39,257.78
2016,6,26,9,45,924.0,92.0,2.35,24.5,852.5,420.18,301.69
2016,6,26,10,0,933.0,92.0,2.4,25.0,886.0,472.2,344.72
2016,6,26,10,15,938.0,93.0,2.4,25.5,913.0,523.12,385.6
2016,6,26,10,30,943.0,94.0,2.4,26.0,940.0,573.48,424.75
2016,6,26,10,45,945.0,95.5,2.45,26.5,960.0,621.77,461.36
2016,6,26,11,0,947.0,97.0,2.5,27.0,980.0,668.85,496.03
2016,6,26,11,15,949.0,97.5,2.55,27.5,993.5,713.73,528.24
2016,6,26,11,30,951.0,98.0,2.6,28.0,1007.0,757.05,558.53
2016,6,26,11,45,950.0,99.0,2.65,28.5,1012.5,796.85,583.99
2016,6,26,12,0,949.0,100.0,2.7,29.0,1018.0,834.59,607.83
2016,6,26,12,15,948.5,100.0,2.8,29.0,1017.0,869.65,631.32
2016,6,26,12,30,948.0,100.0,2.9,29.0,1016.0,902.36,653.24
2016,6,26,12,45,936.0,106.5,3.05,29.0,1004.5,928.48,671.23
2016,6,26,13,0,924.0,113.0,3.2,29.0,993.0,951.54,687.34
2016,6,26,13,15,920.5,112.5,3.35,29.0,977.5,972.71,702.32
2016,6,26,13,30,917.0,112.0,3.5,29.0,962.0,990.85,715.45
2016,6,26,13,45,912.5,111.0,3.7,29.0,939.5,1004.41,726.08
2016,6,26,14,0,908.0,110.0,3.9,29.0,917.0,1014.77,734.77
2016,6,26,14,15,901.5,108.5,4.05,28.5,888.5,1019.39,741.02
2016,6,26,14,30,895.0,107.0,4.2,28.0,860.0,1020.74,745.31
2016,6,26,14,45,886.5,105.5,4.4,28.0,825.0,1016.84,745.1
2016,6,26,15,0,878.0,104.0,4.6,28.0,790.0,1009.77,742.82
2016,6,26,15,15,867.0,102.0,4.7,27.5,750.5,996.52,737.91
2016,6,26,15,30,856.0,100.0,4.8,27.0,711.0,980.3,731.03
2016,6,26,15,45,841.5,98.0,4.9,27.0,667.0,957.8,718.4
2016,6,26,16,0,827.0,96.0,5.0,27.0,623.0,942.9,710.97
2016,6,26,16,15,809.0,93.0,5.05,26.5,576.0,910.66,692.53
2016,6,26,16,30,791.0,90.0,5.1,26.0,529.0,876.26,672.38
2016,6,26,16,45,767.0,86.5,5.15,25.5,479.5,833.79,646.09
2016,6,26,17,0,743.0,83.0,5.2,25.0,430.0,789.92,618.2
2016,6,26,17,15,711.5,78.5,5.15,24.0,379.5,737.21,583.73
2016,6,26,17,30,680.0,74.0,5.1,23.0,329.0,689.05,551.58
2016,6,26,17,45,637.5,68.5,5.05,22.5,279.5,626.36,505.96
2016,6,26,18,0,595.0,63.0,5.0,22.0,230.0,564.92,459.59
2016,6,26,18,15,532.0,56.0,4.9,21.0,183.0,488.29,399.81
2016,6,26,18,30,469.0,49.0,4.8,20.0,136.0,415.37,339.28
2016,6,26,18,45,376.5,39.0,4.75,19.0,95.5,324.23,261.08
2016,6,26,19,0,284.0,29.0,4.7,18.0,55.0,241.24,180.21
2016,6,26,19,15,142.0,14.5,4.7,17.5,27.5,116.65,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,10.0,2.2,13.0,11.0,9.1,0.0
2016,6,27,5,15,234.0,20.5,2.2,13.5,42.0,16.66,3.54
2016,6,27,5,30,372.0,31.0,2.2,14.0,73.0,24.9,15.52
2016,6,27,5,45,457.0,39.0,2.2,14.5,116.0,30.55,21.2
2016,6,27,6,0,542.0,47.0,2.2,15.0,159.0,36.04,26.38
2016,6,27,6,15,598.0,53.0,2.2,15.5,207.0,39.63,29.7
2016,6,27,6,30,654.0,59.0,2.2,16.0,255.0,47.13,36.35
2016,6,27,6,45,692.5,63.5,2.2,16.5,305.5,49.5,38.32
2016,6,27,7,0,731.0,68.0,2.2,17.0,356.0,51.79,40.16
2016,6,27,7,15,759.5,71.5,2.15,18.0,406.5,53.15,41.04
2016,6,27,7,30,788.0,75.0,2.1,19.0,457.0,54.45,41.85
2016,6,27,7,45,808.5,78.0,2.05,20.0,506.5,55.24,42.2
2016,6,27,8,0,829.0,81.0,2.0,21.0,556.0,65.87,50.94
2016,6,27,8,15,845.5,83.5,2.05,22.0,603.0,111.42,59.73
2016,6,27,8,30,862.0,86.0,2.1,23.0,650.0,160.37,87.46
2016,6,27,8,45,874.5,88.5,2.15,24.0,693.5,210.67,124.22
2016,6,27,9,0,887.0,91.0,2.2,25.0,737.0,262.39,166.03
2016,6,27,9,15,897.0,92.5,2.3,25.5,776.0,313.95,209.79
2016,6,27,9,30,907.0,94.0,2.4,26.0,815.0,366.29,254.4
2016,6,27,9,45,904.5,101.0,2.5,27.0,845.5,418.62,298.01
2016,6,27,10,0,902.0,108.0,2.6,28.0,876.0,470.15,339.71
2016,6,27,10,15,908.0,109.5,2.65,28.5,903.5,520.57,379.83
2016,6,27,10,30,914.0,111.0,2.7,29.0,931.0,570.59,418.45
2016,6,27,10,45,918.5,112.0,2.8,29.5,952.0,618.76,454.79
2016,6,27,11,0,923.0,113.0,2.9,30.0,973.0,666.0,489.48
2016,6,27,11,15,925.5,113.5,2.95,30.0,987.0,710.4,522.16
2016,6,27,11,30,928.0,114.0,3.0,30.0,1001.0,753.35,553.18
2016,6,27,11,45,929.5,114.0,3.05,30.5,1008.0,793.54,579.38
2016,6,27,12,0,931.0,114.0,3.1,31.0,1015.0,831.89,603.61
2016,6,27,12,15,931.0,114.0,3.2,31.0,1014.5,867.05,627.07
2016,6,27,12,30,931.0,114.0,3.3,31.0,1014.0,899.95,649.05
2016,6,27,12,45,934.0,111.0,3.45,31.0,1007.0,930.33,669.69
2016,6,27,13,0,937.0,108.0,3.6,31.0,1000.0,958.13,688.7
2016,6,27,13,15,934.0,107.5,3.7,30.5,985.0,980.01,705.08
2016,6,27,13,30,931.0,107.0,3.8,30.0,970.0,998.83,719.67
2016,6,27,13,45,927.0,106.0,3.95,30.0,948.0,1013.06,730.31
2016,6,27,14,0,923.0,105.0,4.1,30.0,926.0,1024.05,739.02
2016,6,27,14,15,917.0,103.5,4.2,30.0,897.0,1029.26,743.83
2016,6,27,14,30,911.0,102.0,4.3,30.0,868.0,1031.16,746.67
2016,6,27,14,45,903.5,100.0,4.4,30.0,833.5,1027.72,746.19
2016,6,27,15,0,896.0,98.0,4.5,30.0,799.0,1021.02,743.74
2016,6,27,15,15,886.0,96.5,4.55,29.5,759.5,1009.22,739.26
2016,6,27,15,30,876.0,95.0,4.6,29.0,720.0,994.4,732.89
2016,6,27,15,45,863.5,92.0,4.65,28.5,676.0,972.42,721.85
2016,6,27,16,0,851.0,89.0,4.7,28.0,632.0,947.71,709.05
2016,6,27,16,15,834.0,86.5,4.7,27.5,584.5,916.74,691.48
2016,6,27,16,30,817.0,84.0,4.7,27.0,537.0,893.21,678.9
2016,6,27,16,45,796.0,80.0,4.75,26.5,487.5,852.27,654.18
2016,6,27,17,0,775.0,76.0,4.8,26.0,438.0,809.74,627.82
2016,6,27,17,15,744.5,72.0,4.75,25.0,387.0,757.67,594.46
2016,6,27,17,30,714.0,68.0,4.7,24.0,336.0,705.13,559.64
2016,6,27,17,45,674.5,63.0,4.7,23.5,286.0,643.96,516.05
2016,6,27,18,0,635.0,58.0,4.7,23.0,236.0,588.7,475.18
2016,6,27,18,15,573.5,51.5,4.6,22.0,188.5,512.37,416.36
2016,6,27,18,30,512.0,45.0,4.5,21.0,141.0,439.68,357.04
2016,6,27,18,45,418.0,36.5,4.45,20.0,99.5,347.78,278.67
2016,6,27,19,0,324.0,28.0,4.4,19.0,58.0,264.05,196.63
2016,6,27,19,15,162.0,14.0,4.4,18.5,29.0,126.93,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,36.5,4.5,3.15,12.0,5.5,0.0,0.0
2016,6,28,5,0,73.0,9.0,3.2,12.0,11.0,8.19,0.0
2016,6,28,5,15,206.5,21.0,3.2,12.5,40.5,17.13,3.36
2016,6,28,5,30,340.0,33.0,3.2,13.0,70.0,26.7,17.08
2016,6,28,5,45,425.5,42.0,3.2,13.5,112.5,33.13,23.53
2016,6,28,6,0,511.0,51.0,3.2,14.0,155.0,39.34,29.39
2016,6,28,6,15,569.0,57.0,3.15,14.5,203.0,42.75,32.59
2016,6,28,6,30,627.0,63.0,3.1,15.0,251.0,46.08,35.56
2016,6,28,6,45,668.5,68.0,3.05,15.5,301.5,48.45,37.55
2016,6,28,7,0,710.0,73.0,3.0,16.0,352.0,55.65,43.73
2016,6,28,7,15,739.5,77.0,2.95,17.0,402.5,57.22,44.78
2016,6,28,7,30,769.0,81.0,2.9,18.0,453.0,58.72,45.73
2016,6,28,7,45,793.0,83.5,2.85,19.0,503.0,59.0,45.62
2016,6,28,8,0,817.0,86.0,2.8,20.0,553.0,59.25,45.48
2016,6,28,8,15,833.5,88.5,2.8,20.5,600.0,112.99,62.16
2016,6,28,8,30,850.0,91.0,2.8,21.0,647.0,161.39,89.7
2016,6,28,8,45,864.5,93.0,2.8,22.0,690.5,211.11,126.15
2016,6,28,9,0,879.0,95.0,2.8,23.0,734.0,262.44,167.91
2016,6,28,9,15,889.0,96.5,2.8,23.5,773.0,313.65,211.75
2016,6,28,9,30,899.0,98.0,2.8,24.0,812.0,365.63,256.42
2016,6,28,9,45,908.5,99.0,2.8,24.5,846.0,417.64,300.53
2016,6,28,10,0,918.0,100.0,2.8,25.0,880.0,469.96,343.82
2016,6,28,10,15,923.5,101.0,2.9,25.0,908.0,520.51,385.6
2016,6,28,10,30,929.0,102.0,3.0,25.0,936.0,570.57,425.98
2016,6,28,10,45,933.0,103.0,3.1,25.5,957.0,619.1,463.38
2016,6,28,11,0,937.0,104.0,3.2,26.0,978.0,666.62,499.01
2016,6,28,11,15,940.0,104.5,3.3,26.0,992.0,711.9,533.2
2016,6,28,11,30,943.0,105.0,3.4,26.0,1006.0,755.72,565.73
2016,6,28,11,45,943.5,105.5,3.5,26.5,1013.0,796.09,592.61
2016,6,28,12,0,944.0,106.0,3.6,27.0,1020.0,834.51,617.69
2016,6,28,12,15,944.5,106.0,3.7,27.0,1019.5,870.42,642.16
2016,6,28,12,30,945.0,106.0,3.8,27.0,1019.0,904.07,665.08
2016,6,28,12,45,936.5,111.0,3.95,27.0,1009.0,931.98,684.45
2016,6,28,13,0,928.0,116.0,4.1,27.0,999.0,956.99,701.99
2016,6,28,13,15,925.0,115.0,4.2,27.0,984.0,978.41,716.95
2016,6,28,13,30,922.0,114.0,4.3,27.0,969.0,996.78,730.02
2016,6,28,13,45,919.0,112.5,4.4,27.0,947.0,1011.53,740.83
2016,6,28,14,0,916.0,111.0,4.5,27.0,925.0,1023.07,749.67
2016,6,28,14,15,910.0,110.0,4.55,26.5,897.0,1028.92,756.14
2016,6,28,14,30,904.0,109.0,4.6,26.0,869.0,1031.5,760.73
2016,6,28,14,45,897.5,106.5,4.65,26.0,834.5,1028.69,760.51
2016,6,28,15,0,891.0,104.0,4.7,26.0,800.0,1022.63,758.29
2016,6,28,15,15,880.5,102.0,4.7,25.5,760.5,1009.94,752.86
2016,6,28,15,30,870.0,100.0,4.7,25.0,721.0,994.21,745.5
2016,6,28,15,45,858.5,96.5,4.75,25.0,677.5,972.84,733.28
2016,6,28,16,0,847.0,93.0,4.8,25.0,634.0,948.69,719.16
2016,6,28,16,15,829.0,90.5,4.75,24.0,586.0,926.86,708.73
2016,6,28,16,30,811.0,88.0,4.7,23.0,538.0,892.75,689.49
2016,6,28,16,45,790.0,84.0,4.7,22.5,488.5,852.0,664.2
2016,6,28,17,0,769.0,80.0,4.7,22.0,439.0,809.65,637.25
2016,6,28,17,15,738.0,75.5,4.65,21.0,388.0,756.68,602.68
2016,6,28,17,30,707.0,71.0,4.6,20.0,337.0,703.24,566.62
2016,6,28,17,45,666.0,66.0,4.6,19.5,286.5,646.04,525.39
2016,6,28,18,0,625.0,61.0,4.6,19.0,236.0,585.43,479.76
2016,6,28,18,15,562.0,54.5,4.6,18.0,188.0,508.35,419.67
2016,6,28,18,30,499.0,48.0,4.6,17.0,140.0,434.92,358.76
2016,6,28,18,45,402.5,38.5,4.6,16.5,98.5,340.54,276.66
2016,6,28,19,0,306.0,29.0,4.6,16.0,57.0,254.56,191.75
2016,6,28,19,15,153.0,14.5,4.55,15.5,28.5,122.81,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,3.9,11.5,36.0,13.05,0.82
2016,6,29,5,30,362.0,33.0,3.9,12.0,72.0,26.8,17.19
2016,6,29,5,45,455.5,41.0,3.95,12.5,116.0,32.38,22.95
2016,6,29,6,0,549.0,49.0,4.0,13.0,160.0,37.83,28.16
2016,6,29,6,15,607.5,55.0,4.0,13.5,209.5,41.35,31.47
2016,6,29,6,30,666.0,61.0,4.0,14.0,259.0,44.78,34.54
2016,6,29,6,45,706.5,65.5,4.05,14.5,310.5,51.31,40.25
2016,6,29,7,0,747.0,70.0,4.1,15.0,362.0,53.56,42.06
2016,6,29,7,15,776.0,73.5,4.1,15.5,414.0,54.87,42.99
2016,6,29,7,30,805.0,77.0,4.1,16.0,466.0,56.13,43.84
2016,6,29,7,45,827.0,80.0,4.15,16.5,516.5,56.89,44.26
2016,6,29,8,0,849.0,83.0,4.2,17.0,567.0,67.42,53.14
2016,6,29,8,15,865.0,85.5,4.2,17.5,615.0,111.72,61.42
2016,6,29,8,30,881.0,88.0,4.2,18.0,663.0,161.66,89.97
2016,6,29,8,45,574.5,207.5,4.25,18.5,592.5,229.67,155.35
2016,6,29,9,0,268.0,327.0,4.3,19.0,522.0,286.16,212.96
2016,6,29,9,15,596.5,211.5,4.35,19.0,676.0,303.34,217.34
2016,6,29,9,30,925.0,96.0,4.4,19.0,830.0,371.43,266.58
2016,6,29,9,45,929.5,99.0,4.45,19.5,863.0,424.41,313.05
2016,6,29,10,0,934.0,102.0,4.5,20.0,896.0,477.22,358.37
2016,6,29,10,15,939.5,103.5,4.55,20.0,924.0,529.01,402.48
2016,6,29,10,30,945.0,105.0,4.6,20.0,952.0,580.3,445.13
2016,6,29,10,45,949.0,106.0,4.7,20.5,973.5,629.66,484.56
2016,6,29,11,0,953.0,107.0,4.8,21.0,995.0,677.99,522.18
2016,6,29,11,15,955.5,107.5,4.85,21.0,1009.0,723.72,557.88
2016,6,29,11,30,958.0,108.0,4.9,21.0,1023.0,767.94,591.79
2016,6,29,11,45,959.0,108.0,5.0,21.5,1029.5,808.95,620.33
2016,6,29,12,0,960.0,108.0,5.1,22.0,1036.0,848.01,646.94
2016,6,29,12,15,960.0,108.0,5.15,22.0,1035.5,884.16,672.38
2016,6,29,12,30,960.0,108.0,5.2,22.0,1035.0,917.98,696.15
2016,6,29,12,45,956.0,109.5,5.3,22.0,1026.0,947.16,717.03
2016,6,29,13,0,952.0,111.0,5.4,22.0,1017.0,973.52,736.04
2016,6,29,13,15,949.5,110.5,5.45,21.5,1002.0,996.39,753.89
2016,6,29,13,30,947.0,110.0,5.5,21.0,987.0,1016.18,769.8
2016,6,29,13,45,942.5,109.0,5.6,21.0,964.5,1030.38,780.86
2016,6,29,14,0,938.0,108.0,5.7,21.0,942.0,1041.27,789.81
2016,6,29,14,15,932.5,106.5,5.7,20.5,913.0,1047.31,796.44
2016,6,29,14,30,927.0,105.0,5.7,20.0,884.0,1050.0,800.95
2016,6,29,14,45,919.5,103.0,5.7,20.0,849.0,1046.79,799.97
2016,6,29,15,0,912.0,101.0,5.7,20.0,814.0,1040.26,796.88
2016,6,29,15,15,901.5,99.5,5.7,19.5,774.0,1028.07,791.55
2016,6,29,15,30,891.0,98.0,5.7,19.0,734.0,1012.79,784.17
2016,6,29,15,45,877.5,95.5,5.7,18.5,689.0,990.42,771.81
2016,6,29,16,0,864.0,93.0,5.7,18.0,644.0,965.3,757.48
2016,6,29,16,15,846.5,90.0,5.65,17.5,596.0,943.08,744.87
2016,6,29,16,30,829.0,87.0,5.6,17.0,548.0,908.5,723.14
2016,6,29,16,45,805.5,84.0,5.55,17.0,497.0,866.34,694.21
2016,6,29,17,0,782.0,81.0,5.5,17.0,446.0,822.64,663.78
2016,6,29,17,15,750.5,77.0,5.4,16.5,394.0,769.5,626.62
2016,6,29,17,30,719.0,73.0,5.3,16.0,342.0,715.85,588.11
2016,6,29,17,45,674.0,68.0,5.25,15.5,291.0,655.35,543.15
2016,6,29,18,0,629.0,63.0,5.2,15.0,240.0,591.36,493.64
2016,6,29,18,15,564.5,56.0,5.05,14.5,191.0,512.31,429.51
2016,6,29,18,30,500.0,49.0,4.9,14.0,142.0,437.0,365.01
2016,6,29,18,45,396.5,40.0,4.8,13.5,100.0,338.6,278.34
2016,6,29,19,0,293.0,31.0,4.7,13.0,58.0,248.8,189.4
2016,6,29,19,15,146.5,15.5,4.65,12.5,29.0,120.67,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,145.5,18.0,3.15,11.5,33.5,14.13,0.85
2016,6,30,5,30,291.0,36.0,3.1,12.0,67.0,29.54,19.46
2016,6,30,5,45,383.0,46.0,3.1,12.5,109.5,36.71,26.76
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,43.64,33.33
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,48.07,37.48
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,52.36,41.31
2016,6,30,6,45,641.0,77.0,2.95,14.5,299.5,55.19,43.71
2016,6,30,7,0,683.0,83.0,2.9,15.0,350.0,57.89,45.9
2016,6,30,7,15,715.5,87.5,2.85,15.5,401.5,59.3,46.9
2016,6,30,7,30,748.0,92.0,2.8,16.0,453.0,66.94,53.31
2016,6,30,7,45,771.0,96.5,2.75,16.5,503.0,68.31,54.2
2016,6,30,8,0,794.0,101.0,2.7,17.0,553.0,69.55,54.97
2016,6,30,8,15,812.5,104.0,2.65,17.5,600.5,110.66,62.43
2016,6,30,8,30,831.0,107.0,2.6,18.0,648.0,158.89,89.76
2016,6,30,8,45,843.5,111.0,2.55,19.0,692.0,209.24,126.91
2016,6,30,9,0,856.0,115.0,2.5,20.0,736.0,261.15,169.37
2016,6,30,9,15,867.0,117.0,2.5,20.5,775.5,320.1,219.29
2016,6,30,9,30,878.0,119.0,2.5,21.0,815.0,371.89,263.89
2016,6,30,9,45,896.0,115.5,2.55,21.5,852.0,423.0,307.44
2016,6,30,10,0,914.0,112.0,2.6,22.0,889.0,475.19,350.94
2016,6,30,10,15,920.0,113.0,2.7,22.5,916.5,525.97,392.47
2016,6,30,10,30,926.0,114.0,2.8,23.0,944.0,576.33,432.49
2016,6,30,10,45,930.0,115.5,2.95,23.5,965.5,625.32,470.54
2016,6,30,11,0,934.0,117.0,3.1,24.0,987.0,673.32,506.88
2016,6,30,11,15,936.5,117.5,3.25,24.0,1001.0,718.39,541.31
2016,6,30,11,30,939.0,118.0,3.4,24.0,1015.0,761.99,574.09
2016,6,30,11,45,940.0,118.5,3.6,24.5,1021.5,802.86,602.39
2016,6,30,12,0,941.0,119.0,3.8,25.0,1028.0,841.86,628.52
2016,6,30,12,15,940.5,119.0,3.95,25.0,1027.5,877.18,653.05
2016,6,30,12,30,940.0,119.0,4.1,25.0,1027.0,910.22,676.02
2016,6,30,12,45,931.5,123.0,4.35,25.0,1016.5,937.39,695.56
2016,6,30,13,0,923.0,127.0,4.6,25.0,1006.0,961.64,713.46
2016,6,30,13,15,919.5,126.5,4.7,25.0,990.0,983.31,729.05
2016,6,30,13,30,916.0,126.0,4.8,25.0,974.0,1001.94,742.74
2016,6,30,13,45,912.0,124.5,4.95,25.0,951.5,1016.0,753.91
2016,6,30,14,0,908.0,123.0,5.1,25.0,929.0,1026.83,763.09
2016,6,30,14,15,901.0,121.5,5.1,24.5,900.0,1031.45,768.59
2016,6,30,14,30,894.0,120.0,5.1,24.0,871.0,1032.77,772.07
2016,6,30,14,45,886.0,117.5,5.2,24.0,836.0,1028.75,771.37
2016,6,30,15,0,878.0,115.0,5.3,24.0,801.0,1021.5,768.61
2016,6,30,15,15,866.0,112.5,5.25,24.0,760.5,1007.08,759.95
2016,6,30,15,30,854.0,110.0,5.2,24.0,720.0,989.66,749.37
2016,6,30,15,45,840.0,107.0,5.2,24.0,675.5,977.48,742.9
2016,6,30,16,0,826.0,104.0,5.2,24.0,631.0,951.82,727.1
2016,6,30,16,15,806.5,100.5,5.15,23.5,583.0,917.73,706.49
2016,6,30,16,30,787.0,97.0,5.1,23.0,535.0,881.48,684.16
2016,6,30,16,45,763.0,93.0,5.1,22.5,484.5,838.57,656.99
2016,6,30,17,0,739.0,89.0,5.1,22.0,434.0,794.21,628.21
2016,6,30,17,15,705.5,84.5,5.0,21.5,383.0,745.2,594.78
2016,6,30,17,30,672.0,80.0,4.9,21.0,332.0,691.08,556.61
2016,6,30,17,45,627.5,73.5,4.8,20.5,281.5,625.71,508.57
2016,6,30,18,0,583.0,67.0,4.7,20.0,231.0,561.68,459.8
2016,6,30,18,15,517.0,59.5,4.6,19.0,183.5,482.55,397.71
2016,6,30,18,30,451.0,52.0,4.5,18.0,136.0,407.25,334.73
2016,6,30,18,45,351.5,41.5,4.45,17.5,95.0,311.55,251.93
2016,6,30,19,0,252.0,31.0,4.4,17.0,54.0,224.47,167.7
2016,6,30,19,15,126.0,15.5,4.45,16.0,27.0,106.01,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,18.0,4.05,11.5,32.0,14.13,0.24
2016,7,1,5,30,270.0,36.0,4.1,12.0,64.0,28.11,18.18
2016,7,1,5,45,364.5,46.0,4.2,12.5,106.0,36.73,26.74
2016,7,1,6,0,459.0,56.0,4.3,13.0,148.0,43.65,33.31
2016,7,1,6,15,521.0,63.5,4.3,13.5,195.5,48.07,37.45
2016,7,1,6,30,583.0,71.0,4.3,14.0,243.0,52.34,41.28
2016,7,1,6,45,627.5,76.5,4.3,14.5,293.5,54.78,43.34
2016,7,1,7,0,672.0,82.0,4.3,15.0,344.0,57.13,45.22
2016,7,1,7,15,704.0,87.0,4.2,15.5,394.5,58.91,46.55
2016,7,1,7,30,736.0,92.0,4.1,16.0,445.0,66.89,53.28
2016,7,1,7,45,760.5,95.5,4.1,16.5,495.0,67.52,53.53
2016,7,1,8,0,785.0,99.0,4.1,17.0,545.0,68.09,53.72
2016,7,1,8,15,803.5,102.0,4.1,17.5,592.5,107.59,60.68
2016,7,1,8,30,822.0,105.0,4.1,18.0,640.0,155.35,87.57
2016,7,1,8,45,837.5,107.0,4.1,18.5,684.0,204.27,123.78
2016,7,1,9,0,853.0,109.0,4.1,19.0,728.0,263.32,172.41
2016,7,1,9,15,864.0,111.5,4.1,19.0,767.0,314.35,217.14
2016,7,1,9,30,875.0,114.0,4.1,19.0,806.0,366.29,263.16
2016,7,1,9,45,884.5,115.0,4.2,19.5,840.5,417.31,307.71
2016,7,1,10,0,894.0,116.0,4.3,20.0,875.0,468.67,351.68
2016,7,1,10,15,900.5,117.5,4.35,20.5,903.0,519.14,393.8
2016,7,1,10,30,907.0,119.0,4.4,21.0,931.0,569.26,434.48
2016,7,1,10,45,912.5,119.5,4.5,21.5,952.5,617.52,472.82
2016,7,1,11,0,918.0,120.0,4.6,22.0,974.0,664.95,509.57
2016,7,1,11,15,921.0,120.5,4.7,22.0,988.5,709.72,544.56
2016,7,1,11,30,924.0,121.0,4.8,22.0,1003.0,753.1,577.94
2016,7,1,11,45,926.0,120.5,4.9,22.0,1010.0,793.37,607.63
2016,7,1,12,0,928.0,120.0,5.0,22.0,1017.0,831.85,635.1
2016,7,1,12,15,928.0,120.0,5.05,22.0,1016.5,867.2,660.01
2016,7,1,12,30,928.0,120.0,5.1,22.0,1016.0,900.31,683.34
2016,7,1,12,45,922.0,123.0,5.2,22.0,1007.0,928.48,703.54
2016,7,1,13,0,916.0,126.0,5.3,22.0,998.0,953.86,721.91
2016,7,1,13,15,913.0,125.0,5.35,22.0,982.5,975.38,737.36
2016,7,1,13,30,910.0,124.0,5.4,22.0,967.0,993.88,750.85
2016,7,1,13,45,906.0,122.5,5.45,22.0,945.0,1007.83,761.34
2016,7,1,14,0,902.0,121.0,5.5,22.0,923.0,1018.58,769.8
2016,7,1,14,15,895.5,119.5,5.5,21.5,894.0,1023.62,775.67
2016,7,1,14,30,889.0,118.0,5.5,21.0,865.0,1025.4,779.49
2016,7,1,14,45,880.5,116.0,5.5,21.0,830.5,1021.4,777.94
2016,7,1,15,0,872.0,114.0,5.5,21.0,796.0,1014.2,774.36
2016,7,1,15,15,860.5,111.5,5.45,20.5,756.0,1000.32,767.43
2016,7,1,15,30,849.0,109.0,5.4,20.0,716.0,983.45,758.52
2016,7,1,15,45,834.5,106.0,5.4,20.0,671.5,970.8,751.54
2016,7,1,16,0,820.0,103.0,5.4,20.0,627.0,944.74,735.09
2016,7,1,16,15,801.0,100.0,5.35,19.5,579.0,911.86,714.86
2016,7,1,16,30,782.0,97.0,5.3,19.0,531.0,876.82,692.88
2016,7,1,16,45,757.0,93.0,5.25,18.5,481.0,833.13,664.22
2016,7,1,17,0,732.0,89.0,5.2,18.0,431.0,788.05,634.01
2016,7,1,17,15,698.0,84.0,5.15,17.5,380.0,738.15,599.46
2016,7,1,17,30,664.0,79.0,5.1,17.0,329.0,683.2,560.05
2016,7,1,17,45,618.0,73.5,5.05,16.5,278.5,618.24,511.48
2016,7,1,18,0,572.0,68.0,5.0,16.0,228.0,554.69,462.21
2016,7,1,18,15,506.0,60.0,4.85,15.5,181.0,475.32,397.66
2016,7,1,18,30,440.0,52.0,4.7,15.0,134.0,399.84,332.78
2016,7,1,18,45,340.0,41.5,4.55,14.5,93.5,304.28,248.91
2016,7,1,19,0,240.0,31.0,4.4,14.0,53.0,216.4,163.24
2016,7,1,19,15,120.0,15.5,4.3,13.5,26.5,102.71,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
