Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.85,11.5,31.5,13.35,0.0
2016,7,2,5,30,275.0,34.0,4.0,12.0,63.0,27.75,17.81
2016,7,2,5,45,369.0,44.0,4.15,12.5,104.5,34.99,25.19
2016,7,2,6,0,463.0,54.0,4.3,13.0,146.0,41.98,31.82
2016,7,2,6,15,283.0,84.5,4.3,13.5,145.5,62.22,50.06
2016,7,2,6,30,103.0,115.0,4.3,14.0,145.0,88.01,72.98
2016,7,2,6,45,115.0,135.5,4.35,14.5,175.0,102.18,85.26
2016,7,2,7,0,127.0,156.0,4.4,15.0,205.0,115.95,96.95
2016,7,2,7,15,227.5,168.0,4.4,15.5,271.5,118.19,98.41
2016,7,2,7,30,328.0,180.0,4.4,16.0,338.0,125.56,104.26
2016,7,2,7,45,554.5,139.0,4.4,16.5,439.5,89.19,72.31
2016,7,2,8,0,781.0,98.0,4.4,17.0,541.0,67.4,53.12
2016,7,2,8,15,799.5,101.5,4.35,17.5,588.5,105.84,59.84
2016,7,2,8,30,818.0,105.0,4.3,18.0,636.0,153.74,86.61
2016,7,2,8,45,831.0,108.0,4.3,18.5,679.0,202.77,122.89
2016,7,2,9,0,844.0,111.0,4.3,19.0,722.0,261.63,171.42
2016,7,2,9,15,855.0,113.0,4.3,19.0,761.5,311.88,215.5
2016,7,2,9,30,866.0,115.0,4.3,19.0,801.0,363.03,260.92
2016,7,2,9,45,869.5,120.0,4.35,19.5,833.0,414.3,305.75
2016,7,2,10,0,873.0,125.0,4.4,20.0,865.0,465.37,349.45
2016,7,2,10,15,880.0,126.5,4.45,20.5,893.0,515.15,391.02
2016,7,2,10,30,887.0,128.0,4.5,21.0,921.0,564.67,431.24
2016,7,2,10,45,890.0,130.0,4.6,21.5,942.0,611.85,468.78
2016,7,2,11,0,893.0,132.0,4.7,22.0,963.0,658.03,504.62
2016,7,2,11,15,896.5,132.5,4.75,22.0,977.5,702.23,539.02
2016,7,2,11,30,900.0,133.0,4.8,22.0,992.0,745.13,571.85
2016,7,2,11,45,900.0,134.5,4.9,22.0,998.5,784.83,601.6
2016,7,2,12,0,900.0,136.0,5.0,22.0,1005.0,822.72,628.7
2016,7,2,12,15,900.0,136.0,5.1,22.0,1005.0,857.42,653.5
2016,7,2,12,30,900.0,136.0,5.2,22.0,1005.0,889.99,676.8
2016,7,2,12,45,905.0,131.5,5.3,22.0,999.0,920.63,698.79
2016,7,2,13,0,910.0,127.0,5.4,22.0,993.0,948.83,719.13
2016,7,2,13,15,907.0,126.5,5.45,22.0,978.0,970.74,734.87
2016,7,2,13,30,904.0,126.0,5.5,22.0,963.0,989.68,748.69
2016,7,2,13,45,898.5,125.5,5.55,22.0,940.5,1003.16,758.87
2016,7,2,14,0,893.0,125.0,5.6,22.0,918.0,1013.46,767.02
2016,7,2,14,15,886.5,123.5,5.6,21.5,889.5,1018.54,772.92
2016,7,2,14,30,880.0,122.0,5.6,21.0,861.0,1020.38,776.77
2016,7,2,14,45,870.0,120.5,5.65,21.0,826.5,1015.49,774.96
2016,7,2,15,0,860.0,119.0,5.7,21.0,792.0,1007.46,771.11
2016,7,2,15,15,848.5,116.5,5.65,20.5,752.0,993.75,764.27
2016,7,2,15,30,837.0,114.0,5.6,20.0,712.0,988.02,763.17
2016,7,2,15,45,821.0,111.5,5.6,20.0,667.5,963.97,748.02
2016,7,2,16,0,805.0,109.0,5.6,20.0,623.0,937.29,731.09
2016,7,2,16,15,786.0,105.5,5.55,19.5,575.5,904.1,710.51
2016,7,2,16,30,767.0,102.0,5.5,19.0,528.0,868.76,688.18
2016,7,2,16,45,740.5,98.0,5.5,18.5,478.0,824.02,658.82
2016,7,2,17,0,714.0,94.0,5.5,18.0,428.0,783.56,632.12
2016,7,2,17,15,680.5,89.0,5.4,17.5,377.0,729.7,594.1
2016,7,2,17,30,647.0,84.0,5.3,17.0,326.0,675.67,555.01
2016,7,2,17,45,599.5,77.5,5.2,16.5,276.0,608.72,504.48
2016,7,2,18,0,552.0,71.0,5.1,16.0,226.0,543.29,453.38
2016,7,2,18,15,487.0,62.5,4.95,15.5,179.0,464.68,389.03
2016,7,2,18,30,422.0,54.0,4.8,15.0,132.0,389.86,324.6
2016,7,2,18,45,327.0,42.5,4.65,14.5,92.0,297.04,242.97
2016,7,2,19,0,232.0,31.0,4.5,14.0,52.0,211.79,159.45
2016,7,2,19,15,116.0,15.5,4.4,13.5,26.0,100.48,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,145.0,16.5,3.25,11.0,31.5,13.15,0.0
2016,7,3,5,30,290.0,33.0,3.4,11.0,63.0,26.91,17.11
2016,7,3,5,45,384.0,42.5,3.55,11.5,105.0,33.75,24.19
2016,7,3,6,0,478.0,52.0,3.7,12.0,147.0,40.36,30.5
2016,7,3,6,15,261.5,80.5,3.7,12.5,135.0,59.19,47.56
2016,7,3,6,30,45.0,109.0,3.7,13.0,123.0,86.95,72.31
2016,7,3,6,45,53.0,129.5,3.75,14.0,148.5,102.04,85.29
2016,7,3,7,0,61.0,150.0,3.8,15.0,174.0,116.85,97.71
2016,7,3,7,15,84.0,175.0,3.8,15.5,212.5,134.16,112.23
2016,7,3,7,30,107.0,200.0,3.8,16.0,251.0,143.52,119.67
2016,7,3,7,45,142.5,223.5,3.85,16.5,299.5,157.8,131.22
2016,7,3,8,0,178.0,247.0,3.9,17.0,348.0,171.58,142.19
2016,7,3,8,15,242.5,260.0,3.9,17.5,410.0,183.28,138.06
2016,7,3,8,30,307.0,273.0,3.9,18.0,472.0,215.72,157.21
2016,7,3,8,45,180.5,290.5,3.95,18.5,409.5,239.31,179.72
2016,7,3,9,0,54.0,308.0,4.0,19.0,347.0,248.89,192.05
2016,7,3,9,15,466.5,209.0,4.05,19.0,575.5,267.18,192.94
2016,7,3,9,30,879.0,110.0,4.1,19.0,804.0,362.41,259.92
2016,7,3,9,45,565.5,256.5,4.15,19.5,710.5,393.93,294.57
2016,7,3,10,0,252.0,403.0,4.2,20.0,617.0,408.6,311.19
2016,7,3,10,15,286.5,408.5,4.25,20.5,659.0,448.14,341.35
2016,7,3,10,30,321.0,414.0,4.3,21.0,701.0,491.01,373.75
2016,7,3,10,45,631.5,258.0,4.4,21.5,839.0,561.25,429.14
2016,7,3,11,0,942.0,102.0,4.5,22.0,977.0,663.5,508.71
2016,7,3,11,15,944.5,102.5,4.6,22.0,991.5,708.87,543.93
2016,7,3,11,30,947.0,103.0,4.7,22.0,1006.0,752.73,577.69
2016,7,3,11,45,948.0,103.5,4.8,22.0,1012.5,793.84,607.48
2016,7,3,12,0,949.0,104.0,4.9,22.0,1019.0,833.03,635.4
2016,7,3,12,15,949.0,104.0,4.95,22.0,1018.5,868.9,660.63
2016,7,3,12,30,949.0,104.0,5.0,22.0,1018.0,902.47,684.22
2016,7,3,12,45,933.5,112.5,5.1,22.5,1006.0,927.82,701.05
2016,7,3,13,0,918.0,121.0,5.2,23.0,994.0,949.96,715.72
2016,7,3,13,15,915.0,120.5,5.25,22.5,979.0,971.98,732.91
2016,7,3,13,30,912.0,120.0,5.3,22.0,964.0,991.0,748.2
2016,7,3,13,45,907.0,119.0,5.35,22.0,941.5,1004.52,758.38
2016,7,3,14,0,902.0,118.0,5.4,22.0,919.0,1014.83,766.53
2016,7,3,14,15,895.0,116.5,5.4,21.5,890.5,1019.4,772.06
2016,7,3,14,30,888.0,115.0,5.4,21.0,862.0,1020.7,775.53
2016,7,3,14,45,879.0,113.5,5.45,21.0,827.0,1016.75,774.4
2016,7,3,15,0,870.0,112.0,5.5,21.0,792.0,1009.63,771.22
2016,7,3,15,15,859.0,110.0,5.45,20.5,752.5,996.85,765.05
2016,7,3,15,30,848.0,108.0,5.4,20.0,713.0,981.11,756.9
2016,7,3,15,45,833.0,105.0,5.4,20.0,668.5,967.97,749.57
2016,7,3,16,0,818.0,102.0,5.4,20.0,624.0,941.5,732.81
2016,7,3,16,15,799.0,99.0,5.3,19.5,576.5,908.69,712.3
2016,7,3,16,30,780.0,96.0,5.2,19.0,529.0,873.74,690.07
2016,7,3,16,45,535.5,138.0,5.15,18.5,422.5,689.75,556.32
2016,7,3,17,0,291.0,180.0,5.1,18.0,316.0,485.34,396.4
2016,7,3,17,15,478.5,129.0,5.0,17.5,322.0,596.84,490.92
2016,7,3,17,30,666.0,78.0,4.9,17.0,328.0,683.69,560.35
2016,7,3,17,45,621.5,72.0,4.8,16.5,278.0,619.22,511.41
2016,7,3,18,0,577.0,66.0,4.7,16.0,228.0,556.1,462.49
2016,7,3,18,15,513.0,58.5,4.55,15.5,181.0,478.67,399.8
2016,7,3,18,30,449.0,51.0,4.4,15.0,134.0,404.97,336.51
2016,7,3,18,45,354.5,40.5,4.3,14.5,93.5,312.59,255.42
2016,7,3,19,0,260.0,30.0,4.2,14.0,53.0,228.51,171.84
2016,7,3,19,15,130.0,15.0,4.2,13.5,26.5,110.59,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,158.5,15.5,3.55,11.5,31.5,12.31,0.0
2016,7,4,5,30,317.0,31.0,3.7,12.0,63.0,25.17,15.48
2016,7,4,5,45,413.0,39.5,3.85,12.5,105.5,31.22,21.84
2016,7,4,6,0,509.0,48.0,4.0,13.0,148.0,37.1,27.46
2016,7,4,6,15,254.5,62.0,4.0,13.5,112.0,45.55,35.19
2016,7,4,6,30,0.0,76.0,4.0,14.0,76.0,65.64,53.13
2016,7,4,6,45,0.0,91.5,4.0,14.5,91.5,78.49,64.37
2016,7,4,7,0,0.0,107.0,4.0,15.0,107.0,91.25,75.32
2016,7,4,7,15,19.0,145.0,3.95,15.5,154.0,120.43,100.37
2016,7,4,7,30,38.0,183.0,3.9,16.0,201.0,140.42,117.04
2016,7,4,7,45,61.0,212.0,3.85,16.5,244.5,159.46,132.65
2016,7,4,8,0,84.0,241.0,3.8,17.0,288.0,177.87,147.5
2016,7,4,8,15,134.5,266.5,3.8,17.5,350.0,192.17,148.18
2016,7,4,8,30,185.0,292.0,3.8,18.0,412.0,224.95,169.52
2016,7,4,8,45,129.5,306.5,3.85,18.5,393.5,240.61,182.89
2016,7,4,9,0,74.0,321.0,3.9,19.0,375.0,261.19,200.84
2016,7,4,9,15,490.5,207.5,3.95,19.0,592.5,271.69,195.54
2016,7,4,9,30,907.0,94.0,4.0,19.0,810.0,358.4,255.95
2016,7,4,9,45,594.0,245.0,4.1,19.5,722.0,392.55,292.96
2016,7,4,10,0,281.0,396.0,4.2,20.0,634.0,415.39,316.02
2016,7,4,10,15,340.5,386.0,4.3,20.0,684.0,456.78,348.44
2016,7,4,10,30,400.0,376.0,4.4,20.0,734.0,496.9,380.19
2016,7,4,10,45,660.5,245.5,4.5,20.5,852.5,567.18,435.63
2016,7,4,11,0,921.0,115.0,4.6,21.0,971.0,660.05,508.19
2016,7,4,11,15,688.5,259.0,4.7,21.0,904.5,667.52,512.05
2016,7,4,11,30,456.0,403.0,4.8,21.0,838.0,660.78,504.14
2016,7,4,11,45,691.0,261.5,4.9,21.5,925.5,741.5,567.88
2016,7,4,12,0,926.0,120.0,5.0,22.0,1013.0,828.07,632.75
2016,7,4,12,15,926.0,120.0,5.05,22.0,1012.5,863.49,657.47
2016,7,4,12,30,926.0,120.0,5.1,22.0,1012.0,896.68,680.86
2016,7,4,12,45,676.0,261.0,5.2,22.0,909.5,851.55,648.22
2016,7,4,13,0,426.0,402.0,5.3,22.0,807.0,782.01,593.13
2016,7,4,13,15,677.5,255.5,5.35,22.0,888.0,896.99,683.08
2016,7,4,13,30,929.0,109.0,5.4,22.0,969.0,995.86,752.72
2016,7,4,13,45,924.5,108.0,5.45,22.0,946.5,1009.96,762.82
2016,7,4,14,0,920.0,107.0,5.5,22.0,924.0,1020.81,771.34
2016,7,4,14,15,913.5,106.0,5.5,21.5,895.5,1026.4,777.59
2016,7,4,14,30,907.0,105.0,5.5,21.0,867.0,1028.69,781.77
2016,7,4,14,45,898.0,103.5,5.5,21.0,832.0,1024.66,780.2
2016,7,4,15,0,889.0,102.0,5.5,21.0,797.0,1017.38,776.57
2016,7,4,15,15,878.0,100.0,5.45,20.5,757.0,1004.39,770.27
2016,7,4,15,30,867.0,98.0,5.4,20.0,717.0,988.36,761.97
2016,7,4,15,45,852.5,95.5,5.4,20.0,672.5,965.4,747.71
2016,7,4,16,0,838.0,93.0,5.4,20.0,628.0,939.77,731.6
2016,7,4,16,15,820.0,90.0,5.35,19.5,580.0,917.63,719.07
2016,7,4,16,30,802.0,87.0,5.3,19.0,532.0,883.21,697.53
2016,7,4,16,45,777.5,83.5,5.3,18.5,482.0,840.21,669.72
2016,7,4,17,0,753.0,80.0,5.3,18.0,432.0,795.79,640.3
2016,7,4,17,15,446.5,114.5,5.2,17.5,316.5,550.65,454.1
2016,7,4,17,30,140.0,149.0,5.1,17.0,201.0,295.6,244.22
2016,7,4,17,45,127.5,128.5,5.0,16.5,170.5,259.33,215.44
2016,7,4,18,0,115.0,108.0,4.9,16.0,140.0,223.22,185.57
2016,7,4,18,15,294.0,78.0,4.75,15.5,137.5,340.74,285.84
2016,7,4,18,30,473.0,48.0,4.6,15.0,135.0,417.76,347.89
2016,7,4,18,45,375.5,38.0,4.45,14.5,94.5,323.19,264.22
2016,7,4,19,0,278.0,28.0,4.3,14.0,54.0,237.29,178.2
2016,7,4,19,15,139.0,14.0,4.2,13.5,27.0,113.97,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,151.0,15.5,3.8,11.5,31.0,12.34,0.0
2016,7,5,5,30,302.0,31.0,3.9,12.0,62.0,25.21,15.42
2016,7,5,5,45,397.5,40.0,4.05,12.5,103.5,31.68,22.22
2016,7,5,6,0,493.0,49.0,4.2,13.0,145.0,37.95,28.21
2016,7,5,6,15,554.0,55.5,4.2,13.5,193.0,41.82,31.86
2016,7,5,6,30,615.0,62.0,4.2,14.0,241.0,45.58,35.24
2016,7,5,6,45,307.5,57.0,4.2,14.5,146.5,38.47,28.81
2016,7,5,7,0,0.0,52.0,4.2,15.0,52.0,45.9,35.29
2016,7,5,7,15,0.0,90.5,4.15,15.0,90.5,79.17,64.52
2016,7,5,7,30,0.0,129.0,4.1,15.0,129.0,109.72,90.95
2016,7,5,7,45,15.0,171.0,4.05,15.5,179.5,141.65,117.97
2016,7,5,8,0,30.0,213.0,4.0,16.0,230.0,161.22,133.99
2016,7,5,8,15,49.5,245.5,4.0,16.5,276.5,186.47,146.53
2016,7,5,8,30,69.0,278.0,4.0,17.0,323.0,215.54,167.5
2016,7,5,8,45,79.0,302.5,4.0,17.5,357.0,240.94,186.15
2016,7,5,9,0,89.0,327.0,4.0,18.0,391.0,267.84,206.25
2016,7,5,9,15,236.5,328.0,4.05,18.0,511.5,295.49,223.01
2016,7,5,9,30,384.0,329.0,4.1,18.0,632.0,360.13,270.62
2016,7,5,9,45,251.0,368.5,4.2,18.5,570.0,364.22,277.93
2016,7,5,10,0,118.0,408.0,4.3,19.0,508.0,364.82,280.58
2016,7,5,10,15,204.5,415.0,4.4,19.0,595.0,422.29,324.44
2016,7,5,10,30,291.0,422.0,4.5,19.0,682.0,480.44,369.12
2016,7,5,10,45,371.5,403.0,4.65,19.5,743.0,532.65,409.1
2016,7,5,11,0,452.0,384.0,4.8,20.0,804.0,586.63,450.47
2016,7,5,11,15,697.5,244.5,4.95,20.0,904.0,661.04,510.87
2016,7,5,11,30,943.0,105.0,5.1,20.0,1004.0,749.84,582.08
2016,7,5,11,45,944.0,106.0,5.25,20.0,1011.0,791.34,612.74
2016,7,5,12,0,945.0,107.0,5.4,20.0,1018.0,830.95,641.61
2016,7,5,12,15,945.5,107.0,5.45,20.0,1018.0,867.25,667.56
2016,7,5,12,30,946.0,107.0,5.5,20.0,1018.0,901.29,691.87
2016,7,5,12,45,939.5,110.0,5.6,20.0,1009.0,929.53,712.38
2016,7,5,13,0,933.0,113.0,5.7,20.0,1000.0,954.9,730.96
2016,7,5,13,15,930.5,112.5,5.7,20.0,985.0,977.66,747.17
2016,7,5,13,30,928.0,112.0,5.7,20.0,970.0,997.4,761.35
2016,7,5,13,45,925.0,110.5,5.75,20.0,949.0,1012.54,772.78
2016,7,5,14,0,922.0,109.0,5.8,20.0,928.0,1024.45,782.13
2016,7,5,14,15,916.0,107.5,5.8,19.5,899.5,1030.13,788.5
2016,7,5,14,30,910.0,106.0,5.8,19.0,871.0,1032.48,792.76
2016,7,5,14,45,903.5,104.0,5.8,19.0,837.0,1030.48,792.6
2016,7,5,15,0,897.0,102.0,5.8,19.0,803.0,1025.21,790.33
2016,7,5,15,15,887.0,100.0,5.75,18.5,763.5,1013.24,784.69
2016,7,5,15,30,877.0,98.0,5.7,18.0,724.0,998.19,777.0
2016,7,5,15,45,865.0,95.0,5.7,18.0,680.0,977.04,763.88
2016,7,5,16,0,853.0,92.0,5.7,18.0,636.0,953.11,748.82
2016,7,5,16,15,836.0,89.0,5.65,17.5,588.5,931.66,736.69
2016,7,5,16,30,819.0,86.0,5.6,17.0,541.0,897.89,715.46
2016,7,5,16,45,797.0,82.5,5.6,16.5,491.0,856.82,688.84
2016,7,5,17,0,775.0,79.0,5.6,16.0,441.0,814.15,660.52
2016,7,5,17,15,744.0,75.0,5.5,15.5,389.5,761.74,623.62
2016,7,5,17,30,713.0,71.0,5.4,15.0,338.0,708.82,585.36
2016,7,5,17,45,668.0,66.0,5.35,14.5,286.5,648.31,540.04
2016,7,5,18,0,623.0,61.0,5.3,14.0,235.0,584.61,490.38
2016,7,5,18,15,558.5,54.5,5.15,13.5,187.0,506.5,426.56
2016,7,5,18,30,494.0,48.0,5.0,13.0,139.0,432.13,362.39
2016,7,5,18,45,387.0,39.0,4.9,12.5,97.0,331.77,273.52
2016,7,5,19,0,280.0,30.0,4.8,12.0,55.0,240.45,181.57
2016,7,5,19,15,140.0,15.0,4.75,11.5,27.5,115.74,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.0,3.95,11.0,29.5,12.82,0.0
2016,7,6,5,30,277.0,32.0,3.9,11.0,59.0,26.17,16.2
2016,7,6,5,45,375.0,41.0,3.9,11.5,100.0,32.58,23.09
2016,7,6,6,0,473.0,50.0,3.9,12.0,141.0,38.81,29.08
2016,7,6,6,15,535.0,57.0,3.8,12.5,188.5,43.03,33.08
2016,7,6,6,30,597.0,64.0,3.7,13.0,236.0,47.12,36.78
2016,7,6,6,45,639.5,69.0,3.65,13.5,286.0,49.42,38.74
2016,7,6,7,0,682.0,74.0,3.6,14.0,336.0,51.62,40.54
2016,7,6,7,15,561.5,114.0,3.55,14.5,350.0,78.22,63.81
2016,7,6,7,30,441.0,154.0,3.5,15.0,364.0,102.31,84.49
2016,7,6,7,45,617.0,121.5,3.5,15.5,449.5,77.65,62.57
2016,7,6,8,0,793.0,89.0,3.5,16.0,535.0,61.45,48.18
2016,7,6,8,15,811.0,92.0,3.5,16.5,582.0,94.7,52.8
2016,7,6,8,30,829.0,95.0,3.5,17.0,629.0,142.75,78.28
2016,7,6,8,45,845.0,96.0,3.55,17.5,673.0,200.43,120.74
2016,7,6,9,0,861.0,97.0,3.6,18.0,717.0,250.48,161.92
2016,7,6,9,15,872.0,99.0,3.65,18.0,756.5,301.55,206.79
2016,7,6,9,30,883.0,101.0,3.7,18.0,796.0,353.53,253.11
2016,7,6,9,45,892.5,101.5,3.8,18.5,830.0,404.6,298.03
2016,7,6,10,0,902.0,102.0,3.9,19.0,864.0,456.0,342.33
2016,7,6,10,15,908.0,103.5,4.0,19.0,892.0,506.67,385.73
2016,7,6,10,30,914.0,105.0,4.1,19.0,920.0,556.96,427.79
2016,7,6,10,45,920.0,105.0,4.25,19.5,942.0,605.48,466.79
2016,7,6,11,0,926.0,105.0,4.4,20.0,964.0,653.2,504.31
2016,7,6,11,15,928.5,105.5,4.55,20.0,978.0,698.04,539.93
2016,7,6,11,30,931.0,106.0,4.7,20.0,992.0,741.42,573.9
2016,7,6,11,45,933.5,105.5,4.85,20.0,999.5,782.34,604.38
2016,7,6,12,0,936.0,105.0,5.0,20.0,1007.0,821.47,632.83
2016,7,6,12,15,935.5,105.0,5.15,20.0,1006.5,856.65,658.45
2016,7,6,12,30,935.0,105.0,5.3,20.0,1006.0,889.52,682.47
2016,7,6,12,45,927.5,108.5,5.45,20.0,996.0,917.03,702.76
2016,7,6,13,0,920.0,112.0,5.6,20.0,986.0,941.67,721.13
2016,7,6,13,15,917.0,111.5,5.7,20.0,971.0,963.67,737.45
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,982.67,751.8
2016,7,6,13,45,909.0,110.0,5.9,20.0,933.5,996.16,762.42
2016,7,6,14,0,904.0,109.0,6.0,20.0,911.0,1006.42,770.97
2016,7,6,14,15,897.5,107.5,6.0,19.5,882.5,1011.44,776.88
2016,7,6,14,30,891.0,106.0,6.0,19.0,854.0,1013.18,780.69
2016,7,6,14,45,883.0,104.0,6.0,19.0,819.5,1009.63,779.41
2016,7,6,15,0,875.0,102.0,6.0,19.0,785.0,1002.87,776.04
2016,7,6,15,15,864.0,100.0,5.95,18.5,745.5,989.98,769.65
2016,7,6,15,30,853.0,98.0,5.9,18.0,706.0,974.1,761.25
2016,7,6,15,45,841.0,94.5,5.85,18.0,663.0,952.61,747.42
2016,7,6,16,0,829.0,91.0,5.8,18.0,620.0,928.39,731.69
2016,7,6,16,15,811.5,88.0,5.7,17.5,573.0,906.8,719.01
2016,7,6,16,30,794.0,85.0,5.6,17.0,526.0,873.04,697.29
2016,7,6,16,45,773.0,81.0,5.5,16.5,477.0,832.82,670.55
2016,7,6,17,0,752.0,77.0,5.4,16.0,428.0,791.03,642.21
2016,7,6,17,15,721.0,73.0,5.3,15.5,377.5,739.3,605.65
2016,7,6,17,30,690.0,69.0,5.2,15.0,327.0,687.14,567.83
2016,7,6,17,45,649.0,64.0,5.1,14.5,277.5,630.33,525.11
2016,7,6,18,0,608.0,59.0,5.0,14.0,228.0,570.41,478.25
2016,7,6,18,15,545.0,52.5,4.85,13.5,181.0,494.03,415.81
2016,7,6,18,30,482.0,46.0,4.7,13.0,134.0,421.39,353.13
2016,7,6,18,45,386.0,36.5,4.6,12.5,93.5,328.1,270.23
2016,7,6,19,0,290.0,27.0,4.5,12.0,53.0,243.4,183.12
2016,7,6,19,15,145.0,13.5,4.45,12.0,26.5,116.14,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,3.85,11.5,30.0,11.1,0.0
2016,7,7,5,30,324.0,28.0,3.9,12.0,60.0,22.61,13.06
2016,7,7,5,45,417.5,36.0,4.0,12.5,101.0,28.33,19.24
2016,7,7,6,0,511.0,44.0,4.1,13.0,142.0,33.9,24.58
2016,7,7,6,15,570.5,50.0,4.05,13.5,189.5,37.55,28.03
2016,7,7,6,30,630.0,56.0,4.0,14.0,237.0,44.91,34.65
2016,7,7,6,45,667.0,61.5,3.95,14.5,286.5,48.15,37.45
2016,7,7,7,0,704.0,67.0,3.9,15.0,336.0,51.25,40.04
2016,7,7,7,15,387.0,129.5,3.95,15.0,280.5,87.9,72.2
2016,7,7,7,30,70.0,192.0,4.0,15.0,225.0,145.86,122.28
2016,7,7,7,45,439.5,136.5,4.05,15.5,380.0,88.66,72.13
2016,7,7,8,0,809.0,81.0,4.1,16.0,535.0,56.18,43.59
2016,7,7,8,15,485.5,186.0,4.2,16.0,465.5,136.69,95.99
2016,7,7,8,30,162.0,291.0,4.3,16.0,396.0,220.7,168.78
2016,7,7,8,45,145.5,312.5,4.45,16.5,411.5,245.47,187.74
2016,7,7,9,0,129.0,334.0,4.6,17.0,427.0,268.91,206.57
2016,7,7,9,15,511.5,213.0,4.7,17.0,611.0,278.48,201.78
2016,7,7,9,30,894.0,92.0,4.8,17.0,795.0,349.1,251.19
2016,7,7,9,45,900.5,94.0,4.95,17.5,828.5,400.69,297.26
2016,7,7,10,0,907.0,96.0,5.1,18.0,862.0,452.35,342.58
2016,7,7,10,15,913.0,97.0,5.2,18.0,889.5,502.87,386.64
2016,7,7,10,30,919.0,98.0,5.3,18.0,917.0,552.98,429.39
2016,7,7,10,45,923.5,99.0,5.4,18.5,938.5,601.66,469.19
2016,7,7,11,0,928.0,100.0,5.5,19.0,960.0,649.4,507.25
2016,7,7,11,15,930.5,100.5,5.55,19.0,974.5,694.31,543.19
2016,7,7,11,30,933.0,101.0,5.6,19.0,989.0,737.76,577.36
2016,7,7,11,45,934.5,101.5,5.65,19.0,996.0,778.85,607.89
2016,7,7,12,0,936.0,102.0,5.7,19.0,1003.0,818.08,636.33
2016,7,7,12,15,936.0,102.0,5.7,19.0,1003.0,853.66,661.8
2016,7,7,12,30,936.0,102.0,5.7,19.0,1003.0,886.96,685.57
2016,7,7,12,45,927.5,106.5,5.7,19.0,993.0,914.55,705.23
2016,7,7,13,0,919.0,111.0,5.7,19.0,983.0,939.25,722.87
2016,7,7,13,15,916.0,110.5,5.6,19.0,968.5,961.25,738.04
2016,7,7,13,30,913.0,110.0,5.5,19.0,954.0,980.25,751.12
2016,7,7,13,45,909.5,108.0,5.45,19.0,932.5,994.17,761.05
2016,7,7,14,0,906.0,106.0,5.4,19.0,911.0,1004.88,768.86
2016,7,7,14,15,900.0,105.0,5.35,19.0,882.5,1010.92,773.56
2016,7,7,14,30,894.0,104.0,5.3,19.0,854.0,1013.71,776.16
2016,7,7,14,45,887.0,101.5,5.3,19.0,820.0,1010.61,775.21
2016,7,7,15,0,880.0,99.0,5.3,19.0,786.0,1004.28,772.19
2016,7,7,15,15,869.5,97.0,5.3,18.5,747.0,991.84,766.55
2016,7,7,15,30,859.0,95.0,5.3,18.0,708.0,976.4,758.89
2016,7,7,15,45,846.5,92.0,5.3,18.0,664.5,954.91,745.53
2016,7,7,16,0,834.0,89.0,5.3,18.0,621.0,930.71,730.28
2016,7,7,16,15,816.5,86.5,5.3,17.5,573.5,909.59,718.65
2016,7,7,16,30,799.0,84.0,5.3,17.0,526.0,876.38,698.06
2016,7,7,16,45,777.0,80.0,5.35,16.5,477.0,835.14,671.5
2016,7,7,17,0,755.0,76.0,5.4,16.0,428.0,792.36,643.23
2016,7,7,17,15,724.0,72.0,5.35,15.5,377.5,740.56,606.85
2016,7,7,17,30,693.0,68.0,5.3,15.0,327.0,688.33,569.15
2016,7,7,17,45,651.5,63.0,5.3,14.5,277.5,630.9,526.21
2016,7,7,18,0,610.0,58.0,5.3,14.0,228.0,570.53,479.13
2016,7,7,18,15,547.0,51.5,5.2,13.5,181.0,494.08,416.55
2016,7,7,18,30,484.0,45.0,5.1,13.0,134.0,421.42,353.75
2016,7,7,18,45,387.5,36.0,5.0,12.5,93.5,328.43,270.75
2016,7,7,19,0,291.0,27.0,4.9,12.0,53.0,244.03,182.95
2016,7,7,19,15,145.5,13.5,4.8,11.5,26.5,116.18,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,166.5,13.0,3.9,12.0,29.0,10.26,0.0
2016,7,8,5,30,333.0,26.0,4.0,12.0,58.0,20.88,11.52
2016,7,8,5,45,426.5,33.5,4.1,12.5,99.0,26.25,17.39
2016,7,8,6,0,520.0,41.0,4.2,13.0,140.0,31.49,22.42
2016,7,8,6,15,577.5,46.5,4.1,13.5,186.5,38.0,28.43
2016,7,8,6,30,635.0,52.0,4.0,14.0,233.0,41.59,31.68
2016,7,8,6,45,410.0,100.5,3.95,14.5,226.5,71.75,58.42
2016,7,8,7,0,185.0,149.0,3.9,15.0,220.0,111.91,93.47
2016,7,8,7,15,474.0,109.0,3.85,15.5,324.5,74.83,60.55
2016,7,8,7,30,763.0,69.0,3.8,16.0,429.0,50.33,38.79
2016,7,8,7,45,785.0,71.5,3.75,16.5,477.5,50.94,39.11
2016,7,8,8,0,807.0,74.0,3.7,17.0,526.0,61.18,47.78
2016,7,8,8,15,823.5,76.5,3.65,17.5,572.0,91.81,51.24
2016,7,8,8,30,840.0,79.0,3.6,18.0,618.0,139.56,75.44
2016,7,8,8,45,854.0,80.0,3.6,18.5,661.0,187.92,109.91
2016,7,8,9,0,868.0,81.0,3.6,19.0,704.0,237.85,150.89
2016,7,8,9,15,878.0,82.5,3.65,19.0,742.5,288.53,195.41
2016,7,8,9,30,888.0,84.0,3.7,19.0,781.0,340.03,241.39
2016,7,8,9,45,895.0,85.5,3.75,19.5,814.0,391.07,286.34
2016,7,8,10,0,902.0,87.0,3.8,20.0,847.0,442.22,330.45
2016,7,8,10,15,908.0,88.0,3.85,20.5,875.0,492.42,372.7
2016,7,8,10,30,914.0,89.0,3.9,21.0,903.0,542.24,413.43
2016,7,8,10,45,917.0,90.5,4.0,21.5,923.5,590.17,451.69
2016,7,8,11,0,920.0,92.0,4.1,22.0,944.0,637.06,488.12
2016,7,8,11,15,923.0,92.5,4.2,22.0,958.5,681.89,523.13
2016,7,8,11,30,926.0,93.0,4.3,22.0,973.0,725.3,556.44
2016,7,8,11,45,927.5,93.0,4.45,22.0,980.5,765.6,585.8
2016,7,8,12,0,929.0,93.0,4.6,22.0,988.0,804.03,613.49
2016,7,8,12,15,929.5,93.0,4.7,22.0,988.0,839.64,638.87
2016,7,8,12,30,930.0,93.0,4.8,22.0,988.0,873.01,662.68
2016,7,8,12,45,924.5,96.0,4.9,22.5,979.5,901.54,681.79
2016,7,8,13,0,919.0,99.0,5.0,23.0,971.0,927.28,698.97
2016,7,8,13,15,916.5,98.5,5.1,22.5,957.0,949.51,716.61
2016,7,8,13,30,914.0,98.0,5.2,22.0,943.0,968.76,732.39
2016,7,8,13,45,911.0,96.5,5.35,22.0,921.5,983.44,744.08
2016,7,8,14,0,908.0,95.0,5.5,22.0,900.0,994.94,753.74
2016,7,8,14,15,902.0,94.0,5.55,22.0,872.5,1000.79,758.98
2016,7,8,14,30,896.0,93.0,5.6,22.0,845.0,1003.38,762.14
2016,7,8,14,45,889.5,91.0,5.65,22.0,812.0,1001.13,762.11
2016,7,8,15,0,883.0,89.0,5.7,22.0,779.0,995.66,760.01
2016,7,8,15,15,873.5,87.5,5.7,21.5,740.0,984.61,755.34
2016,7,8,15,30,864.0,86.0,5.7,21.0,701.0,970.55,748.66
2016,7,8,15,45,852.5,83.0,5.75,21.0,658.0,949.81,736.17
2016,7,8,16,0,841.0,80.0,5.8,21.0,615.0,926.32,721.74
2016,7,8,16,15,824.5,77.5,5.7,20.5,568.5,896.09,702.96
2016,7,8,16,30,808.0,75.0,5.6,20.0,522.0,863.68,682.48
2016,7,8,16,45,787.5,71.5,5.6,20.0,473.5,833.5,662.62
2016,7,8,17,0,767.0,68.0,5.6,20.0,425.0,792.42,634.37
2016,7,8,17,15,737.5,64.5,5.4,19.5,375.0,742.25,599.1
2016,7,8,17,30,708.0,61.0,5.2,19.0,325.0,691.6,562.64
2016,7,8,17,45,669.0,56.5,5.05,18.5,276.0,631.85,518.18
2016,7,8,18,0,630.0,52.0,4.9,18.0,227.0,572.96,472.74
2016,7,8,18,15,569.0,46.5,4.7,17.5,180.0,502.76,416.12
2016,7,8,18,30,508.0,41.0,4.5,17.0,133.0,432.2,356.37
2016,7,8,18,45,414.5,33.0,4.35,16.5,93.0,341.59,276.68
2016,7,8,19,0,321.0,25.0,4.2,16.0,53.0,259.45,190.42
2016,7,8,19,15,160.5,12.5,4.2,15.5,26.5,122.56,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,181.0,12.0,3.55,13.5,29.0,9.43,0.0
2016,7,9,5,30,362.0,24.0,3.6,14.0,58.0,19.2,9.91
2016,7,9,5,45,451.5,31.0,3.7,14.5,99.0,26.38,17.32
2016,7,9,6,0,541.0,38.0,3.8,15.0,140.0,31.73,22.43
2016,7,9,6,15,597.5,43.0,3.9,15.5,186.5,35.09,25.59
2016,7,9,6,30,654.0,48.0,4.0,16.0,233.0,38.38,28.56
2016,7,9,6,45,691.0,52.0,4.1,16.5,282.0,40.69,30.54
2016,7,9,7,0,728.0,56.0,4.2,17.0,331.0,42.92,32.37
2016,7,9,7,15,755.5,59.0,4.25,17.5,380.5,44.26,33.38
2016,7,9,7,30,783.0,62.0,4.3,18.0,430.0,53.49,41.23
2016,7,9,7,45,802.5,64.5,4.35,18.5,478.5,55.11,42.4
2016,7,9,8,0,822.0,67.0,4.4,19.0,527.0,56.63,43.47
2016,7,9,8,15,838.0,69.5,4.45,19.5,573.0,86.24,46.66
2016,7,9,8,30,854.0,72.0,4.5,20.0,619.0,134.61,70.61
2016,7,9,8,45,866.0,74.0,4.6,20.5,662.0,184.04,105.61
2016,7,9,9,0,878.0,76.0,4.7,21.0,705.0,234.87,147.19
2016,7,9,9,15,887.5,77.5,4.75,21.0,743.5,285.92,191.95
2016,7,9,9,30,897.0,79.0,4.8,21.0,782.0,337.74,238.22
2016,7,9,9,45,898.5,84.0,4.9,21.5,814.5,389.92,284.26
2016,7,9,10,0,900.0,89.0,5.0,22.0,847.0,441.7,329.07
2016,7,9,10,15,906.0,90.0,5.1,22.0,875.0,491.88,372.24
2016,7,9,10,30,912.0,91.0,5.2,22.0,903.0,541.66,414.14
2016,7,9,10,45,917.5,91.0,5.3,22.0,924.5,589.77,453.87
2016,7,9,11,0,923.0,91.0,5.4,22.0,946.0,637.03,492.11
2016,7,9,11,15,926.0,91.5,5.5,22.0,960.5,682.04,527.91
2016,7,9,11,30,929.0,92.0,5.6,22.0,975.0,725.61,562.03
2016,7,9,11,45,932.5,91.0,5.75,22.0,982.5,766.68,592.5
2016,7,9,12,0,936.0,90.0,5.9,22.0,990.0,805.99,621.18
2016,7,9,12,15,936.0,90.0,6.0,22.0,990.0,841.44,646.83
2016,7,9,12,30,936.0,90.0,6.1,22.0,990.0,874.59,670.84
2016,7,9,12,45,933.5,90.5,6.25,22.0,982.5,903.56,692.15
2016,7,9,13,0,931.0,91.0,6.4,22.0,975.0,929.79,711.6
2016,7,9,13,15,929.0,90.5,6.45,21.5,960.5,952.63,729.69
2016,7,9,13,30,927.0,90.0,6.5,21.0,946.0,972.47,745.83
2016,7,9,13,45,924.5,88.5,6.6,21.0,925.5,987.71,757.68
2016,7,9,14,0,922.0,87.0,6.7,21.0,905.0,999.75,767.43
2016,7,9,14,15,917.5,86.0,6.7,20.5,877.5,1007.09,775.01
2016,7,9,14,30,913.0,85.0,6.7,20.0,850.0,1011.17,780.47
2016,7,9,14,45,908.0,83.0,6.75,20.0,817.5,1010.34,781.38
2016,7,9,15,0,903.0,81.0,6.8,20.0,785.0,1006.24,780.12
2016,7,9,15,15,895.0,79.5,6.75,19.5,747.0,996.5,775.99
2016,7,9,15,30,887.0,78.0,6.7,19.0,709.0,983.66,769.77
2016,7,9,15,45,877.0,76.0,6.7,19.0,667.0,965.25,758.38
2016,7,9,16,0,867.0,74.0,6.7,19.0,625.0,944.02,745.03
2016,7,9,16,15,853.5,72.0,6.6,18.5,579.5,916.77,728.22
2016,7,9,16,30,840.0,70.0,6.5,18.0,534.0,887.16,709.57
2016,7,9,16,45,820.5,67.5,6.4,17.5,485.5,849.26,684.52
2016,7,9,17,0,801.0,65.0,6.3,17.0,437.0,809.74,657.87
2016,7,9,17,15,775.0,62.0,6.1,16.5,387.0,771.14,630.99
2016,7,9,17,30,749.0,59.0,5.9,16.0,337.0,722.93,595.98
2016,7,9,17,45,708.5,55.5,5.75,15.5,287.0,661.98,550.01
2016,7,9,18,0,668.0,52.0,5.6,15.0,237.0,601.84,502.99
2016,7,9,18,15,609.5,46.5,5.35,14.5,189.0,527.25,441.93
2016,7,9,18,30,551.0,41.0,5.1,14.0,141.0,455.63,380.65
2016,7,9,18,45,448.5,33.5,4.85,13.5,98.5,364.04,298.38
2016,7,9,19,0,346.0,26.0,4.6,13.0,56.0,275.62,203.67
2016,7,9,19,15,173.0,13.0,4.5,12.5,28.0,106.72,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,2.9,11.5,29.0,10.34,0.0
2016,7,10,5,30,355.0,26.0,3.0,12.0,58.0,21.03,11.39
2016,7,10,5,45,451.0,33.5,3.1,12.5,100.5,26.42,17.5
2016,7,10,6,0,547.0,41.0,3.2,13.0,143.0,34.55,25.12
2016,7,10,6,15,606.5,46.5,3.15,13.5,191.5,38.23,28.63
2016,7,10,6,30,666.0,52.0,3.1,14.0,240.0,41.84,31.91
2016,7,10,6,45,707.0,56.5,3.1,14.5,291.0,44.44,34.16
2016,7,10,7,0,748.0,61.0,3.1,15.0,342.0,46.97,36.26
2016,7,10,7,15,777.0,64.0,3.05,15.5,393.5,48.18,37.13
2016,7,10,7,30,806.0,67.0,3.0,16.0,445.0,49.34,37.95
2016,7,10,7,45,828.5,69.5,2.95,17.0,495.5,58.82,45.91
2016,7,10,8,0,851.0,72.0,2.9,18.0,546.0,60.32,46.84
2016,7,10,8,15,867.5,74.5,2.9,18.5,594.0,89.35,49.5
2016,7,10,8,30,884.0,77.0,2.9,19.0,642.0,139.41,73.79
2016,7,10,8,45,897.5,78.5,2.9,19.5,687.0,190.39,109.47
2016,7,10,9,0,911.0,80.0,2.9,20.0,732.0,242.92,152.08
2016,7,10,9,15,921.0,81.5,2.9,20.5,772.0,295.93,197.79
2016,7,10,9,30,931.0,83.0,2.9,21.0,812.0,349.76,244.78
2016,7,10,9,45,938.0,84.5,2.95,21.5,846.5,403.12,291.12
2016,7,10,10,0,945.0,86.0,3.0,22.0,881.0,456.56,336.52
2016,7,10,10,15,951.0,87.0,3.1,22.0,909.5,509.03,380.79
2016,7,10,10,30,957.0,88.0,3.2,22.0,938.0,561.06,423.63
2016,7,10,10,45,960.5,89.0,3.3,22.5,960.0,611.04,463.02
2016,7,10,11,0,964.0,90.0,3.4,23.0,982.0,659.93,500.49
2016,7,10,11,15,967.0,90.5,3.5,23.0,997.0,706.82,536.57
2016,7,10,11,30,970.0,91.0,3.6,23.0,1012.0,752.19,570.85
2016,7,10,11,45,971.0,91.5,3.7,23.5,1019.5,794.43,599.56
2016,7,10,12,0,972.0,92.0,3.8,24.0,1027.0,834.67,626.25
2016,7,10,12,15,972.5,92.0,3.9,24.0,1027.0,871.91,651.96
2016,7,10,12,30,973.0,92.0,4.0,24.0,1027.0,906.79,676.01
2016,7,10,12,45,966.0,96.0,4.1,24.0,1018.0,936.35,696.46
2016,7,10,13,0,959.0,100.0,4.2,24.0,1009.0,962.95,714.99
2016,7,10,13,15,957.0,99.5,4.25,24.0,994.5,986.75,731.43
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,1007.45,745.89
2016,7,10,13,45,952.0,97.5,4.35,24.0,958.0,1023.0,757.04
2016,7,10,14,0,949.0,96.0,4.4,24.0,936.0,1035.22,766.14
2016,7,10,14,15,943.5,95.0,4.35,24.0,908.0,1042.15,771.28
2016,7,10,14,30,938.0,94.0,4.3,24.0,880.0,1045.68,774.34
2016,7,10,14,45,931.0,92.0,4.3,24.0,845.5,1043.22,773.9
2016,7,10,15,0,924.0,90.0,4.3,24.0,811.0,1037.39,771.42
2016,7,10,15,15,914.5,88.5,4.25,23.5,771.0,1026.34,766.79
2016,7,10,15,30,905.0,87.0,4.2,23.0,731.0,1012.12,760.17
2016,7,10,15,45,892.5,84.5,4.2,23.0,686.5,990.71,747.6
2016,7,10,16,0,880.0,82.0,4.2,23.0,642.0,966.44,733.15
2016,7,10,16,15,863.5,79.5,4.15,22.5,593.5,935.68,715.32
2016,7,10,16,30,847.0,77.0,4.1,22.0,545.0,902.6,695.72
2016,7,10,16,45,825.0,74.0,4.1,22.0,494.5,870.97,675.83
2016,7,10,17,0,803.0,71.0,4.1,22.0,444.0,828.3,647.71
2016,7,10,17,15,773.0,67.5,4.05,21.5,392.0,776.7,613.54
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,724.5,577.93
2016,7,10,17,45,700.0,59.5,3.95,20.5,288.0,660.33,531.95
2016,7,10,18,0,657.0,55.0,3.9,20.0,236.0,597.13,484.79
2016,7,10,18,15,593.0,49.0,3.9,19.0,187.5,523.66,428.17
2016,7,10,18,30,529.0,43.0,3.9,18.0,139.0,449.26,367.28
2016,7,10,18,45,426.0,34.5,3.9,17.0,96.5,350.99,282.7
2016,7,10,19,0,323.0,26.0,3.9,16.0,54.0,261.89,189.45
2016,7,10,19,15,161.5,13.0,3.95,15.5,27.0,100.35,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.65,13.5,28.0,10.37,0.0
2016,7,11,5,30,336.0,26.0,2.0,14.0,56.0,21.07,11.14
2016,7,11,5,45,433.0,34.0,2.35,14.5,98.0,26.86,17.71
2016,7,11,6,0,530.0,42.0,2.7,15.0,140.0,32.51,23.1
2016,7,11,6,15,590.5,48.0,2.75,15.5,188.0,39.55,29.55
2016,7,11,6,30,651.0,54.0,2.8,16.0,236.0,43.53,33.13
2016,7,11,6,45,693.0,58.0,2.85,17.0,287.0,45.64,34.86
2016,7,11,7,0,735.0,62.0,2.9,18.0,338.0,47.71,36.46
2016,7,11,7,15,764.0,65.5,2.95,18.5,389.0,49.25,37.61
2016,7,11,7,30,793.0,69.0,3.0,19.0,440.0,50.72,38.67
2016,7,11,7,45,815.0,71.5,3.05,19.5,490.0,60.08,46.52
2016,7,11,8,0,837.0,74.0,3.1,20.0,540.0,61.53,47.5
2016,7,11,8,15,853.5,76.5,3.1,20.5,587.5,88.58,49.56
2016,7,11,8,30,870.0,79.0,3.1,21.0,635.0,137.96,72.88
2016,7,11,8,45,882.5,81.0,3.15,22.0,679.0,188.46,107.58
2016,7,11,9,0,895.0,83.0,3.2,23.0,723.0,240.41,148.99
2016,7,11,9,15,905.0,85.0,3.2,23.0,762.5,293.03,194.19
2016,7,11,9,30,915.0,87.0,3.2,23.0,802.0,346.46,240.9
2016,7,11,9,45,915.5,92.0,3.25,23.5,834.5,399.38,286.68
2016,7,11,10,0,916.0,97.0,3.3,24.0,867.0,451.8,331.04
2016,7,11,10,15,922.0,98.5,3.35,24.0,895.0,503.36,374.21
2016,7,11,10,30,928.0,100.0,3.4,24.0,923.0,554.53,415.99
2016,7,11,10,45,932.0,101.0,3.45,24.5,945.0,603.59,454.3
2016,7,11,11,0,936.0,102.0,3.5,25.0,967.0,651.66,490.78
2016,7,11,11,15,939.0,102.5,3.55,25.0,981.5,697.51,525.71
2016,7,11,11,30,942.0,103.0,3.6,25.0,996.0,741.92,558.89
2016,7,11,11,45,943.0,103.5,3.65,25.5,1003.5,783.26,587.06
2016,7,11,12,0,944.0,104.0,3.7,26.0,1011.0,822.69,612.82
2016,7,11,12,15,944.5,104.0,3.8,26.0,1011.0,859.21,637.88
2016,7,11,12,30,945.0,104.0,3.9,26.0,1011.0,893.46,661.36
2016,7,11,12,45,947.5,101.0,4.05,26.0,1004.5,924.22,682.74
2016,7,11,13,0,950.0,98.0,4.2,26.0,998.0,952.32,702.41
2016,7,11,13,15,948.0,97.5,4.3,25.5,984.0,975.89,720.28
2016,7,11,13,30,946.0,97.0,4.4,25.0,970.0,996.4,736.28
2016,7,11,13,45,942.0,96.5,4.55,25.0,948.5,1011.84,747.92
2016,7,11,14,0,938.0,96.0,4.7,25.0,927.0,1024.0,758.02
2016,7,11,14,15,933.0,95.0,4.8,25.0,899.0,1031.33,764.62
2016,7,11,14,30,928.0,94.0,4.9,25.0,871.0,1035.32,769.17
2016,7,11,14,45,921.5,92.5,5.05,25.0,837.0,1033.91,770.68
2016,7,11,15,0,915.0,91.0,5.2,25.0,803.0,1029.18,770.1
2016,7,11,15,15,906.0,89.0,5.25,24.5,764.0,1018.12,766.09
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,1003.89,760.02
2016,7,11,15,45,885.5,84.5,5.35,23.5,681.0,983.56,749.78
2016,7,11,16,0,874.0,82.0,5.4,23.0,637.0,960.37,737.54
2016,7,11,16,15,858.0,79.5,5.35,22.5,589.5,930.2,719.62
2016,7,11,16,30,842.0,77.0,5.3,22.0,542.0,897.71,699.91
2016,7,11,16,45,822.0,74.0,5.25,21.5,492.0,868.04,681.99
2016,7,11,17,0,802.0,71.0,5.2,21.0,442.0,827.24,655.6
2016,7,11,17,15,772.5,67.0,5.05,20.5,390.5,775.44,619.96
2016,7,11,17,30,743.0,63.0,4.9,20.0,339.0,723.02,582.98
2016,7,11,17,45,702.5,58.5,4.8,19.5,287.5,660.87,537.52
2016,7,11,18,0,662.0,54.0,4.7,19.0,236.0,599.52,490.88
2016,7,11,18,15,599.0,48.0,4.45,18.0,187.0,521.19,429.02
2016,7,11,18,30,536.0,42.0,4.2,17.0,138.0,452.55,371.68
2016,7,11,18,45,436.0,33.5,4.0,16.5,96.0,355.96,287.08
2016,7,11,19,0,336.0,25.0,3.8,16.0,54.0,267.74,192.08
2016,7,11,19,15,168.0,12.5,3.9,15.5,27.0,103.4,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
