Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,4.05,11.5,27.5,10.91,0.0
2016,7,12,5,30,355.0,24.0,4.1,12.0,55.0,19.34,9.69
2016,7,12,5,45,450.5,32.0,4.15,12.5,97.0,25.23,16.4
2016,7,12,6,0,546.0,40.0,4.2,13.0,139.0,33.74,24.37
2016,7,12,6,15,606.0,45.0,4.15,13.5,187.5,37.01,27.52
2016,7,12,6,30,666.0,50.0,4.1,14.0,236.0,40.25,30.47
2016,7,12,6,45,704.5,54.5,4.1,14.5,286.5,42.9,32.78
2016,7,12,7,0,743.0,59.0,4.1,15.0,337.0,45.46,34.92
2016,7,12,7,15,773.0,62.5,4.1,15.5,388.5,47.11,36.19
2016,7,12,7,30,803.0,66.0,4.1,16.0,440.0,56.51,44.25
2016,7,12,7,45,823.5,69.5,4.15,16.5,490.0,58.8,45.99
2016,7,12,8,0,844.0,73.0,4.2,17.0,540.0,60.95,47.59
2016,7,12,8,15,861.0,75.0,4.2,17.5,588.5,86.28,48.99
2016,7,12,8,30,878.0,77.0,4.2,18.0,637.0,135.75,72.04
2016,7,12,8,45,890.5,79.5,4.25,18.5,681.5,187.02,107.77
2016,7,12,9,0,903.0,82.0,4.3,19.0,726.0,239.78,150.71
2016,7,12,9,15,913.5,84.0,4.3,19.0,766.5,292.97,197.24
2016,7,12,9,30,924.0,86.0,4.3,19.0,807.0,347.03,245.46
2016,7,12,9,45,933.5,86.5,4.35,19.5,842.5,400.28,292.46
2016,7,12,10,0,943.0,87.0,4.4,20.0,878.0,453.86,338.82
2016,7,12,10,15,949.0,88.0,4.4,20.0,907.0,506.35,383.83
2016,7,12,10,30,955.0,89.0,4.4,20.0,936.0,558.39,427.36
2016,7,12,10,45,958.5,90.5,4.45,20.5,958.0,608.81,467.78
2016,7,12,11,0,962.0,92.0,4.5,21.0,980.0,658.15,506.25
2016,7,12,11,15,965.0,92.5,4.55,21.0,995.5,705.09,543.02
2016,7,12,11,30,968.0,93.0,4.6,21.0,1011.0,750.52,577.94
2016,7,12,11,45,969.0,93.5,4.7,21.5,1018.5,792.83,607.61
2016,7,12,12,0,970.0,94.0,4.8,22.0,1026.0,833.14,635.08
2016,7,12,12,15,970.5,94.0,4.9,22.0,1026.0,870.46,661.58
2016,7,12,12,30,971.0,94.0,5.0,22.0,1026.0,905.42,686.43
2016,7,12,12,45,962.5,99.0,5.1,22.0,1016.5,934.69,707.35
2016,7,12,13,0,954.0,104.0,5.2,22.0,1007.0,960.97,726.29
2016,7,12,13,15,951.5,103.5,5.25,22.0,992.5,984.36,742.99
2016,7,12,13,30,949.0,103.0,5.3,22.0,978.0,1004.67,757.66
2016,7,12,13,45,945.5,101.5,5.4,22.0,956.0,1019.81,769.31
2016,7,12,14,0,942.0,100.0,5.5,22.0,934.0,1031.62,778.85
2016,7,12,14,15,936.0,99.0,5.5,21.5,905.0,1038.15,785.76
2016,7,12,14,30,930.0,98.0,5.5,21.0,876.0,1041.29,790.54
2016,7,12,14,45,922.5,96.0,5.55,21.0,841.5,1038.46,790.2
2016,7,12,15,0,915.0,94.0,5.6,21.0,807.0,1032.27,787.72
2016,7,12,15,15,905.0,92.5,5.55,20.5,766.5,1020.88,782.6
2016,7,12,15,30,895.0,91.0,5.5,20.0,726.0,1006.36,775.42
2016,7,12,15,45,882.0,88.5,5.45,20.0,681.5,984.68,761.78
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,960.18,746.24
2016,7,12,16,15,851.5,83.5,5.3,19.5,588.5,928.75,726.86
2016,7,12,16,30,834.0,81.0,5.2,19.0,540.0,904.6,712.62
2016,7,12,16,45,811.5,77.5,5.1,19.0,489.5,862.81,683.99
2016,7,12,17,0,789.0,74.0,5.0,19.0,439.0,819.4,653.91
2016,7,12,17,15,758.0,70.0,4.85,18.5,387.0,766.68,617.3
2016,7,12,17,30,727.0,66.0,4.7,18.0,335.0,713.43,579.37
2016,7,12,17,45,684.0,61.0,4.6,17.5,283.5,649.13,531.87
2016,7,12,18,0,641.0,56.0,4.5,17.0,232.0,585.81,483.28
2016,7,12,18,15,576.0,50.0,4.3,16.5,183.5,512.56,424.22
2016,7,12,18,30,511.0,44.0,4.1,16.0,135.0,438.14,361.09
2016,7,12,18,45,407.5,35.0,3.95,15.5,93.0,339.69,274.75
2016,7,12,19,0,304.0,26.0,3.8,15.0,51.0,249.18,177.5
2016,7,12,19,15,152.0,13.0,3.75,14.5,25.5,95.02,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,13.0,3.05,11.5,27.0,11.82,0.0
2016,7,13,5,30,327.0,26.0,3.0,12.0,54.0,21.19,10.95
2016,7,13,5,45,428.0,34.0,3.0,13.0,96.0,26.98,17.86
2016,7,13,6,0,529.0,42.0,3.0,14.0,138.0,32.63,23.27
2016,7,13,6,15,591.5,48.5,2.9,14.5,186.5,36.76,27.18
2016,7,13,6,30,654.0,55.0,2.8,15.0,235.0,44.52,34.16
2016,7,13,6,45,697.0,59.0,2.75,15.5,286.5,46.59,35.93
2016,7,13,7,0,740.0,63.0,2.7,16.0,338.0,48.64,37.59
2016,7,13,7,15,770.0,67.0,2.65,16.5,390.0,50.53,39.07
2016,7,13,7,30,800.0,71.0,2.6,17.0,442.0,52.34,40.43
2016,7,13,7,45,822.5,73.5,2.55,18.0,493.0,52.92,40.61
2016,7,13,8,0,845.0,76.0,2.5,19.0,544.0,62.99,48.97
2016,7,13,8,15,862.0,78.5,2.45,19.5,592.5,87.05,50.05
2016,7,13,8,30,879.0,81.0,2.4,20.0,641.0,136.99,72.64
2016,7,13,8,45,892.0,83.5,2.35,21.0,685.5,188.48,107.51
2016,7,13,9,0,905.0,86.0,2.3,22.0,730.0,241.5,149.42
2016,7,13,9,15,915.5,87.5,2.25,22.5,770.5,294.52,194.35
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,348.4,240.64
2016,7,13,9,45,922.0,97.0,2.2,24.0,842.5,402.68,286.54
2016,7,13,10,0,918.0,105.0,2.2,25.0,874.0,456.01,330.34
2016,7,13,10,15,924.5,106.0,2.15,25.5,903.0,507.72,371.93
2016,7,13,10,30,931.0,107.0,2.1,26.0,932.0,559.06,411.85
2016,7,13,10,45,935.5,108.0,2.1,26.5,954.0,608.75,449.43
2016,7,13,11,0,940.0,109.0,2.1,27.0,976.0,657.49,485.13
2016,7,13,11,15,943.0,109.5,2.2,27.0,991.0,703.73,519.63
2016,7,13,11,30,946.0,110.0,2.3,27.0,1006.0,748.53,552.45
2016,7,13,11,45,947.5,110.0,2.45,27.5,1013.5,790.21,580.92
2016,7,13,12,0,949.0,110.0,2.6,28.0,1021.0,829.99,606.85
2016,7,13,12,15,949.5,110.0,2.75,28.0,1021.0,866.92,631.98
2016,7,13,12,30,950.0,110.0,2.9,28.0,1021.0,901.56,655.58
2016,7,13,12,45,950.5,108.5,3.1,28.5,1014.0,932.36,675.69
2016,7,13,13,0,951.0,107.0,3.3,29.0,1007.0,960.46,694.02
2016,7,13,13,15,948.5,106.5,3.45,28.5,992.0,983.9,711.83
2016,7,13,13,30,946.0,106.0,3.6,28.0,977.0,1004.25,727.84
2016,7,13,13,45,941.5,105.0,3.75,28.0,954.5,1019.0,738.91
2016,7,13,14,0,937.0,104.0,3.9,28.0,932.0,1030.42,747.99
2016,7,13,14,15,931.0,102.5,4.0,28.0,903.5,1036.49,753.42
2016,7,13,14,30,925.0,101.0,4.1,28.0,875.0,1039.16,756.82
2016,7,13,14,45,917.0,99.5,4.25,28.0,840.0,1036.46,757.18
2016,7,13,15,0,909.0,98.0,4.4,28.0,805.0,1030.43,755.51
2016,7,13,15,15,898.0,96.0,4.45,27.5,764.5,1017.59,750.36
2016,7,13,15,30,887.0,94.0,4.5,27.0,724.0,1001.62,743.23
2016,7,13,15,45,873.5,91.5,4.6,27.0,679.0,979.61,730.93
2016,7,13,16,0,860.0,89.0,4.7,27.0,634.0,954.82,717.02
2016,7,13,16,15,842.5,86.5,4.75,26.5,585.5,923.61,699.64
2016,7,13,16,30,825.0,84.0,4.8,26.0,537.0,899.78,687.18
2016,7,13,16,45,801.5,80.5,4.9,25.5,486.5,857.29,661.58
2016,7,13,17,0,778.0,77.0,5.0,25.0,436.0,813.25,634.26
2016,7,13,17,15,746.5,73.0,4.95,24.0,384.0,760.39,600.08
2016,7,13,17,30,715.0,69.0,4.9,23.0,332.0,707.03,564.36
2016,7,13,17,45,671.0,63.5,4.9,22.5,281.0,641.65,517.13
2016,7,13,18,0,627.0,58.0,4.9,22.0,230.0,582.85,473.01
2016,7,13,18,15,561.0,51.5,4.75,21.0,181.5,503.65,411.04
2016,7,13,18,30,495.0,45.0,4.6,20.0,133.0,428.4,348.58
2016,7,13,18,45,391.5,35.5,4.45,19.5,91.5,330.0,263.11
2016,7,13,19,0,288.0,26.0,4.3,19.0,50.0,238.84,165.61
2016,7,13,19,15,144.0,13.0,4.2,18.5,25.0,90.56,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,161.5,12.5,3.25,12.5,26.0,11.37,0.0
2016,7,14,5,30,323.0,25.0,3.2,13.0,52.0,20.33,9.97
2016,7,14,5,45,428.0,33.5,3.2,14.0,94.5,26.6,17.41
2016,7,14,6,0,533.0,42.0,3.2,15.0,137.0,32.7,23.21
2016,7,14,6,15,596.0,48.0,3.1,15.5,186.0,39.76,29.71
2016,7,14,6,30,659.0,54.0,3.0,16.0,235.0,43.74,33.31
2016,7,14,6,45,702.0,58.5,2.95,16.5,287.0,46.26,35.49
2016,7,14,7,0,745.0,63.0,2.9,17.0,339.0,48.72,37.51
2016,7,14,7,15,775.5,66.5,2.9,17.5,391.0,50.24,38.65
2016,7,14,7,30,806.0,70.0,2.9,18.0,443.0,51.71,39.71
2016,7,14,7,45,828.5,73.0,2.9,19.0,494.0,61.27,47.67
2016,7,14,8,0,851.0,76.0,2.9,20.0,545.0,63.06,48.83
2016,7,14,8,15,868.0,78.0,2.85,20.5,593.5,85.27,49.21
2016,7,14,8,30,885.0,80.0,2.8,21.0,642.0,135.2,71.08
2016,7,14,8,45,898.5,82.0,2.75,22.0,687.0,186.75,105.58
2016,7,14,9,0,912.0,84.0,2.7,23.0,732.0,239.87,147.36
2016,7,14,9,15,922.0,86.0,2.65,23.5,772.5,293.52,192.73
2016,7,14,9,30,932.0,88.0,2.6,24.0,813.0,347.99,239.51
2016,7,14,9,45,938.0,90.0,2.6,25.0,847.5,401.68,284.88
2016,7,14,10,0,944.0,92.0,2.6,26.0,882.0,455.37,329.05
2016,7,14,10,15,950.0,93.0,2.6,26.5,911.0,508.07,371.76
2016,7,14,10,30,956.0,94.0,2.6,27.0,940.0,560.34,412.79
2016,7,14,10,45,960.0,95.0,2.6,27.5,962.0,610.86,451.24
2016,7,14,11,0,964.0,96.0,2.6,28.0,984.0,660.34,487.73
2016,7,14,11,15,967.0,96.5,2.75,28.0,999.5,707.54,523.28
2016,7,14,11,30,970.0,97.0,2.9,28.0,1015.0,753.24,557.12
2016,7,14,11,45,971.0,97.5,3.05,28.5,1022.5,795.82,585.85
2016,7,14,12,0,972.0,98.0,3.2,29.0,1030.0,836.39,612.29
2016,7,14,12,15,972.5,98.0,3.35,29.0,1030.5,873.97,637.82
2016,7,14,12,30,973.0,98.0,3.5,29.0,1031.0,909.19,661.77
2016,7,14,12,45,965.0,102.5,3.7,29.0,1021.5,938.68,682.25
2016,7,14,13,0,957.0,107.0,3.9,29.0,1012.0,965.16,700.86
2016,7,14,13,15,954.0,106.5,4.0,28.5,997.0,988.33,718.24
2016,7,14,13,30,951.0,106.0,4.1,28.0,982.0,1008.38,733.74
2016,7,14,13,45,947.0,105.0,4.2,28.0,959.5,1023.74,744.88
2016,7,14,14,0,943.0,104.0,4.3,28.0,937.0,1035.78,754.01
2016,7,14,14,15,936.5,103.0,4.35,27.5,908.0,1041.99,760.71
2016,7,14,14,30,930.0,102.0,4.4,27.0,879.0,1044.79,765.39
2016,7,14,14,45,922.0,100.5,4.5,27.0,844.0,1042.17,765.46
2016,7,14,15,0,914.0,99.0,4.6,27.0,809.0,1036.2,763.48
2016,7,14,15,15,903.0,97.0,4.6,26.5,768.5,1023.4,758.1
2016,7,14,15,30,892.0,95.0,4.6,26.0,728.0,1007.45,750.74
2016,7,14,15,45,878.5,92.5,4.65,25.5,682.5,985.43,739.76
2016,7,14,16,0,865.0,90.0,4.7,25.0,637.0,960.61,726.83
2016,7,14,16,15,847.0,87.5,4.7,24.5,588.5,938.7,715.43
2016,7,14,16,30,829.0,85.0,4.7,24.0,540.0,904.54,695.32
2016,7,14,16,45,804.5,81.5,4.75,23.5,488.5,861.06,668.65
2016,7,14,17,0,780.0,78.0,4.8,23.0,437.0,816.05,640.26
2016,7,14,17,15,747.5,74.0,4.7,22.0,385.0,762.27,605.0
2016,7,14,17,30,715.0,70.0,4.6,21.0,333.0,708.02,568.22
2016,7,14,17,45,668.5,65.0,4.6,20.5,281.0,646.41,523.71
2016,7,14,18,0,622.0,60.0,4.6,20.0,229.0,581.61,474.77
2016,7,14,18,15,554.5,53.0,4.55,19.0,180.5,500.81,411.44
2016,7,14,18,30,487.0,46.0,4.5,18.0,132.0,424.06,347.39
2016,7,14,18,45,378.5,36.5,4.45,17.0,90.5,322.78,259.49
2016,7,14,19,0,270.0,27.0,4.4,16.0,49.0,228.23,157.76
2016,7,14,19,15,135.0,13.5,4.4,15.5,24.5,86.03,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.0,13.0,3.6,11.5,25.0,11.82,0.0
2016,7,15,5,30,286.0,26.0,3.7,12.0,50.0,21.28,10.46
2016,7,15,5,45,392.5,35.5,3.85,12.5,91.5,28.37,19.03
2016,7,15,6,0,499.0,45.0,4.0,13.0,133.0,35.23,25.63
2016,7,15,6,15,565.0,51.0,4.0,13.5,181.5,38.81,29.1
2016,7,15,6,30,631.0,57.0,4.0,14.0,230.0,42.33,32.32
2016,7,15,6,45,677.5,61.5,4.0,14.5,281.5,48.68,37.94
2016,7,15,7,0,724.0,66.0,4.0,15.0,333.0,51.04,39.88
2016,7,15,7,15,755.5,70.0,3.9,15.5,385.0,52.84,41.27
2016,7,15,7,30,787.0,74.0,3.8,16.0,437.0,54.55,42.54
2016,7,15,7,45,812.0,76.5,3.75,16.5,488.0,55.05,42.73
2016,7,15,8,0,837.0,79.0,3.7,17.0,539.0,64.95,51.08
2016,7,15,8,15,855.0,81.5,3.7,17.5,588.0,85.51,51.22
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,135.27,72.88
2016,7,15,8,45,887.5,85.5,3.7,19.0,682.0,186.06,106.97
2016,7,15,9,0,902.0,87.0,3.7,20.0,727.0,238.52,148.66
2016,7,15,9,15,912.5,89.0,3.75,20.5,767.5,291.84,194.45
2016,7,15,9,30,923.0,91.0,3.8,21.0,808.0,346.04,241.88
2016,7,15,9,45,930.0,93.0,3.85,21.5,843.0,399.7,288.73
2016,7,15,10,0,937.0,95.0,3.9,22.0,878.0,453.46,334.75
2016,7,15,10,15,943.0,96.0,3.95,22.0,907.0,505.9,379.32
2016,7,15,10,30,949.0,97.0,4.0,22.0,936.0,557.91,422.45
2016,7,15,10,45,954.0,97.5,4.1,22.5,958.5,608.34,462.55
2016,7,15,11,0,959.0,98.0,4.2,23.0,981.0,657.83,500.82
2016,7,15,11,15,962.0,98.5,4.25,23.0,996.0,704.89,537.23
2016,7,15,11,30,965.0,99.0,4.3,23.0,1011.0,750.47,571.8
2016,7,15,11,45,967.0,99.0,4.4,23.5,1019.0,793.23,601.6
2016,7,15,12,0,969.0,99.0,4.5,24.0,1027.0,834.06,628.99
2016,7,15,12,15,969.0,99.0,4.55,24.0,1027.0,871.21,654.71
2016,7,15,12,30,969.0,99.0,4.6,24.0,1027.0,905.96,678.73
2016,7,15,12,45,962.0,102.5,4.7,24.0,1018.0,935.34,699.45
2016,7,15,13,0,955.0,106.0,4.8,24.0,1009.0,961.74,718.23
2016,7,15,13,15,952.0,105.5,4.8,24.0,993.5,984.89,734.12
2016,7,15,13,30,949.0,105.0,4.8,24.0,978.0,1004.9,747.98
2016,7,15,13,45,945.0,104.0,4.85,24.0,955.5,1020.25,759.23
2016,7,15,14,0,941.0,103.0,4.9,24.0,933.0,1032.26,768.41
2016,7,15,14,15,934.5,101.5,4.9,24.0,904.0,1037.93,773.07
2016,7,15,14,30,928.0,100.0,4.9,24.0,875.0,1040.18,775.62
2016,7,15,14,45,918.5,99.5,4.95,24.0,839.5,1037.14,775.24
2016,7,15,15,0,909.0,99.0,5.0,24.0,804.0,1030.8,772.79
2016,7,15,15,15,897.5,97.0,5.0,23.5,763.0,1017.53,766.92
2016,7,15,15,30,886.0,95.0,5.0,23.0,722.0,1001.13,759.02
2016,7,15,15,45,869.0,94.0,5.05,23.0,676.5,977.53,745.08
2016,7,15,16,0,852.0,93.0,5.1,23.0,631.0,951.29,729.32
2016,7,15,16,15,833.5,90.0,5.05,22.5,582.5,928.64,716.76
2016,7,15,16,30,815.0,87.0,5.0,22.0,534.0,893.65,695.31
2016,7,15,16,45,739.0,89.0,5.0,21.5,464.5,810.23,638.7
2016,7,15,17,0,663.0,91.0,5.0,21.0,395.0,733.02,585.28
2016,7,15,17,15,677.0,82.0,4.95,20.0,360.5,716.34,577.0
2016,7,15,17,30,691.0,73.0,4.9,19.0,326.0,696.61,565.59
2016,7,15,17,45,639.5,68.5,4.85,18.5,274.5,627.88,514.44
2016,7,15,18,0,588.0,64.0,4.8,18.0,223.0,560.88,462.81
2016,7,15,18,15,518.0,56.5,4.7,17.0,175.0,478.82,397.38
2016,7,15,18,30,448.0,49.0,4.6,16.0,127.0,400.92,331.13
2016,7,15,18,45,337.0,38.5,4.6,15.5,86.5,298.36,240.95
2016,7,15,19,0,226.0,28.0,4.6,15.0,46.0,201.93,137.37
2016,7,15,19,15,113.0,14.0,4.55,14.5,23.0,74.4,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,13.5,3.9,12.5,23.5,12.28,0.0
2016,7,16,5,30,254.0,27.0,4.0,13.0,47.0,22.27,10.78
2016,7,16,5,45,364.0,36.5,4.15,13.5,88.0,29.29,19.69
2016,7,16,6,0,474.0,46.0,4.3,14.0,129.0,36.1,26.27
2016,7,16,6,15,238.0,68.0,4.2,14.5,109.5,50.39,39.24
2016,7,16,6,30,2.0,90.0,4.1,15.0,90.0,75.54,61.63
2016,7,16,6,45,7.5,108.5,4.1,15.5,110.5,90.5,74.71
2016,7,16,7,0,13.0,127.0,4.1,16.0,131.0,105.36,87.44
2016,7,16,7,15,75.5,159.0,4.0,16.5,193.0,123.59,102.84
2016,7,16,7,30,138.0,191.0,3.9,17.0,255.0,138.24,114.88
2016,7,16,7,45,77.0,191.0,3.85,17.5,228.0,146.56,121.34
2016,7,16,8,0,16.0,191.0,3.8,18.0,201.0,156.56,129.16
2016,7,16,8,15,100.5,237.5,3.8,18.5,301.0,180.49,140.48
2016,7,16,8,30,185.0,284.0,3.8,19.0,401.0,214.24,161.33
2016,7,16,8,45,533.5,188.5,3.8,19.5,559.5,194.7,128.8
2016,7,16,9,0,882.0,93.0,3.8,20.0,718.0,237.39,148.49
2016,7,16,9,15,566.5,227.0,3.85,20.0,636.5,293.23,207.72
2016,7,16,9,30,251.0,361.0,3.9,20.0,555.0,334.24,251.47
2016,7,16,9,45,585.5,230.5,3.95,20.5,711.5,367.9,272.01
2016,7,16,10,0,920.0,100.0,4.0,21.0,868.0,449.04,333.0
2016,7,16,10,15,926.5,101.0,4.1,21.5,897.0,500.96,376.58
2016,7,16,10,30,933.0,102.0,4.2,22.0,926.0,552.51,418.77
2016,7,16,10,45,937.0,103.5,4.35,22.5,948.0,602.53,458.72
2016,7,16,11,0,941.0,105.0,4.5,23.0,970.0,651.56,497.03
2016,7,16,11,15,944.5,105.5,4.6,23.0,985.5,698.3,533.61
2016,7,16,11,30,948.0,106.0,4.7,23.0,1001.0,743.62,568.49
2016,7,16,11,45,950.0,106.0,4.8,23.0,1009.0,785.86,599.75
2016,7,16,12,0,952.0,106.0,4.9,23.0,1017.0,826.22,628.41
2016,7,16,12,15,952.5,106.0,5.0,23.0,1017.5,863.34,654.74
2016,7,16,12,30,953.0,106.0,5.1,23.0,1018.0,898.15,679.44
2016,7,16,12,45,950.5,107.0,5.2,23.0,1010.5,928.8,701.28
2016,7,16,13,0,948.0,108.0,5.3,23.0,1003.0,956.68,721.28
2016,7,16,13,15,946.0,107.5,5.35,23.0,988.5,980.66,738.34
2016,7,16,13,30,944.0,107.0,5.4,23.0,974.0,1001.58,753.4
2016,7,16,13,45,942.0,105.0,5.45,23.0,953.0,1017.82,765.4
2016,7,16,14,0,940.0,103.0,5.5,23.0,932.0,1030.76,775.3
2016,7,16,14,15,934.5,101.5,5.5,22.5,903.5,1037.43,782.29
2016,7,16,14,30,929.0,100.0,5.5,22.0,875.0,1040.7,787.15
2016,7,16,14,45,923.0,98.0,5.5,22.0,841.0,1039.53,787.58
2016,7,16,15,0,917.0,96.0,5.5,22.0,807.0,1035.0,785.89
2016,7,16,15,15,907.0,94.0,5.45,21.5,766.5,1023.16,780.51
2016,7,16,15,30,897.0,92.0,5.4,21.0,726.0,1008.16,773.06
2016,7,16,15,45,885.0,89.5,5.35,21.0,681.5,987.54,760.26
2016,7,16,16,0,873.0,87.0,5.3,21.0,637.0,964.06,745.54
2016,7,16,16,15,856.0,84.5,5.2,20.5,588.5,933.12,726.65
2016,7,16,16,30,839.0,82.0,5.1,20.0,540.0,909.43,712.86
2016,7,16,16,45,817.0,78.5,5.1,20.0,489.5,868.02,685.3
2016,7,16,17,0,795.0,75.0,5.1,20.0,439.0,824.93,656.17
2016,7,16,17,15,763.5,71.0,5.0,19.0,386.5,771.61,620.71
2016,7,16,17,30,732.0,67.0,4.9,18.0,334.0,717.76,583.69
2016,7,16,17,45,687.5,62.0,4.8,17.5,282.0,652.07,534.94
2016,7,16,18,0,643.0,57.0,4.7,17.0,230.0,592.91,489.39
2016,7,16,18,15,575.5,50.5,4.6,16.5,181.0,512.09,424.28
2016,7,16,18,30,508.0,44.0,4.5,16.0,132.0,435.33,358.87
2016,7,16,18,45,396.0,35.0,4.4,15.5,90.0,331.8,267.47
2016,7,16,19,0,284.0,26.0,4.3,15.0,48.0,233.57,156.23
2016,7,16,19,15,142.0,13.0,4.3,14.5,24.0,89.22,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,12.0,23.5,11.37,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,20.51,9.15
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,26.75,17.53
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,32.84,23.47
2016,7,17,6,15,579.0,48.0,4.55,13.5,179.5,36.54,27.04
2016,7,17,6,30,644.0,54.0,4.5,14.0,228.0,43.86,33.68
2016,7,17,6,45,686.5,59.0,4.5,14.5,279.0,46.77,36.23
2016,7,17,7,0,729.0,64.0,4.5,15.0,330.0,49.58,38.6
2016,7,17,7,15,760.0,67.5,4.55,15.5,381.5,51.06,39.7
2016,7,17,7,30,791.0,71.0,4.6,16.0,433.0,52.47,40.73
2016,7,17,7,45,444.0,152.5,4.7,16.5,360.5,99.78,81.69
2016,7,17,8,0,97.0,234.0,4.8,17.0,288.0,173.3,144.13
2016,7,17,8,15,240.0,239.5,4.85,17.0,387.5,162.98,125.4
2016,7,17,8,30,383.0,245.0,4.9,17.0,487.0,195.51,140.75
2016,7,17,8,45,642.5,164.5,4.95,17.5,604.5,188.85,120.68
2016,7,17,9,0,902.0,84.0,5.0,18.0,722.0,233.2,145.75
2016,7,17,9,15,576.0,222.0,5.05,18.0,638.0,289.04,206.26
2016,7,17,9,30,250.0,360.0,5.1,18.0,554.0,332.73,253.2
2016,7,17,9,45,586.5,229.5,5.2,18.5,710.5,366.55,274.15
2016,7,17,10,0,923.0,99.0,5.3,19.0,867.0,448.12,336.56
2016,7,17,10,15,928.5,100.0,5.4,19.0,895.5,499.78,381.66
2016,7,17,10,30,934.0,101.0,5.5,19.0,924.0,550.99,425.47
2016,7,17,10,45,937.0,102.5,5.6,19.5,945.5,600.55,466.12
2016,7,17,11,0,940.0,104.0,5.7,20.0,967.0,649.03,504.88
2016,7,17,11,15,942.5,104.5,5.8,20.0,982.0,695.13,541.96
2016,7,17,11,30,945.0,105.0,5.9,20.0,997.0,739.73,577.25
2016,7,17,11,45,946.0,105.5,6.0,20.0,1004.0,781.58,609.13
2016,7,17,12,0,947.0,106.0,6.1,20.0,1011.0,821.5,638.27
2016,7,17,12,15,946.5,106.0,6.15,20.0,1010.5,857.69,664.43
2016,7,17,12,30,946.0,106.0,6.2,20.0,1010.0,891.52,688.86
2016,7,17,12,45,941.0,108.0,6.3,20.0,1001.5,920.76,710.27
2016,7,17,13,0,936.0,110.0,6.4,20.0,993.0,947.15,729.71
2016,7,17,13,15,933.0,109.0,6.4,19.5,978.0,969.52,747.33
2016,7,17,13,30,930.0,108.0,6.4,19.0,963.0,988.8,762.9
2016,7,17,13,45,928.0,106.0,6.45,19.0,941.0,1004.83,775.12
2016,7,17,14,0,926.0,104.0,6.5,19.0,919.0,1017.62,785.19
2016,7,17,14,15,919.5,102.5,6.5,18.5,890.5,1023.2,791.58
2016,7,17,14,30,913.0,101.0,6.5,18.0,862.0,1025.4,795.77
2016,7,17,14,45,907.0,98.5,6.5,18.0,827.5,1023.64,795.79
2016,7,17,15,0,901.0,96.0,6.5,18.0,793.0,1018.55,793.6
2016,7,17,15,15,890.0,94.0,6.45,17.5,753.0,1005.77,787.31
2016,7,17,15,30,879.0,92.0,6.4,17.0,713.0,989.88,778.91
2016,7,17,15,45,866.5,89.0,6.4,17.0,668.5,968.34,765.27
2016,7,17,16,0,854.0,86.0,6.4,17.0,624.0,943.99,749.63
2016,7,17,16,15,836.5,83.5,6.35,16.5,576.0,912.86,730.13
2016,7,17,16,30,819.0,81.0,6.3,16.0,528.0,889.04,715.94
2016,7,17,16,45,796.0,77.5,6.25,16.0,477.5,847.15,686.62
2016,7,17,17,0,773.0,74.0,6.2,16.0,427.0,803.71,655.78
2016,7,17,17,15,542.0,101.0,6.1,15.5,334.0,623.89,518.54
2016,7,17,17,30,311.0,128.0,6.0,15.0,241.0,426.2,358.43
2016,7,17,17,45,465.0,92.5,5.9,14.5,232.0,512.29,433.08
2016,7,17,18,0,619.0,57.0,5.8,14.0,223.0,574.41,483.67
2016,7,17,18,15,552.0,50.5,5.6,13.5,175.0,494.91,417.28
2016,7,17,18,30,485.0,44.0,5.4,13.0,127.0,419.48,351.15
2016,7,17,18,45,372.0,34.5,5.25,12.5,86.0,315.76,257.79
2016,7,17,19,0,259.0,25.0,5.1,12.0,45.0,216.81,143.2
2016,7,17,19,15,129.5,12.5,5.05,12.0,22.5,81.86,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,4.25,11.5,22.5,10.46,0.0
2016,7,18,5,30,285.0,23.0,4.4,12.0,45.0,18.73,7.44
2016,7,18,5,45,395.0,31.5,4.6,12.5,85.5,25.03,16.0
2016,7,18,6,0,505.0,40.0,4.8,13.0,126.0,31.17,21.98
2016,7,18,6,15,569.0,46.0,4.8,13.5,173.5,34.93,25.6
2016,7,18,6,30,633.0,52.0,4.8,14.0,221.0,42.13,32.13
2016,7,18,6,45,316.5,66.0,4.8,14.5,150.5,47.3,36.7
2016,7,18,7,0,0.0,80.0,4.8,15.0,80.0,69.95,56.65
2016,7,18,7,15,7.5,119.5,4.7,15.0,123.0,101.21,83.97
2016,7,18,7,30,15.0,159.0,4.6,15.0,166.0,131.07,109.68
2016,7,18,7,45,14.0,172.0,4.55,15.5,179.0,141.72,118.24
2016,7,18,8,0,13.0,185.0,4.5,16.0,192.0,152.25,126.61
2016,7,18,8,15,98.0,233.5,4.45,16.5,294.5,177.32,139.47
2016,7,18,8,30,183.0,282.0,4.4,17.0,397.0,211.82,161.09
2016,7,18,8,45,270.0,287.5,4.4,17.5,471.0,231.09,170.46
2016,7,18,9,0,357.0,293.0,4.4,18.0,545.0,270.56,197.5
2016,7,18,9,15,629.5,189.5,4.4,18.0,664.5,277.14,194.51
2016,7,18,9,30,902.0,86.0,4.4,18.0,784.0,331.7,234.04
2016,7,18,9,45,676.5,204.0,4.4,18.5,740.5,377.85,280.17
2016,7,18,10,0,451.0,322.0,4.4,19.0,697.0,416.17,315.84
2016,7,18,10,15,687.5,208.5,4.45,19.0,802.5,464.27,354.13
2016,7,18,10,30,924.0,95.0,4.5,19.0,908.0,540.06,415.16
2016,7,18,10,45,928.0,95.5,4.55,19.5,930.0,588.88,454.71
2016,7,18,11,0,932.0,96.0,4.6,20.0,952.0,636.7,492.49
2016,7,18,11,15,935.0,96.5,4.7,20.0,966.5,682.7,529.15
2016,7,18,11,30,938.0,97.0,4.8,20.0,981.0,727.26,564.05
2016,7,18,11,45,939.5,97.5,4.9,20.5,989.0,769.12,594.3
2016,7,18,12,0,941.0,98.0,5.0,21.0,997.0,809.08,621.89
2016,7,18,12,15,941.5,97.5,5.05,21.0,997.0,845.31,647.64
2016,7,18,12,30,942.0,97.0,5.1,21.0,997.0,879.21,671.7
2016,7,18,12,45,945.0,94.0,5.2,21.0,991.0,910.44,694.2
2016,7,18,13,0,948.0,91.0,5.3,21.0,985.0,939.02,714.9
2016,7,18,13,15,946.0,90.5,5.35,21.0,970.5,962.68,731.92
2016,7,18,13,30,944.0,90.0,5.4,21.0,956.0,983.27,746.93
2016,7,18,13,45,942.5,88.0,5.45,21.0,935.0,999.62,759.13
2016,7,18,14,0,941.0,86.0,5.5,21.0,914.0,1012.69,769.22
2016,7,18,14,15,935.5,85.0,5.5,20.5,886.0,1019.57,776.37
2016,7,18,14,30,930.0,84.0,5.5,20.0,858.0,1023.07,781.39
2016,7,18,14,45,925.0,81.5,5.5,20.0,824.5,1021.99,781.87
2016,7,18,15,0,920.0,79.0,5.5,20.0,791.0,1017.52,780.18
2016,7,18,15,15,640.0,185.5,5.45,20.0,668.5,876.96,681.87
2016,7,18,15,30,360.0,292.0,5.4,20.0,546.0,692.1,542.39
2016,7,18,15,45,620.5,181.5,5.35,20.0,585.0,850.24,666.99
2016,7,18,16,0,881.0,71.0,5.3,20.0,624.0,951.12,740.25
2016,7,18,16,15,865.5,68.5,5.2,19.5,576.5,921.13,721.11
2016,7,18,16,30,850.0,66.0,5.1,19.0,529.0,888.76,700.89
2016,7,18,16,45,830.0,63.0,5.1,18.5,479.0,849.48,675.97
2016,7,18,17,0,810.0,60.0,5.1,18.0,429.0,808.54,649.32
2016,7,18,17,15,781.5,57.0,5.0,17.5,378.0,758.93,614.94
2016,7,18,17,30,753.0,54.0,4.9,17.0,327.0,716.98,585.48
2016,7,18,17,45,712.5,50.0,4.85,16.5,276.0,655.3,539.72
2016,7,18,18,0,672.0,46.0,4.8,16.0,225.0,594.55,492.78
2016,7,18,18,15,610.0,41.0,4.65,15.5,177.0,518.28,430.73
2016,7,18,18,30,548.0,36.0,4.5,15.0,129.0,445.43,368.51
2016,7,18,18,45,444.0,28.5,4.35,14.5,87.5,346.91,280.12
2016,7,18,19,0,340.0,21.0,4.2,14.0,46.0,252.09,160.77
2016,7,18,19,15,170.0,10.5,4.15,13.5,23.0,101.96,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,3.4,11.5,23.0,9.55,0.0
2016,7,19,5,30,343.0,21.0,3.5,12.0,46.0,18.58,6.84
2016,7,19,5,45,447.5,28.5,3.65,12.5,87.5,24.6,15.59
2016,7,19,6,0,552.0,36.0,3.8,13.0,129.0,30.5,21.38
2016,7,19,6,15,614.5,41.0,3.8,13.0,177.5,33.9,24.74
2016,7,19,6,30,677.0,46.0,3.8,13.0,226.0,37.28,27.92
2016,7,19,6,45,718.0,50.0,3.8,13.5,277.0,39.66,30.03
2016,7,19,7,0,759.0,54.0,3.8,14.0,328.0,41.99,32.0
2016,7,19,7,15,787.5,57.0,3.75,14.5,379.5,50.17,39.1
2016,7,19,7,30,816.0,60.0,3.7,15.0,431.0,52.42,40.86
2016,7,19,7,45,489.5,147.5,3.7,15.5,377.5,97.14,79.7
2016,7,19,8,0,163.0,235.0,3.7,16.0,324.0,164.62,137.14
2016,7,19,8,15,525.5,152.5,3.7,16.5,476.0,101.67,72.84
2016,7,19,8,30,888.0,70.0,3.7,17.0,628.0,120.08,61.9
2016,7,19,8,45,898.5,73.0,3.75,17.5,672.0,172.14,96.21
2016,7,19,9,0,909.0,76.0,3.8,18.0,716.0,225.51,138.81
2016,7,19,9,15,918.5,77.5,3.85,18.0,755.5,278.65,185.12
2016,7,19,9,30,928.0,79.0,3.9,18.0,795.0,332.56,233.41
2016,7,19,9,45,930.5,83.0,3.95,18.5,828.5,386.54,281.4
2016,7,19,10,0,933.0,87.0,4.0,19.0,862.0,440.19,328.2
2016,7,19,10,15,938.5,88.0,4.05,19.0,890.5,492.34,373.31
2016,7,19,10,30,944.0,89.0,4.1,19.0,919.0,544.02,416.93
2016,7,19,10,45,946.0,91.0,4.15,19.5,940.5,593.91,457.23
2016,7,19,11,0,948.0,93.0,4.2,20.0,962.0,642.62,495.45
2016,7,19,11,15,950.5,93.5,4.25,20.0,976.5,689.04,531.98
2016,7,19,11,30,953.0,94.0,4.3,20.0,991.0,733.95,566.62
2016,7,19,11,45,954.5,94.0,4.4,20.0,998.5,776.0,597.8
2016,7,19,12,0,956.0,94.0,4.5,20.0,1006.0,816.11,626.53
2016,7,19,12,15,956.0,94.0,4.55,20.0,1006.0,852.9,652.53
2016,7,19,12,30,956.0,94.0,4.6,20.0,1006.0,887.31,676.81
2016,7,19,12,45,949.0,98.0,4.7,20.5,997.0,916.88,696.7
2016,7,19,13,0,942.0,102.0,4.8,21.0,988.0,943.51,714.55
2016,7,19,13,15,939.5,101.0,4.85,21.0,973.5,966.38,730.9
2016,7,19,13,30,937.0,100.0,4.9,21.0,959.0,986.14,745.23
2016,7,19,13,45,936.0,97.0,4.95,21.0,938.0,1002.1,757.09
2016,7,19,14,0,935.0,94.0,5.0,21.0,917.0,1014.76,766.85
2016,7,19,14,15,929.0,93.0,5.0,21.0,888.0,1021.3,772.18
2016,7,19,14,30,923.0,92.0,5.0,21.0,859.0,1024.46,775.39
2016,7,19,14,45,918.0,89.0,5.05,21.0,825.0,1023.01,776.03
2016,7,19,15,0,913.0,86.0,5.1,21.0,791.0,1018.16,774.52
2016,7,19,15,15,903.0,84.5,5.1,20.5,751.0,1006.74,769.76
2016,7,19,15,30,893.0,83.0,5.1,20.0,711.0,992.18,762.94
2016,7,19,15,45,882.5,80.0,5.15,20.0,667.0,972.29,751.34
2016,7,19,16,0,872.0,77.0,5.2,20.0,623.0,949.48,737.72
2016,7,19,16,15,855.0,74.5,5.15,19.5,575.5,918.35,718.86
2016,7,19,16,30,838.0,72.0,5.1,19.0,528.0,884.94,698.2
2016,7,19,16,45,819.5,68.0,5.1,19.0,478.0,846.14,672.29
2016,7,19,17,0,801.0,64.0,5.1,19.0,428.0,805.58,644.69
2016,7,19,17,15,771.0,61.0,5.0,18.5,376.5,763.55,616.13
2016,7,19,17,30,741.0,58.0,4.9,18.0,325.0,712.17,579.58
2016,7,19,17,45,703.0,53.0,4.8,17.5,274.5,651.5,534.55
2016,7,19,18,0,665.0,48.0,4.7,17.0,224.0,591.56,488.2
2016,7,19,18,15,601.5,42.5,4.5,16.5,176.0,513.75,425.01
2016,7,19,18,30,538.0,37.0,4.3,16.0,128.0,439.44,361.71
2016,7,19,18,45,436.0,29.0,4.15,15.5,86.5,341.99,274.33
2016,7,19,19,0,334.0,21.0,4.0,15.0,45.0,247.35,151.24
2016,7,19,19,15,167.0,10.5,3.95,14.5,22.5,100.18,0.0
2016,7,19,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.5,10.0,3.2,11.5,22.5,9.1,0.0
2016,7,20,5,30,343.0,20.0,3.3,12.0,45.0,17.65,5.66
2016,7,20,5,45,448.0,27.5,3.45,12.5,86.0,23.71,14.78
2016,7,20,6,0,553.0,35.0,3.6,13.0,127.0,29.64,20.6
2016,7,20,6,15,615.5,40.0,3.6,13.5,175.5,33.08,23.95
2016,7,20,6,30,678.0,45.0,3.6,14.0,224.0,36.49,27.09
2016,7,20,6,45,719.5,49.0,3.6,14.5,275.0,38.91,29.23
2016,7,20,7,0,761.0,53.0,3.6,15.0,326.0,41.28,31.23
2016,7,20,7,15,790.5,56.0,3.55,15.5,378.0,49.47,38.32
2016,7,20,7,30,820.0,59.0,3.5,16.0,430.0,51.74,40.11
2016,7,20,7,45,841.0,61.5,3.5,16.5,480.5,53.49,41.4
2016,7,20,8,0,862.0,64.0,3.5,17.0,531.0,55.13,42.59
2016,7,20,8,15,878.5,66.0,3.45,17.5,579.5,67.04,41.46
2016,7,20,8,30,895.0,68.0,3.4,18.0,628.0,117.46,59.77
2016,7,20,8,45,907.5,69.5,3.35,18.5,672.5,169.11,93.06
2016,7,20,9,0,920.0,71.0,3.3,19.0,717.0,222.23,135.01
2016,7,20,9,15,929.5,72.5,3.3,19.5,757.5,275.95,181.15
2016,7,20,9,30,939.0,74.0,3.3,20.0,798.0,330.44,229.1
2016,7,20,9,45,937.0,81.0,3.3,20.5,831.0,385.76,277.73
2016,7,20,10,0,935.0,88.0,3.3,21.0,864.0,440.32,324.69
2016,7,20,10,15,941.0,89.0,3.35,21.5,893.0,492.87,368.84
2016,7,20,10,30,947.0,90.0,3.4,22.0,922.0,545.0,411.36
2016,7,20,10,45,952.5,90.0,3.45,22.5,944.5,595.41,451.36
2016,7,20,11,0,958.0,90.0,3.5,23.0,967.0,644.92,489.51
2016,7,20,11,15,961.0,90.5,3.55,23.0,982.5,692.14,525.95
2016,7,20,11,30,964.0,91.0,3.6,23.0,998.0,737.86,560.51
2016,7,20,11,45,966.5,90.5,3.7,23.5,1006.0,780.67,590.32
2016,7,20,12,0,969.0,90.0,3.8,24.0,1014.0,821.55,617.56
2016,7,20,12,15,969.5,90.0,3.85,24.0,1014.5,859.19,643.37
2016,7,20,12,30,970.0,90.0,3.9,24.0,1015.0,894.44,667.47
2016,7,20,12,45,969.5,89.5,4.0,24.0,1007.5,925.79,689.16
2016,7,20,13,0,969.0,89.0,4.1,24.0,1000.0,954.33,709.0
2016,7,20,13,15,966.5,88.5,4.2,24.0,985.5,978.09,725.7
2016,7,20,13,30,964.0,88.0,4.3,24.0,971.0,998.69,740.41
2016,7,20,13,45,961.0,87.0,4.4,24.0,949.0,1015.03,752.4
2016,7,20,14,0,958.0,86.0,4.5,24.0,927.0,1028.02,762.33
2016,7,20,14,15,953.0,85.0,4.6,23.5,899.0,1035.66,770.65
2016,7,20,14,30,948.0,84.0,4.7,23.0,871.0,1039.85,776.97
2016,7,20,14,45,941.5,82.5,4.8,23.0,836.0,1038.55,778.22
2016,7,20,15,0,935.0,81.0,4.9,23.0,801.0,1033.83,777.33
2016,7,20,15,15,925.5,79.5,4.95,22.5,761.0,1022.77,773.4
2016,7,20,15,30,916.0,78.0,5.0,22.0,721.0,1008.48,767.36
2016,7,20,15,45,904.0,76.0,5.05,22.0,676.5,988.02,755.59
2016,7,20,16,0,892.0,74.0,5.1,22.0,632.0,964.64,741.83
2016,7,20,16,15,875.5,71.5,5.1,21.5,583.5,933.61,723.71
2016,7,20,16,30,859.0,69.0,5.1,21.0,535.0,900.2,703.71
2016,7,20,16,45,838.5,66.0,5.1,20.5,484.0,860.35,678.72
2016,7,20,17,0,818.0,63.0,5.1,20.0,433.0,818.83,651.98
2016,7,20,17,15,788.0,60.0,5.0,19.5,381.0,776.31,623.28
2016,7,20,17,30,758.0,57.0,4.9,19.0,329.0,724.4,586.61
2016,7,20,17,45,717.0,52.5,4.85,18.5,277.5,661.46,540.33
2016,7,20,18,0,676.0,48.0,4.8,18.0,226.0,599.42,492.71
2016,7,20,18,15,611.5,42.5,4.65,17.0,177.0,520.48,429.75
2016,7,20,18,30,547.0,37.0,4.5,16.0,128.0,445.07,366.33
2016,7,20,18,45,440.5,29.0,4.4,15.5,86.5,344.42,275.89
2016,7,20,19,0,334.0,21.0,4.3,15.0,45.0,246.07,143.66
2016,7,20,19,15,167.0,10.5,4.3,14.5,22.5,100.04,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.5,10.5,3.65,11.5,21.5,9.55,0.0
2016,7,21,5,30,333.0,21.0,3.8,12.0,43.0,18.73,5.64
2016,7,21,5,45,441.5,28.5,3.95,12.5,85.0,24.73,15.59
2016,7,21,6,0,550.0,36.0,4.1,13.0,127.0,30.62,21.44
2016,7,21,6,15,614.0,41.5,4.1,13.5,175.5,34.45,25.15
2016,7,21,6,30,678.0,47.0,4.1,14.0,224.0,38.23,28.64
2016,7,21,6,45,720.0,50.5,4.15,14.5,275.5,40.17,30.35
2016,7,21,7,0,762.0,54.0,4.2,15.0,327.0,42.1,31.96
2016,7,21,7,15,791.0,57.5,4.2,15.5,378.5,50.57,39.3
2016,7,21,7,30,820.0,61.0,4.2,16.0,430.0,53.18,41.37
2016,7,21,7,45,841.5,63.0,4.2,17.0,481.0,54.56,42.25
2016,7,21,8,0,863.0,65.0,4.2,18.0,532.0,55.84,43.03
2016,7,21,8,15,879.0,67.0,4.2,18.0,580.0,65.91,41.73
2016,7,21,8,30,895.0,69.0,4.2,18.0,628.0,116.37,59.43
2016,7,21,8,45,907.0,70.5,4.2,18.5,672.5,168.02,92.41
2016,7,21,9,0,919.0,72.0,4.2,19.0,717.0,221.09,134.25
2016,7,21,9,15,928.5,73.5,4.2,19.5,757.0,274.82,180.47
2016,7,21,9,30,938.0,75.0,4.2,20.0,797.0,329.32,228.62
2016,7,21,9,45,943.5,77.5,4.2,20.5,831.5,383.8,276.74
2016,7,21,10,0,949.0,80.0,4.2,21.0,866.0,438.24,323.92
2016,7,21,10,15,954.5,81.0,4.25,21.0,895.0,491.25,369.58
2016,7,21,10,30,960.0,82.0,4.3,21.0,924.0,543.77,413.72
2016,7,21,10,45,965.0,82.0,4.4,21.5,946.5,594.5,454.72
2016,7,21,11,0,970.0,82.0,4.5,22.0,969.0,644.25,493.87
2016,7,21,11,15,973.0,82.5,4.6,22.0,984.5,691.97,531.54
2016,7,21,11,30,976.0,83.0,4.7,22.0,1000.0,738.14,567.36
2016,7,21,11,45,978.0,83.0,4.85,22.5,1008.0,781.44,598.23
2016,7,21,12,0,980.0,83.0,5.0,23.0,1016.0,822.75,626.69
2016,7,21,12,15,980.5,83.0,5.15,22.5,1016.5,860.71,655.23
2016,7,21,12,30,981.0,83.0,5.3,22.0,1017.0,896.23,682.18
2016,7,21,12,45,972.5,88.5,5.45,22.0,1008.5,926.62,704.29
2016,7,21,13,0,964.0,94.0,5.6,22.0,1000.0,953.95,724.37
2016,7,21,13,15,962.0,93.5,5.65,22.0,985.5,978.2,741.78
2016,7,21,13,30,960.0,93.0,5.7,22.0,971.0,999.32,757.12
2016,7,21,13,45,959.0,90.5,5.8,22.0,950.0,1016.1,769.94
2016,7,21,14,0,958.0,88.0,5.9,22.0,929.0,1029.52,780.6
2016,7,21,14,15,953.0,87.0,5.9,21.5,900.5,1037.23,788.37
2016,7,21,14,30,948.0,86.0,5.9,21.0,872.0,1041.49,793.97
2016,7,21,14,45,944.5,83.0,5.9,21.0,838.0,1041.54,795.26
2016,7,21,15,0,941.0,80.0,5.9,21.0,804.0,1038.1,794.32
2016,7,21,15,15,931.5,78.5,5.8,20.5,763.5,1027.02,789.09
2016,7,21,15,30,922.0,77.0,5.7,20.0,723.0,1012.68,781.73
2016,7,21,15,45,912.5,73.5,5.65,20.0,679.0,992.75,769.34
2016,7,21,16,0,903.0,70.0,5.6,20.0,635.0,969.73,754.87
2016,7,21,16,15,887.0,68.0,5.5,19.5,586.0,939.55,736.41
2016,7,21,16,30,871.0,66.0,5.4,19.0,537.0,906.96,716.1
2016,7,21,16,45,851.5,63.0,5.3,19.0,486.0,867.67,689.3
2016,7,21,17,0,832.0,60.0,5.2,19.0,435.0,826.63,660.88
2016,7,21,17,15,803.0,57.0,5.05,18.5,383.0,775.98,625.73
2016,7,21,17,30,774.0,54.0,4.9,18.0,331.0,732.94,595.42
2016,7,21,17,45,732.5,50.0,4.75,17.5,279.0,669.77,548.39
2016,7,21,18,0,691.0,46.0,4.6,17.0,227.0,607.54,500.19
2016,7,21,18,15,627.0,40.5,4.35,16.0,177.5,528.48,436.75
2016,7,21,18,30,563.0,35.0,4.1,15.0,128.0,453.03,372.97
2016,7,21,18,45,453.5,27.5,3.95,14.5,86.0,350.68,280.7
2016,7,21,19,0,344.0,20.0,3.8,14.0,44.0,250.04,137.93
2016,7,21,19,15,172.0,10.0,3.75,13.5,22.0,102.13,0.0
