Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.0,10.0,2.65,11.5,21.0,9.1,0.0
2016,7,22,5,30,332.0,20.0,2.8,12.0,42.0,17.79,4.27
2016,7,22,5,45,441.0,28.0,3.0,12.5,83.5,24.32,15.18
2016,7,22,6,0,550.0,36.0,3.2,13.0,125.0,30.69,21.49
2016,7,22,6,15,615.5,41.5,3.15,13.5,174.0,34.52,25.21
2016,7,22,6,30,681.0,47.0,3.1,14.0,223.0,38.3,28.71
2016,7,22,6,45,724.0,51.0,3.1,15.0,275.0,40.65,30.72
2016,7,22,7,0,767.0,55.0,3.1,16.0,327.0,42.96,32.6
2016,7,22,7,15,797.0,58.0,3.05,16.5,380.0,50.98,39.51
2016,7,22,7,30,827.0,61.0,3.0,17.0,433.0,53.25,41.27
2016,7,22,7,45,849.5,64.0,2.95,17.5,484.5,55.34,42.85
2016,7,22,8,0,872.0,67.0,2.9,18.0,536.0,57.31,44.31
2016,7,22,8,15,888.5,69.0,2.9,18.5,585.0,65.59,51.19
2016,7,22,8,30,905.0,71.0,2.9,19.0,634.0,116.67,59.58
2016,7,22,8,45,917.5,73.0,2.95,20.0,679.5,169.35,92.46
2016,7,22,9,0,930.0,75.0,3.0,21.0,725.0,223.52,134.28
2016,7,22,9,15,940.0,76.5,3.0,21.5,766.0,278.05,180.47
2016,7,22,9,30,950.0,78.0,3.0,22.0,807.0,333.41,228.6
2016,7,22,9,45,949.5,83.5,3.0,22.5,841.0,388.86,276.89
2016,7,22,10,0,949.0,89.0,3.0,23.0,875.0,443.68,323.65
2016,7,22,10,15,955.0,90.5,3.0,23.5,904.0,497.48,368.24
2016,7,22,10,30,961.0,92.0,3.0,24.0,933.0,550.84,411.11
2016,7,22,10,45,965.5,92.5,3.05,24.5,955.5,601.95,451.14
2016,7,22,11,0,970.0,93.0,3.1,25.0,978.0,652.05,489.23
2016,7,22,11,15,972.5,93.5,3.15,25.0,993.5,699.67,525.49
2016,7,22,11,30,975.0,94.0,3.2,25.0,1009.0,745.71,559.83
2016,7,22,11,45,976.5,94.0,3.25,25.5,1016.5,788.86,589.37
2016,7,22,12,0,978.0,94.0,3.3,26.0,1024.0,829.99,616.09
2016,7,22,12,15,978.0,94.0,3.4,26.0,1024.0,867.75,641.83
2016,7,22,12,30,978.0,94.0,3.5,26.0,1024.0,903.05,665.88
2016,7,22,12,45,975.0,94.5,3.6,26.0,1016.0,933.62,686.76
2016,7,22,13,0,972.0,95.0,3.7,26.0,1008.0,961.25,705.76
2016,7,22,13,15,969.5,94.5,3.8,26.0,992.5,985.31,722.47
2016,7,22,13,30,967.0,94.0,3.9,26.0,977.0,1006.18,737.19
2016,7,22,13,45,962.0,93.5,4.0,26.0,954.5,1021.4,748.34
2016,7,22,14,0,957.0,93.0,4.1,26.0,932.0,1033.21,757.42
2016,7,22,14,15,951.5,92.0,4.2,25.5,903.0,1040.56,765.24
2016,7,22,14,30,946.0,91.0,4.3,25.0,874.0,1044.45,770.98
2016,7,22,14,45,937.5,90.0,4.4,25.0,838.5,1041.91,771.14
2016,7,22,15,0,929.0,89.0,4.5,25.0,803.0,1035.97,769.21
2016,7,22,15,15,919.0,87.0,4.55,24.5,762.0,1024.05,764.67
2016,7,22,15,30,909.0,85.0,4.6,24.0,721.0,1008.89,758.26
2016,7,22,15,45,895.5,83.0,4.65,24.0,676.0,987.19,745.93
2016,7,22,16,0,882.0,81.0,4.7,24.0,631.0,962.64,731.66
2016,7,22,16,15,864.5,78.5,4.75,23.5,582.0,930.99,713.81
2016,7,22,16,30,847.0,76.0,4.8,23.0,533.0,897.02,694.09
2016,7,22,16,45,823.5,73.0,4.85,22.5,481.5,864.04,674.69
2016,7,22,17,0,800.0,70.0,4.9,22.0,430.0,820.1,646.83
2016,7,22,17,15,768.5,66.5,4.9,21.0,377.5,767.33,612.59
2016,7,22,17,30,737.0,63.0,4.9,20.0,325.0,714.03,576.62
2016,7,22,17,45,689.5,58.5,4.9,19.5,272.5,646.55,527.02
2016,7,22,18,0,642.0,54.0,4.9,19.0,220.0,580.29,476.15
2016,7,22,18,15,572.0,47.5,4.8,18.0,171.0,503.32,414.68
2016,7,22,18,30,502.0,41.0,4.7,17.0,122.0,425.4,348.48
2016,7,22,18,45,383.0,31.5,4.65,16.5,81.0,317.85,252.18
2016,7,22,19,0,264.0,22.0,4.6,16.0,40.0,210.67,106.0
2016,7,22,19,15,132.0,11.0,4.5,15.5,20.0,81.27,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,138.0,10.5,1.6,12.5,19.0,9.55,0.0
2016,7,23,5,30,276.0,21.0,1.7,13.0,38.0,17.25,3.0
2016,7,23,5,45,394.0,29.5,1.85,14.0,79.0,23.62,14.42
2016,7,23,6,0,512.0,38.0,2.0,15.0,120.0,29.83,20.53
2016,7,23,6,15,580.5,44.5,1.9,15.5,168.5,37.15,27.32
2016,7,23,6,30,649.0,51.0,1.8,16.0,217.0,41.67,31.46
2016,7,23,6,45,695.5,55.0,1.75,17.0,269.0,43.85,33.3
2016,7,23,7,0,742.0,59.0,1.7,18.0,321.0,46.01,35.02
2016,7,23,7,15,773.5,62.5,1.7,19.0,373.5,47.65,36.2
2016,7,23,7,30,805.0,66.0,1.7,20.0,426.0,49.23,37.29
2016,7,23,7,45,828.5,68.5,1.75,21.0,477.5,58.3,44.78
2016,7,23,8,0,852.0,71.0,1.8,22.0,529.0,59.86,45.75
2016,7,23,8,15,869.0,73.5,1.9,22.5,578.0,66.42,51.05
2016,7,23,8,30,886.0,76.0,2.0,23.0,627.0,116.96,59.97
2016,7,23,8,45,899.5,78.0,2.15,24.0,672.0,168.86,91.36
2016,7,23,9,0,913.0,80.0,2.3,25.0,717.0,222.36,131.66
2016,7,23,9,15,923.0,81.5,2.4,25.5,757.5,276.11,176.25
2016,7,23,9,30,933.0,83.0,2.5,26.0,798.0,330.67,222.83
2016,7,23,9,45,940.5,84.5,2.65,27.0,833.5,385.02,268.8
2016,7,23,10,0,948.0,86.0,2.8,28.0,869.0,439.52,313.9
2016,7,23,10,15,954.0,87.0,2.9,28.5,898.0,492.9,357.51
2016,7,23,10,30,960.0,88.0,3.0,29.0,927.0,545.84,399.52
2016,7,23,10,45,963.0,89.5,3.1,29.5,949.0,596.91,438.94
2016,7,23,11,0,966.0,91.0,3.2,30.0,971.0,646.85,476.38
2016,7,23,11,15,969.0,91.5,3.3,30.0,986.5,694.63,512.33
2016,7,23,11,30,972.0,92.0,3.4,30.0,1002.0,740.9,546.46
2016,7,23,11,45,972.0,93.0,3.5,30.0,1009.5,783.73,576.68
2016,7,23,12,0,972.0,94.0,3.6,30.0,1017.0,824.46,604.22
2016,7,23,12,15,972.0,94.0,3.75,30.0,1017.0,862.05,629.8
2016,7,23,12,30,972.0,94.0,3.9,30.0,1017.0,897.2,653.73
2016,7,23,12,45,967.0,96.5,4.05,30.0,1008.5,927.78,674.66
2016,7,23,13,0,962.0,99.0,4.2,30.0,1000.0,955.42,693.71
2016,7,23,13,15,959.5,98.5,4.3,29.5,985.5,979.36,711.57
2016,7,23,13,30,957.0,98.0,4.4,29.0,971.0,1000.14,727.54
2016,7,23,13,45,953.5,97.0,4.55,29.0,949.0,1016.21,739.41
2016,7,23,14,0,950.0,96.0,4.7,29.0,927.0,1028.93,749.4
2016,7,23,14,15,944.5,94.5,4.75,28.5,898.0,1035.75,756.7
2016,7,23,14,30,939.0,93.0,4.8,28.0,869.0,1039.1,761.95
2016,7,23,14,45,931.5,91.5,4.9,28.0,834.0,1037.02,762.66
2016,7,23,15,0,924.0,90.0,5.0,28.0,799.0,1031.54,761.27
2016,7,23,15,15,913.5,88.5,5.0,27.5,758.5,1019.75,756.54
2016,7,23,15,30,903.0,87.0,5.0,27.0,718.0,1004.76,749.79
2016,7,23,15,45,889.5,85.0,5.05,27.0,673.0,983.17,737.51
2016,7,23,16,0,876.0,83.0,5.1,27.0,628.0,958.74,723.3
2016,7,23,16,15,858.5,80.5,5.1,26.0,579.0,927.23,706.66
2016,7,23,16,30,841.0,78.0,5.1,25.0,530.0,893.43,688.11
2016,7,23,16,45,817.0,75.0,5.1,24.5,478.5,860.19,668.23
2016,7,23,17,0,793.0,72.0,5.1,24.0,427.0,815.97,639.93
2016,7,23,17,15,761.0,68.0,5.1,23.0,374.5,762.3,605.13
2016,7,23,17,30,729.0,64.0,5.1,22.0,322.0,708.14,568.62
2016,7,23,17,45,681.0,59.5,5.1,21.5,270.0,640.5,519.03
2016,7,23,18,0,633.0,55.0,5.1,21.0,218.0,579.77,472.6
2016,7,23,18,15,562.0,48.0,5.0,20.0,169.0,496.43,406.35
2016,7,23,18,30,491.0,41.0,4.9,19.0,120.0,417.58,339.58
2016,7,23,18,45,370.0,31.5,4.85,18.5,79.0,309.38,242.91
2016,7,23,19,0,249.0,22.0,4.8,18.0,38.0,200.5,89.67
2016,7,23,19,15,124.5,11.0,4.7,17.5,19.0,77.08,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,118.5,10.5,3.3,12.5,18.0,9.55,0.0
2016,7,24,5,30,237.0,21.0,3.3,13.0,36.0,17.29,1.88
2016,7,24,5,45,356.0,31.0,3.3,13.5,76.0,24.97,15.51
2016,7,24,6,0,475.0,41.0,3.3,14.0,116.0,32.4,22.83
2016,7,24,6,15,547.5,47.5,3.25,14.5,164.0,36.48,26.81
2016,7,24,6,30,620.0,54.0,3.2,15.0,212.0,40.49,30.52
2016,7,24,6,45,668.0,59.0,3.15,16.0,264.0,47.13,36.34
2016,7,24,7,0,716.0,64.0,3.1,17.0,316.0,49.95,38.63
2016,7,24,7,15,749.0,68.0,3.05,17.5,368.5,51.79,40.06
2016,7,24,7,30,782.0,72.0,3.0,18.0,421.0,53.56,41.39
2016,7,24,7,45,807.0,75.0,3.0,19.0,472.5,54.46,41.83
2016,7,24,8,0,832.0,78.0,3.0,20.0,524.0,55.3,42.23
2016,7,24,8,15,850.5,81.0,3.0,20.5,573.0,69.27,53.93
2016,7,24,8,30,869.0,84.0,3.0,21.0,622.0,119.43,63.65
2016,7,24,8,45,883.5,85.5,3.05,22.0,667.5,170.38,94.25
2016,7,24,9,0,898.0,87.0,3.1,23.0,713.0,223.0,134.0
2016,7,24,9,15,908.5,89.0,3.1,23.5,754.0,276.56,178.73
2016,7,24,9,30,919.0,91.0,3.1,24.0,795.0,331.01,225.54
2016,7,24,9,45,927.0,92.5,3.15,24.5,830.0,384.94,272.04
2016,7,24,10,0,935.0,94.0,3.2,25.0,865.0,439.08,317.89
2016,7,24,10,15,941.5,95.0,3.25,25.5,894.5,492.18,361.82
2016,7,24,10,30,948.0,96.0,3.3,26.0,924.0,544.9,404.16
2016,7,24,10,45,952.5,97.0,3.4,26.5,946.5,595.95,444.15
2016,7,24,11,0,957.0,98.0,3.5,27.0,969.0,646.03,482.26
2016,7,24,11,15,959.5,98.5,3.55,27.0,984.5,693.25,518.18
2016,7,24,11,30,962.0,99.0,3.6,27.0,1000.0,738.93,552.22
2016,7,24,11,45,963.5,99.5,3.7,27.5,1007.5,782.17,582.29
2016,7,24,12,0,965.0,100.0,3.8,28.0,1015.0,823.44,609.33
2016,7,24,12,15,965.0,100.0,3.85,28.0,1015.0,860.94,634.63
2016,7,24,12,30,965.0,100.0,3.9,28.0,1015.0,896.02,658.23
2016,7,24,12,45,961.5,101.0,3.95,28.0,1006.5,926.43,678.69
2016,7,24,13,0,958.0,102.0,4.0,28.0,998.0,953.95,697.27
2016,7,24,13,15,955.0,101.5,4.05,28.0,983.0,977.43,713.24
2016,7,24,13,30,952.0,101.0,4.1,28.0,968.0,997.75,727.23
2016,7,24,13,45,947.5,100.0,4.2,28.0,945.5,1012.87,738.24
2016,7,24,14,0,943.0,99.0,4.3,28.0,923.0,1024.62,747.21
2016,7,24,14,15,936.5,98.0,4.35,27.5,893.5,1031.01,754.03
2016,7,24,14,30,930.0,97.0,4.4,27.0,864.0,1033.95,758.81
2016,7,24,14,45,922.0,95.0,4.5,27.0,828.5,1030.88,758.58
2016,7,24,15,0,914.0,93.0,4.6,27.0,793.0,1024.4,756.27
2016,7,24,15,15,903.0,91.5,4.6,26.5,752.5,1012.21,751.28
2016,7,24,15,30,892.0,90.0,4.6,26.0,712.0,996.86,744.3
2016,7,24,15,45,877.5,87.5,4.7,26.0,666.5,973.85,731.53
2016,7,24,16,0,863.0,85.0,4.8,26.0,621.0,948.04,716.8
2016,7,24,16,15,845.0,82.5,4.8,25.0,572.0,916.31,699.95
2016,7,24,16,30,827.0,80.0,4.8,24.0,523.0,891.8,687.91
2016,7,24,16,45,802.0,76.5,4.85,23.5,471.5,847.91,660.66
2016,7,24,17,0,777.0,73.0,4.9,23.0,420.0,802.52,631.73
2016,7,24,17,15,743.5,69.0,4.85,22.0,367.5,748.02,595.84
2016,7,24,17,30,710.0,65.0,4.8,21.0,315.0,693.14,558.36
2016,7,24,17,45,662.0,60.0,4.8,20.5,263.5,625.51,508.54
2016,7,24,18,0,614.0,55.0,4.8,20.0,212.0,564.95,462.01
2016,7,24,18,15,541.5,48.0,4.8,19.0,163.5,481.34,395.42
2016,7,24,18,30,469.0,41.0,4.8,18.0,115.0,402.37,328.2
2016,7,24,18,45,349.0,31.0,4.8,17.5,75.0,295.28,231.75
2016,7,24,19,0,229.0,21.0,4.8,17.0,35.0,186.5,71.74
2016,7,24,19,15,114.5,10.5,4.8,16.5,17.5,71.12,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,102.5,10.5,3.55,11.5,16.5,9.55,0.0
2016,7,25,5,30,205.0,21.0,3.6,12.0,33.0,17.34,0.56
2016,7,25,5,45,322.5,32.0,3.65,12.5,72.0,25.91,16.28
2016,7,25,6,0,440.0,43.0,3.7,13.0,111.0,34.16,24.45
2016,7,25,6,15,514.0,50.5,3.65,13.5,159.0,38.96,29.11
2016,7,25,6,30,588.0,58.0,3.6,14.0,207.0,43.64,33.46
2016,7,25,6,45,637.5,64.0,3.6,14.5,258.5,46.87,36.33
2016,7,25,7,0,687.0,70.0,3.6,15.0,310.0,49.98,38.98
2016,7,25,7,15,722.0,74.5,3.6,15.5,362.5,56.83,44.85
2016,7,25,7,30,757.0,79.0,3.6,16.0,415.0,58.77,46.31
2016,7,25,7,45,781.0,83.0,3.6,17.0,466.0,60.15,47.16
2016,7,25,8,0,805.0,87.0,3.6,18.0,517.0,61.44,47.9
2016,7,25,8,15,824.5,90.5,3.6,18.5,566.0,63.61,49.51
2016,7,25,8,30,844.0,94.0,3.6,19.0,615.0,113.17,60.46
2016,7,25,8,45,856.5,97.5,3.6,19.5,660.0,173.61,99.15
2016,7,25,9,0,869.0,101.0,3.6,20.0,705.0,226.04,139.25
2016,7,25,9,15,880.5,103.5,3.6,20.5,746.0,278.86,183.68
2016,7,25,9,30,892.0,106.0,3.6,21.0,787.0,332.69,230.37
2016,7,25,9,45,899.5,108.0,3.6,22.0,822.0,385.63,276.0
2016,7,25,10,0,907.0,110.0,3.6,23.0,857.0,438.76,320.8
2016,7,25,10,15,914.0,111.5,3.6,23.5,886.5,491.27,364.53
2016,7,25,10,30,921.0,113.0,3.6,24.0,916.0,543.49,406.76
2016,7,25,10,45,923.5,115.5,3.65,24.5,938.0,593.59,446.25
2016,7,25,11,0,926.0,118.0,3.7,25.0,960.0,642.61,483.76
2016,7,25,11,15,929.5,118.5,3.75,25.0,975.5,689.4,519.69
2016,7,25,11,30,933.0,119.0,3.8,25.0,991.0,734.8,553.85
2016,7,25,11,45,934.0,119.5,3.9,25.5,998.5,776.86,584.05
2016,7,25,12,0,935.0,120.0,4.0,26.0,1006.0,817.0,610.68
2016,7,25,12,15,935.5,120.0,4.05,26.0,1006.5,854.24,636.11
2016,7,25,12,30,936.0,120.0,4.1,26.0,1007.0,889.19,659.92
2016,7,25,12,45,938.0,117.5,4.2,26.5,1000.5,920.68,680.26
2016,7,25,13,0,940.0,115.0,4.3,27.0,994.0,949.51,698.77
2016,7,25,13,15,937.0,114.5,4.35,27.0,979.0,972.87,714.79
2016,7,25,13,30,934.0,114.0,4.4,27.0,964.0,993.12,728.86
2016,7,25,13,45,931.0,112.0,4.45,27.0,942.0,1008.67,739.93
2016,7,25,14,0,928.0,110.0,4.5,27.0,920.0,1020.88,748.96
2016,7,25,14,15,921.5,109.0,4.55,26.5,891.0,1027.36,755.87
2016,7,25,14,30,915.0,108.0,4.6,26.0,862.0,1030.44,760.81
2016,7,25,14,45,909.5,104.5,4.7,26.0,827.0,1028.39,761.58
2016,7,25,15,0,904.0,101.0,4.8,26.0,792.0,1022.92,760.22
2016,7,25,15,15,893.0,99.0,4.8,25.5,751.5,1010.35,754.91
2016,7,25,15,30,882.0,97.0,4.8,25.0,711.0,994.63,747.59
2016,7,25,15,45,871.5,93.0,4.8,25.0,666.5,973.99,735.49
2016,7,25,16,0,861.0,89.0,4.8,25.0,622.0,950.41,721.42
2016,7,25,16,15,842.0,86.5,4.75,24.5,572.5,927.59,708.94
2016,7,25,16,30,823.0,84.0,4.7,24.0,523.0,892.59,687.8
2016,7,25,16,45,802.5,79.0,4.7,23.5,472.5,850.97,662.0
2016,7,25,17,0,782.0,74.0,4.7,23.0,422.0,807.6,634.36
2016,7,25,17,15,748.5,70.0,4.6,22.0,369.0,752.94,598.27
2016,7,25,17,30,715.0,66.0,4.5,21.0,316.0,697.88,560.6
2016,7,25,17,45,670.5,60.0,4.4,20.5,264.5,631.56,511.67
2016,7,25,18,0,626.0,54.0,4.3,20.0,213.0,572.02,465.86
2016,7,25,18,15,553.5,47.0,4.15,19.0,164.0,488.02,399.06
2016,7,25,18,30,481.0,40.0,4.0,18.0,115.0,408.68,331.74
2016,7,25,18,45,363.0,30.0,3.85,17.5,75.0,302.54,235.67
2016,7,25,19,0,245.0,20.0,3.7,17.0,35.0,193.42,59.32
2016,7,25,19,15,122.5,10.0,3.7,16.5,17.5,74.82,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,110.0,9.5,2.25,13.5,16.0,8.64,0.0
2016,7,26,5,30,220.0,19.0,2.4,14.0,32.0,15.56,0.0
2016,7,26,5,45,337.5,30.0,2.6,14.5,71.5,24.2,14.6
2016,7,26,6,0,455.0,41.0,2.8,15.0,111.0,32.52,22.78
2016,7,26,6,15,528.5,48.5,2.65,15.5,159.0,37.41,27.49
2016,7,26,6,30,602.0,56.0,2.5,16.0,207.0,42.16,31.87
2016,7,26,6,45,650.0,62.0,2.4,17.0,258.5,45.46,34.72
2016,7,26,7,0,698.0,68.0,2.3,18.0,310.0,53.29,41.41
2016,7,26,7,15,732.0,72.5,2.25,18.5,362.5,55.37,43.04
2016,7,26,7,30,766.0,77.0,2.2,19.0,415.0,57.38,44.54
2016,7,26,7,45,790.5,80.5,2.2,20.0,466.5,58.46,45.12
2016,7,26,8,0,815.0,84.0,2.2,21.0,518.0,59.47,45.64
2016,7,26,8,15,834.0,87.0,2.1,22.0,567.0,60.01,45.73
2016,7,26,8,30,853.0,90.0,2.0,23.0,616.0,118.82,64.28
2016,7,26,8,45,867.0,93.0,1.95,24.0,661.0,170.06,94.06
2016,7,26,9,0,881.0,96.0,1.9,25.0,706.0,222.96,133.04
2016,7,26,9,15,892.0,98.0,1.8,25.5,747.0,275.95,176.26
2016,7,26,9,30,903.0,100.0,1.7,26.0,788.0,329.88,221.51
2016,7,26,9,45,910.5,102.0,1.65,27.0,823.5,383.4,265.93
2016,7,26,10,0,918.0,104.0,1.6,28.0,859.0,437.1,309.34
2016,7,26,10,15,924.5,105.5,1.6,28.5,888.0,489.94,351.53
2016,7,26,10,30,931.0,107.0,1.6,29.0,917.0,542.45,392.07
2016,7,26,10,45,936.0,107.5,1.6,30.0,939.5,592.81,428.9
2016,7,26,11,0,941.0,108.0,1.6,31.0,962.0,642.26,463.67
2016,7,26,11,15,944.0,108.5,1.7,31.0,977.5,689.34,498.26
2016,7,26,11,30,947.0,109.0,1.8,31.0,993.0,734.95,531.12
2016,7,26,11,45,949.0,109.0,1.9,31.5,1001.0,777.78,560.17
2016,7,26,12,0,951.0,109.0,2.0,32.0,1009.0,818.7,585.97
2016,7,26,12,15,951.5,109.0,2.15,32.0,1009.0,856.36,611.11
2016,7,26,12,30,952.0,109.0,2.3,32.0,1009.0,891.67,634.74
2016,7,26,12,45,945.0,112.0,2.5,32.0,999.5,920.8,654.85
2016,7,26,13,0,938.0,115.0,2.7,32.0,990.0,946.94,673.14
2016,7,26,13,15,935.0,114.5,2.85,32.0,975.0,970.28,689.35
2016,7,26,13,30,932.0,114.0,3.0,32.0,960.0,990.52,703.69
2016,7,26,13,45,929.0,112.0,3.15,32.0,938.0,1006.05,715.17
2016,7,26,14,0,926.0,110.0,3.3,32.0,916.0,1018.25,724.71
2016,7,26,14,15,919.5,108.5,3.4,31.5,887.0,1024.19,731.53
2016,7,26,14,30,913.0,107.0,3.5,31.0,858.0,1026.72,736.38
2016,7,26,14,45,905.5,104.5,3.6,31.0,823.0,1023.76,736.4
2016,7,26,15,0,898.0,102.0,3.7,31.0,788.0,1017.43,734.4
2016,7,26,15,15,887.0,100.0,3.75,30.5,747.0,1004.9,729.66
2016,7,26,15,30,876.0,98.0,3.8,30.0,706.0,989.23,722.97
2016,7,26,15,45,863.0,95.0,3.9,30.0,661.0,967.43,711.13
2016,7,26,16,0,850.0,92.0,4.0,30.0,616.0,952.77,704.08
2016,7,26,16,15,830.5,89.0,4.05,29.5,567.0,919.17,685.32
2016,7,26,16,30,811.0,86.0,4.1,29.0,518.0,883.3,664.82
2016,7,26,16,45,787.5,82.0,4.15,28.5,466.5,840.51,639.08
2016,7,26,17,0,764.0,78.0,4.2,28.0,415.0,796.15,611.61
2016,7,26,17,15,729.5,73.0,4.15,27.0,362.5,739.84,575.46
2016,7,26,17,30,695.0,68.0,4.1,26.0,310.0,683.22,537.71
2016,7,26,17,45,647.5,62.5,4.1,25.0,258.5,621.33,494.37
2016,7,26,18,0,600.0,57.0,4.1,24.0,207.0,556.08,446.12
2016,7,26,18,15,526.5,49.0,4.05,23.0,159.0,471.02,379.54
2016,7,26,18,30,453.0,41.0,4.0,22.0,111.0,390.72,312.21
2016,7,26,18,45,336.0,30.0,3.95,21.0,71.5,285.34,218.14
2016,7,26,19,0,219.0,19.0,3.9,20.0,32.0,175.84,35.46
2016,7,26,19,15,109.5,9.5,3.85,19.5,16.0,67.26,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,3.1,14.5,11.5,7.73,0.0
2016,7,27,5,30,113.0,17.0,3.1,15.0,23.0,13.36,0.0
2016,7,27,5,45,208.0,32.5,3.1,15.5,58.0,25.3,15.31
2016,7,27,6,0,303.0,48.0,3.1,16.0,93.0,36.9,26.45
2016,7,27,6,15,373.5,59.5,3.0,16.5,137.5,45.04,34.04
2016,7,27,6,30,444.0,71.0,2.9,17.0,182.0,54.16,42.28
2016,7,27,6,45,497.0,80.0,2.85,17.5,230.5,59.23,46.75
2016,7,27,7,0,550.0,89.0,2.8,18.0,279.0,64.06,50.85
2016,7,27,7,15,588.0,96.0,2.85,19.0,328.5,66.98,53.05
2016,7,27,7,30,626.0,103.0,2.9,20.0,378.0,69.73,55.03
2016,7,27,7,45,657.0,108.0,3.0,21.0,428.0,70.8,55.53
2016,7,27,8,0,688.0,113.0,3.1,22.0,478.0,71.77,55.92
2016,7,27,8,15,710.0,117.5,3.05,22.5,525.0,72.21,55.98
2016,7,27,8,30,732.0,122.0,3.0,23.0,572.0,114.96,65.43
2016,7,27,8,45,752.0,124.5,3.0,24.0,616.5,168.31,97.74
2016,7,27,9,0,772.0,127.0,3.0,25.0,661.0,216.32,132.76
2016,7,27,9,15,785.0,130.0,3.0,25.5,700.5,265.43,172.78
2016,7,27,9,30,798.0,133.0,3.0,26.0,740.0,315.9,215.27
2016,7,27,9,45,789.0,146.0,3.0,26.5,769.5,367.79,259.37
2016,7,27,10,0,780.0,159.0,3.0,27.0,799.0,418.53,301.62
2016,7,27,10,15,788.5,161.0,3.0,27.5,827.5,467.08,340.96
2016,7,27,10,30,797.0,163.0,3.0,28.0,856.0,515.8,379.32
2016,7,27,10,45,807.5,162.0,3.05,28.5,879.0,563.19,415.78
2016,7,27,11,0,818.0,161.0,3.1,29.0,902.0,610.47,451.16
2016,7,27,11,15,822.0,162.0,3.15,29.0,917.0,654.99,484.6
2016,7,27,11,30,826.0,163.0,3.2,29.0,932.0,698.47,516.62
2016,7,27,11,45,832.5,160.5,3.3,29.5,941.5,739.53,545.6
2016,7,27,12,0,839.0,158.0,3.4,30.0,951.0,779.26,573.12
2016,7,27,12,15,839.5,158.0,3.5,30.0,951.0,814.95,597.48
2016,7,27,12,30,840.0,158.0,3.6,30.0,951.0,848.56,620.32
2016,7,27,12,45,854.0,147.5,3.7,30.5,948.5,874.01,636.43
2016,7,27,13,0,868.0,137.0,3.8,31.0,946.0,904.6,655.97
2016,7,27,13,15,864.5,136.5,3.9,30.5,931.5,926.25,672.25
2016,7,27,13,30,861.0,136.0,4.0,30.0,917.0,944.98,686.83
2016,7,27,13,45,860.0,132.5,4.15,30.0,896.5,960.15,698.12
2016,7,27,14,0,859.0,129.0,4.3,30.0,876.0,972.21,707.51
2016,7,27,14,15,852.0,127.0,4.4,29.5,847.5,976.79,713.29
2016,7,27,14,30,845.0,125.0,4.5,29.0,819.0,978.14,717.14
2016,7,27,14,45,840.0,120.5,4.6,29.0,785.5,975.59,717.13
2016,7,27,15,0,835.0,116.0,4.7,29.0,752.0,969.8,715.32
2016,7,27,15,15,822.5,113.5,4.75,28.5,712.0,966.34,716.39
2016,7,27,15,30,810.0,111.0,4.8,28.0,672.0,949.23,708.34
2016,7,27,15,45,799.5,106.0,4.85,27.5,629.0,928.21,697.7
2016,7,27,16,0,789.0,101.0,4.9,27.0,586.0,904.37,685.07
2016,7,27,16,15,768.5,97.5,4.9,26.5,538.5,870.23,664.79
2016,7,27,16,30,748.0,94.0,4.9,26.0,491.0,834.01,642.78
2016,7,27,16,45,727.0,88.0,4.9,25.5,442.0,792.44,616.52
2016,7,27,17,0,706.0,82.0,4.9,25.0,393.0,749.32,588.53
2016,7,27,17,15,670.0,77.0,4.8,24.0,342.0,698.45,554.68
2016,7,27,17,30,634.0,72.0,4.7,23.0,291.0,642.97,516.12
2016,7,27,17,45,590.0,65.0,4.65,22.5,242.5,578.95,468.58
2016,7,27,18,0,546.0,58.0,4.6,22.0,194.0,516.39,420.09
2016,7,27,18,15,473.0,49.5,4.5,21.0,148.0,433.18,353.17
2016,7,27,18,30,400.0,41.0,4.4,20.0,102.0,354.83,286.15
2016,7,27,18,45,292.0,29.5,4.3,19.0,65.0,256.98,196.75
2016,7,27,19,0,184.0,18.0,4.2,18.0,28.0,153.11,11.63
2016,7,27,19,15,92.0,9.0,4.2,17.5,14.0,57.32,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.5,8.5,3.3,13.0,14.0,7.73,0.0
2016,7,28,5,30,199.0,17.0,3.3,13.0,28.0,13.83,0.0
2016,7,28,5,45,313.5,27.5,3.35,13.5,65.0,22.06,12.64
2016,7,28,6,0,428.0,38.0,3.4,14.0,102.0,29.98,20.6
2016,7,28,6,15,500.5,45.5,3.35,14.5,148.0,34.95,25.39
2016,7,28,6,30,573.0,53.0,3.3,15.0,194.0,39.77,29.85
2016,7,28,6,45,621.5,58.5,3.3,16.0,244.0,42.75,32.45
2016,7,28,7,0,670.0,64.0,3.3,17.0,294.0,49.95,38.64
2016,7,28,7,15,704.0,68.0,3.25,17.5,344.5,51.74,40.04
2016,7,28,7,30,738.0,72.0,3.2,18.0,395.0,53.48,41.34
2016,7,28,7,45,763.0,75.5,3.2,18.5,445.0,54.69,42.15
2016,7,28,8,0,788.0,79.0,3.2,19.0,495.0,55.83,42.89
2016,7,28,8,15,807.0,81.5,3.15,19.5,542.5,56.15,42.92
2016,7,28,8,30,826.0,84.0,3.1,20.0,590.0,109.61,59.77
2016,7,28,8,45,840.0,86.5,3.1,21.0,634.0,159.05,88.11
2016,7,28,9,0,854.0,89.0,3.1,22.0,678.0,210.14,126.07
2016,7,28,9,15,865.0,91.0,3.1,22.5,718.0,261.69,168.92
2016,7,28,9,30,876.0,93.0,3.1,23.0,758.0,314.18,214.15
2016,7,28,9,45,886.0,93.5,3.15,24.0,793.0,366.01,258.59
2016,7,28,10,0,896.0,94.0,3.2,25.0,828.0,418.25,302.51
2016,7,28,10,15,902.0,95.0,3.3,25.5,856.0,469.36,345.17
2016,7,28,10,30,908.0,96.0,3.4,26.0,884.0,520.08,386.35
2016,7,28,10,45,911.5,97.5,3.5,26.5,905.5,569.29,425.21
2016,7,28,11,0,915.0,99.0,3.6,27.0,927.0,617.49,462.22
2016,7,28,11,15,917.5,99.5,3.75,27.0,941.5,663.05,497.5
2016,7,28,11,30,920.0,100.0,3.9,27.0,956.0,707.13,531.03
2016,7,28,11,45,919.5,101.5,4.05,27.5,963.0,748.29,560.52
2016,7,28,12,0,919.0,103.0,4.2,28.0,970.0,787.44,586.66
2016,7,28,12,15,919.0,102.5,4.3,28.0,969.5,823.05,611.22
2016,7,28,12,30,919.0,102.0,4.4,28.0,969.0,856.32,634.15
2016,7,28,12,45,911.0,106.0,4.5,28.0,959.5,884.45,653.59
2016,7,28,13,0,903.0,110.0,4.6,28.0,950.0,909.66,671.16
2016,7,28,13,15,899.5,109.5,4.7,28.0,935.0,931.6,686.84
2016,7,28,13,30,896.0,109.0,4.8,28.0,920.0,950.52,700.63
2016,7,28,13,45,891.5,108.0,4.9,28.0,898.5,964.87,711.5
2016,7,28,14,0,887.0,107.0,5.0,28.0,877.0,976.02,720.38
2016,7,28,14,15,880.5,105.5,5.05,27.5,848.5,981.45,726.72
2016,7,28,14,30,874.0,104.0,5.1,27.0,820.0,983.6,731.04
2016,7,28,14,45,865.5,102.0,5.15,27.0,785.5,979.95,730.13
2016,7,28,15,0,857.0,100.0,5.2,27.0,751.0,973.08,727.21
2016,7,28,15,15,845.5,98.0,5.2,26.5,711.5,960.1,721.38
2016,7,28,15,30,834.0,96.0,5.2,26.0,672.0,944.13,713.59
2016,7,28,15,45,820.0,93.0,5.2,25.5,628.0,921.68,701.34
2016,7,28,16,0,806.0,90.0,5.2,25.0,584.0,906.46,694.17
2016,7,28,16,15,786.5,87.0,5.15,24.5,536.5,873.54,674.11
2016,7,28,16,30,767.0,84.0,5.1,24.0,489.0,838.5,652.39
2016,7,28,16,45,742.0,80.0,5.05,23.5,439.5,795.32,624.4
2016,7,28,17,0,717.0,76.0,5.0,23.0,390.0,750.8,594.86
2016,7,28,17,15,682.5,71.5,4.9,22.0,339.5,696.5,558.08
2016,7,28,17,30,648.0,67.0,4.8,21.0,289.0,646.92,523.62
2016,7,28,17,45,599.5,61.0,4.7,20.5,240.0,580.29,473.42
2016,7,28,18,0,551.0,55.0,4.6,20.0,191.0,515.49,422.55
2016,7,28,18,15,478.5,47.0,4.5,19.0,145.5,433.24,355.86
2016,7,28,18,30,406.0,39.0,4.4,18.0,100.0,355.89,288.9
2016,7,28,18,45,293.5,28.0,4.3,17.5,63.5,255.84,195.52
2016,7,28,19,0,181.0,17.0,4.2,17.0,27.0,148.91,0.0
2016,7,28,19,15,90.5,8.5,4.2,16.5,13.5,55.95,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,3.3,13.0,11.5,7.28,0.0
2016,7,29,5,30,127.0,16.0,3.3,13.0,23.0,12.61,0.0
2016,7,29,5,45,224.0,30.0,3.35,13.5,57.0,23.42,13.62
2016,7,29,6,0,321.0,44.0,3.4,14.0,91.0,35.18,25.1
2016,7,29,6,15,393.0,54.5,3.4,14.5,135.0,42.41,31.96
2016,7,29,6,30,465.0,65.0,3.4,15.0,179.0,49.33,38.33
2016,7,29,6,45,512.0,74.0,3.4,16.0,226.5,54.58,42.93
2016,7,29,7,0,559.0,83.0,3.4,17.0,274.0,59.57,47.11
2016,7,29,7,15,597.0,89.5,3.35,17.5,323.5,62.3,49.3
2016,7,29,7,30,635.0,96.0,3.3,18.0,373.0,64.88,51.29
2016,7,29,7,45,661.0,102.0,3.25,18.5,421.5,66.84,52.69
2016,7,29,8,0,687.0,108.0,3.2,19.0,470.0,68.61,53.92
2016,7,29,8,15,709.5,112.5,3.2,19.5,517.0,69.2,54.12
2016,7,29,8,30,732.0,117.0,3.2,20.0,564.0,108.51,62.19
2016,7,29,8,45,748.5,120.5,3.2,21.0,607.5,161.92,94.35
2016,7,29,9,0,765.0,124.0,3.2,22.0,651.0,209.93,129.61
2016,7,29,9,15,778.5,127.0,3.2,22.5,690.5,258.84,169.81
2016,7,29,9,30,792.0,130.0,3.2,23.0,730.0,309.17,212.69
2016,7,29,9,45,819.5,123.0,3.25,24.0,769.0,357.8,253.77
2016,7,29,10,0,847.0,116.0,3.3,25.0,808.0,414.55,300.4
2016,7,29,10,15,854.5,117.5,3.4,25.0,837.0,464.49,342.58
2016,7,29,10,30,862.0,119.0,3.5,25.0,866.0,514.26,383.69
2016,7,29,10,45,868.0,119.5,3.6,25.5,888.0,562.11,421.63
2016,7,29,11,0,874.0,120.0,3.7,26.0,910.0,609.24,457.99
2016,7,29,11,15,877.5,120.5,3.8,26.0,925.0,653.91,492.6
2016,7,29,11,30,881.0,121.0,3.9,26.0,940.0,697.29,525.58
2016,7,29,11,45,884.5,120.5,4.0,26.5,948.0,738.38,555.3
2016,7,29,12,0,888.0,120.0,4.1,27.0,956.0,777.82,582.06
2016,7,29,12,15,888.0,120.0,4.2,27.0,956.5,813.11,606.52
2016,7,29,12,30,888.0,120.0,4.3,27.0,957.0,846.18,629.43
2016,7,29,12,45,894.0,115.0,4.4,27.5,952.0,877.41,649.8
2016,7,29,13,0,900.0,110.0,4.5,28.0,947.0,906.2,668.45
2016,7,29,13,15,897.5,109.5,4.55,27.5,932.0,929.0,685.56
2016,7,29,13,30,895.0,109.0,4.6,27.0,917.0,948.83,700.91
2016,7,29,13,45,892.0,107.0,4.7,27.0,896.0,963.59,712.09
2016,7,29,14,0,889.0,105.0,4.8,27.0,875.0,975.14,721.28
2016,7,29,14,15,882.5,103.5,4.85,26.5,846.5,980.56,727.62
2016,7,29,14,30,876.0,102.0,4.9,26.0,818.0,982.68,731.95
2016,7,29,14,45,869.0,99.5,4.95,26.0,784.5,979.93,731.68
2016,7,29,15,0,862.0,97.0,5.0,26.0,751.0,973.93,729.37
2016,7,29,15,15,851.0,95.0,5.0,25.5,711.5,961.37,723.82
2016,7,29,15,30,840.0,93.0,5.0,25.0,672.0,945.79,716.31
2016,7,29,15,45,827.0,90.0,5.0,25.0,628.0,924.19,703.26
2016,7,29,16,0,814.0,87.0,5.0,25.0,584.0,909.65,695.2
2016,7,29,16,15,795.0,84.0,5.0,24.5,536.5,877.04,675.77
2016,7,29,16,30,776.0,81.0,5.0,24.0,489.0,842.27,654.62
2016,7,29,16,45,752.0,77.0,5.0,23.5,439.5,799.78,627.47
2016,7,29,17,0,728.0,73.0,5.0,23.0,390.0,755.88,598.69
2016,7,29,17,15,693.5,69.0,4.9,22.0,339.5,701.93,562.22
2016,7,29,17,30,659.0,65.0,4.8,21.0,289.0,652.43,527.85
2016,7,29,17,45,610.0,59.0,4.7,20.5,239.5,585.06,477.08
2016,7,29,18,0,561.0,53.0,4.6,20.0,190.0,519.57,425.64
2016,7,29,18,15,488.0,45.5,4.5,19.0,144.5,437.38,359.01
2016,7,29,18,30,415.0,38.0,4.4,18.0,99.0,360.13,291.9
2016,7,29,18,45,298.0,27.5,4.35,17.5,62.0,257.79,195.21
2016,7,29,19,0,181.0,17.0,4.3,17.0,25.0,147.55,0.0
2016,7,29,19,15,90.5,8.5,4.25,16.5,12.5,55.83,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,8.0,3.05,12.5,12.0,7.28,0.0
2016,7,30,5,30,179.0,16.0,3.1,13.0,24.0,13.03,0.0
2016,7,30,5,45,297.0,27.0,3.2,13.5,61.0,21.75,12.09
2016,7,30,6,0,415.0,38.0,3.3,14.0,98.0,30.12,20.66
2016,7,30,6,15,489.5,46.0,3.25,14.5,144.0,35.49,25.84
2016,7,30,6,30,564.0,54.0,3.2,15.0,190.0,40.69,30.66
2016,7,30,6,45,614.0,59.5,3.2,15.5,240.0,43.63,33.3
2016,7,30,7,0,664.0,65.0,3.2,16.0,290.0,46.47,35.73
2016,7,30,7,15,699.0,69.5,3.15,16.5,341.5,53.05,41.37
2016,7,30,7,30,734.0,74.0,3.1,17.0,393.0,55.12,42.96
2016,7,30,7,45,760.0,77.5,3.1,18.0,443.0,56.27,43.63
2016,7,30,8,0,786.0,81.0,3.1,19.0,493.0,57.36,44.23
2016,7,30,8,15,419.0,166.0,3.1,19.5,388.0,104.25,84.06
2016,7,30,8,30,52.0,251.0,3.1,20.0,283.0,190.66,147.61
2016,7,30,8,45,454.0,171.5,3.15,21.0,481.0,159.18,104.3
2016,7,30,9,0,856.0,92.0,3.2,22.0,679.0,209.23,125.2
2016,7,30,9,15,867.5,94.0,3.3,22.5,719.5,261.14,168.16
2016,7,30,9,30,879.0,96.0,3.4,23.0,760.0,314.06,213.75
2016,7,30,9,45,893.5,94.0,3.5,23.5,796.5,365.82,258.69
2016,7,30,10,0,908.0,92.0,3.6,24.0,833.0,418.38,303.74
2016,7,30,10,15,914.5,93.5,3.7,24.5,862.0,470.82,347.79
2016,7,30,10,30,921.0,95.0,3.8,25.0,891.0,522.91,390.35
2016,7,30,10,45,925.0,96.0,3.95,25.5,913.5,572.74,430.14
2016,7,30,11,0,929.0,97.0,4.1,26.0,936.0,621.57,468.09
2016,7,30,11,15,932.0,97.5,4.25,26.0,951.0,668.18,504.44
2016,7,30,11,30,935.0,98.0,4.4,26.0,966.0,713.31,539.01
2016,7,30,11,45,936.5,98.5,4.6,26.0,973.5,755.74,571.13
2016,7,30,12,0,938.0,99.0,4.8,26.0,981.0,796.24,600.17
2016,7,30,12,15,938.0,99.0,4.9,26.0,981.0,833.01,626.05
2016,7,30,12,30,938.0,99.0,5.0,26.0,981.0,867.39,650.27
2016,7,30,12,45,932.5,101.5,5.1,26.0,972.5,896.88,671.14
2016,7,30,13,0,927.0,104.0,5.2,26.0,964.0,923.47,690.1
2016,7,30,13,15,924.5,103.5,5.25,26.0,949.5,946.84,706.63
2016,7,30,13,30,922.0,103.0,5.3,26.0,935.0,967.14,721.18
2016,7,30,13,45,918.0,101.5,5.4,26.0,913.0,981.84,732.39
2016,7,30,14,0,914.0,100.0,5.5,26.0,891.0,993.23,741.52
2016,7,30,14,15,908.0,99.0,5.5,25.5,862.5,999.87,748.43
2016,7,30,14,30,902.0,98.0,5.5,25.0,834.0,1003.16,753.24
2016,7,30,14,45,896.0,95.5,5.55,25.0,799.5,1001.43,753.65
2016,7,30,15,0,890.0,93.0,5.6,25.0,765.0,996.36,751.94
2016,7,30,15,15,879.5,91.0,5.6,24.5,725.0,984.15,746.62
2016,7,30,15,30,869.0,89.0,5.6,24.0,685.0,968.81,739.25
2016,7,30,15,45,460.0,170.0,5.6,23.5,483.5,666.9,523.8
2016,7,30,16,0,51.0,251.0,5.6,23.0,282.0,310.68,243.28
2016,7,30,16,15,432.0,163.5,5.5,22.5,392.0,625.81,499.7
2016,7,30,16,30,813.0,76.0,5.4,22.0,502.0,869.25,683.14
2016,7,30,16,45,794.0,71.5,5.35,21.5,452.0,829.72,656.22
2016,7,30,17,0,775.0,67.0,5.3,21.0,402.0,788.43,629.02
2016,7,30,17,15,742.0,63.0,5.2,20.0,350.5,734.44,592.44
2016,7,30,17,30,709.0,59.0,5.1,19.0,299.0,680.12,554.28
2016,7,30,17,45,666.5,53.5,5.05,18.5,248.5,616.41,506.23
2016,7,30,18,0,624.0,48.0,5.0,18.0,198.0,553.78,456.77
2016,7,30,18,15,551.5,41.5,4.9,17.0,150.5,470.22,388.49
2016,7,30,18,30,479.0,35.0,4.8,16.0,103.0,398.06,324.85
2016,7,30,18,45,361.0,25.5,4.7,15.5,65.0,293.97,222.28
2016,7,30,19,0,243.0,16.0,4.6,15.0,27.0,180.69,0.0
2016,7,30,19,15,121.5,8.0,4.55,14.5,13.5,71.7,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.5,7.5,2.25,11.5,13.0,6.82,0.0
2016,7,31,5,30,245.0,15.0,2.4,12.0,26.0,12.23,0.0
2016,7,31,5,45,368.0,24.0,2.6,12.5,64.0,20.97,11.34
2016,7,31,6,0,491.0,33.0,2.8,13.0,102.0,28.37,19.19
2016,7,31,6,15,563.0,39.5,2.75,13.5,150.0,33.12,23.83
2016,7,31,6,30,635.0,46.0,2.7,14.0,198.0,37.77,28.18
2016,7,31,6,45,327.5,83.0,2.7,14.5,162.5,60.13,48.14
2016,7,31,7,0,20.0,120.0,2.7,15.0,127.0,99.33,82.58
2016,7,31,7,15,19.0,136.5,2.65,15.5,144.0,112.72,93.87
2016,7,31,7,30,18.0,153.0,2.6,16.0,161.0,126.0,104.87
2016,7,31,7,45,51.0,186.5,2.6,17.0,212.5,142.6,118.31
2016,7,31,8,0,84.0,220.0,2.6,18.0,264.0,164.22,135.71
2016,7,31,8,15,49.0,212.5,2.6,18.5,239.0,161.15,132.37
2016,7,31,8,30,14.0,205.0,2.6,19.0,214.0,169.87,132.49
2016,7,31,8,45,68.5,260.0,2.6,19.5,307.0,205.42,157.52
2016,7,31,9,0,123.0,315.0,2.6,20.0,400.0,246.29,186.1
2016,7,31,9,15,212.0,326.5,2.65,20.5,482.5,285.52,212.58
2016,7,31,9,30,301.0,338.0,2.7,21.0,565.0,324.1,239.75
2016,7,31,9,45,270.5,362.5,2.8,21.5,574.0,353.0,263.69
2016,7,31,10,0,240.0,387.0,2.9,22.0,583.0,388.33,291.69
2016,7,31,10,15,579.5,244.0,2.95,22.5,739.0,431.04,322.05
2016,7,31,10,30,919.0,101.0,3.0,23.0,895.0,525.29,393.52
2016,7,31,10,45,738.0,217.5,3.15,23.5,865.0,562.89,423.03
2016,7,31,11,0,557.0,334.0,3.3,24.0,835.0,593.18,444.8
2016,7,31,11,15,740.5,222.5,3.4,24.0,900.5,648.72,489.11
2016,7,31,11,30,924.0,111.0,3.5,24.0,966.0,715.71,541.72
2016,7,31,11,45,922.0,113.0,3.65,24.5,973.0,756.73,571.45
2016,7,31,12,0,920.0,115.0,3.8,25.0,980.0,795.63,597.82
2016,7,31,12,15,920.0,115.5,3.85,25.0,979.5,832.53,623.21
2016,7,31,12,30,920.0,116.0,3.9,25.0,979.0,867.12,646.94
2016,7,31,12,45,623.5,276.5,4.0,25.5,860.0,805.62,600.97
2016,7,31,13,0,327.0,437.0,4.1,26.0,741.0,711.73,527.98
2016,7,31,13,15,623.5,272.5,4.2,25.5,838.5,850.39,635.01
2016,7,31,13,30,920.0,108.0,4.3,25.0,936.0,969.46,719.45
2016,7,31,13,45,916.5,106.0,4.4,25.0,914.0,984.22,729.69
2016,7,31,14,0,913.0,104.0,4.5,25.0,892.0,995.67,738.6
2016,7,31,14,15,906.0,103.0,4.55,24.5,863.0,1001.42,745.12
2016,7,31,14,30,899.0,102.0,4.6,24.0,834.0,1003.8,749.71
2016,7,31,14,45,892.5,99.0,4.7,24.0,799.5,1001.11,750.0
2016,7,31,15,0,886.0,96.0,4.8,24.0,765.0,995.05,748.16
2016,7,31,15,15,874.5,94.0,4.85,23.5,724.5,981.92,742.71
2016,7,31,15,30,863.0,92.0,4.9,23.0,684.0,965.69,735.21
2016,7,31,15,45,567.0,175.5,5.0,22.5,554.0,785.92,611.73
