Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,0,271.0,259.0,5.1,22.0,424.0,568.49,447.42
2016,7,31,16,15,288.0,233.0,5.1,21.5,395.0,553.75,440.21
2016,7,31,16,30,305.0,207.0,5.1,21.0,366.0,536.65,430.33
2016,7,31,16,45,243.0,191.5,5.1,20.5,310.0,459.23,371.15
2016,7,31,17,0,181.0,176.0,5.1,20.0,254.0,366.94,299.01
2016,7,31,17,15,172.5,154.0,5.05,19.0,221.0,331.68,272.76
2016,7,31,17,30,164.0,132.0,5.0,18.0,188.0,295.99,245.2
2016,7,31,17,45,378.5,91.5,4.95,17.5,190.0,439.37,366.79
2016,7,31,18,0,593.0,51.0,4.9,17.0,192.0,539.22,447.29
2016,7,31,18,15,517.5,43.5,4.75,16.0,145.0,454.21,376.6
2016,7,31,18,30,442.0,36.0,4.6,15.0,98.0,374.4,306.07
2016,7,31,18,45,319.5,25.5,4.5,14.5,61.0,268.07,200.34
2016,7,31,19,0,197.0,15.0,4.4,14.0,24.0,151.72,0.0
2016,7,31,19,15,98.5,7.5,4.3,13.5,12.0,58.91,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,104.0,7.5,2.3,11.5,11.5,6.82,0.0
2016,8,1,5,30,208.0,15.0,2.5,12.0,23.0,13.64,0.0
2016,8,1,5,45,334.5,24.5,2.75,12.5,60.5,19.71,10.12
2016,8,1,6,0,461.0,34.0,3.0,13.0,98.0,26.89,17.87
2016,8,1,6,15,535.5,40.5,3.0,13.5,145.0,34.01,24.61
2016,8,1,6,30,610.0,47.0,3.0,14.0,192.0,38.61,28.92
2016,8,1,6,45,305.0,73.5,3.0,14.5,146.0,53.22,41.99
2016,8,1,7,0,0.0,100.0,3.0,15.0,100.0,84.75,69.78
2016,8,1,7,15,9.0,126.0,2.95,15.5,130.0,105.16,87.33
2016,8,1,7,30,18.0,152.0,2.9,16.0,160.0,125.22,104.26
2016,8,1,7,45,418.5,111.5,2.9,16.5,328.5,74.25,59.56
2016,8,1,8,0,819.0,71.0,2.9,17.0,497.0,59.7,46.64
2016,8,1,8,15,837.5,73.5,2.9,17.5,545.5,61.12,47.61
2016,8,1,8,30,856.0,76.0,2.9,18.0,594.0,98.65,53.37
2016,8,1,8,45,871.5,77.5,2.9,19.0,639.5,149.25,80.49
2016,8,1,9,0,887.0,79.0,2.9,20.0,685.0,201.64,118.73
2016,8,1,9,15,898.0,80.5,2.95,20.5,725.5,254.7,162.85
2016,8,1,9,30,909.0,82.0,3.0,21.0,766.0,308.7,209.74
2016,8,1,9,45,911.5,86.5,3.05,21.5,800.0,362.96,257.34
2016,8,1,10,0,914.0,91.0,3.1,22.0,834.0,416.92,303.94
2016,8,1,10,15,921.0,92.0,3.2,22.0,863.5,469.61,349.13
2016,8,1,10,30,928.0,93.0,3.3,22.0,893.0,521.98,393.01
2016,8,1,10,45,933.0,94.0,3.45,22.5,915.5,572.78,433.92
2016,8,1,11,0,938.0,95.0,3.6,23.0,938.0,622.66,473.01
2016,8,1,11,15,941.0,95.5,3.7,23.0,953.5,669.77,509.9
2016,8,1,11,30,944.0,96.0,3.8,23.0,969.0,715.38,544.93
2016,8,1,11,45,945.5,96.0,3.9,23.5,977.0,757.83,575.68
2016,8,1,12,0,947.0,96.0,4.0,24.0,985.0,798.29,602.88
2016,8,1,12,15,947.5,96.0,4.1,24.0,985.0,835.81,629.04
2016,8,1,12,30,948.0,96.0,4.2,24.0,985.0,870.93,653.52
2016,8,1,12,45,942.5,98.0,4.3,24.5,976.0,900.29,672.71
2016,8,1,13,0,937.0,100.0,4.4,25.0,967.0,926.67,689.87
2016,8,1,13,15,934.0,99.5,4.45,24.5,952.0,949.8,707.36
2016,8,1,13,30,931.0,99.0,4.5,24.0,937.0,969.79,722.87
2016,8,1,13,45,928.0,97.5,4.6,24.0,915.0,985.53,734.85
2016,8,1,14,0,925.0,96.0,4.7,24.0,893.0,997.96,744.77
2016,8,1,14,15,918.5,95.0,4.75,24.0,864.0,1004.17,750.25
2016,8,1,14,30,912.0,94.0,4.8,24.0,835.0,1006.96,753.63
2016,8,1,14,45,905.0,91.5,4.9,24.0,800.0,1004.2,753.83
2016,8,1,15,0,898.0,89.0,5.0,24.0,765.0,998.05,751.89
2016,8,1,15,15,887.5,87.0,5.05,23.5,724.5,985.71,746.95
2016,8,1,15,30,877.0,85.0,5.1,23.0,684.0,970.22,739.94
2016,8,1,15,45,864.0,82.5,5.15,22.5,639.5,948.68,728.72
2016,8,1,16,0,851.0,80.0,5.2,22.0,595.0,924.32,715.49
2016,8,1,16,15,832.5,77.5,5.2,21.0,546.5,892.17,697.6
2016,8,1,16,30,814.0,75.0,5.2,20.0,498.0,867.12,684.59
2016,8,1,16,45,790.0,71.5,5.25,19.5,447.0,824.36,657.13
2016,8,1,17,0,766.0,68.0,5.3,19.0,396.0,780.11,627.94
2016,8,1,17,15,731.5,64.0,5.2,18.0,344.5,725.11,590.13
2016,8,1,17,30,697.0,60.0,5.1,17.0,293.0,669.88,550.75
2016,8,1,17,45,647.0,55.0,5.1,16.5,242.0,601.38,498.42
2016,8,1,18,0,597.0,50.0,5.1,16.0,191.0,540.02,449.32
2016,8,1,18,15,520.0,43.0,5.0,15.5,144.0,454.62,377.8
2016,8,1,18,30,443.0,36.0,4.9,15.0,97.0,374.5,305.89
2016,8,1,18,45,313.0,25.5,4.8,14.5,59.5,263.83,193.78
2016,8,1,19,0,183.0,15.0,4.7,14.0,22.0,118.01,0.0
2016,8,1,19,15,91.5,7.5,4.65,13.5,11.0,6.82,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,3.1,11.5,11.0,6.82,0.0
2016,8,2,5,30,175.0,15.0,3.3,12.0,22.0,13.64,0.0
2016,8,2,5,45,308.5,25.5,3.5,12.5,59.0,20.66,10.62
2016,8,2,6,0,442.0,36.0,3.7,13.0,96.0,28.68,19.38
2016,8,2,6,15,521.0,43.5,3.7,13.5,143.5,33.73,24.33
2016,8,2,6,30,600.0,51.0,3.7,14.0,191.0,38.64,28.93
2016,8,2,6,45,300.0,65.0,3.7,14.5,135.0,47.14,36.56
2016,8,2,7,0,0.0,79.0,3.7,15.0,79.0,68.7,55.61
2016,8,2,7,15,389.0,73.5,3.65,15.5,240.0,49.37,38.29
2016,8,2,7,30,778.0,68.0,3.6,16.0,401.0,51.09,39.61
2016,8,2,7,45,531.0,138.0,3.55,16.5,378.5,92.62,75.63
2016,8,2,8,0,284.0,208.0,3.5,17.0,356.0,141.05,116.77
2016,8,2,8,15,294.0,229.5,3.45,17.5,395.0,152.28,125.61
2016,8,2,8,30,304.0,251.0,3.4,18.0,434.0,179.94,133.95
2016,8,2,8,45,603.0,167.0,3.4,18.5,565.5,165.47,104.79
2016,8,2,9,0,902.0,83.0,3.4,19.0,697.0,205.1,121.35
2016,8,2,9,15,913.5,84.5,3.45,19.5,739.0,259.2,166.41
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,314.29,214.43
2016,8,2,9,45,929.5,89.5,3.55,20.5,816.0,369.42,263.01
2016,8,2,10,0,934.0,93.0,3.6,21.0,851.0,424.42,310.79
2016,8,2,10,15,940.5,94.5,3.65,21.5,881.0,478.41,356.62
2016,8,2,10,30,947.0,96.0,3.7,22.0,911.0,532.02,400.84
2016,8,2,10,45,952.5,96.5,3.75,22.5,934.0,583.73,442.33
2016,8,2,11,0,958.0,97.0,3.8,23.0,957.0,634.52,481.91
2016,8,2,11,15,961.0,97.5,3.85,23.0,972.5,682.64,519.42
2016,8,2,11,30,964.0,98.0,3.9,23.0,988.0,729.23,554.99
2016,8,2,11,45,966.0,98.0,4.0,23.5,996.0,772.95,586.66
2016,8,2,12,0,968.0,98.0,4.1,24.0,1004.0,814.68,614.65
2016,8,2,12,15,967.5,98.0,4.1,24.0,1004.0,852.27,640.36
2016,8,2,12,30,967.0,98.0,4.1,24.0,1004.0,887.35,664.24
2016,8,2,12,45,957.5,103.0,4.2,24.0,993.5,916.79,684.74
2016,8,2,13,0,948.0,108.0,4.3,24.0,983.0,943.08,703.16
2016,8,2,13,15,944.5,107.5,4.35,24.0,967.5,966.24,719.3
2016,8,2,13,30,941.0,107.0,4.4,24.0,952.0,986.21,733.38
2016,8,2,13,45,936.5,105.5,4.45,24.0,928.5,1000.93,744.08
2016,8,2,14,0,932.0,104.0,4.5,24.0,905.0,1012.25,752.59
2016,8,2,14,15,925.0,103.0,4.55,24.0,875.0,1018.25,757.95
2016,8,2,14,30,918.0,102.0,4.6,24.0,845.0,1020.8,761.19
2016,8,2,14,45,908.5,100.0,4.65,24.0,809.0,1016.35,759.92
2016,8,2,15,0,899.0,98.0,4.7,24.0,773.0,1008.5,756.53
2016,8,2,15,15,887.0,96.0,4.7,23.5,731.5,994.89,750.46
2016,8,2,15,30,875.0,94.0,4.7,23.0,690.0,978.13,742.33
2016,8,2,15,45,859.0,91.5,4.75,23.0,643.5,953.89,728.02
2016,8,2,16,0,843.0,89.0,4.8,23.0,597.0,936.73,718.67
2016,8,2,16,15,822.5,86.0,4.8,22.5,547.5,902.23,698.06
2016,8,2,16,30,802.0,83.0,4.8,22.0,498.0,865.51,675.67
2016,8,2,16,45,773.5,80.0,4.85,21.5,446.0,819.63,646.47
2016,8,2,17,0,745.0,77.0,4.9,21.0,394.0,772.45,615.54
2016,8,2,17,15,708.0,72.0,4.85,20.0,341.5,714.58,576.21
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,661.92,539.35
2016,8,2,17,45,613.5,61.5,4.8,18.5,237.5,588.37,483.51
2016,8,2,18,0,556.0,56.0,4.8,18.0,186.0,517.15,426.96
2016,8,2,18,15,473.0,47.5,4.7,17.0,139.0,427.02,352.38
2016,8,2,18,30,390.0,39.0,4.6,16.0,92.0,342.54,277.86
2016,8,2,18,45,252.5,27.0,4.55,15.5,55.5,226.55,161.45
2016,8,2,19,0,115.0,15.0,4.5,15.0,19.0,79.03,0.0
2016,8,2,19,15,57.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,2.4,13.0,19.0,12.73,0.0
2016,8,3,5,45,255.5,26.5,2.6,13.5,55.0,21.6,11.0
2016,8,3,6,0,389.0,39.0,2.8,14.0,91.0,31.35,21.57
2016,8,3,6,15,472.0,47.5,2.65,14.5,138.0,37.08,27.17
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,42.65,32.36
2016,8,3,6,45,611.0,61.5,2.35,15.5,236.5,45.5,34.96
2016,8,3,7,0,667.0,67.0,2.2,16.0,288.0,48.3,37.37
2016,8,3,7,15,705.0,72.0,2.15,16.5,340.5,55.43,43.5
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,57.83,45.37
2016,8,3,7,45,771.0,80.5,2.05,18.0,444.5,58.91,45.95
2016,8,3,8,0,799.0,84.0,2.0,19.0,496.0,59.93,46.48
2016,8,3,8,15,819.5,87.0,2.0,19.5,545.5,60.47,46.67
2016,8,3,8,30,840.0,90.0,2.0,20.0,595.0,93.93,51.09
2016,8,3,8,45,856.5,92.0,2.0,20.5,641.5,154.08,84.92
2016,8,3,9,0,873.0,94.0,2.0,21.0,688.0,206.5,122.36
2016,8,3,9,15,885.0,96.0,2.1,21.5,729.5,259.7,165.8
2016,8,3,9,30,897.0,98.0,2.2,22.0,771.0,313.95,212.19
2016,8,3,9,45,908.5,98.5,2.3,23.0,807.5,367.8,258.18
2016,8,3,10,0,920.0,99.0,2.4,24.0,844.0,422.21,303.85
2016,8,3,10,15,926.5,100.5,2.5,24.0,873.5,475.61,348.96
2016,8,3,10,30,933.0,102.0,2.6,24.0,903.0,528.64,392.71
2016,8,3,10,45,938.5,102.5,2.75,24.5,926.0,579.8,433.31
2016,8,3,11,0,944.0,103.0,2.9,25.0,949.0,630.06,472.11
2016,8,3,11,15,947.5,103.5,3.1,25.0,964.5,677.99,509.4
2016,8,3,11,30,951.0,104.0,3.3,25.0,980.0,724.46,544.93
2016,8,3,11,45,953.0,104.0,3.55,25.5,988.0,767.79,576.76
2016,8,3,12,0,955.0,104.0,3.8,26.0,996.0,809.16,604.88
2016,8,3,12,15,955.0,104.0,4.0,26.0,996.5,846.82,631.29
2016,8,3,12,30,955.0,104.0,4.2,26.0,997.0,882.04,656.01
2016,8,3,12,45,954.5,103.5,4.45,26.0,989.5,913.74,678.62
2016,8,3,13,0,954.0,103.0,4.7,26.0,982.0,942.63,699.82
2016,8,3,13,15,951.0,102.5,4.85,25.5,967.0,966.29,718.59
2016,8,3,13,30,948.0,102.0,5.0,25.0,952.0,986.76,735.41
2016,8,3,13,45,944.0,101.0,5.2,25.0,929.5,1002.49,748.12
2016,8,3,14,0,940.0,100.0,5.4,25.0,907.0,1014.83,758.7
2016,8,3,14,15,934.0,99.0,5.5,24.5,877.5,1021.81,766.61
2016,8,3,14,30,928.0,98.0,5.6,24.0,848.0,1025.32,772.38
2016,8,3,14,45,920.0,96.0,5.7,24.0,812.5,1022.31,772.31
2016,8,3,15,0,912.0,94.0,5.8,24.0,777.0,1015.85,770.05
2016,8,3,15,15,900.5,92.0,5.8,23.5,735.5,1002.61,764.08
2016,8,3,15,30,889.0,90.0,5.8,23.0,694.0,986.16,756.0
2016,8,3,15,45,874.5,87.5,5.8,22.5,647.5,963.15,743.33
2016,8,3,16,0,860.0,85.0,5.8,22.0,601.0,937.31,728.64
2016,8,3,16,15,840.0,82.0,5.7,21.0,551.5,912.62,715.51
2016,8,3,16,30,820.0,79.0,5.6,20.0,502.0,875.98,693.47
2016,8,3,16,45,793.5,75.5,5.6,19.5,449.5,830.84,663.94
2016,8,3,17,0,767.0,72.0,5.6,19.0,397.0,784.29,632.64
2016,8,3,17,15,730.0,68.0,5.45,18.0,344.0,727.12,592.84
2016,8,3,17,30,693.0,64.0,5.3,17.0,291.0,669.77,551.44
2016,8,3,17,45,639.0,58.0,5.2,16.5,239.0,602.44,499.47
2016,8,3,18,0,585.0,52.0,5.1,16.0,187.0,532.38,442.89
2016,8,3,18,15,502.5,44.5,4.95,15.5,139.5,443.04,367.63
2016,8,3,18,30,420.0,37.0,4.8,15.0,92.0,359.32,292.05
2016,8,3,18,45,280.0,25.5,4.7,14.5,55.0,239.72,166.86
2016,8,3,19,0,140.0,14.0,4.6,14.0,18.0,92.08,0.0
2016,8,3,19,15,70.0,7.0,4.55,13.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,64.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,129.0,14.0,3.8,12.0,18.0,12.73,0.0
2016,8,4,5,45,267.0,25.5,3.95,12.5,54.5,20.78,10.07
2016,8,4,6,0,405.0,37.0,4.1,13.0,91.0,29.68,20.15
2016,8,4,6,15,488.0,45.5,4.1,13.5,138.0,35.5,25.85
2016,8,4,6,30,571.0,54.0,4.1,14.0,185.0,41.14,31.13
2016,8,4,6,45,285.5,44.0,4.1,14.5,109.5,30.55,21.74
2016,8,4,7,0,0.0,34.0,4.1,15.0,34.0,29.95,21.17
2016,8,4,7,15,0.0,71.5,4.1,15.5,71.5,63.22,50.57
2016,8,4,7,30,0.0,109.0,4.1,16.0,109.0,93.52,76.85
2016,8,4,7,45,0.0,126.0,4.1,16.5,126.0,107.32,88.38
2016,8,4,8,0,0.0,143.0,4.1,17.0,143.0,120.97,99.63
2016,8,4,8,15,1.0,154.5,4.15,17.0,155.0,130.42,107.36
2016,8,4,8,30,2.0,166.0,4.2,17.0,167.0,140.33,110.29
2016,8,4,8,45,32.5,229.5,4.3,17.5,251.5,181.34,141.56
2016,8,4,9,0,63.0,293.0,4.4,18.0,336.0,232.55,180.18
2016,8,4,9,15,126.0,323.0,4.5,18.0,415.5,263.1,201.46
2016,8,4,9,30,189.0,353.0,4.6,18.0,495.0,311.7,237.79
2016,8,4,9,45,553.0,225.5,4.75,18.5,667.0,334.92,247.89
2016,8,4,10,0,917.0,98.0,4.9,19.0,839.0,418.84,310.54
2016,8,4,10,15,472.0,214.0,5.0,19.0,596.5,359.31,275.09
2016,8,4,10,30,27.0,330.0,5.1,19.0,354.0,286.3,222.01
2016,8,4,10,45,84.0,387.5,5.2,19.5,462.5,365.7,282.97
2016,8,4,11,0,141.0,445.0,5.3,20.0,571.0,446.91,344.39
2016,8,4,11,15,297.5,412.5,5.35,20.0,684.5,527.91,407.51
2016,8,4,11,30,454.0,380.0,5.4,20.0,798.0,624.51,482.11
2016,8,4,11,45,470.0,368.0,5.45,20.0,803.5,653.89,504.91
2016,8,4,12,0,486.0,356.0,5.5,20.0,809.0,683.14,527.72
2016,8,4,12,15,410.5,396.5,5.5,20.0,779.0,685.48,528.18
2016,8,4,12,30,335.0,437.0,5.5,20.0,749.0,680.06,522.77
2016,8,4,12,45,309.5,440.5,5.55,20.0,727.0,681.03,523.57
2016,8,4,13,0,284.0,444.0,5.6,20.0,705.0,679.57,522.51
2016,8,4,13,15,376.5,401.5,5.6,19.5,742.0,737.86,569.44
2016,8,4,13,30,469.0,359.0,5.6,19.0,779.0,807.91,624.31
2016,8,4,13,45,692.5,231.0,5.7,19.0,833.0,912.06,706.82
2016,8,4,14,0,916.0,103.0,5.8,19.0,887.0,994.05,765.85
2016,8,4,14,15,909.5,102.0,5.8,18.5,858.0,1000.33,772.31
2016,8,4,14,30,903.0,101.0,5.8,18.0,829.0,1003.2,776.98
2016,8,4,14,45,896.5,98.0,5.85,18.0,794.0,1000.49,776.69
2016,8,4,15,0,890.0,95.0,5.9,18.0,759.0,994.37,774.17
2016,8,4,15,15,631.5,184.5,5.85,17.5,642.5,859.4,679.27
2016,8,4,15,30,373.0,274.0,5.8,17.0,526.0,681.36,543.79
2016,8,4,15,45,606.5,179.5,5.8,17.0,556.5,826.14,660.63
2016,8,4,16,0,840.0,85.0,5.8,17.0,587.0,917.21,729.2
2016,8,4,16,15,517.0,151.0,5.7,16.5,452.0,688.47,559.75
2016,8,4,16,30,194.0,217.0,5.6,16.0,317.0,428.75,351.27
2016,8,4,16,45,183.0,194.0,5.55,15.5,280.5,391.13,323.4
2016,8,4,17,0,172.0,171.0,5.5,15.0,244.0,353.01,293.95
2016,8,4,17,15,163.0,149.5,5.4,14.5,211.0,318.25,266.61
2016,8,4,17,30,154.0,128.0,5.3,14.0,178.0,283.16,238.29
2016,8,4,17,45,141.5,106.5,5.2,14.0,146.0,245.08,206.13
2016,8,4,18,0,129.0,85.0,5.1,14.0,114.0,206.9,173.04
2016,8,4,18,15,272.0,60.0,4.95,13.5,101.0,299.01,250.11
2016,8,4,18,30,415.0,35.0,4.8,13.0,88.0,352.98,288.75
2016,8,4,18,45,278.5,23.5,4.7,12.5,52.0,234.43,158.23
2016,8,4,19,0,142.0,12.0,4.6,12.0,16.0,91.14,0.0
2016,8,4,19,15,71.0,6.0,4.5,12.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.7,12.0,16.0,11.82,0.0
2016,8,5,5,45,245.0,25.5,3.05,12.5,51.5,20.85,9.71
2016,8,5,6,0,381.0,38.0,3.4,13.0,87.0,30.64,20.94
2016,8,5,6,15,465.0,47.0,3.35,13.0,134.0,36.83,27.06
2016,8,5,6,30,549.0,56.0,3.3,13.0,181.0,42.82,32.76
2016,8,5,6,45,304.5,90.0,3.3,13.5,162.0,65.45,53.05
2016,8,5,7,0,60.0,124.0,3.3,14.0,143.0,97.96,81.73
2016,8,5,7,15,33.5,132.5,3.25,14.0,143.5,105.14,87.86
2016,8,5,7,30,7.0,141.0,3.2,14.0,144.0,117.11,98.07
2016,8,5,7,45,3.5,144.5,3.15,14.5,146.0,120.99,100.91
2016,8,5,8,0,0.0,148.0,3.1,15.0,148.0,124.64,103.5
2016,8,5,8,15,3.5,166.5,3.05,15.5,168.5,139.23,115.46
2016,8,5,8,30,7.0,185.0,3.0,16.0,189.0,154.53,122.04
2016,8,5,8,45,12.0,209.5,2.95,16.5,217.5,175.38,137.91
2016,8,5,9,0,17.0,234.0,2.9,17.0,246.0,197.01,154.22
2016,8,5,9,15,13.5,226.5,2.9,17.5,236.5,193.56,150.97
2016,8,5,9,30,10.0,219.0,2.9,18.0,227.0,189.03,146.99
2016,8,5,9,45,14.5,251.0,2.95,18.5,263.0,217.58,168.85
2016,8,5,10,0,19.0,283.0,3.0,19.0,299.0,246.87,191.03
2016,8,5,10,15,19.5,294.0,3.05,19.0,311.0,258.61,199.91
2016,8,5,10,30,20.0,305.0,3.1,19.0,323.0,270.45,208.91
2016,8,5,10,45,32.5,346.0,3.2,19.5,375.5,306.44,236.0
2016,8,5,11,0,45.0,387.0,3.3,20.0,428.0,351.45,269.63
2016,8,5,11,15,193.5,406.0,3.35,20.0,583.5,462.08,354.24
2016,8,5,11,30,342.0,425.0,3.4,20.0,739.0,588.22,448.63
2016,8,5,11,45,637.5,271.5,3.5,20.5,862.5,688.95,526.61
2016,8,5,12,0,933.0,118.0,3.6,21.0,986.0,802.77,612.01
2016,8,5,12,15,932.5,118.0,3.7,21.0,986.0,839.58,637.36
2016,8,5,12,30,932.0,118.0,3.8,21.0,986.0,873.96,661.51
2016,8,5,12,45,931.5,117.0,3.9,21.5,978.0,904.84,681.92
2016,8,5,13,0,931.0,116.0,4.0,22.0,970.0,932.94,700.4
2016,8,5,13,15,927.5,115.0,4.1,22.0,954.0,955.41,716.45
2016,8,5,13,30,924.0,114.0,4.2,22.0,938.0,974.71,730.49
2016,8,5,13,45,916.0,114.5,4.35,22.0,914.0,988.04,740.9
2016,8,5,14,0,908.0,115.0,4.5,22.0,890.0,997.98,749.32
2016,8,5,14,15,900.5,113.5,4.6,22.0,860.0,1002.93,754.47
2016,8,5,14,30,893.0,112.0,4.7,22.0,830.0,1004.46,757.49
2016,8,5,14,45,880.0,111.5,4.8,22.0,793.0,998.32,755.43
2016,8,5,15,0,867.0,111.0,4.9,22.0,756.0,988.91,751.28
2016,8,5,15,15,854.0,108.5,4.95,21.5,714.0,974.07,744.57
2016,8,5,15,30,841.0,106.0,5.0,21.0,672.0,966.53,743.04
2016,8,5,15,45,820.0,104.5,5.05,20.5,625.5,939.11,727.54
2016,8,5,16,0,799.0,103.0,5.1,20.0,579.0,909.06,710.13
2016,8,5,16,15,776.5,99.0,5.05,19.5,529.0,872.21,686.93
2016,8,5,16,30,754.0,95.0,5.0,19.0,479.0,833.26,661.91
2016,8,5,16,45,719.5,92.0,5.0,18.5,427.0,788.45,632.33
2016,8,5,17,0,685.0,89.0,5.0,18.0,375.0,737.89,597.68
2016,8,5,17,15,643.5,83.0,4.9,17.5,323.0,677.09,553.69
2016,8,5,17,30,602.0,77.0,4.8,17.0,271.0,616.66,508.55
2016,8,5,17,45,537.5,70.0,4.7,16.5,220.0,537.96,447.05
2016,8,5,18,0,473.0,63.0,4.6,16.0,169.0,461.99,384.95
2016,8,5,18,15,386.0,52.0,4.45,15.5,124.0,369.23,305.54
2016,8,5,18,30,299.0,41.0,4.3,15.0,79.0,282.39,227.67
2016,8,5,18,45,176.0,26.0,4.2,14.5,46.0,171.66,107.76
2016,8,5,19,0,53.0,11.0,4.1,14.0,13.0,39.85,0.0
2016,8,5,19,15,26.5,5.5,4.0,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.0,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,68.0,12.0,3.0,12.0,14.0,10.91,0.0
2016,8,6,5,45,197.0,26.5,3.3,12.5,48.0,20.82,9.19
2016,8,6,6,0,326.0,41.0,3.6,13.0,82.0,33.43,23.29
2016,8,6,6,15,413.0,51.0,3.6,13.0,127.5,40.32,30.13
2016,8,6,6,30,500.0,61.0,3.6,13.0,173.0,46.99,36.46
2016,8,6,6,45,289.0,93.0,3.6,13.5,161.5,67.65,55.0
2016,8,6,7,0,78.0,125.0,3.6,14.0,150.0,98.58,82.29
2016,8,6,7,15,64.5,144.0,3.6,14.5,167.5,112.47,94.14
2016,8,6,7,30,51.0,163.0,3.6,15.0,185.0,126.05,105.51
2016,8,6,7,45,97.5,191.0,3.6,15.5,239.0,145.11,121.39
2016,8,6,8,0,144.0,219.0,3.6,16.0,293.0,155.09,129.25
2016,8,6,8,15,269.0,222.5,3.6,16.5,377.0,148.27,122.75
2016,8,6,8,30,394.0,226.0,3.6,17.0,461.0,165.53,122.31
2016,8,6,8,45,618.0,165.5,3.65,17.5,567.0,160.7,101.68
2016,8,6,9,0,842.0,105.0,3.7,18.0,673.0,195.53,116.77
2016,8,6,9,15,854.5,107.5,3.75,18.0,714.0,256.46,167.05
2016,8,6,9,30,867.0,110.0,3.8,18.0,755.0,309.86,213.82
2016,8,6,9,45,881.5,109.0,3.9,18.5,792.0,362.3,260.13
2016,8,6,10,0,896.0,108.0,4.0,19.0,829.0,415.57,306.73
2016,8,6,10,15,903.0,109.5,4.1,19.0,858.5,468.22,352.69
2016,8,6,10,30,910.0,111.0,4.2,19.0,888.0,520.59,397.39
2016,8,6,10,45,914.5,112.0,4.35,19.5,910.0,570.77,438.74
2016,8,6,11,0,919.0,113.0,4.5,20.0,932.0,620.01,478.31
2016,8,6,11,15,922.0,113.5,4.55,20.0,947.5,666.79,515.7
2016,8,6,11,30,925.0,114.0,4.6,20.0,963.0,712.1,551.22
2016,8,6,11,45,926.5,114.5,4.7,20.5,970.5,754.72,583.2
2016,8,6,12,0,928.0,115.0,4.8,21.0,978.0,795.42,611.96
2016,8,6,12,15,928.0,115.0,4.85,21.0,977.5,832.4,638.27
2016,8,6,12,30,928.0,115.0,4.9,21.0,977.0,867.0,662.85
2016,8,6,12,45,919.5,119.0,5.0,21.0,967.5,895.55,683.49
2016,8,6,13,0,911.0,123.0,5.1,21.0,958.0,921.07,702.12
2016,8,6,13,15,908.0,122.0,5.15,21.0,942.0,943.66,718.47
2016,8,6,13,30,905.0,121.0,5.2,21.0,926.0,963.16,732.77
2016,8,6,13,45,901.0,119.0,5.3,21.0,903.5,977.53,744.02
2016,8,6,14,0,897.0,117.0,5.4,21.0,881.0,988.59,753.15
2016,8,6,14,15,890.0,115.5,5.45,20.5,851.5,993.93,759.64
2016,8,6,14,30,883.0,114.0,5.5,20.0,822.0,995.91,763.99
2016,8,6,14,45,874.5,111.5,5.55,20.0,786.5,991.98,762.88
2016,8,6,15,0,866.0,109.0,5.6,20.0,751.0,984.73,759.63
2016,8,6,15,15,853.5,106.5,5.6,19.5,710.0,970.33,752.62
2016,8,6,15,30,841.0,104.0,5.6,19.0,669.0,963.13,750.86
2016,8,6,15,45,826.5,100.5,5.7,18.5,623.5,939.54,738.02
2016,8,6,16,0,812.0,97.0,5.8,18.0,578.0,913.15,723.09
2016,8,6,16,15,791.0,93.5,5.75,17.5,529.0,878.06,700.75
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,840.82,676.55
2016,8,6,16,45,742.5,85.5,5.7,17.0,428.5,794.63,644.14
2016,8,6,17,0,715.0,81.0,5.7,17.0,377.0,752.31,614.09
2016,8,6,17,15,675.5,75.5,5.6,16.0,325.0,693.03,571.91
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,634.01,528.35
2016,8,6,17,45,577.5,63.5,5.4,14.5,222.0,559.68,469.55
2016,8,6,18,0,519.0,57.0,5.3,14.0,171.0,487.79,410.15
2016,8,6,18,15,430.5,47.5,5.2,13.5,125.0,394.38,329.39
2016,8,6,18,30,342.0,38.0,5.1,13.0,79.0,307.15,249.41
2016,8,6,18,45,204.0,24.5,5.0,13.0,45.5,185.69,109.65
2016,8,6,19,0,66.0,11.0,4.9,13.0,12.0,47.04,0.0
2016,8,6,19,15,33.0,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,117.0,12.0,3.5,11.0,15.0,10.91,0.0
2016,8,7,5,45,265.0,23.5,3.7,11.5,50.5,19.21,7.53
2016,8,7,6,0,413.0,35.0,3.9,12.0,86.0,28.19,18.79
2016,8,7,6,15,499.0,43.0,3.85,12.5,133.5,33.65,24.25
2016,8,7,6,30,585.0,51.0,3.8,13.0,181.0,38.98,29.3
2016,8,7,6,45,640.0,56.5,3.8,13.5,233.0,42.02,32.11
2016,8,7,7,0,695.0,62.0,3.8,14.0,285.0,49.21,38.49
2016,8,7,7,15,732.5,66.0,3.75,14.5,338.0,51.08,40.0
2016,8,7,7,30,770.0,70.0,3.7,15.0,391.0,52.9,41.41
2016,8,7,7,45,425.5,141.5,3.65,15.5,322.5,94.56,77.68
2016,8,7,8,0,81.0,213.0,3.6,16.0,254.0,159.59,133.21
2016,8,7,8,15,473.0,147.5,3.55,16.5,425.0,94.19,76.4
2016,8,7,8,30,865.0,82.0,3.5,17.0,596.0,91.86,53.24
2016,8,7,8,45,881.0,84.0,3.5,17.5,642.5,143.76,78.03
2016,8,7,9,0,897.0,86.0,3.5,18.0,689.0,197.51,116.0
2016,8,7,9,15,908.5,87.5,3.5,18.5,730.5,251.68,160.59
2016,8,7,9,30,920.0,89.0,3.5,19.0,772.0,306.83,208.59
2016,8,7,9,45,925.0,92.5,3.55,19.5,807.5,362.22,257.57
2016,8,7,10,0,930.0,96.0,3.6,20.0,843.0,417.54,305.89
2016,8,7,10,15,936.5,97.5,3.65,20.5,872.5,471.67,352.18
2016,8,7,10,30,943.0,99.0,3.7,21.0,902.0,525.41,396.86
2016,8,7,10,45,948.5,99.0,3.8,21.5,925.0,576.86,438.63
2016,8,7,11,0,954.0,99.0,3.9,22.0,948.0,627.36,478.49
2016,8,7,11,15,957.5,99.5,3.95,22.0,964.0,675.91,516.64
2016,8,7,11,30,961.0,100.0,4.0,22.0,980.0,722.95,552.85
2016,8,7,11,45,963.5,100.0,4.1,22.5,988.0,767.16,585.36
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,809.4,614.05
2016,8,7,12,15,966.0,100.0,4.25,23.0,996.0,847.54,640.54
2016,8,7,12,30,966.0,100.0,4.3,23.0,996.0,883.16,665.21
2016,8,7,12,45,965.5,99.0,4.4,23.0,988.5,914.74,687.31
2016,8,7,13,0,965.0,98.0,4.5,23.0,981.0,943.41,707.56
2016,8,7,13,15,962.5,97.5,4.55,23.0,965.5,967.74,724.73
2016,8,7,13,30,960.0,97.0,4.6,23.0,950.0,988.84,739.82
2016,8,7,13,45,956.5,95.5,4.65,23.0,927.0,1004.64,751.49
2016,8,7,14,0,953.0,94.0,4.7,23.0,904.0,1016.99,760.99
2016,8,7,14,15,947.0,93.0,4.7,22.5,874.0,1023.97,768.15
2016,8,7,14,30,941.0,92.0,4.7,22.0,844.0,1027.43,773.15
2016,8,7,14,45,933.0,90.0,4.75,22.0,808.0,1024.29,772.78
2016,8,7,15,0,925.0,88.0,4.8,22.0,772.0,1017.67,770.23
2016,8,7,15,15,913.5,86.5,4.8,21.5,730.0,1004.79,764.65
2016,8,7,15,30,902.0,85.0,4.8,21.0,688.0,988.69,756.96
2016,8,7,15,45,887.0,82.5,4.85,21.0,641.5,964.89,742.89
2016,8,7,16,0,872.0,80.0,4.9,21.0,595.0,938.25,726.8
2016,8,7,16,15,852.5,77.5,4.85,20.5,544.5,904.76,706.44
2016,8,7,16,30,833.0,75.0,4.8,20.0,494.0,878.28,690.91
2016,8,7,16,45,805.5,72.0,4.8,20.0,441.5,832.57,660.04
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,785.46,627.59
2016,8,7,17,15,740.0,64.5,4.7,19.0,335.5,726.54,587.15
2016,8,7,17,30,702.0,60.0,4.6,18.0,282.0,667.54,545.01
2016,8,7,17,45,644.5,54.5,4.55,17.5,229.5,592.56,487.5
2016,8,7,18,0,587.0,49.0,4.5,17.0,177.0,526.05,433.89
2016,8,7,18,15,498.0,41.0,4.35,16.5,129.5,432.06,354.75
2016,8,7,18,30,409.0,33.0,4.2,16.0,82.0,344.58,274.72
2016,8,7,18,45,252.0,21.5,4.05,15.5,47.0,209.58,110.78
2016,8,7,19,0,95.0,10.0,3.9,15.0,12.0,62.22,0.0
2016,8,7,19,15,47.5,5.0,3.85,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,52.5,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,105.0,11.0,2.5,12.0,13.0,10.01,0.0
2016,8,8,5,45,250.0,22.5,2.75,12.5,47.5,18.35,6.26
2016,8,8,6,0,395.0,34.0,3.0,13.0,82.0,27.34,17.92
2016,8,8,6,15,481.0,42.0,2.9,13.5,128.5,32.82,23.4
2016,8,8,6,30,567.0,50.0,2.8,14.0,175.0,38.16,28.45
2016,8,8,6,45,619.0,56.0,2.7,14.5,225.5,41.6,31.61
2016,8,8,7,0,671.0,62.0,2.6,15.0,276.0,49.16,38.3
2016,8,8,7,15,709.0,66.5,2.55,15.5,328.5,51.4,40.13
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,53.58,41.85
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.0,55.2,42.95
2016,8,8,8,0,800.0,79.0,2.5,18.0,483.0,56.74,43.94
2016,8,8,8,15,820.0,81.5,2.5,18.5,532.5,57.07,43.98
2016,8,8,8,30,840.0,84.0,2.5,19.0,582.0,90.4,53.11
2016,8,8,8,45,856.0,86.5,2.55,19.5,628.0,141.35,76.72
2016,8,8,9,0,872.0,89.0,2.6,20.0,674.0,194.17,113.37
2016,8,8,9,15,883.5,91.0,2.7,20.5,715.0,247.42,156.59
2016,8,8,9,30,895.0,93.0,2.8,21.0,756.0,301.68,203.22
2016,8,8,9,45,908.0,92.5,2.9,21.5,793.0,355.34,250.04
2016,8,8,10,0,921.0,92.0,3.0,22.0,830.0,409.7,296.97
2016,8,8,10,15,928.0,93.5,3.1,22.0,859.5,463.57,343.3
2016,8,8,10,30,935.0,95.0,3.2,22.0,889.0,517.11,388.28
2016,8,8,10,45,938.5,96.5,3.35,22.5,911.5,568.32,429.71
2016,8,8,11,0,942.0,98.0,3.5,23.0,934.0,618.44,469.15
2016,8,8,11,15,945.5,98.5,3.65,23.0,949.5,666.46,507.0
2016,8,8,11,30,949.0,99.0,3.8,23.0,965.0,713.0,543.0
2016,8,8,11,45,949.5,100.0,3.95,23.5,972.5,756.19,574.82
2016,8,8,12,0,950.0,101.0,4.1,24.0,980.0,797.31,602.97
2016,8,8,12,15,950.0,101.0,4.25,24.0,980.0,834.9,629.43
2016,8,8,12,30,950.0,101.0,4.4,24.0,980.0,870.01,654.17
2016,8,8,12,45,949.0,100.0,4.6,24.0,972.5,900.7,676.41
2016,8,8,13,0,948.0,99.0,4.8,24.0,965.0,928.5,696.98
2016,8,8,13,15,945.5,98.5,4.9,24.0,949.5,952.43,714.31
2016,8,8,13,30,943.0,98.0,5.0,24.0,934.0,973.17,729.6
2016,8,8,13,45,939.5,96.5,5.15,24.0,911.5,988.68,741.85
2016,8,8,14,0,936.0,95.0,5.3,24.0,889.0,1000.77,751.95
2016,8,8,14,15,929.5,94.0,5.35,23.5,859.0,1007.08,759.07
2016,8,8,14,30,923.0,93.0,5.4,23.0,829.0,1009.92,764.03
2016,8,8,14,45,916.0,91.0,5.5,23.0,793.5,1007.68,764.53
2016,8,8,15,0,909.0,89.0,5.6,23.0,758.0,1002.02,762.82
2016,8,8,15,15,897.5,87.0,5.6,22.5,716.5,988.6,756.69
2016,8,8,15,30,886.0,85.0,5.6,22.0,675.0,971.97,748.44
2016,8,8,15,45,872.0,82.0,5.65,22.0,629.0,948.66,734.35
2016,8,8,16,0,858.0,79.0,5.7,22.0,583.0,922.5,718.23
2016,8,8,16,15,838.0,76.5,5.6,21.5,533.5,888.75,697.08
2016,8,8,16,30,818.0,74.0,5.5,21.0,484.0,862.03,680.87
2016,8,8,16,45,793.5,70.0,5.45,20.5,432.0,818.0,651.84
2016,8,8,17,0,769.0,66.0,5.4,20.0,380.0,772.48,621.08
2016,8,8,17,15,731.5,62.0,5.3,19.0,327.5,714.94,581.12
2016,8,8,17,30,694.0,58.0,5.2,18.0,275.0,657.34,539.51
2016,8,8,17,45,640.5,52.0,5.1,17.5,223.5,585.21,483.39
2016,8,8,18,0,587.0,46.0,5.0,17.0,172.0,514.99,426.12
2016,8,8,18,15,498.5,38.5,4.9,16.0,125.0,428.08,352.82
2016,8,8,18,30,410.0,31.0,4.8,15.0,78.0,342.04,273.1
2016,8,8,18,45,205.0,15.5,4.7,14.5,39.0,170.52,76.76
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,52.5,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,105.0,10.0,2.5,12.0,12.0,9.1,0.0
2016,8,9,5,45,254.0,21.5,2.7,12.5,46.0,17.52,4.98
2016,8,9,6,0,403.0,33.0,2.9,13.0,80.0,26.55,17.18
2016,8,9,6,15,489.5,40.5,2.7,13.5,127.0,31.65,22.34
2016,8,9,6,30,576.0,48.0,2.5,14.0,174.0,36.63,27.08
2016,8,9,6,45,625.5,54.5,2.35,14.5,224.5,40.53,30.66
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,48.42,37.65
2016,8,9,7,15,712.5,65.5,2.0,15.5,327.0,50.69,39.52
2016,8,9,7,30,750.0,70.0,1.8,16.0,379.0,52.9,41.27
2016,8,9,7,45,777.5,73.5,1.65,17.0,430.5,54.19,42.08
2016,8,9,8,0,805.0,77.0,1.5,18.0,482.0,55.43,42.81
2016,8,9,8,15,825.0,79.5,1.4,18.5,531.5,55.82,42.91
2016,8,9,8,30,845.0,82.0,1.3,19.0,581.0,87.4,51.57
2016,8,9,8,45,863.0,83.0,1.2,19.5,627.0,137.79,73.79
2016,8,9,9,0,881.0,84.0,1.1,20.0,673.0,190.22,109.39
2016,8,9,9,15,892.5,86.0,1.05,20.5,714.5,243.95,152.32
2016,8,9,9,30,904.0,88.0,1.0,21.0,756.0,298.68,198.47
2016,8,9,9,45,914.5,88.5,0.95,22.0,792.0,352.79,244.09
2016,8,9,10,0,925.0,89.0,0.9,23.0,828.0,407.33,289.09
2016,8,9,10,15,931.5,90.0,0.9,23.5,857.5,460.83,332.76
2016,8,9,10,30,938.0,91.0,0.9,24.0,887.0,513.94,374.66
2016,8,9,10,45,943.0,91.5,0.9,24.5,909.5,565.27,413.82
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,615.62,450.88
2016,8,9,11,15,950.5,92.5,1.05,25.0,947.0,663.26,487.23
2016,8,9,11,30,953.0,93.0,1.2,25.0,962.0,709.3,521.76
2016,8,9,11,45,954.0,93.5,1.35,25.5,969.5,752.52,552.67
2016,8,9,12,0,955.0,94.0,1.5,26.0,977.0,793.66,579.92
2016,8,9,12,15,955.0,94.0,1.75,26.0,976.5,831.32,606.75
2016,8,9,12,30,955.0,94.0,2.0,26.0,976.0,866.48,631.9
2016,8,9,12,45,948.5,97.0,2.25,26.5,966.5,896.36,652.31
2016,8,9,13,0,942.0,100.0,2.5,27.0,957.0,923.18,670.68
2016,8,9,13,15,939.0,99.5,2.75,26.5,941.5,946.53,689.5
2016,8,9,13,30,936.0,99.0,3.0,26.0,926.0,966.7,706.38
2016,8,9,13,45,930.5,98.5,3.25,26.0,903.0,981.26,718.33
2016,8,9,14,0,925.0,98.0,3.5,26.0,880.0,992.41,728.16
2016,8,9,14,15,918.5,97.0,3.7,26.0,850.5,998.65,734.53
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,1001.45,738.77
2016,8,9,14,45,901.5,95.0,4.1,26.0,784.5,996.93,738.28
2016,8,9,15,0,891.0,94.0,4.3,26.0,748.0,989.05,735.66
2016,8,9,15,15,879.5,92.0,4.4,25.5,706.5,975.77,730.38
2016,8,9,15,30,868.0,90.0,4.5,25.0,665.0,959.35,723.03
2016,8,9,15,45,850.5,88.0,4.6,24.5,619.0,934.17,709.92
2016,8,9,16,0,833.0,86.0,4.7,24.0,573.0,915.99,701.67
2016,8,9,16,15,812.5,83.0,4.75,23.5,523.5,881.54,681.42
2016,8,9,16,30,792.0,80.0,4.8,23.0,474.0,844.9,659.3
2016,8,9,16,45,762.0,76.5,4.85,22.5,422.0,797.25,628.63
2016,8,9,17,0,732.0,73.0,4.9,22.0,370.0,748.41,596.22
2016,8,9,17,15,692.5,68.5,4.85,21.0,318.0,689.54,555.73
2016,8,9,17,30,653.0,64.0,4.8,20.0,266.0,636.3,517.87
2016,8,9,17,45,591.0,58.0,4.75,19.5,214.5,559.7,458.72
2016,8,9,18,0,529.0,52.0,4.7,19.0,163.0,485.89,399.03
2016,8,9,18,15,436.5,43.0,4.6,18.0,117.5,390.63,318.84
2016,8,9,18,30,344.0,34.0,4.5,17.0,72.0,302.16,237.67
2016,8,9,18,45,172.0,17.0,4.4,16.5,36.0,151.68,51.4
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,3.2,12.5,36.5,13.86,2.05
2016,8,10,6,0,330.0,35.0,3.4,13.0,73.0,28.33,18.62
2016,8,10,6,15,419.0,44.5,3.35,13.5,118.5,35.01,25.27
2016,8,10,6,30,508.0,54.0,3.3,14.0,164.0,41.47,31.35
2016,8,10,6,45,561.5,62.0,3.25,14.5,213.5,46.3,35.79
2016,8,10,7,0,615.0,70.0,3.2,15.0,263.0,50.94,39.87
2016,8,10,7,15,656.0,75.5,3.15,15.5,315.0,53.38,41.89
2016,8,10,7,30,697.0,81.0,3.1,16.0,367.0,55.73,43.75
2016,8,10,7,45,725.5,86.0,3.1,17.0,418.0,63.37,50.1
2016,8,10,8,0,754.0,91.0,3.1,18.0,469.0,65.31,51.38
2016,8,10,8,15,776.5,94.5,3.1,18.5,518.5,65.97,51.67
2016,8,10,8,30,799.0,98.0,3.1,19.0,568.0,85.33,51.69
2016,8,10,8,45,816.0,101.0,3.1,19.5,613.5,134.99,73.87
2016,8,10,9,0,833.0,104.0,3.1,20.0,659.0,186.78,109.33
2016,8,10,9,15,846.0,106.5,3.1,20.5,700.5,247.55,158.1
2016,8,10,9,30,859.0,109.0,3.1,21.0,742.0,300.81,203.54
2016,8,10,9,45,874.5,108.0,3.1,21.5,779.5,353.3,249.08
2016,8,10,10,0,890.0,107.0,3.1,22.0,817.0,406.73,294.99
2016,8,10,10,15,897.5,108.5,3.1,22.5,846.5,459.49,339.55
2016,8,10,10,30,905.0,110.0,3.1,23.0,876.0,512.01,382.64
2016,8,10,10,45,910.5,111.0,3.15,23.5,898.5,562.67,423.17
2016,8,10,11,0,916.0,112.0,3.2,24.0,921.0,612.47,461.84
2016,8,10,11,15,919.5,112.5,3.3,24.0,937.0,659.59,498.63
2016,8,10,11,30,923.0,113.0,3.4,24.0,953.0,705.29,533.6
2016,8,10,11,45,925.0,113.5,3.5,24.5,960.5,748.32,564.92
2016,8,10,12,0,927.0,114.0,3.6,25.0,968.0,789.44,593.26
2016,8,10,12,15,927.0,114.0,3.7,25.0,968.0,826.48,618.96
2016,8,10,12,30,927.0,114.0,3.8,25.0,968.0,861.11,642.98
2016,8,10,12,45,925.5,113.5,3.95,25.0,960.0,891.45,664.32
2016,8,10,13,0,924.0,113.0,4.1,25.0,952.0,918.95,683.81
2016,8,10,13,15,921.0,112.5,4.2,25.0,936.5,942.15,700.23
2016,8,10,13,30,918.0,112.0,4.3,25.0,921.0,962.21,714.66
2016,8,10,13,45,913.0,110.5,4.45,25.0,898.0,976.17,725.39
2016,8,10,14,0,908.0,109.0,4.6,25.0,875.0,986.75,734.24
2016,8,10,14,15,901.0,107.5,4.6,24.5,845.0,992.02,740.18
2016,8,10,14,30,894.0,106.0,4.6,24.0,815.0,993.85,744.02
2016,8,10,14,45,885.0,104.0,4.7,24.0,779.0,989.8,743.42
2016,8,10,15,0,876.0,102.0,4.8,24.0,743.0,982.41,740.7
2016,8,10,15,15,863.5,99.5,4.8,23.5,701.5,967.77,733.82
2016,8,10,15,30,851.0,97.0,4.8,23.0,660.0,950.03,724.9
2016,8,10,15,45,835.5,94.0,4.8,22.5,614.0,935.76,718.45
2016,8,10,16,0,820.0,91.0,4.8,22.0,568.0,908.77,703.04
2016,8,10,16,15,798.5,87.5,4.7,21.5,518.5,872.99,680.59
2016,8,10,16,30,777.0,84.0,4.6,21.0,469.0,835.08,656.36
2016,8,10,16,45,749.5,79.5,4.6,20.5,417.5,788.71,626.09
2016,8,10,17,0,722.0,75.0,4.6,20.0,366.0,741.05,594.06
