Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,15,681.0,70.0,4.5,19.5,313.5,685.72,554.66
2016,8,10,17,30,640.0,65.0,4.4,19.0,261.0,626.18,510.57
2016,8,10,17,45,582.0,58.0,4.3,18.5,210.0,551.78,452.86
2016,8,10,18,0,524.0,51.0,4.2,18.0,159.0,479.96,394.46
2016,8,10,18,15,430.5,41.5,4.1,17.0,113.5,383.81,313.37
2016,8,10,18,30,337.0,32.0,4.0,16.0,68.0,294.85,230.77
2016,8,10,18,45,168.5,16.0,3.95,15.5,34.0,146.41,29.27
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,18.0,2.65,12.5,34.5,14.35,1.43
2016,8,11,6,0,296.0,36.0,2.9,13.0,69.0,29.31,19.38
2016,8,11,6,15,385.0,47.0,2.9,13.5,114.0,37.25,27.22
2016,8,11,6,30,474.0,58.0,2.9,14.0,159.0,44.89,34.37
2016,8,11,6,45,527.5,67.0,2.9,14.5,208.0,50.38,39.41
2016,8,11,7,0,581.0,76.0,2.9,15.0,257.0,55.62,44.03
2016,8,11,7,15,290.5,101.5,2.9,15.5,192.0,70.77,57.26
2016,8,11,7,30,0.0,127.0,2.9,16.0,127.0,106.6,88.29
2016,8,11,7,45,19.0,160.5,2.95,17.0,170.0,132.08,109.57
2016,8,11,8,0,38.0,194.0,3.0,18.0,213.0,147.82,122.13
2016,8,11,8,15,164.0,219.5,3.0,18.5,314.0,156.07,128.42
2016,8,11,8,30,290.0,245.0,3.0,19.0,415.0,168.42,127.57
2016,8,11,8,45,543.0,183.0,3.05,19.5,532.5,161.8,105.84
2016,8,11,9,0,796.0,121.0,3.1,20.0,650.0,192.26,115.28
2016,8,11,9,15,810.5,124.0,3.15,20.5,691.5,243.62,156.32
2016,8,11,9,30,825.0,127.0,3.2,21.0,733.0,296.5,201.23
2016,8,11,9,45,850.5,121.5,3.3,21.5,773.0,347.66,245.38
2016,8,11,10,0,876.0,116.0,3.4,22.0,813.0,406.86,295.5
2016,8,11,10,15,884.0,117.5,3.45,22.5,843.0,459.27,339.87
2016,8,11,10,30,892.0,119.0,3.5,23.0,873.0,511.49,382.92
2016,8,11,10,45,897.5,120.5,3.6,23.5,896.0,562.07,423.61
2016,8,11,11,0,903.0,122.0,3.7,24.0,919.0,611.82,462.52
2016,8,11,11,15,906.5,123.0,3.75,24.0,934.5,658.94,499.3
2016,8,11,11,30,910.0,124.0,3.8,24.0,950.0,704.68,534.27
2016,8,11,11,45,912.5,124.0,3.85,24.5,958.0,747.32,565.25
2016,8,11,12,0,915.0,124.0,3.9,25.0,966.0,788.1,593.66
2016,8,11,12,15,915.5,124.0,3.95,25.0,966.0,825.31,619.35
2016,8,11,12,30,916.0,124.0,4.0,25.0,966.0,860.17,643.36
2016,8,11,12,45,908.0,127.5,4.1,25.0,956.0,888.59,663.19
2016,8,11,13,0,900.0,131.0,4.2,25.0,946.0,914.0,681.06
2016,8,11,13,15,896.5,130.0,4.25,25.0,930.5,936.08,696.5
2016,8,11,13,30,893.0,129.0,4.3,25.0,915.0,955.04,709.96
2016,8,11,13,45,890.5,126.5,4.35,25.0,892.5,970.26,721.03
2016,8,11,14,0,888.0,124.0,4.4,25.0,870.0,982.2,730.06
2016,8,11,14,15,880.5,122.0,4.45,24.5,840.0,986.55,735.59
2016,8,11,14,30,873.0,120.0,4.5,24.0,810.0,987.51,739.02
2016,8,11,14,45,865.0,117.0,4.55,24.0,774.0,983.54,738.06
2016,8,11,15,0,857.0,114.0,4.6,24.0,738.0,986.58,742.06
2016,8,11,15,15,843.5,111.0,4.6,23.5,696.5,970.73,734.34
2016,8,11,15,30,830.0,108.0,4.6,23.0,655.0,951.73,724.63
2016,8,11,15,45,814.5,104.0,4.65,23.0,609.0,926.62,709.66
2016,8,11,16,0,799.0,100.0,4.7,23.0,563.0,898.74,692.7
2016,8,11,16,15,776.0,96.5,4.7,22.5,513.0,861.93,670.23
2016,8,11,16,30,753.0,93.0,4.7,22.0,463.0,823.04,645.92
2016,8,11,16,45,723.5,87.5,4.7,21.5,411.0,779.54,617.68
2016,8,11,17,0,694.0,82.0,4.7,21.0,359.0,729.95,584.13
2016,8,11,17,15,651.5,76.0,4.6,20.0,306.5,668.25,540.88
2016,8,11,17,30,609.0,70.0,4.5,19.0,254.0,607.04,496.25
2016,8,11,17,45,548.0,62.0,4.4,18.5,203.5,530.1,436.11
2016,8,11,18,0,487.0,54.0,4.3,18.0,153.0,455.94,375.4
2016,8,11,18,15,393.0,43.0,4.15,17.0,108.0,359.14,292.92
2016,8,11,18,30,299.0,32.0,4.0,16.0,63.0,269.79,209.14
2016,8,11,18,45,149.5,16.0,3.9,15.5,31.5,133.43,0.76
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,13.53,0.0
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,27.59,17.81
2016,8,12,6,15,400.0,45.0,3.4,13.5,114.0,35.62,25.75
2016,8,12,6,30,490.0,56.0,3.4,14.0,159.0,43.33,32.97
2016,8,12,6,45,552.0,63.0,3.4,14.5,209.5,47.28,36.64
2016,8,12,7,0,614.0,70.0,3.4,15.0,260.0,51.13,40.04
2016,8,12,7,15,655.5,76.0,3.35,15.5,312.5,53.95,42.4
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,56.64,44.56
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,63.61,50.42
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,64.82,51.19
2016,8,12,8,15,783.0,93.5,3.25,17.5,518.5,65.52,51.51
2016,8,12,8,30,805.0,97.0,3.2,18.0,568.0,81.3,50.66
2016,8,12,8,45,823.5,99.5,3.15,19.0,614.0,131.14,71.42
2016,8,12,9,0,842.0,102.0,3.1,20.0,660.0,183.26,106.25
2016,8,12,9,15,855.0,104.5,3.15,20.5,701.5,244.66,155.26
2016,8,12,9,30,868.0,107.0,3.2,21.0,743.0,298.49,201.15
2016,8,12,9,45,879.0,108.0,3.3,22.0,779.5,351.61,246.98
2016,8,12,10,0,890.0,109.0,3.4,23.0,816.0,405.25,292.73
2016,8,12,10,15,897.5,110.5,3.5,23.0,845.0,458.14,338.19
2016,8,12,10,30,905.0,112.0,3.6,23.0,874.0,510.79,382.45
2016,8,12,10,45,910.0,113.0,3.75,23.5,897.0,561.32,423.36
2016,8,12,11,0,915.0,114.0,3.9,24.0,920.0,610.94,462.45
2016,8,12,11,15,918.0,114.5,4.0,24.0,935.0,657.84,499.37
2016,8,12,11,30,921.0,115.0,4.1,24.0,950.0,703.25,534.42
2016,8,12,11,45,923.0,115.0,4.25,24.5,957.5,745.88,565.9
2016,8,12,12,0,925.0,115.0,4.4,25.0,965.0,786.57,594.53
2016,8,12,12,15,925.5,115.0,4.5,25.0,965.0,823.99,620.76
2016,8,12,12,30,926.0,115.0,4.6,25.0,965.0,859.03,645.48
2016,8,12,12,45,929.5,111.5,4.75,25.0,958.5,890.77,668.28
2016,8,12,13,0,933.0,108.0,4.9,25.0,952.0,919.8,689.31
2016,8,12,13,15,930.5,107.5,5.0,25.0,936.0,943.56,706.5
2016,8,12,13,30,928.0,107.0,5.1,25.0,920.0,964.17,721.68
2016,8,12,13,45,923.5,105.5,5.2,25.0,897.5,978.65,732.84
2016,8,12,14,0,919.0,104.0,5.3,25.0,875.0,989.72,741.87
2016,8,12,14,15,912.5,102.5,5.3,24.5,845.0,995.45,748.22
2016,8,12,14,30,906.0,101.0,5.3,24.0,815.0,997.72,752.42
2016,8,12,14,45,897.5,99.0,5.3,24.0,779.0,994.06,751.23
2016,8,12,15,0,889.0,97.0,5.3,24.0,743.0,987.01,747.9
2016,8,12,15,15,876.5,95.0,5.2,23.5,701.0,972.77,740.54
2016,8,12,15,30,864.0,93.0,5.1,23.0,659.0,955.4,731.12
2016,8,12,15,45,848.5,90.0,5.0,23.0,613.0,930.99,715.4
2016,8,12,16,0,833.0,87.0,4.9,23.0,567.0,913.46,704.61
2016,8,12,16,15,811.5,84.0,4.8,22.5,517.0,878.04,682.46
2016,8,12,16,30,790.0,81.0,4.7,22.0,467.0,840.46,658.57
2016,8,12,16,45,761.0,76.5,4.6,22.0,414.5,792.44,625.4
2016,8,12,17,0,732.0,72.0,4.5,22.0,362.0,743.2,590.72
2016,8,12,17,15,691.0,67.0,4.3,21.0,309.5,682.51,548.3
2016,8,12,17,30,650.0,62.0,4.1,20.0,257.0,627.61,508.78
2016,8,12,17,45,589.0,55.5,3.95,19.5,206.0,551.46,449.84
2016,8,12,18,0,528.0,49.0,3.8,19.0,155.0,478.14,390.3
2016,8,12,18,15,431.0,39.5,3.65,18.5,109.0,379.9,306.91
2016,8,12,18,30,334.0,30.0,3.5,18.0,63.0,289.35,219.93
2016,8,12,18,45,167.0,15.0,3.4,17.5,31.5,140.69,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,156.5,16.5,3.3,12.5,33.5,13.15,0.0
2016,8,13,6,0,313.0,33.0,3.4,13.0,67.0,26.79,17.02
2016,8,13,6,15,405.0,43.0,3.3,13.5,112.0,33.96,24.26
2016,8,13,6,30,497.0,53.0,3.2,14.0,157.0,40.88,30.79
2016,8,13,6,45,557.5,60.0,3.15,15.0,207.0,44.95,34.49
2016,8,13,7,0,618.0,67.0,3.1,16.0,257.0,48.89,37.9
2016,8,13,7,15,659.5,72.5,3.1,16.5,309.0,51.44,40.02
2016,8,13,7,30,701.0,78.0,3.1,17.0,361.0,53.88,41.96
2016,8,13,7,45,732.5,81.5,3.1,18.0,412.5,60.23,47.19
2016,8,13,8,0,764.0,85.0,3.1,19.0,464.0,61.22,47.66
2016,8,13,8,15,786.0,88.5,3.05,19.5,513.0,62.06,48.12
2016,8,13,8,30,808.0,92.0,3.0,20.0,562.0,76.12,47.22
2016,8,13,8,45,826.0,94.0,3.0,21.0,608.0,125.75,66.84
2016,8,13,9,0,844.0,96.0,3.0,22.0,654.0,186.48,107.95
2016,8,13,9,15,857.0,98.5,3.0,22.5,695.0,239.21,149.57
2016,8,13,9,30,870.0,101.0,3.0,23.0,736.0,293.12,195.14
2016,8,13,9,45,886.0,99.0,3.05,24.0,773.5,345.61,240.01
2016,8,13,10,0,902.0,97.0,3.1,25.0,811.0,399.06,285.2
2016,8,13,10,15,909.0,98.5,3.15,25.0,840.5,452.27,330.56
2016,8,13,10,30,916.0,100.0,3.2,25.0,870.0,505.17,374.6
2016,8,13,10,45,921.5,100.5,3.3,25.5,892.5,555.98,415.31
2016,8,13,11,0,927.0,101.0,3.4,26.0,915.0,605.89,454.16
2016,8,13,11,15,930.0,101.5,3.5,26.0,930.5,653.18,491.01
2016,8,13,11,30,933.0,102.0,3.6,26.0,946.0,698.95,525.97
2016,8,13,11,45,935.0,102.5,3.7,26.5,953.5,742.31,557.45
2016,8,13,12,0,937.0,103.0,3.8,27.0,961.0,783.71,585.73
2016,8,13,12,15,937.0,103.0,3.95,27.0,960.5,820.97,611.69
2016,8,13,12,30,937.0,103.0,4.1,27.0,960.0,855.76,635.94
2016,8,13,12,45,922.5,110.5,4.25,27.5,948.0,882.85,653.69
2016,8,13,13,0,908.0,118.0,4.4,28.0,936.0,906.59,669.2
2016,8,13,13,15,904.5,117.0,4.45,27.5,920.5,928.56,685.83
2016,8,13,13,30,901.0,116.0,4.5,27.0,905.0,947.39,700.5
2016,8,13,13,45,898.0,114.0,4.6,27.0,882.5,962.45,711.73
2016,8,13,14,0,895.0,112.0,4.7,27.0,860.0,974.22,721.15
2016,8,13,14,15,887.5,110.5,4.7,27.0,830.0,978.87,725.18
2016,8,13,14,30,880.0,109.0,4.7,27.0,800.0,980.13,727.13
2016,8,13,14,45,873.0,105.5,4.75,27.0,764.5,976.3,726.24
2016,8,13,15,0,866.0,102.0,4.8,27.0,729.0,969.09,723.26
2016,8,13,15,15,853.0,100.0,4.75,26.5,687.5,954.52,716.11
2016,8,13,15,30,840.0,98.0,4.7,26.0,646.0,946.83,713.8
2016,8,13,15,45,826.5,94.0,4.7,26.0,600.5,923.36,699.63
2016,8,13,16,0,813.0,90.0,4.7,26.0,555.0,897.05,683.58
2016,8,13,16,15,790.5,86.5,4.6,25.5,505.0,860.41,660.85
2016,8,13,16,30,768.0,83.0,4.5,25.0,455.0,821.69,636.39
2016,8,13,16,45,741.0,78.0,4.4,24.5,404.0,775.32,606.07
2016,8,13,17,0,714.0,73.0,4.3,24.0,353.0,727.67,574.09
2016,8,13,17,15,672.0,68.0,4.15,23.0,301.0,671.83,535.81
2016,8,13,17,30,630.0,63.0,4.0,22.0,249.0,611.92,492.76
2016,8,13,17,45,569.5,56.0,3.9,21.5,198.5,536.24,434.49
2016,8,13,18,0,509.0,49.0,3.8,21.0,148.0,463.4,375.57
2016,8,13,18,15,410.0,39.0,3.75,20.0,103.5,364.14,292.17
2016,8,13,18,30,311.0,29.0,3.7,19.0,59.0,272.98,203.75
2016,8,13,18,45,155.5,14.5,3.7,18.5,29.5,131.48,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,16.0,3.25,13.5,32.5,12.77,0.0
2016,8,14,6,0,312.0,32.0,3.3,14.0,65.0,25.97,16.14
2016,8,14,6,15,405.5,42.5,3.3,14.5,110.0,33.62,23.82
2016,8,14,6,30,499.0,53.0,3.3,15.0,155.0,41.0,30.74
2016,8,14,6,45,559.0,60.0,3.3,15.5,205.5,45.06,34.5
2016,8,14,7,0,619.0,67.0,3.3,16.0,256.0,48.99,37.99
2016,8,14,7,15,661.0,72.5,3.3,16.5,308.0,51.54,40.11
2016,8,14,7,30,703.0,78.0,3.3,17.0,360.0,53.98,42.06
2016,8,14,7,45,732.0,83.0,3.35,18.0,411.5,61.49,48.29
2016,8,14,8,0,761.0,88.0,3.4,19.0,463.0,63.52,49.67
2016,8,14,8,15,783.5,91.5,3.4,19.5,512.5,64.29,50.04
2016,8,14,8,30,806.0,95.0,3.4,20.0,562.0,76.4,48.71
2016,8,14,8,45,821.5,98.5,3.45,21.0,607.5,126.83,68.34
2016,8,14,9,0,837.0,102.0,3.5,22.0,653.0,179.22,102.63
2016,8,14,9,15,850.0,104.5,3.5,22.5,694.5,240.44,150.87
2016,8,14,9,30,863.0,107.0,3.5,23.0,736.0,294.09,196.2
2016,8,14,9,45,859.0,116.0,3.55,23.5,768.0,348.31,243.38
2016,8,14,10,0,855.0,125.0,3.6,24.0,800.0,401.59,289.31
2016,8,14,10,15,863.0,126.5,3.65,24.5,829.0,453.16,332.78
2016,8,14,10,30,871.0,128.0,3.7,25.0,858.0,504.58,374.97
2016,8,14,10,45,876.0,129.5,3.75,25.5,880.5,554.11,414.59
2016,8,14,11,0,881.0,131.0,3.8,26.0,903.0,602.8,452.42
2016,8,14,11,15,884.5,131.5,3.85,26.0,918.0,648.77,488.2
2016,8,14,11,30,888.0,132.0,3.9,26.0,933.0,693.37,522.2
2016,8,14,11,45,890.0,132.0,3.95,26.5,940.5,734.97,552.33
2016,8,14,12,0,892.0,132.0,4.0,27.0,948.0,774.71,580.4
2016,8,14,12,15,892.0,132.0,4.05,27.0,947.5,810.89,605.3
2016,8,14,12,30,892.0,132.0,4.1,27.0,947.0,844.74,628.56
2016,8,14,12,45,897.0,127.5,4.15,27.0,940.5,876.17,650.14
2016,8,14,13,0,902.0,123.0,4.2,27.0,934.0,905.03,669.99
2016,8,14,13,15,898.0,122.5,4.25,27.0,918.0,927.0,685.26
2016,8,14,13,30,894.0,122.0,4.3,27.0,902.0,945.84,698.56
2016,8,14,13,45,884.0,123.0,4.35,27.0,877.0,957.41,707.14
2016,8,14,14,0,874.0,124.0,4.4,27.0,852.0,965.63,713.65
2016,8,14,14,15,866.5,122.0,4.45,26.5,822.0,969.76,719.02
2016,8,14,14,30,859.0,120.0,4.5,26.0,792.0,970.54,722.34
2016,8,14,14,45,846.0,119.0,4.6,26.0,755.0,974.05,726.66
2016,8,14,15,0,833.0,118.0,4.7,26.0,718.0,964.25,722.27
2016,8,14,15,15,819.0,115.5,4.75,25.5,676.5,948.55,715.09
2016,8,14,15,30,805.0,113.0,4.8,25.0,635.0,929.77,705.84
2016,8,14,15,45,786.0,109.5,4.85,25.0,588.5,902.14,689.01
2016,8,14,16,0,767.0,106.0,4.9,25.0,542.0,871.88,670.26
2016,8,14,16,15,742.5,101.5,4.9,24.0,493.0,838.31,651.27
2016,8,14,16,30,718.0,97.0,4.9,23.0,444.0,797.87,626.85
2016,8,14,16,45,686.5,91.5,4.9,22.5,392.5,748.44,593.93
2016,8,14,17,0,655.0,86.0,4.9,22.0,341.0,698.15,559.44
2016,8,14,17,15,610.0,79.5,4.85,21.0,289.5,634.95,514.69
2016,8,14,17,30,565.0,73.0,4.8,20.0,238.0,572.45,468.54
2016,8,14,17,45,502.5,64.0,4.75,19.5,188.5,494.79,407.18
2016,8,14,18,0,440.0,55.0,4.7,19.0,139.0,420.06,344.76
2016,8,14,18,15,340.5,43.0,4.6,18.0,96.0,320.73,259.5
2016,8,14,18,30,241.0,31.0,4.5,17.0,53.0,229.81,169.4
2016,8,14,18,45,120.5,15.5,4.45,16.5,26.5,84.78,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,3.4,11.5,33.5,12.41,0.0
2016,8,15,6,0,349.0,31.0,3.6,12.0,67.0,25.22,15.53
2016,8,15,6,15,447.0,40.5,3.6,12.5,113.5,32.07,22.63
2016,8,15,6,30,545.0,50.0,3.6,13.0,160.0,38.7,28.94
2016,8,15,6,45,607.0,56.5,3.6,13.5,212.5,42.52,32.52
2016,8,15,7,0,669.0,63.0,3.6,14.0,265.0,46.23,35.84
2016,8,15,7,15,336.0,96.5,3.5,14.5,198.5,67.89,54.97
2016,8,15,7,30,3.0,130.0,3.4,15.0,132.0,108.51,90.38
2016,8,15,7,45,207.5,150.5,3.35,16.0,252.5,106.86,88.26
2016,8,15,8,0,412.0,171.0,3.3,17.0,373.0,112.32,92.32
2016,8,15,8,15,402.5,194.5,3.25,17.5,409.0,124.41,102.16
2016,8,15,8,30,393.0,218.0,3.2,18.0,445.0,151.68,115.52
2016,8,15,8,45,641.0,154.0,3.2,18.5,559.5,142.57,88.52
2016,8,15,9,0,889.0,90.0,3.2,19.0,674.0,184.91,106.21
2016,8,15,9,15,901.5,92.0,3.2,19.5,716.0,239.7,149.74
2016,8,15,9,30,914.0,94.0,3.2,20.0,758.0,295.59,197.55
2016,8,15,9,45,926.0,94.0,3.25,20.5,795.0,350.73,245.87
2016,8,15,10,0,938.0,94.0,3.3,21.0,832.0,406.44,294.35
2016,8,15,10,15,945.0,95.0,3.35,21.5,862.0,461.23,341.23
2016,8,15,10,30,952.0,96.0,3.4,22.0,892.0,515.64,386.52
2016,8,15,10,45,957.0,97.0,3.5,22.5,915.0,568.44,429.36
2016,8,15,11,0,962.0,98.0,3.6,23.0,938.0,620.23,470.18
2016,8,15,11,15,965.0,98.5,3.7,23.0,953.5,669.19,508.77
2016,8,15,11,30,968.0,99.0,3.8,23.0,969.0,716.54,545.35
2016,8,15,11,45,969.0,99.5,3.95,23.5,976.5,760.71,577.99
2016,8,15,12,0,970.0,100.0,4.1,24.0,984.0,802.73,607.17
2016,8,15,12,15,970.0,100.0,4.2,24.0,983.0,841.2,634.04
2016,8,15,12,30,970.0,100.0,4.3,24.0,982.0,877.09,659.08
2016,8,15,12,45,961.5,103.5,4.4,24.0,971.5,906.47,679.65
2016,8,15,13,0,953.0,107.0,4.5,24.0,961.0,932.62,698.1
2016,8,15,13,15,949.5,106.5,4.55,24.0,945.0,955.96,714.62
2016,8,15,13,30,946.0,106.0,4.6,24.0,929.0,976.03,729.03
2016,8,15,13,45,941.0,105.0,4.7,24.0,905.0,990.83,740.46
2016,8,15,14,0,936.0,104.0,4.8,24.0,881.0,1002.17,749.73
2016,8,15,14,15,929.0,102.5,4.8,24.0,850.0,1007.56,754.34
2016,8,15,14,30,922.0,101.0,4.8,24.0,819.0,1009.41,756.76
2016,8,15,14,45,912.5,99.0,4.85,24.0,782.0,1004.78,755.39
2016,8,15,15,0,903.0,97.0,4.9,24.0,745.0,996.7,751.86
2016,8,15,15,15,890.5,94.5,4.9,23.5,702.0,981.77,744.88
2016,8,15,15,30,878.0,92.0,4.9,23.0,659.0,963.63,735.78
2016,8,15,15,45,862.0,89.0,4.9,22.5,612.0,938.52,721.84
2016,8,15,16,0,846.0,86.0,4.9,22.0,565.0,920.17,712.63
2016,8,15,16,15,823.5,83.0,4.8,21.5,514.0,883.55,689.59
2016,8,15,16,30,801.0,80.0,4.7,21.0,463.0,844.77,664.76
2016,8,15,16,45,772.0,75.5,4.65,20.5,410.0,796.48,632.78
2016,8,15,17,0,743.0,71.0,4.6,20.0,357.0,746.93,599.01
2016,8,15,17,15,700.0,66.0,4.5,19.0,303.5,684.33,554.98
2016,8,15,17,30,657.0,61.0,4.4,18.0,250.0,627.86,513.74
2016,8,15,17,45,593.0,54.0,4.3,17.5,198.5,548.81,451.47
2016,8,15,18,0,529.0,47.0,4.2,17.0,147.0,472.84,388.6
2016,8,15,18,15,423.0,37.5,4.05,16.0,101.5,369.22,299.48
2016,8,15,18,30,317.0,28.0,3.9,15.0,56.0,273.85,198.59
2016,8,15,18,45,158.5,14.0,3.75,14.5,28.0,105.31,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,12.9,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,26.15,16.16
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,34.23,24.5
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,42.01,31.86
2016,8,16,6,45,538.0,62.5,3.3,14.0,200.5,47.24,36.65
2016,8,16,7,0,599.0,71.0,3.3,15.0,251.0,52.27,41.05
2016,8,16,7,15,397.0,114.5,3.25,15.5,243.5,81.03,66.33
2016,8,16,7,30,195.0,158.0,3.2,16.0,236.0,117.82,98.12
2016,8,16,7,45,471.5,125.5,3.2,16.5,347.5,85.21,69.27
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,67.41,53.47
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,68.39,54.03
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,76.93,61.08
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,127.0,70.43
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,179.28,104.33
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,232.11,146.06
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,286.3,192.21
2016,8,16,9,45,858.0,119.5,3.35,21.0,767.5,340.95,239.64
2016,8,16,10,0,859.0,126.0,3.4,22.0,801.0,395.29,286.23
2016,8,16,10,15,867.0,128.0,3.45,22.5,830.5,453.11,334.7
2016,8,16,10,30,875.0,130.0,3.5,23.0,860.0,505.22,377.72
2016,8,16,10,45,880.5,131.0,3.6,23.5,882.5,554.95,417.89
2016,8,16,11,0,886.0,132.0,3.7,24.0,905.0,603.85,456.31
2016,8,16,11,15,889.5,133.0,3.75,24.0,920.5,650.54,492.89
2016,8,16,11,30,893.0,134.0,3.8,24.0,936.0,695.85,527.66
2016,8,16,11,45,895.0,134.0,3.9,24.5,943.0,737.76,558.41
2016,8,16,12,0,897.0,134.0,4.0,25.0,950.0,777.78,587.19
2016,8,16,12,15,897.0,134.0,4.05,25.0,949.5,814.22,612.52
2016,8,16,12,30,897.0,134.0,4.1,25.0,949.0,848.3,636.1
2016,8,16,12,45,890.0,137.0,4.2,25.0,939.0,876.75,656.04
2016,8,16,13,0,883.0,140.0,4.3,25.0,929.0,902.26,674.05
2016,8,16,13,15,879.0,139.0,4.35,25.0,913.0,923.63,689.09
2016,8,16,13,30,875.0,138.0,4.4,25.0,897.0,941.91,702.16
2016,8,16,13,45,870.5,135.5,4.5,25.0,873.5,955.07,712.15
2016,8,16,14,0,866.0,133.0,4.6,25.0,850.0,964.93,720.3
2016,8,16,14,15,858.0,131.0,4.6,24.5,819.5,978.82,732.1
2016,8,16,14,30,850.0,129.0,4.6,24.0,789.0,979.47,735.1
2016,8,16,14,45,840.5,126.0,4.65,24.0,753.0,974.15,733.23
2016,8,16,15,0,831.0,123.0,4.7,24.0,717.0,965.49,729.25
2016,8,16,15,15,816.5,120.0,4.7,23.5,674.5,948.73,720.89
2016,8,16,15,30,802.0,117.0,4.7,23.0,632.0,928.88,710.47
2016,8,16,15,45,785.0,112.5,4.7,23.0,586.0,901.99,693.72
2016,8,16,16,0,768.0,108.0,4.7,23.0,540.0,872.41,675.03
2016,8,16,16,15,743.0,103.5,4.7,22.5,490.0,838.7,654.56
2016,8,16,16,30,718.0,99.0,4.7,22.0,440.0,797.79,628.49
2016,8,16,16,45,686.5,93.0,4.7,21.5,388.5,747.74,595.05
2016,8,16,17,0,655.0,87.0,4.7,21.0,337.0,696.8,559.98
2016,8,16,17,15,608.0,80.0,4.6,20.0,284.5,631.38,513.15
2016,8,16,17,30,561.0,73.0,4.5,19.0,232.0,566.78,464.94
2016,8,16,17,45,495.0,63.5,4.4,18.5,182.5,486.18,400.76
2016,8,16,18,0,429.0,54.0,4.3,18.0,133.0,408.79,335.54
2016,8,16,18,15,326.0,41.5,4.2,17.0,90.0,307.5,247.99
2016,8,16,18,30,223.0,29.0,4.1,16.0,47.0,212.96,147.98
2016,8,16,18,45,111.5,14.5,4.05,15.5,23.5,78.03,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.0,16.0,2.95,13.5,27.5,12.61,0.0
2016,8,17,6,0,236.0,32.0,3.2,14.0,55.0,25.02,14.89
2016,8,17,6,15,330.0,44.5,3.2,14.5,98.0,35.59,25.43
2016,8,17,6,30,424.0,57.0,3.2,15.0,141.0,44.59,33.85
2016,8,17,6,45,487.5,66.0,3.25,15.5,190.0,50.08,38.93
2016,8,17,7,0,551.0,75.0,3.3,16.0,239.0,55.37,43.63
2016,8,17,7,15,596.0,81.5,3.3,16.5,290.0,58.35,46.12
2016,8,17,7,30,641.0,88.0,3.3,17.0,341.0,61.2,48.42
2016,8,17,7,45,674.0,93.5,3.3,17.5,392.0,63.09,49.81
2016,8,17,8,0,707.0,99.0,3.3,18.0,443.0,64.87,51.07
2016,8,17,8,15,732.0,103.0,3.3,18.5,492.0,65.45,51.28
2016,8,17,8,30,757.0,107.0,3.3,19.0,541.0,78.88,62.52
2016,8,17,8,45,775.5,110.5,3.3,20.0,586.5,126.96,71.73
2016,8,17,9,0,794.0,114.0,3.3,21.0,632.0,177.37,103.64
2016,8,17,9,15,808.5,117.0,3.35,21.5,673.5,228.83,143.73
2016,8,17,9,30,823.0,120.0,3.4,22.0,715.0,281.79,188.32
2016,8,17,9,45,841.5,118.5,3.45,22.5,752.5,333.84,233.21
2016,8,17,10,0,860.0,117.0,3.5,23.0,790.0,393.22,283.52
2016,8,17,10,15,868.0,118.5,3.55,23.5,819.5,445.09,327.53
2016,8,17,10,30,876.0,120.0,3.6,24.0,849.0,496.78,370.26
2016,8,17,10,45,881.5,121.5,3.7,24.5,871.5,546.83,410.67
2016,8,17,11,0,887.0,123.0,3.8,25.0,894.0,596.07,449.32
2016,8,17,11,15,890.5,123.5,3.85,25.0,909.5,642.3,485.56
2016,8,17,11,30,894.0,124.0,3.9,25.0,925.0,687.12,519.99
2016,8,17,11,45,895.5,125.0,4.0,25.5,932.0,729.41,550.98
2016,8,17,12,0,897.0,126.0,4.1,26.0,939.0,769.79,579.86
2016,8,17,12,15,897.0,125.5,4.15,26.0,938.5,805.64,604.71
2016,8,17,12,30,897.0,125.0,4.2,26.0,938.0,839.1,627.86
2016,8,17,12,45,884.5,131.5,4.3,26.5,926.5,866.04,645.47
2016,8,17,13,0,872.0,138.0,4.4,27.0,915.0,889.82,660.95
2016,8,17,13,15,868.0,137.0,4.45,26.5,899.0,910.86,677.05
2016,8,17,13,30,864.0,136.0,4.5,26.0,883.0,928.83,691.23
2016,8,17,13,45,859.0,134.0,4.6,26.0,859.5,941.75,701.19
2016,8,17,14,0,854.0,132.0,4.7,26.0,836.0,951.42,709.26
2016,8,17,14,15,845.5,130.0,4.75,25.5,805.5,964.56,720.94
2016,8,17,14,30,837.0,128.0,4.8,25.0,775.0,964.59,723.88
2016,8,17,14,45,826.5,125.0,4.9,25.0,739.0,958.21,721.6
2016,8,17,15,0,816.0,122.0,5.0,25.0,703.0,948.51,717.2
2016,8,17,15,15,801.0,119.0,5.0,24.5,661.0,931.28,708.41
2016,8,17,15,30,786.0,116.0,5.0,24.0,619.0,911.02,697.57
2016,8,17,15,45,767.5,112.0,5.05,24.0,573.0,883.41,680.48
2016,8,17,16,0,749.0,108.0,5.1,24.0,527.0,858.63,665.34
2016,8,17,16,15,723.5,103.5,5.05,23.0,477.5,819.42,641.64
2016,8,17,16,30,698.0,99.0,5.0,22.0,428.0,778.47,616.19
2016,8,17,16,45,664.0,93.0,5.0,21.5,376.5,726.72,581.04
2016,8,17,17,0,630.0,87.0,5.0,21.0,325.0,674.28,544.37
2016,8,17,17,15,582.0,80.0,4.85,20.0,274.0,608.85,496.78
2016,8,17,17,30,534.0,73.0,4.7,19.0,223.0,544.34,447.96
2016,8,17,17,45,464.5,63.5,4.6,18.5,174.0,462.17,381.88
2016,8,17,18,0,395.0,54.0,4.5,18.0,125.0,383.48,314.94
2016,8,17,18,15,293.0,40.5,4.4,17.0,84.0,281.81,226.67
2016,8,17,18,30,191.0,27.0,4.3,16.0,43.0,187.38,123.61
2016,8,17,18,45,95.5,13.5,4.25,15.5,21.5,67.56,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,100.0,16.5,2.95,12.5,26.0,13.02,0.0
2016,8,18,6,0,200.0,33.0,3.2,13.0,52.0,25.78,15.38
2016,8,18,6,15,293.5,46.5,3.2,13.5,94.0,35.81,25.69
2016,8,18,6,30,387.0,60.0,3.2,14.0,136.0,45.55,34.82
2016,8,18,6,45,447.5,70.5,3.2,14.5,183.5,53.93,42.5
2016,8,18,7,0,508.0,81.0,3.2,15.0,231.0,60.26,48.14
2016,8,18,7,15,394.0,114.0,3.15,15.5,244.0,80.84,66.17
2016,8,18,7,30,280.0,147.0,3.1,16.0,257.0,105.96,87.82
2016,8,18,7,45,469.0,129.5,3.05,17.0,344.0,88.07,71.65
2016,8,18,8,0,658.0,112.0,3.0,18.0,431.0,73.72,58.73
2016,8,18,8,15,684.0,117.0,2.95,18.5,479.5,74.55,59.13
2016,8,18,8,30,710.0,122.0,2.9,19.0,528.0,78.98,62.6
2016,8,18,8,45,724.0,128.5,2.9,19.5,572.0,126.83,73.94
2016,8,18,9,0,738.0,135.0,2.9,20.0,616.0,176.58,105.83
2016,8,18,9,15,754.0,138.5,2.9,20.5,656.5,226.36,144.38
2016,8,18,9,30,770.0,142.0,2.9,21.0,697.0,284.22,192.37
2016,8,18,9,45,726.0,174.0,2.95,22.0,718.0,334.1,236.34
2016,8,18,10,0,682.0,206.0,3.0,23.0,739.0,386.16,280.7
2016,8,18,10,15,692.5,209.0,3.05,23.0,767.5,433.52,320.49
2016,8,18,10,30,703.0,212.0,3.1,23.0,796.0,481.45,359.96
2016,8,18,10,45,702.5,219.0,3.2,23.5,815.5,527.38,396.44
2016,8,18,11,0,702.0,226.0,3.3,24.0,835.0,572.54,431.34
2016,8,18,11,15,706.5,228.0,3.4,24.0,850.0,615.69,464.87
2016,8,18,11,30,711.0,230.0,3.5,24.0,865.0,658.09,497.23
2016,8,18,11,45,709.5,233.5,3.65,24.5,871.0,696.71,525.42
2016,8,18,12,0,708.0,237.0,3.8,25.0,877.0,733.76,551.99
2016,8,18,12,15,708.0,236.5,3.85,25.0,876.5,766.67,576.09
2016,8,18,12,30,708.0,236.0,3.9,25.0,876.0,797.65,598.59
2016,8,18,12,45,712.0,231.0,4.0,25.5,869.5,825.64,618.01
2016,8,18,13,0,716.0,226.0,4.1,26.0,863.0,851.39,635.73
2016,8,18,13,15,711.0,224.5,4.15,25.5,847.5,870.17,650.71
2016,8,18,13,30,706.0,223.0,4.2,25.0,832.0,886.1,663.74
2016,8,18,13,45,699.5,219.5,4.3,25.0,809.0,895.73,671.37
2016,8,18,14,0,693.0,216.0,4.4,25.0,786.0,902.32,677.1
2016,8,18,14,15,682.5,212.5,4.45,24.5,756.5,902.04,679.38
2016,8,18,14,30,672.0,209.0,4.5,24.0,727.0,898.67,679.75
2016,8,18,14,45,661.0,202.5,4.6,24.0,692.0,888.64,674.79
2016,8,18,15,0,650.0,196.0,4.7,24.0,657.0,875.61,667.84
2016,8,18,15,15,632.0,190.0,4.75,23.5,616.0,853.49,655.55
2016,8,18,15,30,614.0,184.0,4.8,23.0,575.0,828.7,641.31
2016,8,18,15,45,595.5,175.0,4.85,23.0,531.0,797.76,621.28
2016,8,18,16,0,577.0,166.0,4.9,23.0,487.0,757.92,594.58
2016,8,18,16,15,548.0,157.5,4.9,22.0,439.0,714.51,566.92
2016,8,18,16,30,519.0,149.0,4.9,21.0,391.0,670.09,537.6
2016,8,18,16,45,486.0,137.0,4.95,20.5,342.5,617.22,499.98
2016,8,18,17,0,453.0,125.0,5.0,20.0,294.0,564.23,461.12
2016,8,18,17,15,405.5,111.5,4.9,19.0,245.0,497.88,410.61
2016,8,18,17,30,358.0,98.0,4.8,18.0,196.0,433.22,359.51
2016,8,18,17,45,299.0,80.5,4.7,17.5,151.0,356.95,296.17
2016,8,18,18,0,240.0,63.0,4.6,17.0,106.0,284.2,233.59
2016,8,18,18,15,166.0,43.0,4.5,16.5,68.0,186.93,149.02
2016,8,18,18,30,92.0,23.0,4.4,16.0,30.0,102.5,60.82
2016,8,18,18,45,46.0,11.5,4.35,15.5,15.0,36.97,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,3.1,13.5,20.0,11.99,0.0
2016,8,19,6,0,115.0,29.0,3.3,14.0,40.0,23.52,13.25
2016,8,19,6,15,184.5,49.0,3.3,14.0,79.0,38.84,28.22
2016,8,19,6,30,254.0,69.0,3.3,14.0,118.0,51.99,40.47
2016,8,19,6,45,310.5,85.5,3.35,14.5,163.5,63.23,50.73
2016,8,19,7,0,367.0,102.0,3.4,15.0,209.0,74.01,60.31
2016,8,19,7,15,191.5,119.5,3.35,15.5,176.5,87.97,72.44
2016,8,19,7,30,16.0,137.0,3.3,16.0,144.0,113.24,94.17
2016,8,19,7,45,17.0,154.5,3.25,16.5,162.5,127.21,105.75
2016,8,19,8,0,18.0,172.0,3.2,17.0,181.0,141.06,117.03
2016,8,19,8,15,35.5,203.0,3.15,17.5,223.0,154.09,127.45
2016,8,19,8,30,53.0,234.0,3.1,18.0,265.0,174.08,143.59
2016,8,19,8,45,332.0,210.0,3.1,19.0,423.5,165.48,118.49
2016,8,19,9,0,611.0,186.0,3.1,20.0,582.0,195.5,126.35
2016,8,19,9,15,420.5,259.5,3.15,20.5,540.0,250.58,177.13
2016,8,19,9,30,230.0,333.0,3.2,21.0,498.0,301.08,224.37
2016,8,19,9,45,282.0,339.5,3.25,21.5,552.0,330.22,245.91
2016,8,19,10,0,334.0,346.0,3.3,22.0,606.0,374.48,279.64
2016,8,19,10,15,500.5,287.5,3.4,22.0,694.0,416.47,311.46
2016,8,19,10,30,667.0,229.0,3.5,22.0,782.0,477.34,359.1
2016,8,19,10,45,669.5,235.0,3.6,22.5,802.0,522.42,395.02
2016,8,19,11,0,672.0,241.0,3.7,23.0,822.0,567.06,429.72
2016,8,19,11,15,677.0,243.0,3.8,23.0,837.0,609.36,462.82
2016,8,19,11,30,682.0,245.0,3.9,23.0,852.0,651.02,494.85
2016,8,19,11,45,681.0,248.0,4.05,23.5,858.0,688.59,522.51
2016,8,19,12,0,680.0,251.0,4.2,24.0,864.0,724.68,548.6
2016,8,19,12,15,680.0,251.0,4.3,24.0,863.5,757.25,572.82
2016,8,19,12,30,680.0,251.0,4.4,24.0,863.0,787.97,595.52
2016,8,19,12,45,685.0,245.0,4.55,24.0,857.0,815.3,616.28
2016,8,19,13,0,690.0,239.0,4.7,24.0,851.0,840.48,635.62
2016,8,19,13,15,685.0,237.0,4.75,24.0,835.0,858.33,649.02
2016,8,19,13,30,680.0,235.0,4.8,24.0,819.0,873.38,660.53
2016,8,19,13,45,670.5,233.0,4.9,24.0,796.0,881.42,667.49
2016,8,19,14,0,661.0,231.0,5.0,24.0,773.0,886.41,672.44
2016,8,19,14,15,650.5,226.5,5.05,23.5,743.0,884.91,674.05
2016,8,19,14,30,640.0,222.0,5.1,23.0,713.0,880.35,673.65
2016,8,19,14,45,624.5,217.0,5.15,23.0,677.5,867.48,666.08
2016,8,19,15,0,609.0,212.0,5.2,23.0,642.0,851.69,656.52
2016,8,19,15,15,590.5,205.0,5.2,22.5,601.5,822.08,638.28
2016,8,19,15,30,572.0,198.0,5.2,22.0,561.0,796.45,622.62
2016,8,19,15,45,548.5,189.5,5.2,21.5,516.0,762.29,600.49
2016,8,19,16,0,525.0,181.0,5.2,21.0,471.0,726.41,576.79
2016,8,19,16,15,495.5,170.5,5.15,20.5,424.0,681.27,545.5
2016,8,19,16,30,466.0,160.0,5.1,20.0,377.0,635.24,512.93
2016,8,19,16,45,429.0,147.0,5.1,19.5,328.0,579.17,471.92
2016,8,19,17,0,392.0,134.0,5.1,19.0,279.0,523.34,429.95
2016,8,19,17,15,346.5,118.0,5.0,18.0,231.5,457.59,379.17
2016,8,19,17,30,301.0,102.0,4.9,17.0,184.0,378.53,316.02
2016,8,19,17,45,244.5,82.0,4.8,16.5,139.5,303.68,253.11
2016,8,19,18,0,188.0,62.0,4.7,16.0,95.0,231.84,190.83
2016,8,19,18,15,127.5,40.5,4.6,15.5,59.5,157.37,124.58
2016,8,19,18,30,67.0,19.0,4.5,15.0,24.0,78.1,40.38
2016,8,19,18,45,33.5,9.5,4.4,15.0,12.0,27.86,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,13.5,2.85,12.5,17.5,12.28,0.0
2016,8,20,6,0,91.0,27.0,3.1,13.0,35.0,21.95,11.82
2016,8,20,6,15,152.0,48.5,3.1,13.5,72.5,38.37,27.83
2016,8,20,6,30,213.0,70.0,3.1,14.0,110.0,54.27,42.46
2016,8,20,6,45,265.0,89.0,3.1,14.5,155.0,67.94,54.88
2016,8,20,7,0,317.0,108.0,3.1,15.0,200.0,81.18,66.64
2016,8,20,7,15,360.0,123.5,3.1,15.5,247.5,87.61,72.12
2016,8,20,7,30,403.0,139.0,3.1,16.0,295.0,96.54,79.62
2016,8,20,7,45,437.5,151.5,3.1,16.5,343.0,102.92,84.74
2016,8,20,8,0,472.0,164.0,3.1,17.0,391.0,108.94,89.48
2016,8,20,8,15,499.5,174.5,3.1,17.5,437.5,113.26,92.69
2016,8,20,8,30,527.0,185.0,3.1,18.0,484.0,117.5,95.81
2016,8,20,8,45,549.5,193.0,3.15,18.5,527.5,157.83,105.9
2016,8,20,9,0,572.0,201.0,3.2,19.0,571.0,200.95,132.99
2016,8,20,9,15,590.0,207.5,3.3,19.5,610.5,244.96,166.37
2016,8,20,9,30,608.0,214.0,3.4,20.0,650.0,289.57,202.93
2016,8,20,9,45,642.0,209.0,3.5,20.5,689.5,333.21,239.42
2016,8,20,10,0,676.0,204.0,3.6,21.0,729.0,380.36,278.99
2016,8,20,10,15,686.0,207.5,3.75,21.5,757.5,427.62,318.75
2016,8,20,10,30,696.0,211.0,3.9,22.0,786.0,475.41,358.08
2016,8,20,10,45,705.0,212.5,4.05,22.5,808.0,521.47,395.22
2016,8,20,11,0,714.0,214.0,4.2,23.0,830.0,567.52,431.45
2016,8,20,11,15,718.5,215.5,4.35,23.0,844.5,610.68,465.6
2016,8,20,11,30,723.0,217.0,4.5,23.0,859.0,653.02,498.74
2016,8,20,11,45,727.5,216.0,4.7,23.0,866.5,692.19,529.37
2016,8,20,12,0,732.0,215.0,4.9,23.0,874.0,730.06,558.71
2016,8,20,12,15,732.5,215.0,5.0,23.0,873.5,764.26,584.65
2016,8,20,12,30,733.0,215.0,5.1,23.0,873.0,796.49,608.96
2016,8,20,12,45,713.0,224.5,5.25,23.0,860.0,818.55,625.67
2016,8,20,13,0,693.0,234.0,5.4,23.0,847.0,837.4,640.05
2016,8,20,13,15,688.5,232.0,5.45,23.0,831.5,855.67,653.99
2016,8,20,13,30,684.0,230.0,5.5,23.0,816.0,871.15,665.96
2016,8,20,13,45,683.5,223.0,5.55,23.0,795.0,882.48,675.27
2016,8,20,14,0,683.0,216.0,5.6,23.0,774.0,890.89,682.26
2016,8,20,14,15,672.5,212.0,5.6,22.5,744.5,889.94,683.87
2016,8,20,14,30,662.0,208.0,5.6,22.0,715.0,885.92,683.49
