Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,45,656.0,199.5,5.65,22.0,681.5,878.47,679.74
2016,8,20,15,0,650.0,191.0,5.7,22.0,648.0,868.02,673.97
2016,8,20,15,15,632.5,185.0,5.65,21.5,607.0,846.33,661.0
2016,8,20,15,30,615.0,179.0,5.6,21.0,566.0,821.96,646.1
2016,8,20,15,45,600.0,169.0,5.6,20.5,523.0,793.18,628.11
2016,8,20,16,0,585.0,159.0,5.6,20.0,480.0,762.05,608.2
2016,8,20,16,15,556.0,150.5,5.5,19.5,432.0,711.17,572.68
2016,8,20,16,30,527.0,142.0,5.4,19.0,384.0,666.57,541.4
2016,8,20,16,45,497.0,129.5,5.35,18.5,336.0,615.45,504.35
2016,8,20,17,0,467.0,117.0,5.3,18.0,288.0,564.02,465.89
2016,8,20,17,15,419.0,104.0,5.15,17.5,239.5,497.52,413.64
2016,8,20,17,30,371.0,91.0,5.0,17.0,191.0,432.77,361.04
2016,8,20,17,45,313.0,74.5,4.9,16.5,146.0,358.19,298.45
2016,8,20,18,0,255.0,58.0,4.8,16.0,101.0,287.12,236.56
2016,8,20,18,15,175.5,39.0,4.65,15.5,64.0,202.1,160.17
2016,8,20,18,30,96.0,20.0,4.5,15.0,27.0,110.35,49.63
2016,8,20,18,45,48.0,10.0,4.35,14.5,13.5,36.5,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.0,14.5,3.7,12.5,20.0,13.19,0.0
2016,8,21,6,0,128.0,29.0,3.9,13.0,40.0,22.6,12.02
2016,8,21,6,15,206.0,47.0,4.0,13.5,79.5,36.12,25.8
2016,8,21,6,30,284.0,65.0,4.1,14.0,119.0,49.16,37.92
2016,8,21,6,45,348.0,79.0,4.2,14.5,165.5,58.69,46.68
2016,8,21,7,0,412.0,93.0,4.3,15.0,212.0,67.85,54.86
2016,8,21,7,15,326.5,120.5,4.2,15.5,226.5,89.48,73.8
2016,8,21,7,30,241.0,148.0,4.1,16.0,241.0,106.4,88.27
2016,8,21,7,45,412.0,139.5,4.1,16.5,325.0,94.7,77.64
2016,8,21,8,0,583.0,131.0,4.1,17.0,409.0,87.65,71.11
2016,8,21,8,15,610.5,138.0,4.05,17.5,457.0,89.29,72.14
2016,8,21,8,30,638.0,145.0,4.0,18.0,505.0,90.78,73.04
2016,8,21,8,45,662.0,149.0,3.95,18.5,550.0,132.37,82.24
2016,8,21,9,0,686.0,153.0,3.9,19.0,595.0,178.38,110.39
2016,8,21,9,15,702.5,157.5,3.9,19.5,635.0,226.29,147.11
2016,8,21,9,30,719.0,162.0,3.9,20.0,675.0,276.07,188.62
2016,8,21,9,45,704.0,179.5,3.95,20.5,703.0,328.03,233.93
2016,8,21,10,0,689.0,197.0,4.0,21.0,731.0,378.42,277.51
2016,8,21,10,15,699.5,200.5,4.1,21.0,760.0,426.53,318.68
2016,8,21,10,30,710.0,204.0,4.2,21.0,789.0,475.18,359.56
2016,8,21,10,45,720.5,204.5,4.3,21.5,811.5,521.83,397.39
2016,8,21,11,0,731.0,205.0,4.4,22.0,834.0,568.55,434.41
2016,8,21,11,15,736.0,206.5,4.55,22.0,849.0,612.67,469.72
2016,8,21,11,30,741.0,208.0,4.7,22.0,864.0,655.96,503.82
2016,8,21,11,45,745.5,207.5,4.85,22.5,872.0,696.15,534.16
2016,8,21,12,0,750.0,207.0,5.0,23.0,880.0,735.0,563.01
2016,8,21,12,15,750.0,206.5,5.1,23.0,879.0,768.87,588.78
2016,8,21,12,30,750.0,206.0,5.2,23.0,878.0,800.66,612.83
2016,8,21,12,45,760.5,198.0,5.35,23.0,873.5,831.72,636.77
2016,8,21,13,0,771.0,190.0,5.5,23.0,869.0,856.01,654.91
2016,8,21,13,15,766.0,188.0,5.6,22.5,852.5,874.33,670.03
2016,8,21,13,30,761.0,186.0,5.7,22.0,836.0,895.4,687.32
2016,8,21,13,45,756.0,183.0,5.85,22.0,813.5,907.2,697.09
2016,8,21,14,0,751.0,180.0,6.0,22.0,791.0,915.87,704.85
2016,8,21,14,15,740.5,177.0,6.0,21.5,760.5,916.21,707.46
2016,8,21,14,30,730.0,174.0,6.0,21.0,730.0,913.34,707.97
2016,8,21,14,45,718.5,169.5,6.05,21.0,694.5,904.72,703.39
2016,8,21,15,0,707.0,165.0,6.1,21.0,659.0,893.03,696.74
2016,8,21,15,15,689.5,160.0,6.05,20.5,617.5,872.08,684.35
2016,8,21,15,30,672.0,155.0,6.0,20.0,576.0,848.39,669.97
2016,8,21,15,45,650.5,148.5,5.95,19.5,530.5,816.66,649.59
2016,8,21,16,0,629.0,142.0,5.9,19.0,485.0,782.69,627.35
2016,8,21,16,15,599.5,135.0,5.75,18.5,436.5,738.86,596.97
2016,8,21,16,30,570.0,128.0,5.6,18.0,388.0,693.58,565.02
2016,8,21,16,45,532.0,118.5,5.5,17.5,338.5,630.59,518.73
2016,8,21,17,0,494.0,109.0,5.4,17.0,289.0,575.24,477.3
2016,8,21,17,15,444.0,97.5,5.25,16.5,239.5,508.21,424.54
2016,8,21,17,30,394.0,86.0,5.1,16.0,190.0,443.08,371.27
2016,8,21,17,45,327.0,71.0,4.95,15.5,144.5,363.1,303.66
2016,8,21,18,0,260.0,56.0,4.8,15.0,99.0,287.46,237.4
2016,8,21,18,15,177.0,38.0,4.7,14.5,62.0,201.81,159.46
2016,8,21,18,30,94.0,20.0,4.6,14.0,25.0,107.96,35.5
2016,8,21,18,45,47.0,10.0,4.5,14.0,12.5,35.8,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,14.0,3.7,12.5,19.5,12.73,0.0
2016,8,22,6,0,126.0,28.0,3.9,13.0,39.0,21.83,11.08
2016,8,22,6,15,205.5,46.5,3.95,13.5,78.0,35.77,25.45
2016,8,22,6,30,285.0,65.0,4.0,14.0,117.0,49.23,37.95
2016,8,22,6,45,345.0,79.5,4.1,14.5,163.0,59.12,47.04
2016,8,22,7,0,405.0,94.0,4.2,15.0,209.0,68.62,55.54
2016,8,22,7,15,276.0,124.0,4.1,15.5,210.0,91.49,75.57
2016,8,22,7,30,147.0,154.0,4.0,16.0,211.0,114.7,95.52
2016,8,22,7,45,358.5,143.5,3.9,16.5,308.0,97.12,79.75
2016,8,22,8,0,570.0,133.0,3.8,17.0,405.0,89.27,72.53
2016,8,22,8,15,597.5,140.5,3.75,17.5,452.0,91.21,73.81
2016,8,22,8,30,625.0,148.0,3.7,18.0,499.0,92.99,74.93
2016,8,22,8,45,646.0,154.0,3.7,18.5,543.0,133.53,84.15
2016,8,22,9,0,667.0,160.0,3.7,19.0,587.0,179.71,112.37
2016,8,22,9,15,683.5,164.5,3.75,19.5,627.0,226.63,148.09
2016,8,22,9,30,700.0,169.0,3.8,20.0,667.0,275.43,188.64
2016,8,22,9,45,708.0,175.0,3.9,20.5,700.5,324.63,231.03
2016,8,22,10,0,716.0,181.0,4.0,21.0,734.0,374.46,273.86
2016,8,22,10,15,726.0,183.5,4.1,21.0,762.0,422.88,315.57
2016,8,22,10,30,736.0,186.0,4.2,21.0,790.0,471.71,356.83
2016,8,22,10,45,743.0,188.0,4.35,21.5,812.0,518.87,395.37
2016,8,22,11,0,750.0,190.0,4.5,22.0,834.0,565.72,432.8
2016,8,22,11,15,754.5,191.0,4.65,22.0,848.0,609.77,468.23
2016,8,22,11,30,759.0,192.0,4.8,22.0,862.0,653.1,502.51
2016,8,22,11,45,762.0,192.0,4.95,22.5,869.0,692.23,532.2
2016,8,22,12,0,765.0,192.0,5.1,23.0,876.0,729.89,560.31
2016,8,22,12,15,765.5,191.5,5.25,23.0,875.5,763.55,586.27
2016,8,22,12,30,766.0,191.0,5.4,23.0,875.0,795.15,610.55
2016,8,22,12,45,730.5,210.0,5.55,23.0,857.0,817.37,626.96
2016,8,22,13,0,695.0,229.0,5.7,23.0,839.0,832.44,638.27
2016,8,22,13,15,690.0,227.0,5.75,22.5,823.5,850.2,653.22
2016,8,22,13,30,685.0,225.0,5.8,22.0,808.0,865.13,666.2
2016,8,22,13,45,684.5,218.0,5.9,22.0,787.0,876.32,675.63
2016,8,22,14,0,684.0,211.0,6.0,22.0,766.0,884.57,682.81
2016,8,22,14,15,674.0,207.5,6.0,21.5,736.5,884.51,685.07
2016,8,22,14,30,664.0,204.0,6.0,21.0,707.0,881.4,685.32
2016,8,22,14,45,656.5,196.0,6.05,21.0,673.0,872.92,680.76
2016,8,22,15,0,649.0,188.0,6.1,21.0,639.0,861.46,674.16
2016,8,22,15,15,631.0,182.0,6.05,20.5,598.5,839.23,660.65
2016,8,22,15,30,613.0,176.0,6.0,20.0,558.0,814.36,645.2
2016,8,22,15,45,596.5,166.5,6.0,19.5,514.5,784.65,626.28
2016,8,22,16,0,580.0,157.0,6.0,19.0,471.0,745.44,599.97
2016,8,22,16,15,550.5,148.5,5.9,18.5,423.5,701.53,569.33
2016,8,22,16,30,521.0,140.0,5.8,18.0,376.0,656.65,537.41
2016,8,22,16,45,489.0,128.0,5.7,17.5,328.0,604.64,498.93
2016,8,22,17,0,457.0,116.0,5.6,17.0,280.0,552.5,459.24
2016,8,22,17,15,407.5,103.0,5.35,16.5,231.5,485.33,405.62
2016,8,22,17,30,358.0,90.0,5.1,16.0,183.0,420.08,351.83
2016,8,22,17,45,297.5,73.0,4.9,15.5,138.5,343.84,287.1
2016,8,22,18,0,237.0,56.0,4.7,15.0,94.0,271.38,223.41
2016,8,22,18,15,157.0,36.5,4.5,14.5,58.0,186.64,145.79
2016,8,22,18,30,77.0,17.0,4.3,14.0,22.0,90.37,13.16
2016,8,22,18,45,38.5,8.5,4.1,14.0,11.0,29.5,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.0,2.8,13.5,20.5,12.73,0.0
2016,8,23,6,0,164.0,28.0,3.1,14.0,41.0,21.92,10.69
2016,8,23,6,15,255.5,43.0,3.15,14.0,81.5,33.21,23.13
2016,8,23,6,30,347.0,58.0,3.2,14.0,122.0,44.14,33.44
2016,8,23,6,45,415.5,69.0,3.3,14.5,169.5,51.65,40.42
2016,8,23,7,0,484.0,80.0,3.4,15.0,217.0,60.05,47.94
2016,8,23,7,15,244.0,103.5,3.35,15.5,172.5,77.65,63.39
2016,8,23,7,30,4.0,127.0,3.3,16.0,128.0,105.75,87.71
2016,8,23,7,45,53.0,163.0,3.25,16.5,187.5,126.4,105.13
2016,8,23,8,0,102.0,199.0,3.2,17.0,247.0,150.11,124.86
2016,8,23,8,15,95.0,220.5,3.15,17.5,269.0,164.35,136.23
2016,8,23,8,30,88.0,242.0,3.1,18.0,291.0,178.19,147.13
2016,8,23,8,45,159.5,264.0,3.1,19.0,362.5,194.76,148.05
2016,8,23,9,0,231.0,286.0,3.1,20.0,434.0,231.31,170.91
2016,8,23,9,15,506.0,210.0,3.1,20.0,561.0,228.64,156.54
2016,8,23,9,30,781.0,134.0,3.1,20.0,688.0,273.69,183.9
2016,8,23,9,45,777.0,145.0,3.15,20.5,719.5,326.83,230.12
2016,8,23,10,0,773.0,156.0,3.2,21.0,751.0,379.23,275.46
2016,8,23,10,15,782.5,158.5,3.25,21.5,780.0,429.38,318.0
2016,8,23,10,30,792.0,161.0,3.3,22.0,809.0,479.76,359.69
2016,8,23,10,45,799.5,162.0,3.35,22.5,831.0,527.98,398.67
2016,8,23,11,0,807.0,163.0,3.4,23.0,853.0,575.78,436.25
2016,8,23,11,15,811.0,164.0,3.5,23.0,868.0,620.9,471.91
2016,8,23,11,30,815.0,165.0,3.6,23.0,883.0,664.87,505.99
2016,8,23,11,45,818.0,165.0,3.7,23.5,890.0,705.97,536.37
2016,8,23,12,0,821.0,165.0,3.8,24.0,897.0,745.41,564.95
2016,8,23,12,15,820.5,165.0,3.9,24.0,896.0,780.38,591.0
2016,8,23,12,30,820.0,165.0,4.0,24.0,895.0,813.06,614.54
2016,8,23,12,45,816.0,165.0,4.15,24.0,885.5,840.44,634.18
2016,8,23,13,0,812.0,165.0,4.3,24.0,876.0,865.03,651.99
2016,8,23,13,15,807.0,164.0,4.4,24.0,859.5,884.87,666.41
2016,8,23,13,30,802.0,163.0,4.5,24.0,843.0,901.66,678.91
2016,8,23,13,45,795.5,160.5,4.65,24.0,819.0,912.44,688.02
2016,8,23,14,0,789.0,158.0,4.8,24.0,795.0,919.96,695.07
2016,8,23,14,15,779.0,155.5,4.9,23.5,764.5,920.94,698.8
2016,8,23,14,30,769.0,153.0,5.0,23.0,734.0,918.62,700.44
2016,8,23,14,45,757.0,149.5,5.1,23.0,697.5,916.29,700.82
2016,8,23,15,0,745.0,146.0,5.2,23.0,661.0,904.98,695.03
2016,8,23,15,15,728.0,141.5,5.25,22.5,619.0,884.73,684.06
2016,8,23,15,30,711.0,137.0,5.3,22.0,577.0,861.66,671.08
2016,8,23,15,45,691.0,131.5,5.35,21.5,531.5,831.97,653.19
2016,8,23,16,0,671.0,126.0,5.4,21.0,486.0,799.95,633.37
2016,8,23,16,15,642.5,119.5,5.35,20.5,437.0,756.96,604.59
2016,8,23,16,30,614.0,113.0,5.3,20.0,388.0,712.45,574.15
2016,8,23,16,45,578.0,105.0,5.3,19.5,338.5,658.55,535.92
2016,8,23,17,0,542.0,97.0,5.3,19.0,289.0,604.17,496.15
2016,8,23,17,15,490.5,87.0,5.15,18.0,239.0,535.02,443.65
2016,8,23,17,30,439.0,77.0,5.0,17.0,189.0,463.54,386.71
2016,8,23,17,45,369.0,64.0,4.9,16.5,143.0,382.62,318.44
2016,8,23,18,0,299.0,51.0,4.8,16.0,97.0,306.43,251.48
2016,8,23,18,15,202.5,34.5,4.65,15.5,60.0,213.19,164.94
2016,8,23,18,30,106.0,18.0,4.5,15.0,23.0,108.9,0.0
2016,8,23,18,45,53.0,9.0,4.4,14.5,11.5,38.01,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.85,12.5,22.0,11.82,0.0
2016,8,24,6,0,227.0,26.0,3.2,13.0,44.0,21.34,9.83
2016,8,24,6,15,330.5,38.5,3.2,13.0,86.5,30.97,21.23
2016,8,24,6,30,434.0,51.0,3.2,13.0,129.0,40.19,30.06
2016,8,24,6,45,336.0,78.0,3.25,13.5,150.5,58.1,46.31
2016,8,24,7,0,238.0,105.0,3.3,14.0,172.0,78.76,64.74
2016,8,24,7,15,266.5,121.5,3.25,14.5,211.0,89.81,74.36
2016,8,24,7,30,295.0,138.0,3.2,15.0,250.0,100.44,83.39
2016,8,24,7,45,301.5,160.0,3.15,15.5,288.5,113.94,94.73
2016,8,24,8,0,308.0,182.0,3.1,16.0,327.0,126.82,105.33
2016,8,24,8,15,545.5,141.0,3.1,16.5,432.0,91.53,74.35
2016,8,24,8,30,783.0,100.0,3.1,17.0,537.0,69.43,54.91
2016,8,24,8,45,802.0,103.0,3.1,18.0,583.0,111.84,63.08
2016,8,24,9,0,821.0,106.0,3.1,19.0,629.0,163.6,93.24
2016,8,24,9,15,835.0,109.0,3.15,19.5,670.5,216.67,133.61
2016,8,24,9,30,849.0,112.0,3.2,20.0,712.0,271.16,179.36
2016,8,24,9,45,868.0,110.0,3.25,20.5,750.0,331.34,230.89
2016,8,24,10,0,887.0,108.0,3.3,21.0,788.0,385.39,277.76
2016,8,24,10,15,894.5,109.5,3.4,21.0,817.5,438.64,324.24
2016,8,24,10,30,902.0,111.0,3.5,21.0,847.0,491.6,369.52
2016,8,24,10,45,906.5,112.5,3.6,21.5,869.0,542.59,411.46
2016,8,24,11,0,911.0,114.0,3.7,22.0,891.0,592.59,451.41
2016,8,24,11,15,914.0,114.5,3.8,22.0,905.5,639.68,489.09
2016,8,24,11,30,917.0,115.0,3.9,22.0,920.0,685.23,524.8
2016,8,24,11,45,916.5,116.5,4.0,22.5,926.5,727.53,556.37
2016,8,24,12,0,916.0,118.0,4.1,23.0,933.0,767.67,585.69
2016,8,24,12,15,915.5,118.0,4.15,23.0,931.5,804.17,611.39
2016,8,24,12,30,915.0,118.0,4.2,23.0,930.0,838.14,635.21
2016,8,24,12,45,895.5,128.0,4.3,23.5,916.0,863.17,651.77
2016,8,24,13,0,876.0,138.0,4.4,24.0,902.0,884.6,665.9
2016,8,24,13,15,871.5,137.0,4.5,23.5,885.0,905.18,682.22
2016,8,24,13,30,867.0,136.0,4.6,23.0,868.0,922.63,696.8
2016,8,24,13,45,860.0,134.5,4.7,23.0,843.5,943.22,712.35
2016,8,24,14,0,853.0,133.0,4.8,23.0,819.0,951.83,719.8
2016,8,24,14,15,844.0,131.0,4.9,22.5,787.5,954.6,724.9
2016,8,24,14,30,835.0,129.0,5.0,22.0,756.0,953.93,727.83
2016,8,24,14,45,823.0,126.5,5.1,22.0,718.5,946.47,724.74
2016,8,24,15,0,811.0,124.0,5.2,22.0,681.0,935.69,719.46
2016,8,24,15,15,794.5,120.5,5.2,21.5,638.5,916.29,708.95
2016,8,24,15,30,778.0,117.0,5.2,21.0,596.0,893.87,696.32
2016,8,24,15,45,758.5,112.5,5.25,21.0,549.0,870.16,681.68
2016,8,24,16,0,739.0,108.0,5.3,21.0,502.0,838.76,661.34
2016,8,24,16,15,711.0,103.0,5.2,20.5,452.0,796.83,633.52
2016,8,24,16,30,683.0,98.0,5.1,20.0,402.0,753.28,604.03
2016,8,24,16,45,647.0,91.5,5.1,19.5,350.0,699.68,566.63
2016,8,24,17,0,611.0,85.0,5.1,19.0,298.0,645.53,527.61
2016,8,24,17,15,557.5,77.0,4.95,18.0,247.0,575.43,474.95
2016,8,24,17,30,504.0,69.0,4.8,17.0,196.0,506.67,421.03
2016,8,24,17,45,428.0,58.0,4.7,16.5,148.0,420.03,348.68
2016,8,24,18,0,352.0,47.0,4.6,16.0,100.0,337.65,276.45
2016,8,24,18,15,237.5,32.0,4.45,15.5,61.5,231.69,177.07
2016,8,24,18,30,123.0,17.0,4.3,15.0,23.0,115.99,0.0
2016,8,24,18,45,61.5,8.5,4.2,14.5,11.5,42.17,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,110.5,12.5,2.8,12.5,21.0,11.37,0.0
2016,8,25,6,0,221.0,25.0,3.1,13.0,42.0,20.5,8.66
2016,8,25,6,15,325.0,37.5,3.15,13.5,84.0,30.16,20.43
2016,8,25,6,30,429.0,50.0,3.2,14.0,126.0,39.41,29.22
2016,8,25,6,45,499.0,58.0,3.25,14.5,175.0,44.31,33.87
2016,8,25,7,0,569.0,66.0,3.3,15.0,224.0,49.07,38.19
2016,8,25,7,15,362.5,108.5,3.3,15.5,216.5,77.41,63.19
2016,8,25,7,30,156.0,151.0,3.3,16.0,209.0,112.76,93.85
2016,8,25,7,45,245.0,163.5,3.3,16.5,271.0,115.73,95.92
2016,8,25,8,0,334.0,176.0,3.3,17.0,333.0,123.41,102.03
2016,8,25,8,15,561.5,134.5,3.3,17.5,432.0,87.09,70.25
2016,8,25,8,30,789.0,93.0,3.3,18.0,531.0,64.6,50.53
2016,8,25,8,45,812.0,94.5,3.3,18.5,578.5,104.69,57.49
2016,8,25,9,0,835.0,96.0,3.3,19.0,626.0,156.35,87.03
2016,8,25,9,15,849.0,98.5,3.35,19.0,667.5,218.11,134.45
2016,8,25,9,30,863.0,101.0,3.4,19.0,709.0,272.31,180.37
2016,8,25,9,45,877.0,101.0,3.5,19.5,746.0,325.74,227.19
2016,8,25,10,0,891.0,101.0,3.6,20.0,783.0,379.95,274.76
2016,8,25,10,15,899.0,102.5,3.65,20.5,813.0,433.54,321.19
2016,8,25,10,30,907.0,104.0,3.7,21.0,843.0,486.88,366.24
2016,8,25,10,45,914.5,104.0,3.8,21.5,866.0,538.32,408.7
2016,8,25,11,0,922.0,104.0,3.9,22.0,889.0,588.99,449.35
2016,8,25,11,15,926.0,105.0,3.95,22.0,904.5,637.45,488.04
2016,8,25,11,30,930.0,106.0,4.0,22.0,920.0,684.44,524.76
2016,8,25,11,45,933.0,105.5,4.1,22.0,927.5,727.77,558.28
2016,8,25,12,0,936.0,105.0,4.2,22.0,935.0,769.11,589.48
2016,8,25,12,15,936.0,105.0,4.25,22.0,934.5,806.45,615.84
2016,8,25,12,30,936.0,105.0,4.3,22.0,934.0,841.24,640.35
2016,8,25,12,45,928.5,108.5,4.4,22.5,923.0,870.51,659.93
2016,8,25,13,0,921.0,112.0,4.5,23.0,912.0,896.65,677.44
2016,8,25,13,15,917.0,111.0,4.55,22.5,895.0,918.19,694.33
2016,8,25,13,30,913.0,110.0,4.6,22.0,878.0,936.45,709.16
2016,8,25,13,45,907.0,109.0,4.7,22.0,853.5,949.57,719.61
2016,8,25,14,0,901.0,108.0,4.8,22.0,829.0,959.26,727.89
2016,8,25,14,15,893.0,106.5,4.9,22.0,797.5,963.1,732.33
2016,8,25,14,30,885.0,105.0,5.0,22.0,766.0,963.47,734.56
2016,8,25,14,45,873.5,103.0,5.1,22.0,728.5,956.56,731.9
2016,8,25,15,0,862.0,101.0,5.2,22.0,691.0,946.3,727.04
2016,8,25,15,15,847.5,98.5,5.25,21.5,648.0,939.0,725.49
2016,8,25,15,30,833.0,96.0,5.3,21.0,605.0,919.07,715.04
2016,8,25,15,45,813.5,93.0,5.35,20.5,557.5,890.91,698.67
2016,8,25,16,0,794.0,90.0,5.4,20.0,510.0,860.11,680.21
2016,8,25,16,15,768.0,86.0,5.4,19.5,459.0,819.83,654.16
2016,8,25,16,30,742.0,82.0,5.4,19.0,408.0,777.65,626.16
2016,8,25,16,45,706.0,77.0,5.4,18.5,355.5,729.3,592.69
2016,8,25,17,0,670.0,72.0,5.4,18.0,303.0,675.69,554.03
2016,8,25,17,15,619.0,65.5,5.25,17.0,251.0,608.0,503.21
2016,8,25,17,30,568.0,59.0,5.1,16.0,199.0,541.58,450.99
2016,8,25,17,45,488.5,50.0,4.95,15.5,150.0,453.1,377.27
2016,8,25,18,0,409.0,41.0,4.8,15.0,101.0,369.29,303.01
2016,8,25,18,15,204.5,32.0,4.6,14.5,62.0,211.02,158.36
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,20.92,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,10.46,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.5,2.2,12.5,20.5,11.37,0.0
2016,8,26,6,0,220.0,25.0,2.5,13.0,41.0,20.62,8.06
2016,8,26,6,15,328.0,37.5,2.6,13.5,83.5,30.29,20.48
2016,8,26,6,30,436.0,50.0,2.7,14.0,126.0,39.56,29.32
2016,8,26,6,45,233.5,75.5,2.85,14.5,118.0,58.41,46.36
2016,8,26,7,0,31.0,101.0,3.0,15.0,110.0,80.93,66.39
2016,8,26,7,15,39.0,122.0,2.95,15.5,135.5,96.51,79.96
2016,8,26,7,30,47.0,143.0,2.9,16.0,161.0,111.78,92.95
2016,8,26,7,45,92.5,170.0,2.9,16.5,211.5,130.58,108.75
2016,8,26,8,0,138.0,197.0,2.9,17.0,262.0,141.78,117.75
2016,8,26,8,15,175.5,218.5,2.9,17.5,310.0,155.09,128.42
2016,8,26,8,30,213.0,240.0,2.9,18.0,358.0,167.95,138.57
2016,8,26,8,45,278.5,250.0,2.9,18.5,418.0,180.99,134.48
2016,8,26,9,0,344.0,260.0,2.9,19.0,478.0,215.9,154.92
2016,8,26,9,15,379.5,269.0,2.95,19.0,524.0,252.55,181.23
2016,8,26,9,30,415.0,278.0,3.0,19.0,570.0,285.13,206.58
2016,8,26,9,45,627.5,204.5,3.05,19.5,671.0,319.21,228.89
2016,8,26,10,0,840.0,131.0,3.1,20.0,772.0,378.22,273.79
2016,8,26,10,15,848.5,133.0,3.2,20.5,801.0,430.99,319.1
2016,8,26,10,30,857.0,135.0,3.3,21.0,830.0,483.76,363.32
2016,8,26,10,45,645.5,239.5,3.4,21.5,771.0,507.37,384.59
2016,8,26,11,0,434.0,344.0,3.5,22.0,712.0,514.75,390.89
2016,8,26,11,15,341.5,385.0,3.6,22.0,678.0,523.61,398.13
2016,8,26,11,30,249.0,426.0,3.7,22.0,644.0,521.8,396.58
2016,8,26,11,45,361.5,390.0,3.85,22.5,709.0,586.57,445.78
2016,8,26,12,0,474.0,354.0,4.0,23.0,774.0,660.33,500.8
2016,8,26,12,15,483.0,345.5,4.15,23.0,772.5,686.07,520.36
2016,8,26,12,30,492.0,337.0,4.3,23.0,771.0,710.69,539.28
2016,8,26,12,45,335.0,384.0,4.45,23.0,678.5,642.86,488.47
2016,8,26,13,0,178.0,431.0,4.6,23.0,586.0,563.38,428.19
2016,8,26,13,15,181.0,420.0,4.7,22.5,575.0,566.81,432.82
2016,8,26,13,30,184.0,409.0,4.8,22.0,564.0,569.28,436.49
2016,8,26,13,45,311.0,362.0,4.95,22.0,614.0,660.08,507.76
2016,8,26,14,0,438.0,315.0,5.1,22.0,664.0,753.47,579.79
2016,8,26,14,15,409.5,314.0,5.15,22.0,630.5,736.95,568.0
2016,8,26,14,30,381.0,313.0,5.2,22.0,597.0,703.85,544.97
2016,8,26,14,45,596.0,217.5,5.3,22.0,635.5,832.71,646.09
2016,8,26,15,0,811.0,122.0,5.4,22.0,674.0,930.11,717.84
2016,8,26,15,15,611.0,176.0,5.4,21.5,576.5,808.56,632.99
2016,8,26,15,30,411.0,230.0,5.4,21.0,479.0,673.96,532.63
2016,8,26,15,45,575.0,168.0,5.4,20.5,486.5,753.96,599.9
2016,8,26,16,0,739.0,106.0,5.4,20.0,494.0,832.83,661.12
2016,8,26,16,15,710.5,101.0,5.3,19.5,443.5,790.45,632.16
2016,8,26,16,30,682.0,96.0,5.2,19.0,393.0,746.49,602.1
2016,8,26,16,45,645.0,89.0,5.15,18.5,341.5,691.49,563.06
2016,8,26,17,0,608.0,82.0,5.1,18.0,290.0,636.05,522.46
2016,8,26,17,15,553.5,74.0,4.85,17.5,238.5,565.47,467.7
2016,8,26,17,30,499.0,66.0,4.6,17.0,187.0,496.36,412.0
2016,8,26,17,45,419.5,55.0,4.45,16.5,139.5,407.81,337.61
2016,8,26,18,0,340.0,44.0,4.3,16.0,92.0,323.94,263.59
2016,8,26,18,15,223.0,29.0,4.1,15.5,55.0,217.74,158.71
2016,8,26,18,30,106.0,14.0,3.9,15.0,18.0,75.83,0.0
2016,8,26,18,45,53.0,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,12.0,2.3,12.5,18.0,10.91,0.0
2016,8,27,6,0,163.0,24.0,2.6,13.0,36.0,18.86,6.13
2016,8,27,6,15,262.0,39.5,2.75,13.5,76.5,30.65,20.72
2016,8,27,6,30,361.0,55.0,2.9,14.0,117.0,42.09,31.52
2016,8,27,6,45,431.0,66.5,3.1,14.5,166.0,51.71,40.4
2016,8,27,7,0,501.0,78.0,3.3,15.0,215.0,59.05,47.04
2016,8,27,7,15,263.0,106.5,3.25,15.0,180.0,79.84,65.46
2016,8,27,7,30,25.0,135.0,3.2,15.0,145.0,106.53,88.77
2016,8,27,7,45,42.5,161.0,3.2,15.5,180.0,124.7,104.12
2016,8,27,8,0,60.0,187.0,3.2,16.0,215.0,142.36,118.77
2016,8,27,8,15,124.0,214.0,3.2,16.5,279.5,152.07,126.41
2016,8,27,8,30,188.0,241.0,3.2,17.0,344.0,168.2,139.41
2016,8,27,8,45,218.5,260.0,3.25,17.5,389.5,193.32,146.87
2016,8,27,9,0,249.0,279.0,3.3,18.0,435.0,216.37,160.0
2016,8,27,9,15,198.5,303.5,3.35,18.5,433.5,253.38,190.13
2016,8,27,9,30,148.0,328.0,3.4,19.0,432.0,275.13,209.05
2016,8,27,9,45,264.5,326.0,3.45,19.5,523.0,311.79,234.12
2016,8,27,10,0,381.0,324.0,3.5,20.0,614.0,369.84,277.18
2016,8,27,10,15,615.5,230.0,3.55,20.0,719.0,410.11,307.25
2016,8,27,10,30,850.0,136.0,3.6,20.0,824.0,480.09,362.49
2016,8,27,10,45,854.5,138.0,3.7,20.5,845.5,530.34,403.86
2016,8,27,11,0,859.0,140.0,3.8,21.0,867.0,579.77,443.5
2016,8,27,11,15,862.5,141.0,3.9,21.0,881.5,626.73,481.18
2016,8,27,11,30,866.0,142.0,4.0,21.0,896.0,671.19,516.24
2016,8,27,11,45,867.5,142.5,4.1,21.5,902.5,712.33,547.18
2016,8,27,12,0,869.0,143.0,4.2,22.0,909.0,751.55,576.09
2016,8,27,12,15,868.5,143.0,4.3,22.0,907.5,786.77,602.41
2016,8,27,12,30,868.0,143.0,4.4,22.0,906.0,819.6,625.85
2016,8,27,12,45,669.0,242.0,4.55,22.0,826.5,791.72,604.67
2016,8,27,13,0,470.0,341.0,4.7,22.0,747.0,740.83,565.17
2016,8,27,13,15,477.5,330.0,4.75,22.0,735.5,756.61,578.04
2016,8,27,13,30,485.0,319.0,4.8,22.0,724.0,770.45,589.22
2016,8,27,13,45,660.0,229.0,4.9,22.0,762.5,859.29,658.58
2016,8,27,14,0,835.0,139.0,5.0,22.0,801.0,937.01,714.8
2016,8,27,14,15,825.0,136.5,5.05,21.5,769.5,938.09,717.91
2016,8,27,14,30,815.0,134.0,5.1,21.0,738.0,935.75,719.27
2016,8,27,14,45,806.0,129.5,5.15,21.0,701.5,928.79,716.13
2016,8,27,15,0,797.0,125.0,5.2,21.0,665.0,918.52,710.8
2016,8,27,15,15,780.5,121.5,5.2,20.5,622.0,899.09,700.12
2016,8,27,15,30,764.0,118.0,5.2,20.0,579.0,876.66,687.34
2016,8,27,15,45,748.0,112.0,5.2,19.5,533.0,854.7,674.84
2016,8,27,16,0,732.0,106.0,5.2,19.0,487.0,824.69,656.3
2016,8,27,16,15,703.5,101.0,5.15,18.5,437.0,782.45,628.14
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,738.64,598.25
2016,8,27,16,45,643.5,88.0,5.05,17.5,336.5,687.24,561.74
2016,8,27,17,0,612.0,80.0,5.0,17.0,286.0,635.13,523.49
2016,8,27,17,15,558.0,72.0,4.85,16.5,234.5,564.95,469.03
2016,8,27,17,30,504.0,64.0,4.7,16.0,183.0,496.24,413.49
2016,8,27,17,45,430.5,52.5,4.6,15.5,136.5,411.53,341.83
2016,8,27,18,0,357.0,41.0,4.5,15.0,90.0,331.29,270.01
2016,8,27,18,15,235.0,27.0,4.35,14.5,53.5,221.74,156.63
2016,8,27,18,30,113.0,13.0,4.2,14.0,17.0,78.73,0.0
2016,8,27,18,45,56.5,6.5,4.05,14.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.5,1.65,11.5,19.0,10.46,0.0
2016,8,28,6,0,224.0,23.0,1.8,12.0,38.0,18.95,5.31
2016,8,28,6,15,334.0,35.5,1.9,12.5,80.5,28.7,19.07
2016,8,28,6,30,444.0,48.0,2.0,13.0,123.0,38.05,28.07
2016,8,28,6,45,228.0,71.0,2.1,13.5,110.5,55.21,43.68
2016,8,28,7,0,12.0,94.0,2.2,14.0,98.0,78.38,64.37
2016,8,28,7,15,18.5,114.0,2.1,14.5,121.0,94.42,78.41
2016,8,28,7,30,25.0,134.0,2.0,15.0,144.0,105.8,88.05
2016,8,28,7,45,148.0,158.5,1.95,15.5,226.0,118.21,98.38
2016,8,28,8,0,271.0,183.0,1.9,16.0,308.0,127.31,105.68
2016,8,28,8,15,536.5,138.5,1.9,16.5,421.0,91.5,74.32
2016,8,28,8,30,802.0,94.0,1.9,17.0,534.0,65.79,51.79
2016,8,28,8,45,823.0,96.0,1.9,17.5,581.0,101.25,56.73
2016,8,28,9,0,844.0,98.0,1.9,18.0,628.0,153.73,85.37
2016,8,28,9,15,857.5,101.0,1.95,18.5,669.5,208.07,125.81
2016,8,28,9,30,871.0,104.0,2.0,19.0,711.0,271.34,178.07
2016,8,28,9,45,883.5,104.5,2.1,19.5,747.5,325.31,224.85
2016,8,28,10,0,896.0,105.0,2.2,20.0,784.0,379.88,272.3
2016,8,28,10,15,903.0,106.5,2.35,20.5,813.5,433.5,318.51
2016,8,28,10,30,910.0,108.0,2.5,21.0,843.0,486.75,363.31
2016,8,28,10,45,914.5,110.0,2.65,21.5,864.5,538.6,405.82
2016,8,28,11,0,919.0,112.0,2.8,22.0,886.0,589.43,446.34
2016,8,28,11,15,922.0,112.5,2.9,22.0,900.5,636.93,484.11
2016,8,28,11,30,925.0,113.0,3.0,22.0,915.0,682.83,519.88
2016,8,28,11,45,926.5,113.5,3.2,22.5,921.5,725.95,552.31
2016,8,28,12,0,928.0,114.0,3.4,23.0,928.0,766.98,582.6
2016,8,28,12,15,927.5,113.5,3.55,23.0,926.5,803.36,608.64
2016,8,28,12,30,927.0,113.0,3.7,23.0,925.0,837.13,632.67
2016,8,28,12,45,938.5,105.0,3.85,23.5,919.5,870.75,655.35
2016,8,28,13,0,950.0,97.0,4.0,24.0,914.0,901.74,676.16
2016,8,28,13,15,946.5,96.0,4.1,24.0,896.5,924.0,692.12
2016,8,28,13,30,943.0,95.0,4.2,24.0,879.0,942.9,705.97
2016,8,28,13,45,937.0,94.0,4.3,24.0,854.0,956.11,716.12
2016,8,28,14,0,931.0,93.0,4.4,24.0,829.0,965.77,724.06
2016,8,28,14,15,923.0,92.0,4.45,23.5,797.0,970.03,729.67
2016,8,28,14,30,915.0,91.0,4.5,23.0,765.0,970.75,733.14
2016,8,28,14,45,904.5,89.0,4.55,23.0,727.0,964.46,730.7
2016,8,28,15,0,894.0,87.0,4.6,23.0,689.0,954.72,726.06
2016,8,28,15,15,880.0,85.0,4.6,22.5,645.5,938.36,718.0
2016,8,28,15,30,866.0,83.0,4.6,22.0,602.0,918.87,707.83
2016,8,28,15,45,847.5,80.0,4.6,21.5,554.0,891.04,691.75
2016,8,28,16,0,829.0,77.0,4.6,21.0,506.0,869.62,680.13
2016,8,28,16,15,803.5,74.0,4.55,20.5,454.5,830.38,655.04
2016,8,28,16,30,778.0,71.0,4.5,20.0,403.0,789.21,628.11
2016,8,28,16,45,742.5,66.5,4.5,19.5,350.0,736.02,591.7
2016,8,28,17,0,707.0,62.0,4.5,19.0,297.0,682.06,553.38
2016,8,28,17,15,655.0,56.5,4.35,18.0,244.0,613.49,502.35
2016,8,28,17,30,603.0,51.0,4.2,17.0,191.0,552.21,454.42
2016,8,28,17,45,519.5,43.0,4.1,16.5,142.0,461.77,379.64
2016,8,28,18,0,436.0,35.0,4.0,16.0,93.0,376.59,303.9
2016,8,28,18,15,295.5,23.5,3.9,15.5,55.0,252.9,169.15
2016,8,28,18,30,155.0,12.0,3.8,15.0,17.0,102.19,0.0
2016,8,28,18,45,77.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,56.5,11.0,2.8,12.5,15.0,10.01,0.0
2016,8,29,6,0,113.0,22.0,3.1,13.0,30.0,17.26,3.24
2016,8,29,6,15,182.0,39.0,3.2,13.5,64.0,30.17,20.14
2016,8,29,6,30,251.0,56.0,3.3,14.0,98.0,42.63,31.92
2016,8,29,6,45,289.5,73.0,3.45,14.5,138.0,54.51,42.84
2016,8,29,7,0,328.0,90.0,3.6,15.0,178.0,65.88,53.08
2016,8,29,7,15,361.0,104.0,3.6,15.0,220.0,74.55,60.79
2016,8,29,7,30,394.0,118.0,3.6,15.0,262.0,82.81,67.97
2016,8,29,7,45,201.5,136.5,3.6,15.5,210.5,98.4,81.29
2016,8,29,8,0,9.0,155.0,3.6,16.0,159.0,128.27,106.74
2016,8,29,8,15,159.5,188.0,3.6,16.5,274.5,137.39,113.97
2016,8,29,8,30,310.0,221.0,3.6,17.0,390.0,148.11,122.49
2016,8,29,8,45,579.5,155.5,3.6,17.5,505.0,122.13,80.7
2016,8,29,9,0,849.0,90.0,3.6,18.0,620.0,155.77,87.26
2016,8,29,9,15,862.5,92.0,3.6,18.5,661.5,209.1,126.86
2016,8,29,9,30,876.0,94.0,3.6,19.0,703.0,263.6,172.53
2016,8,29,9,45,895.0,91.0,3.65,19.5,740.5,316.86,219.11
2016,8,29,10,0,914.0,88.0,3.7,20.0,778.0,371.29,267.0
2016,8,29,10,15,921.0,89.5,3.7,20.5,807.5,425.64,314.36
2016,8,29,10,30,928.0,91.0,3.7,21.0,837.0,479.58,360.17
2016,8,29,10,45,934.0,91.5,3.75,21.5,859.0,531.61,403.29
2016,8,29,11,0,940.0,92.0,3.8,22.0,881.0,582.67,444.37
2016,8,29,11,15,943.0,92.5,3.85,22.0,895.5,630.82,483.04
2016,8,29,11,30,946.0,93.0,3.9,22.0,910.0,677.31,519.57
2016,8,29,11,45,948.0,92.5,4.0,22.5,917.0,720.38,551.99
2016,8,29,12,0,950.0,92.0,4.1,23.0,924.0,761.3,581.73
2016,8,29,12,15,950.0,92.0,4.2,23.0,922.5,798.85,608.37
2016,8,29,12,30,950.0,92.0,4.3,23.0,921.0,833.76,633.12
2016,8,29,12,45,934.5,100.0,4.4,23.0,908.0,861.09,652.59
2016,8,29,13,0,919.0,108.0,4.5,23.0,895.0,884.89,669.84
2016,8,29,13,15,915.0,107.0,4.6,23.0,878.0,906.16,685.6
2016,8,29,13,30,911.0,106.0,4.7,23.0,861.0,924.15,699.24
2016,8,29,13,45,908.5,103.5,4.8,23.0,837.0,938.59,710.6
2016,8,29,14,0,906.0,101.0,4.9,23.0,813.0,949.63,719.79
2016,8,29,14,15,897.5,99.5,4.95,22.5,781.5,952.74,724.78
2016,8,29,14,30,889.0,98.0,5.0,22.0,750.0,952.37,727.58
2016,8,29,14,45,882.0,94.5,5.1,22.0,713.0,947.68,726.48
2016,8,29,15,0,875.0,91.0,5.2,22.0,676.0,939.56,723.11
2016,8,29,15,15,728.5,128.5,5.2,21.5,594.5,860.42,669.95
2016,8,29,15,30,582.0,166.0,5.2,21.0,513.0,764.87,603.79
2016,8,29,15,45,698.5,122.5,5.2,21.0,504.5,818.52,645.55
2016,8,29,16,0,815.0,79.0,5.2,21.0,496.0,857.43,675.72
2016,8,29,16,15,789.5,75.5,5.1,20.5,445.5,817.8,649.36
2016,8,29,16,30,764.0,72.0,5.0,20.0,395.0,776.27,621.51
2016,8,29,16,45,730.0,67.0,4.95,19.5,342.5,724.06,585.07
2016,8,29,17,0,696.0,62.0,4.9,19.0,290.0,671.05,546.76
2016,8,29,17,15,642.5,56.5,4.7,18.5,238.0,607.08,497.66
2016,8,29,17,30,589.0,51.0,4.5,18.0,186.0,540.04,443.81
2016,8,29,17,45,503.0,43.0,4.35,17.5,137.0,448.58,367.74
2016,8,29,18,0,417.0,35.0,4.2,17.0,88.0,362.54,290.51
2016,8,29,18,15,208.5,24.5,4.1,16.5,51.0,195.7,119.55
2016,8,29,18,30,0.0,14.0,4.0,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,3.9,15.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,4.5,10.5,3.5,13.5,10.5,9.55,0.0
2016,8,30,6,0,9.0,21.0,3.6,14.0,21.0,18.1,2.29
2016,8,30,6,15,45.0,39.5,3.55,14.5,46.5,32.32,21.76
2016,8,30,6,30,81.0,58.0,3.5,15.0,72.0,46.69,35.28
2016,8,30,6,45,96.0,79.5,3.5,15.5,101.5,62.69,49.84
2016,8,30,7,0,111.0,101.0,3.5,16.0,131.0,78.25,63.74
2016,8,30,7,15,120.0,123.0,3.45,16.5,161.5,93.67,77.19
2016,8,30,7,30,129.0,145.0,3.4,17.0,192.0,108.61,89.92
2016,8,30,7,45,334.5,136.0,3.35,17.5,282.5,92.84,75.81
2016,8,30,8,0,540.0,127.0,3.3,18.0,373.0,86.25,69.73
2016,8,30,8,15,696.0,99.5,3.3,18.5,453.5,64.42,50.51
2016,8,30,8,30,852.0,72.0,3.3,19.0,534.0,60.49,46.85
2016,8,30,8,45,870.0,73.5,3.3,20.0,581.0,93.79,50.6
2016,8,30,9,0,888.0,75.0,3.3,21.0,628.0,147.58,78.36
2016,8,30,9,15,900.0,77.0,3.35,21.5,669.5,202.63,118.62
2016,8,30,9,30,912.0,79.0,3.4,22.0,711.0,258.68,165.14
2016,8,30,9,45,921.0,80.5,3.45,22.5,746.5,314.34,213.57
2016,8,30,10,0,930.0,82.0,3.5,23.0,782.0,370.22,262.41
2016,8,30,10,15,936.5,83.0,3.55,23.0,810.5,424.76,310.13
2016,8,30,10,30,943.0,84.0,3.6,23.0,839.0,478.81,356.45
2016,8,30,10,45,949.0,84.0,3.7,23.5,861.5,531.09,399.61
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,582.34,440.72
2016,8,30,11,15,957.5,84.5,3.85,24.0,898.0,630.77,479.39
2016,8,30,11,30,960.0,85.0,3.9,24.0,912.0,677.45,515.85
2016,8,30,11,45,962.0,84.5,3.95,24.5,918.5,720.95,548.2
2016,8,30,12,0,964.0,84.0,4.0,25.0,925.0,762.24,577.61
2016,8,30,12,15,963.5,83.5,4.1,25.0,923.0,799.28,603.66
2016,8,30,12,30,963.0,83.0,4.2,25.0,921.0,833.58,627.78
