Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,45,958.5,84.5,4.3,25.0,910.5,863.73,649.04
2016,8,30,13,0,954.0,86.0,4.4,25.0,900.0,890.71,668.19
2016,8,30,13,15,950.0,85.5,4.5,25.0,882.5,912.81,684.05
2016,8,30,13,30,946.0,85.0,4.6,25.0,865.0,931.54,698.06
2016,8,30,13,45,942.0,83.5,4.7,25.0,840.5,945.74,709.17
2016,8,30,14,0,938.0,82.0,4.8,25.0,816.0,956.42,718.06
2016,8,30,14,15,930.0,81.0,4.85,24.5,784.5,960.41,723.66
2016,8,30,14,30,922.0,80.0,4.9,24.0,753.0,960.82,727.03
2016,8,30,14,45,913.0,78.0,4.95,24.0,715.0,955.61,725.26
2016,8,30,15,0,904.0,76.0,5.0,24.0,677.0,946.92,721.26
2016,8,30,15,15,890.5,74.0,5.05,23.5,633.5,930.65,713.54
2016,8,30,15,30,877.0,72.0,5.1,23.0,590.0,911.21,703.63
2016,8,30,15,45,859.5,69.5,5.15,22.5,542.5,884.48,688.47
2016,8,30,16,0,842.0,67.0,5.2,22.0,495.0,855.09,671.21
2016,8,30,16,15,818.0,64.0,5.15,21.5,444.0,816.88,646.63
2016,8,30,16,30,794.0,61.0,5.1,21.0,393.0,785.35,626.52
2016,8,30,16,45,759.5,57.5,5.1,20.5,340.5,734.02,591.06
2016,8,30,17,0,725.0,54.0,5.1,20.0,288.0,681.95,553.75
2016,8,30,17,15,673.5,49.5,5.0,19.0,236.0,614.92,503.63
2016,8,30,17,30,622.0,45.0,4.9,18.0,184.0,548.99,451.6
2016,8,30,17,45,536.0,38.0,4.8,17.5,135.0,457.12,374.78
2016,8,30,18,0,450.0,31.0,4.7,17.0,86.0,378.18,302.13
2016,8,30,18,15,225.0,22.0,4.6,16.5,49.5,200.28,108.15
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,146.5,9.5,3.7,12.5,18.0,8.64,0.0
2016,8,31,6,0,293.0,19.0,3.9,13.0,36.0,15.56,0.0
2016,8,31,6,15,414.0,28.0,3.95,13.5,79.5,22.38,13.33
2016,8,31,6,30,535.0,37.0,4.0,14.0,123.0,31.63,22.19
2016,8,31,6,45,603.0,43.0,4.05,14.5,174.0,35.79,26.22
2016,8,31,7,0,671.0,49.0,4.1,15.0,225.0,39.9,30.0
2016,8,31,7,15,715.0,53.5,4.1,15.5,278.0,42.56,32.34
2016,8,31,7,30,759.0,58.0,4.1,16.0,331.0,45.16,34.53
2016,8,31,7,45,788.5,61.5,4.1,16.5,383.0,46.83,35.83
2016,8,31,8,0,818.0,65.0,4.1,17.0,435.0,56.0,43.67
2016,8,31,8,15,840.0,67.5,4.1,17.5,485.5,57.68,44.87
2016,8,31,8,30,862.0,70.0,4.1,18.0,536.0,59.25,45.99
2016,8,31,8,45,877.5,72.5,4.15,18.5,582.0,91.62,49.85
2016,8,31,9,0,893.0,75.0,4.2,19.0,628.0,146.29,78.09
2016,8,31,9,15,905.0,76.5,4.25,19.5,669.5,201.29,118.41
2016,8,31,9,30,917.0,78.0,4.3,20.0,711.0,257.27,165.28
2016,8,31,9,45,921.5,82.0,4.35,20.5,745.5,313.9,215.18
2016,8,31,10,0,926.0,86.0,4.4,21.0,780.0,370.33,265.16
2016,8,31,10,15,932.5,87.0,4.45,21.0,809.0,424.75,313.43
2016,8,31,10,30,939.0,88.0,4.5,21.0,838.0,478.68,360.35
2016,8,31,10,45,943.5,89.0,4.6,21.5,860.0,530.93,404.21
2016,8,31,11,0,948.0,90.0,4.7,22.0,882.0,582.05,445.95
2016,8,31,11,15,951.0,90.5,4.8,22.0,896.5,630.54,485.55
2016,8,31,11,30,954.0,91.0,4.9,22.0,911.0,677.35,523.04
2016,8,31,11,45,955.5,91.5,5.0,22.0,917.0,721.27,557.69
2016,8,31,12,0,957.0,92.0,5.1,22.0,923.0,763.0,589.89
2016,8,31,12,15,956.5,92.0,5.15,22.0,921.5,800.4,616.8
2016,8,31,12,30,956.0,92.0,5.2,22.0,920.0,835.1,641.75
2016,8,31,12,45,948.0,95.0,5.3,22.0,908.5,863.83,662.74
2016,8,31,13,0,940.0,98.0,5.4,22.0,897.0,889.27,681.51
2016,8,31,13,15,936.0,97.5,5.45,22.0,879.0,911.27,697.68
2016,8,31,13,30,932.0,97.0,5.5,22.0,861.0,929.93,711.64
2016,8,31,13,45,927.0,95.0,5.55,22.0,836.0,942.7,721.62
2016,8,31,14,0,922.0,93.0,5.6,22.0,811.0,951.94,729.31
2016,8,31,14,15,913.5,91.5,5.6,22.0,779.0,954.95,732.51
2016,8,31,14,30,905.0,90.0,5.6,22.0,747.0,954.42,733.43
2016,8,31,14,45,896.0,87.5,5.6,22.0,709.0,948.77,730.92
2016,8,31,15,0,887.0,85.0,5.6,22.0,671.0,939.68,726.17
2016,8,31,15,15,872.0,82.5,5.55,21.5,627.0,921.67,716.33
2016,8,31,15,30,857.0,80.0,5.5,21.0,583.0,900.54,704.33
2016,8,31,15,45,840.0,76.5,5.5,21.0,535.5,873.42,686.88
2016,8,31,16,0,823.0,73.0,5.5,21.0,488.0,852.53,673.92
2016,8,31,16,15,797.0,70.0,5.4,20.5,437.0,812.93,647.75
2016,8,31,16,30,771.0,67.0,5.3,20.0,386.0,771.47,619.75
2016,8,31,16,45,737.0,62.5,5.25,19.5,333.5,719.81,583.41
2016,8,31,17,0,703.0,58.0,5.2,19.0,281.0,667.38,545.15
2016,8,31,17,15,648.5,52.5,5.0,18.5,229.0,597.36,490.84
2016,8,31,17,30,594.0,47.0,4.8,18.0,177.0,528.62,435.01
2016,8,31,17,45,505.0,39.5,4.65,17.5,128.5,442.2,362.08
2016,8,31,18,0,416.0,32.0,4.5,17.0,80.0,355.68,282.2
2016,8,31,18,15,208.0,16.0,4.4,16.5,40.0,178.36,77.28
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,3.25,12.5,17.0,8.64,0.0
2016,9,1,6,0,278.0,19.0,3.5,13.0,34.0,15.63,0.0
2016,9,1,6,15,402.0,28.0,3.45,13.5,77.5,22.44,13.28
2016,9,1,6,30,526.0,37.0,3.4,14.0,121.0,31.7,22.23
2016,9,1,6,45,287.5,67.0,3.4,14.5,115.5,50.18,38.96
2016,9,1,7,0,49.0,97.0,3.4,15.0,110.0,77.74,63.52
2016,9,1,7,15,56.0,118.5,3.35,15.5,136.0,93.7,77.52
2016,9,1,7,30,63.0,140.0,3.3,16.0,162.0,109.34,90.92
2016,9,1,7,45,47.0,155.0,3.25,16.5,173.0,120.53,100.2
2016,9,1,8,0,31.0,170.0,3.2,17.0,184.0,131.42,109.04
2016,9,1,8,15,107.5,202.5,3.15,17.5,259.0,145.23,120.23
2016,9,1,8,30,184.0,235.0,3.1,18.0,334.0,164.71,136.06
2016,9,1,8,45,120.5,248.0,3.1,18.5,315.5,179.08,138.2
2016,9,1,9,0,57.0,261.0,3.1,19.0,297.0,203.17,157.07
2016,9,1,9,15,171.0,283.5,3.15,19.0,399.5,234.1,175.89
2016,9,1,9,30,285.0,306.0,3.2,19.0,502.0,278.9,206.63
2016,9,1,9,45,374.0,293.0,3.25,19.5,564.0,316.04,233.69
2016,9,1,10,0,463.0,280.0,3.3,20.0,626.0,355.11,263.69
2016,9,1,10,15,706.5,184.0,3.4,20.0,735.0,403.9,300.66
2016,9,1,10,30,950.0,88.0,3.5,20.0,844.0,481.73,362.25
2016,9,1,10,45,954.0,89.5,3.65,20.5,866.0,534.72,406.46
2016,9,1,11,0,958.0,91.0,3.8,21.0,888.0,586.52,448.58
2016,9,1,11,15,960.5,91.5,3.95,21.0,902.0,635.22,488.17
2016,9,1,11,30,963.0,92.0,4.1,21.0,916.0,682.16,525.59
2016,9,1,11,45,961.5,94.0,4.25,21.5,921.5,725.82,558.77
2016,9,1,12,0,960.0,96.0,4.4,22.0,927.0,767.08,589.42
2016,9,1,12,15,959.5,96.0,4.55,21.5,925.0,804.66,617.95
2016,9,1,12,30,959.0,96.0,4.7,21.0,923.0,839.52,644.7
2016,9,1,12,45,953.0,98.0,4.85,21.0,912.0,869.04,666.51
2016,9,1,13,0,947.0,100.0,5.0,21.0,901.0,895.33,686.18
2016,9,1,13,15,943.0,99.0,5.0,21.0,883.0,917.0,701.76
2016,9,1,13,30,939.0,98.0,5.0,21.0,865.0,935.29,715.08
2016,9,1,13,45,934.0,96.5,5.0,21.0,840.0,948.69,725.14
2016,9,1,14,0,929.0,95.0,5.0,21.0,815.0,958.57,732.92
2016,9,1,14,15,921.0,93.5,4.95,20.5,782.5,962.13,737.57
2016,9,1,14,30,913.0,92.0,4.9,20.0,750.0,962.12,739.94
2016,9,1,14,45,742.5,144.5,4.9,20.0,661.5,882.87,685.38
2016,9,1,15,0,572.0,197.0,4.9,20.0,573.0,778.33,611.29
2016,9,1,15,15,717.0,140.0,4.9,19.5,579.0,858.15,673.34
2016,9,1,15,30,862.0,83.0,4.9,19.0,585.0,906.71,711.12
2016,9,1,15,45,840.5,80.5,4.9,19.0,536.0,885.79,697.83
2016,9,1,16,0,819.0,78.0,4.9,19.0,487.0,853.23,676.43
2016,9,1,16,15,791.5,74.5,4.8,18.5,435.5,811.76,648.92
2016,9,1,16,30,764.0,71.0,4.7,18.0,384.0,768.46,619.49
2016,9,1,16,45,721.0,67.5,4.65,17.5,330.0,710.75,578.49
2016,9,1,17,0,678.0,64.0,4.6,17.0,276.0,658.11,539.93
2016,9,1,17,15,619.5,57.5,4.45,16.5,224.0,585.16,483.14
2016,9,1,17,30,561.0,51.0,4.3,16.0,172.0,514.12,425.2
2016,9,1,17,45,459.0,42.5,4.2,15.5,123.5,412.53,339.35
2016,9,1,18,0,357.0,34.0,4.1,15.0,75.0,317.58,251.49
2016,9,1,18,15,178.5,17.0,4.0,14.5,37.5,159.38,44.65
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,9.5,2.2,12.5,14.0,8.64,0.0
2016,9,2,6,0,168.0,19.0,2.4,13.0,28.0,15.62,0.0
2016,9,2,6,15,289.0,31.5,2.4,13.5,68.0,25.5,15.75
2016,9,2,6,30,410.0,44.0,2.4,14.0,108.0,34.98,25.08
2016,9,2,6,45,483.5,52.5,2.4,14.5,156.0,40.48,30.36
2016,9,2,7,0,557.0,61.0,2.4,15.0,204.0,45.82,35.27
2016,9,2,7,15,607.0,67.5,2.25,15.5,255.5,49.27,38.32
2016,9,2,7,30,657.0,74.0,2.1,16.0,307.0,52.6,41.14
2016,9,2,7,45,691.0,78.5,2.0,16.5,357.5,54.23,42.38
2016,9,2,8,0,725.0,83.0,1.9,17.0,408.0,61.44,48.45
2016,9,2,8,15,750.5,87.0,1.85,17.5,457.0,62.74,49.3
2016,9,2,8,30,776.0,91.0,1.8,18.0,506.0,63.98,50.1
2016,9,2,8,45,794.5,94.0,1.8,19.0,551.5,90.19,52.1
2016,9,2,9,0,813.0,97.0,1.8,20.0,597.0,141.57,77.53
2016,9,2,9,15,827.0,100.0,1.85,20.5,637.5,194.35,115.24
2016,9,2,9,30,841.0,103.0,1.9,21.0,678.0,248.5,159.42
2016,9,2,9,45,712.0,170.0,2.0,21.5,674.5,308.17,214.39
2016,9,2,10,0,583.0,237.0,2.1,22.0,671.0,361.69,262.47
2016,9,2,10,15,747.0,164.5,2.2,22.5,742.5,402.86,294.57
2016,9,2,10,30,911.0,92.0,2.3,23.0,814.0,466.64,344.9
2016,9,2,10,45,914.5,93.5,2.4,23.5,835.5,517.49,386.46
2016,9,2,11,0,918.0,95.0,2.5,24.0,857.0,567.16,425.96
2016,9,2,11,15,921.5,96.0,2.6,24.0,871.0,615.05,463.9
2016,9,2,11,30,925.0,97.0,2.7,24.0,885.0,661.36,499.83
2016,9,2,11,45,925.5,97.5,2.85,24.0,891.0,703.48,532.3
2016,9,2,12,0,926.0,98.0,3.0,24.0,897.0,743.39,562.67
2016,9,2,12,15,926.0,98.0,3.1,24.0,895.5,780.09,588.62
2016,9,2,12,30,926.0,98.0,3.2,24.0,894.0,814.2,612.58
2016,9,2,12,45,908.0,106.5,3.35,24.5,880.0,839.33,629.43
2016,9,2,13,0,890.0,115.0,3.5,25.0,866.0,860.86,643.89
2016,9,2,13,15,886.0,114.5,3.6,25.0,848.5,881.92,659.12
2016,9,2,13,30,882.0,114.0,3.7,25.0,831.0,899.81,672.3
2016,9,2,13,45,878.5,111.0,3.85,25.0,807.0,912.31,682.27
2016,9,2,14,0,875.0,108.0,4.0,25.0,783.0,921.44,690.13
2016,9,2,14,15,866.0,106.5,4.15,24.5,751.5,923.76,694.88
2016,9,2,14,30,857.0,105.0,4.3,24.0,720.0,922.68,697.51
2016,9,2,14,45,847.5,101.5,4.45,24.0,683.0,915.55,694.75
2016,9,2,15,0,838.0,98.0,4.6,24.0,646.0,914.29,696.54
2016,9,2,15,15,822.5,95.5,4.7,23.5,603.0,896.35,687.88
2016,9,2,15,30,807.0,93.0,4.8,23.0,560.0,875.38,677.11
2016,9,2,15,45,788.5,89.0,4.95,22.5,513.0,846.98,661.19
2016,9,2,16,0,770.0,85.0,5.1,22.0,466.0,816.01,643.07
2016,9,2,16,15,741.0,81.0,5.1,21.0,415.5,773.5,616.39
2016,9,2,16,30,712.0,77.0,5.1,20.0,365.0,729.32,587.67
2016,9,2,16,45,673.0,71.5,5.2,19.5,313.5,679.01,552.45
2016,9,2,17,0,634.0,66.0,5.3,19.0,262.0,623.67,511.78
2016,9,2,17,15,573.0,59.5,5.2,18.0,211.0,550.29,455.11
2016,9,2,17,30,512.0,53.0,5.1,17.0,160.0,479.0,397.2
2016,9,2,17,45,413.5,43.5,5.1,16.5,113.5,380.54,312.72
2016,9,2,18,0,315.0,34.0,5.1,16.0,67.0,288.55,226.0
2016,9,2,18,15,157.5,17.0,5.0,15.5,33.5,143.94,7.14
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,21.42,0.0
2016,9,3,6,15,194.5,36.0,3.6,12.5,65.5,28.04,17.79
2016,9,3,6,30,389.0,46.0,3.6,13.0,105.0,36.86,26.79
2016,9,3,6,45,459.5,56.5,3.6,13.5,153.5,43.98,33.57
2016,9,3,7,0,530.0,67.0,3.6,14.0,202.0,50.82,39.86
2016,9,3,7,15,582.0,74.5,3.5,14.5,253.5,54.83,43.42
2016,9,3,7,30,634.0,82.0,3.4,15.0,305.0,58.7,46.71
2016,9,3,7,45,665.5,89.0,3.35,15.5,356.0,61.88,49.3
2016,9,3,8,0,697.0,96.0,3.3,16.0,407.0,64.87,51.66
2016,9,3,8,15,724.0,100.5,3.3,16.5,456.0,65.91,52.28
2016,9,3,8,30,751.0,105.0,3.3,17.0,505.0,66.89,52.84
2016,9,3,8,45,769.5,109.5,3.3,17.5,550.5,98.88,60.99
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,150.03,86.45
2016,9,3,9,15,803.0,117.0,3.35,18.0,637.0,201.68,123.65
2016,9,3,9,30,818.0,120.0,3.4,18.0,678.0,254.88,167.76
2016,9,3,9,45,855.5,109.0,3.45,18.5,719.5,311.39,215.83
2016,9,3,10,0,893.0,98.0,3.5,19.0,761.0,363.93,261.64
2016,9,3,10,15,900.0,99.5,3.65,19.0,789.5,417.4,309.22
2016,9,3,10,30,907.0,101.0,3.8,19.0,818.0,470.48,355.59
2016,9,3,10,45,911.0,102.5,4.0,19.5,839.0,521.51,398.7
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,571.43,439.76
2016,9,3,11,15,917.5,104.5,4.4,20.0,873.5,618.33,478.55
2016,9,3,11,30,920.0,105.0,4.6,20.0,887.0,663.56,515.44
2016,9,3,11,45,920.5,106.0,4.8,20.0,892.5,706.05,549.66
2016,9,3,12,0,921.0,107.0,5.0,20.0,898.0,746.36,581.78
2016,9,3,12,15,920.5,106.5,5.15,20.0,896.0,782.21,608.91
2016,9,3,12,30,920.0,106.0,5.3,20.0,894.0,815.43,633.61
2016,9,3,12,45,906.5,112.0,5.45,20.0,881.0,841.69,653.36
2016,9,3,13,0,893.0,118.0,5.6,20.0,868.0,864.54,670.81
2016,9,3,13,15,889.0,117.5,5.65,19.5,851.0,885.71,687.99
2016,9,3,13,30,885.0,117.0,5.7,19.0,834.0,903.68,703.08
2016,9,3,13,45,882.5,113.5,5.8,19.0,810.0,916.64,713.66
2016,9,3,14,0,880.0,110.0,5.9,19.0,786.0,926.22,722.01
2016,9,3,14,15,871.5,108.5,5.85,19.0,754.5,929.05,724.87
2016,9,3,14,30,863.0,107.0,5.8,19.0,723.0,928.48,725.48
2016,9,3,14,45,855.5,103.0,5.75,19.0,686.0,922.67,722.5
2016,9,3,15,0,848.0,99.0,5.7,19.0,649.0,922.69,723.93
2016,9,3,15,15,832.5,96.5,5.6,18.5,606.0,904.69,713.54
2016,9,3,15,30,817.0,94.0,5.5,18.0,563.0,883.62,701.03
2016,9,3,15,45,797.0,90.5,5.45,18.0,515.5,854.36,681.41
2016,9,3,16,0,777.0,87.0,5.4,18.0,468.0,822.52,659.79
2016,9,3,16,15,748.0,83.0,5.35,17.5,417.0,779.87,631.0
2016,9,3,16,30,719.0,79.0,5.3,17.0,366.0,740.73,604.25
2016,9,3,16,45,671.5,74.5,5.25,16.5,313.0,679.85,559.74
2016,9,3,17,0,624.0,70.0,5.2,16.0,260.0,619.11,513.77
2016,9,3,17,15,560.5,63.0,5.05,15.5,208.5,543.47,453.49
2016,9,3,17,30,497.0,56.0,4.9,15.0,157.0,469.92,392.13
2016,9,3,17,45,382.5,46.0,4.8,14.5,110.0,360.2,297.17
2016,9,3,18,0,268.0,36.0,4.7,14.0,63.0,260.46,202.16
2016,9,3,18,15,134.0,18.0,4.6,13.5,31.5,126.39,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,9.0,2.15,10.5,10.5,8.19,0.0
2016,9,4,6,0,77.0,18.0,2.3,11.0,21.0,14.75,0.0
2016,9,4,6,15,183.5,36.0,2.35,11.5,59.0,28.07,17.73
2016,9,4,6,30,290.0,54.0,2.4,12.0,97.0,41.53,30.98
2016,9,4,6,45,371.0,67.0,2.45,12.5,145.0,50.68,39.65
2016,9,4,7,0,452.0,80.0,2.5,13.0,193.0,59.54,47.79
2016,9,4,7,15,507.5,89.5,2.35,13.5,244.5,67.12,54.55
2016,9,4,7,30,563.0,99.0,2.2,14.0,296.0,72.05,58.75
2016,9,4,7,45,612.0,104.0,2.05,14.5,348.5,73.16,59.46
2016,9,4,8,0,661.0,109.0,1.9,15.0,401.0,74.31,60.16
2016,9,4,8,15,690.0,114.5,1.8,15.5,451.0,75.65,60.99
2016,9,4,8,30,719.0,120.0,1.7,16.0,501.0,76.91,61.75
2016,9,4,8,45,749.0,121.0,1.65,16.5,548.5,96.98,60.86
2016,9,4,9,0,779.0,122.0,1.6,17.0,596.0,153.64,90.18
2016,9,4,9,15,795.0,125.0,1.65,17.5,637.5,204.97,126.36
2016,9,4,9,30,811.0,128.0,1.7,18.0,679.0,257.97,169.42
2016,9,4,9,45,853.0,115.5,1.75,18.5,721.5,307.34,211.13
2016,9,4,10,0,895.0,103.0,1.8,19.0,764.0,366.68,261.39
2016,9,4,10,15,903.0,104.5,1.95,19.0,793.0,420.73,308.73
2016,9,4,10,30,911.0,106.0,2.1,19.0,822.0,474.47,354.95
2016,9,4,10,45,915.5,107.0,2.25,19.5,843.5,525.63,397.47
2016,9,4,11,0,920.0,108.0,2.4,20.0,865.0,575.69,437.94
2016,9,4,11,15,923.0,109.0,2.6,20.5,879.0,623.61,475.91
2016,9,4,11,30,926.0,110.0,2.8,21.0,893.0,669.89,511.74
2016,9,4,11,45,926.5,110.5,3.0,21.5,899.0,712.28,543.96
2016,9,4,12,0,927.0,111.0,3.2,22.0,905.0,752.44,573.96
2016,9,4,12,15,927.0,111.0,3.3,22.0,903.0,789.4,600.87
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,823.75,625.21
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.0,854.01,646.71
2016,9,4,13,0,932.0,104.0,3.6,22.0,883.0,881.34,666.27
2016,9,4,13,15,928.0,103.0,3.65,22.0,865.0,902.61,681.48
2016,9,4,13,30,924.0,102.0,3.7,22.0,847.0,920.53,694.55
2016,9,4,13,45,916.5,101.5,3.8,22.0,821.5,932.45,703.97
2016,9,4,14,0,909.0,101.0,3.9,22.0,796.0,940.86,711.19
2016,9,4,14,15,900.5,99.5,3.95,22.0,763.5,943.75,714.55
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,943.14,715.7
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,935.38,712.12
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,924.27,706.4
2016,9,4,15,15,851.0,92.0,4.1,21.5,609.0,914.06,702.54
2016,9,4,15,30,835.0,89.0,4.1,21.0,565.0,891.7,690.18
2016,9,4,15,45,813.0,86.0,4.15,20.5,516.5,860.98,672.1
2016,9,4,16,0,791.0,83.0,4.2,20.0,468.0,827.73,651.93
2016,9,4,16,15,761.5,79.0,4.3,19.5,416.5,784.42,624.12
2016,9,4,16,30,732.0,75.0,4.4,19.0,365.0,739.4,594.41
2016,9,4,16,45,687.0,70.5,4.5,18.5,311.5,685.1,556.51
2016,9,4,17,0,642.0,66.0,4.6,18.0,258.0,626.09,513.22
2016,9,4,17,15,578.0,59.0,4.7,17.0,206.0,549.78,454.77
2016,9,4,17,30,514.0,52.0,4.8,16.0,154.0,475.75,394.67
2016,9,4,17,45,405.0,42.0,4.9,15.5,107.5,369.97,303.48
2016,9,4,18,0,296.0,32.0,5.0,15.0,61.0,271.68,206.76
2016,9,4,18,15,148.0,16.0,5.0,14.5,30.5,131.8,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,8.5,1.6,10.5,12.0,7.73,0.0
2016,9,5,6,0,154.0,17.0,1.8,11.0,24.0,14.0,0.0
2016,9,5,6,15,282.0,29.5,1.85,11.5,63.5,23.98,14.15
2016,9,5,6,30,410.0,42.0,1.9,12.0,103.0,33.54,23.93
2016,9,5,6,45,491.0,50.5,2.0,13.0,152.5,39.13,29.3
2016,9,5,7,0,572.0,59.0,2.1,14.0,202.0,44.57,34.29
2016,9,5,7,15,623.0,65.5,2.0,14.5,254.0,48.1,37.45
2016,9,5,7,30,674.0,72.0,1.9,15.0,306.0,51.52,40.37
2016,9,5,7,45,711.5,76.0,1.85,16.0,358.0,58.1,45.9
2016,9,5,8,0,749.0,80.0,1.8,17.0,410.0,59.64,46.9
2016,9,5,8,15,774.5,84.0,1.8,17.5,460.0,61.05,47.87
2016,9,5,8,30,800.0,88.0,1.8,18.0,510.0,62.41,48.77
2016,9,5,8,45,820.5,90.5,1.85,18.5,556.5,83.66,49.13
2016,9,5,9,0,841.0,93.0,1.9,19.0,603.0,136.34,73.52
2016,9,5,9,15,855.0,95.0,1.95,19.5,644.0,198.22,117.67
2016,9,5,9,30,869.0,97.0,2.0,20.0,685.0,252.6,161.8
2016,9,5,9,45,887.0,95.5,2.1,21.0,722.5,306.42,207.56
2016,9,5,10,0,905.0,94.0,2.2,22.0,760.0,361.34,254.6
2016,9,5,10,15,912.5,95.0,2.3,22.5,789.0,415.21,300.97
2016,9,5,10,30,920.0,96.0,2.4,23.0,818.0,468.68,345.93
2016,9,5,10,45,924.5,97.5,2.5,23.5,839.5,520.54,388.44
2016,9,5,11,0,929.0,99.0,2.6,24.0,861.0,571.29,428.84
2016,9,5,11,15,932.0,99.5,2.7,24.0,875.0,619.04,466.81
2016,9,5,11,30,935.0,100.0,2.8,24.0,889.0,665.11,502.7
2016,9,5,11,45,935.0,101.0,2.9,24.5,894.5,707.78,534.38
2016,9,5,12,0,935.0,102.0,3.0,25.0,900.0,748.18,563.73
2016,9,5,12,15,934.5,102.0,3.1,25.0,898.0,784.85,589.92
2016,9,5,12,30,934.0,102.0,3.2,25.0,896.0,818.85,613.7
2016,9,5,12,45,918.0,109.5,3.35,25.0,882.0,844.93,632.37
2016,9,5,13,0,902.0,117.0,3.5,25.0,868.0,867.45,648.74
2016,9,5,13,15,897.5,116.5,3.65,25.0,850.0,888.31,664.11
2016,9,5,13,30,893.0,116.0,3.8,25.0,832.0,905.91,677.4
2016,9,5,13,45,885.0,115.0,3.95,25.0,806.0,916.59,686.15
2016,9,5,14,0,877.0,114.0,4.1,25.0,780.0,923.81,692.75
2016,9,5,14,15,867.5,112.0,4.2,24.5,747.5,925.17,696.62
2016,9,5,14,30,858.0,110.0,4.3,24.0,715.0,932.1,704.54
2016,9,5,14,45,845.0,107.5,4.45,24.0,676.5,923.06,700.48
2016,9,5,15,0,832.0,105.0,4.6,24.0,638.0,910.66,694.59
2016,9,5,15,15,815.0,102.0,4.6,23.5,594.0,890.76,683.92
2016,9,5,15,30,798.0,99.0,4.6,23.0,550.0,867.83,671.12
2016,9,5,15,45,777.0,94.5,4.7,23.0,502.0,836.66,651.66
2016,9,5,16,0,756.0,90.0,4.8,23.0,454.0,802.98,630.12
2016,9,5,16,15,725.5,85.5,4.75,22.0,403.0,763.96,605.83
2016,9,5,16,30,695.0,81.0,4.7,21.0,352.0,718.83,576.22
2016,9,5,16,45,654.5,74.5,4.7,20.5,300.5,661.78,535.55
2016,9,5,17,0,614.0,68.0,4.7,20.0,249.0,604.59,493.11
2016,9,5,17,15,549.5,60.0,4.55,19.0,198.0,527.58,433.32
2016,9,5,17,30,485.0,52.0,4.4,18.0,147.0,452.97,372.38
2016,9,5,17,45,383.0,41.0,4.3,17.5,101.5,352.26,285.36
2016,9,5,18,0,281.0,30.0,4.2,17.0,56.0,259.08,190.27
2016,9,5,18,15,140.5,15.0,4.1,16.5,28.0,98.33,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.0,7.5,1.3,12.5,11.5,6.82,0.0
2016,9,6,6,0,166.0,15.0,1.4,13.0,23.0,12.22,0.0
2016,9,6,6,15,296.5,27.5,1.45,13.5,62.0,22.26,12.41
2016,9,6,6,30,427.0,40.0,1.5,14.0,101.0,31.9,22.26
2016,9,6,6,45,506.0,48.0,1.6,14.5,150.5,37.15,27.35
2016,9,6,7,0,585.0,56.0,1.7,15.0,200.0,42.27,32.1
2016,9,6,7,15,636.0,62.0,1.6,15.5,252.0,45.53,35.01
2016,9,6,7,30,687.0,68.0,1.5,16.0,304.0,48.69,37.71
2016,9,6,7,45,722.5,72.0,1.4,17.0,356.0,55.05,43.05
2016,9,6,8,0,758.0,76.0,1.3,18.0,408.0,56.72,44.18
2016,9,6,8,15,783.5,79.5,1.3,19.0,457.5,57.89,44.85
2016,9,6,8,30,809.0,83.0,1.3,20.0,507.0,59.02,45.47
2016,9,6,8,45,827.0,86.0,1.35,21.0,553.0,79.0,45.7
2016,9,6,9,0,845.0,89.0,1.4,22.0,599.0,132.14,69.43
2016,9,6,9,15,859.0,91.5,1.55,22.5,640.5,194.64,113.2
2016,9,6,9,30,873.0,94.0,1.7,23.0,682.0,249.55,157.09
2016,9,6,9,45,880.0,97.5,1.9,24.0,716.5,304.41,203.46
2016,9,6,10,0,887.0,101.0,2.1,25.0,751.0,359.33,250.22
2016,9,6,10,15,895.0,102.0,2.15,25.5,780.0,412.54,295.31
2016,9,6,10,30,903.0,103.0,2.2,26.0,809.0,465.43,339.06
2016,9,6,10,45,908.5,104.0,2.25,27.0,830.5,516.61,379.54
2016,9,6,11,0,914.0,105.0,2.3,28.0,852.0,566.79,417.84
2016,9,6,11,15,917.5,105.5,2.3,28.0,866.0,614.21,454.46
2016,9,6,11,30,921.0,106.0,2.3,28.0,880.0,660.03,488.98
2016,9,6,11,45,922.5,106.5,2.35,28.0,886.0,702.74,520.78
2016,9,6,12,0,924.0,107.0,2.4,28.0,892.0,743.31,550.48
2016,9,6,12,15,923.5,107.0,2.55,28.0,890.0,779.65,576.55
2016,9,6,12,30,923.0,107.0,2.7,28.0,888.0,813.34,600.06
2016,9,6,12,45,916.0,109.5,2.85,28.0,876.5,841.5,619.89
2016,9,6,13,0,909.0,112.0,3.0,28.0,865.0,866.48,637.7
2016,9,6,13,15,904.5,111.0,3.15,28.0,847.0,886.86,652.56
2016,9,6,13,30,900.0,110.0,3.3,28.0,829.0,903.93,665.37
2016,9,6,13,45,895.0,108.0,3.45,28.0,803.5,916.16,675.12
2016,9,6,14,0,890.0,106.0,3.6,28.0,778.0,924.95,682.76
2016,9,6,14,15,880.5,104.5,3.65,27.5,746.0,926.76,686.68
2016,9,6,14,30,871.0,103.0,3.7,27.0,714.0,925.11,688.49
2016,9,6,14,45,860.0,100.0,3.8,27.0,675.5,916.99,685.03
2016,9,6,15,0,849.0,97.0,3.9,27.0,637.0,914.57,685.62
2016,9,6,15,15,832.0,94.5,3.85,26.5,593.0,895.08,675.15
2016,9,6,15,30,815.0,92.0,3.8,26.0,549.0,872.53,662.68
2016,9,6,15,45,794.5,88.0,3.75,26.0,501.0,842.16,643.41
2016,9,6,16,0,774.0,84.0,3.7,26.0,453.0,809.24,622.21
2016,9,6,16,15,743.5,79.5,3.6,25.5,401.5,764.78,593.4
2016,9,6,16,30,713.0,75.0,3.5,25.0,350.0,718.71,562.74
2016,9,6,16,45,672.0,69.0,3.4,24.5,298.0,666.52,526.51
2016,9,6,17,0,631.0,63.0,3.3,24.0,246.0,609.26,484.95
2016,9,6,17,15,566.0,56.0,3.1,23.0,194.5,532.94,427.29
2016,9,6,17,30,501.0,49.0,2.9,22.0,143.0,459.08,368.41
2016,9,6,17,45,397.0,38.0,2.7,21.0,98.0,356.95,282.71
2016,9,6,18,0,293.0,27.0,2.5,20.0,53.0,261.27,182.19
2016,9,6,18,15,146.5,13.5,2.65,19.5,26.5,100.05,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.5,7.0,1.2,15.5,10.0,0.0,0.0
2016,9,7,6,0,155.0,14.0,1.2,16.0,20.0,12.73,0.0
2016,9,7,6,15,283.5,27.0,1.5,16.5,59.5,21.89,11.68
2016,9,7,6,30,412.0,40.0,1.8,17.0,99.0,31.98,21.97
2016,9,7,6,45,491.0,49.0,2.1,18.0,148.0,38.06,27.69
2016,9,7,7,0,570.0,58.0,2.4,19.0,197.0,43.96,33.0
2016,9,7,7,15,621.5,64.5,2.45,19.5,249.0,47.52,36.14
2016,9,7,7,30,673.0,71.0,2.5,20.0,301.0,50.97,39.05
2016,9,7,7,45,709.0,76.0,2.65,21.0,353.0,53.08,40.62
2016,9,7,8,0,745.0,81.0,2.8,22.0,405.0,60.62,46.8
2016,9,7,8,15,770.5,85.0,2.75,22.5,454.5,62.01,47.71
2016,9,7,8,30,796.0,89.0,2.7,23.0,504.0,63.34,48.57
2016,9,7,8,45,815.0,92.0,2.65,24.0,550.0,81.17,48.1
2016,9,7,9,0,834.0,95.0,2.6,25.0,596.0,133.78,70.78
2016,9,7,9,15,848.0,97.5,2.5,25.5,637.0,187.42,107.0
2016,9,7,9,30,862.0,100.0,2.4,26.0,678.0,249.97,156.28
2016,9,7,9,45,873.0,101.5,2.35,27.0,713.0,303.88,201.11
2016,9,7,10,0,884.0,103.0,2.3,28.0,748.0,358.23,246.59
2016,9,7,10,15,891.5,104.5,2.2,28.5,776.5,411.52,291.04
2016,9,7,10,30,899.0,106.0,2.1,29.0,805.0,464.45,333.96
2016,9,7,10,45,904.5,107.0,2.05,29.5,826.5,515.48,374.23
2016,9,7,11,0,910.0,108.0,2.0,30.0,848.0,565.5,412.37
2016,9,7,11,15,913.0,108.5,1.9,30.0,862.0,612.5,447.74
2016,9,7,11,30,916.0,109.0,1.8,30.0,876.0,657.85,480.83
2016,9,7,11,45,918.0,109.0,1.75,30.5,881.5,700.27,510.24
2016,9,7,12,0,920.0,109.0,1.7,31.0,887.0,740.58,537.34
2016,9,7,12,15,919.5,109.0,1.7,31.0,885.0,776.77,561.83
2016,9,7,12,30,919.0,109.0,1.7,31.0,883.0,810.34,583.55
2016,9,7,12,45,895.0,120.5,1.7,31.5,867.0,833.48,597.27
2016,9,7,13,0,871.0,132.0,1.7,32.0,851.0,852.71,608.55
2016,9,7,13,15,866.0,131.0,1.75,32.0,832.5,872.14,621.78
2016,9,7,13,30,861.0,130.0,1.8,32.0,814.0,896.23,638.09
2016,9,7,13,45,853.0,128.5,1.9,32.0,788.0,906.59,646.25
2016,9,7,14,0,845.0,127.0,2.0,32.0,762.0,913.5,652.49
2016,9,7,14,15,834.5,125.0,2.15,31.5,729.5,914.14,656.7
2016,9,7,14,30,824.0,123.0,2.3,31.0,697.0,911.34,658.83
2016,9,7,14,45,808.5,120.5,2.45,31.0,658.0,900.0,654.17
2016,9,7,15,0,793.0,118.0,2.6,31.0,619.0,885.37,647.4
2016,9,7,15,15,774.0,114.5,2.75,30.5,575.0,863.27,636.9
2016,9,7,15,30,755.0,111.0,2.9,30.0,531.0,843.68,627.97
2016,9,7,15,45,728.0,107.0,3.05,29.5,482.5,808.7,608.24
2016,9,7,16,0,701.0,103.0,3.2,29.0,434.0,771.57,586.58
2016,9,7,16,15,666.5,97.5,3.25,28.0,383.5,724.27,557.66
2016,9,7,16,30,632.0,92.0,3.3,27.0,333.0,675.75,526.82
2016,9,7,16,45,582.5,85.0,3.35,26.5,281.0,612.36,482.6
2016,9,7,17,0,533.0,78.0,3.4,26.0,229.0,549.26,436.7
2016,9,7,17,15,462.5,68.0,3.4,25.0,179.5,467.74,374.7
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,387.6,309.96
2016,9,7,17,45,286.0,43.5,3.45,23.0,87.0,285.76,224.37
2016,9,7,18,0,180.0,29.0,3.5,22.0,44.0,188.15,122.7
2016,9,7,18,15,90.0,14.5,3.5,21.0,22.0,66.78,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,38.5,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,77.0,13.0,2.9,14.0,16.0,11.82,0.0
2016,9,8,6,15,189.0,29.5,3.05,14.5,52.0,23.07,12.44
2016,9,8,6,30,301.0,46.0,3.2,15.0,88.0,35.54,25.18
2016,9,8,6,45,384.5,58.0,3.35,15.5,135.5,44.13,33.29
2016,9,8,7,0,468.0,70.0,3.5,16.0,183.0,53.89,42.18
2016,9,8,7,15,243.0,95.5,3.5,16.5,155.0,72.37,58.51
2016,9,8,7,30,18.0,121.0,3.5,17.0,127.0,100.08,82.6
2016,9,8,7,45,16.0,136.5,3.5,17.5,142.5,112.74,93.21
2016,9,8,8,0,14.0,152.0,3.5,18.0,158.0,125.26,103.52
2016,9,8,8,15,16.0,169.0,3.5,18.5,177.0,138.73,114.46
2016,9,8,8,30,18.0,186.0,3.5,19.0,196.0,152.05,125.12
2016,9,8,8,45,54.0,225.0,3.5,19.5,257.0,170.48,133.0
2016,9,8,9,0,90.0,264.0,3.5,20.0,318.0,205.28,157.42
2016,9,8,9,15,202.5,276.5,3.55,20.5,409.0,230.66,171.21
2016,9,8,9,30,315.0,289.0,3.6,21.0,500.0,269.39,196.6
2016,9,8,9,45,565.5,210.0,3.65,21.5,612.5,294.24,208.78
2016,9,8,10,0,816.0,131.0,3.7,22.0,725.0,351.26,250.05
2016,9,8,10,15,825.0,133.0,3.8,22.0,753.5,403.09,295.34
2016,9,8,10,30,834.0,135.0,3.9,22.0,782.0,454.92,339.88
2016,9,8,10,45,841.5,136.0,4.0,22.5,803.5,505.02,381.46
2016,9,8,11,0,849.0,137.0,4.1,23.0,825.0,554.5,421.43
2016,9,8,11,15,853.0,138.0,4.15,23.0,839.0,601.19,459.04
2016,9,8,11,30,857.0,139.0,4.2,23.0,853.0,646.5,494.79
2016,9,8,11,45,860.0,138.5,4.3,23.5,859.0,688.26,526.38
2016,9,8,12,0,863.0,138.0,4.4,24.0,865.0,725.1,553.86
2016,9,8,12,15,862.5,137.5,4.5,24.0,862.5,759.31,580.14
2016,9,8,12,30,862.0,137.0,4.6,24.0,860.0,791.03,603.52
2016,9,8,12,45,857.5,137.5,4.7,24.0,849.0,823.8,627.26
2016,9,8,13,0,853.0,138.0,4.8,24.0,838.0,848.62,645.46
2016,9,8,13,15,848.0,137.0,4.85,24.0,820.0,868.41,659.99
2016,9,8,13,30,843.0,136.0,4.9,24.0,802.0,884.97,672.41
2016,9,8,13,45,837.5,133.0,5.0,24.0,777.0,895.7,681.26
2016,9,8,14,0,832.0,130.0,5.1,24.0,752.0,903.04,687.93
2016,9,8,14,15,821.5,127.5,5.1,23.5,719.5,903.01,690.38
2016,9,8,14,30,811.0,125.0,5.1,23.0,687.0,899.55,690.63
2016,9,8,14,45,800.0,121.0,5.1,23.0,649.0,890.6,685.8
2016,9,8,15,0,789.0,117.0,5.1,23.0,611.0,878.37,678.8
2016,9,8,15,15,770.0,113.5,5.1,22.5,567.5,856.25,666.17
2016,9,8,15,30,751.0,110.0,5.1,22.0,524.0,836.63,655.34
2016,9,8,15,45,729.5,104.5,5.1,22.0,476.5,804.72,634.17
2016,9,8,16,0,708.0,99.0,5.1,22.0,429.0,770.49,611.11
2016,9,8,16,15,674.0,93.0,5.0,21.0,378.5,722.9,579.51
2016,9,8,16,30,640.0,87.0,4.9,20.0,328.0,674.11,546.07
2016,9,8,16,45,596.5,79.5,4.85,19.5,277.0,614.93,502.49
2016,9,8,17,0,553.0,72.0,4.8,19.0,226.0,555.85,457.23
2016,9,8,17,15,483.5,62.5,4.6,18.5,176.5,475.49,392.44
2016,9,8,17,30,414.0,53.0,4.4,18.0,127.0,397.89,326.33
2016,9,8,17,45,310.5,39.5,4.25,17.5,84.5,297.07,237.85
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,197.33,121.55
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,73.08,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,11.82,0.0
2016,9,9,6,15,231.5,27.0,2.35,12.5,54.0,22.02,11.41
2016,9,9,6,30,361.0,41.0,2.4,13.0,91.0,33.01,23.16
2016,9,9,6,45,446.5,50.5,2.45,13.5,139.0,39.45,29.42
2016,9,9,7,0,532.0,60.0,2.5,14.0,187.0,45.7,35.24
2016,9,9,7,15,302.5,96.0,2.45,14.5,171.5,69.49,56.43
2016,9,9,7,30,73.0,132.0,2.4,15.0,156.0,103.45,86.17
2016,9,9,7,45,147.5,153.0,2.35,16.0,213.0,114.12,94.89
2016,9,9,8,0,222.0,174.0,2.3,17.0,270.0,121.96,100.98
2016,9,9,8,15,266.0,190.5,2.25,17.5,318.5,131.56,108.65
2016,9,9,8,30,310.0,207.0,2.2,18.0,367.0,140.78,115.89
2016,9,9,8,45,564.5,152.0,2.2,18.5,475.5,106.43,75.19
2016,9,9,9,0,819.0,97.0,2.2,19.0,584.0,130.63,71.29
2016,9,9,9,15,834.0,99.5,2.2,19.5,625.0,183.6,107.18
2016,9,9,9,30,849.0,102.0,2.2,20.0,666.0,238.01,150.85
2016,9,9,9,45,860.5,103.5,2.2,21.0,701.5,298.84,201.99
2016,9,9,10,0,872.0,105.0,2.2,22.0,737.0,352.68,248.08
2016,9,9,10,15,880.0,106.5,2.2,22.5,765.5,405.55,293.4
2016,9,9,10,30,888.0,108.0,2.2,23.0,794.0,458.11,337.37
2016,9,9,10,45,895.5,108.5,2.25,23.5,816.0,509.12,379.04
2016,9,9,11,0,903.0,109.0,2.3,24.0,838.0,559.32,418.83
2016,9,9,11,15,906.5,109.5,2.35,24.5,851.5,606.25,455.1
2016,9,9,11,30,910.0,110.0,2.4,25.0,865.0,651.58,489.18
2016,9,9,11,45,913.5,109.0,2.45,25.5,871.5,693.81,520.19
2016,9,9,12,0,917.0,108.0,2.5,26.0,878.0,734.0,549.05
2016,9,9,12,15,916.5,108.0,2.6,26.0,875.5,769.99,575.24
2016,9,9,12,30,916.0,108.0,2.7,26.0,873.0,803.34,598.47
2016,9,9,12,45,898.5,116.0,2.8,26.5,858.5,828.21,614.76
2016,9,9,13,0,881.0,124.0,2.9,27.0,844.0,849.48,628.7
2016,9,9,13,15,876.5,123.0,3.05,26.5,825.5,869.3,644.59
2016,9,9,13,30,872.0,122.0,3.2,26.0,807.0,885.9,658.51
2016,9,9,13,45,866.5,119.5,3.4,26.0,782.0,896.82,667.78
2016,9,9,14,0,861.0,117.0,3.6,26.0,757.0,912.69,680.59
2016,9,9,14,15,850.5,115.0,3.75,25.5,724.0,913.25,684.19
2016,9,9,14,30,840.0,113.0,3.9,25.0,691.0,910.31,685.66
2016,9,9,14,45,828.0,109.5,4.05,25.0,652.5,900.88,681.46
2016,9,9,15,0,816.0,106.0,4.2,25.0,614.0,888.1,675.06
2016,9,9,15,15,797.5,103.0,4.3,24.5,570.0,866.8,663.82
2016,9,9,15,30,779.0,100.0,4.4,24.0,526.0,842.54,650.43
2016,9,9,15,45,755.5,95.5,4.55,23.5,478.0,809.32,630.86
