Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,0,732.0,91.0,4.7,23.0,430.0,778.9,613.03
2016,9,9,16,15,698.0,86.0,4.8,22.0,379.0,732.16,583.39
2016,9,9,16,30,664.0,81.0,4.9,21.0,328.0,684.21,551.7
2016,9,9,16,45,616.0,74.5,5.05,20.5,276.0,622.22,506.83
2016,9,9,17,0,568.0,68.0,5.2,20.0,224.0,560.57,460.11
2016,9,9,17,15,495.5,59.5,5.15,19.0,174.0,479.05,395.31
2016,9,9,17,30,423.0,51.0,5.1,18.0,124.0,400.41,328.83
2016,9,9,17,45,308.0,38.0,5.05,17.0,81.5,292.54,233.99
2016,9,9,18,0,193.0,25.0,5.0,16.0,39.0,184.35,99.94
2016,9,9,18,15,96.5,12.5,4.85,15.5,19.5,68.14,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,57.0,12.0,3.1,12.0,14.0,10.91,0.0
2016,9,10,6,15,173.5,28.0,3.2,12.5,48.5,21.93,10.92
2016,9,10,6,30,290.0,44.0,3.3,13.0,83.0,34.05,23.99
2016,9,10,6,45,373.0,56.0,3.45,13.5,129.5,42.67,32.23
2016,9,10,7,0,456.0,68.0,3.6,14.0,176.0,52.41,41.18
2016,9,10,7,15,323.5,98.5,3.55,14.5,184.5,71.53,58.23
2016,9,10,7,30,191.0,129.0,3.5,15.0,193.0,94.24,78.13
2016,9,10,7,45,420.5,114.0,3.45,15.5,284.5,79.59,64.94
2016,9,10,8,0,650.0,99.0,3.4,16.0,376.0,67.77,54.26
2016,9,10,8,15,679.5,104.0,3.4,16.5,425.0,69.07,55.11
2016,9,10,8,30,709.0,109.0,3.4,17.0,474.0,70.31,55.89
2016,9,10,8,45,731.0,113.5,3.4,17.5,519.0,82.21,54.72
2016,9,10,9,0,753.0,118.0,3.4,18.0,564.0,132.03,75.64
2016,9,10,9,15,769.5,121.0,3.45,18.5,604.5,189.19,115.19
2016,9,10,9,30,786.0,124.0,3.5,19.0,645.0,240.82,156.58
2016,9,10,9,45,798.0,127.0,3.55,20.0,679.5,292.82,200.89
2016,9,10,10,0,810.0,130.0,3.6,21.0,714.0,345.6,246.39
2016,9,10,10,15,819.5,131.5,3.7,21.0,742.0,396.86,291.43
2016,9,10,10,30,829.0,133.0,3.8,21.0,770.0,448.16,335.78
2016,9,10,10,45,835.0,134.5,3.9,21.5,791.0,497.66,377.14
2016,9,10,11,0,841.0,136.0,4.0,22.0,812.0,546.42,416.79
2016,9,10,11,15,844.5,137.0,4.1,22.0,825.5,592.39,454.19
2016,9,10,11,30,848.0,138.0,4.2,22.0,839.0,636.95,489.72
2016,9,10,11,45,849.5,138.5,4.35,22.5,844.5,678.17,521.26
2016,9,10,12,0,851.0,139.0,4.5,23.0,850.0,717.4,550.88
2016,9,10,12,15,850.5,139.0,4.6,23.0,847.5,752.57,578.03
2016,9,10,12,30,850.0,139.0,4.7,23.0,845.0,785.26,602.66
2016,9,10,12,45,842.5,140.5,4.8,23.5,833.0,811.29,620.54
2016,9,10,13,0,835.0,142.0,4.9,24.0,821.0,834.21,636.28
2016,9,10,13,15,829.5,141.0,4.95,23.5,803.0,853.13,651.57
2016,9,10,13,30,824.0,140.0,5.0,23.0,785.0,868.84,664.8
2016,9,10,13,45,816.5,137.5,5.1,23.0,759.5,877.98,672.58
2016,9,10,14,0,809.0,135.0,5.2,23.0,734.0,883.75,678.17
2016,9,10,14,15,798.0,133.0,5.2,23.0,701.5,883.55,679.15
2016,9,10,14,30,787.0,131.0,5.2,23.0,669.0,880.0,677.93
2016,9,10,14,45,773.0,127.0,5.25,23.0,630.5,868.24,671.34
2016,9,10,15,0,759.0,123.0,5.3,23.0,592.0,858.52,666.35
2016,9,10,15,15,739.0,119.0,5.3,22.5,548.5,835.45,652.84
2016,9,10,15,30,719.0,115.0,5.3,22.0,505.0,809.65,637.31
2016,9,10,15,45,693.5,110.0,5.3,21.5,457.5,775.25,615.26
2016,9,10,16,0,668.0,105.0,5.3,21.0,410.0,738.75,591.29
2016,9,10,16,15,631.5,98.5,5.2,20.5,360.0,689.26,556.5
2016,9,10,16,30,595.0,92.0,5.1,20.0,310.0,638.73,520.05
2016,9,10,16,45,546.0,84.0,5.05,19.5,260.0,575.74,472.77
2016,9,10,17,0,497.0,76.0,5.0,19.0,210.0,513.15,423.92
2016,9,10,17,15,424.5,65.0,4.85,18.0,161.5,430.74,356.71
2016,9,10,17,30,352.0,54.0,4.7,17.0,113.0,350.82,288.4
2016,9,10,17,45,246.5,38.5,4.55,16.5,73.0,250.7,198.87
2016,9,10,18,0,141.0,23.0,4.4,16.0,33.0,145.88,61.7
2016,9,10,18,15,70.5,11.5,4.3,15.5,16.5,51.68,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,12.0,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,9.1,0.0
2016,9,11,6,15,128.0,28.5,3.95,12.5,43.5,22.29,10.7
2016,9,11,6,30,221.0,47.0,4.1,13.0,76.0,36.28,25.85
2016,9,11,6,45,298.5,62.5,4.25,13.5,120.5,47.44,36.4
2016,9,11,7,0,376.0,78.0,4.4,14.0,165.0,58.22,46.32
2016,9,11,7,15,216.5,102.5,4.3,14.5,155.5,76.98,63.05
2016,9,11,7,30,57.0,127.0,4.2,15.0,146.0,100.0,83.22
2016,9,11,7,45,36.0,139.0,4.15,15.5,152.0,109.41,91.11
2016,9,11,8,0,15.0,151.0,4.1,16.0,158.0,124.26,103.56
2016,9,11,8,15,31.5,178.5,4.05,16.0,194.0,137.24,114.41
2016,9,11,8,30,48.0,206.0,4.0,16.0,230.0,155.34,129.54
2016,9,11,8,45,141.5,233.0,3.95,16.5,314.0,166.24,130.63
2016,9,11,9,0,235.0,260.0,3.9,17.0,398.0,203.56,152.99
2016,9,11,9,15,240.5,279.0,3.9,17.5,429.5,235.52,175.67
2016,9,11,9,30,246.0,298.0,3.9,18.0,461.0,268.37,200.99
2016,9,11,9,45,165.0,313.5,3.9,18.5,425.5,278.42,212.34
2016,9,11,10,0,84.0,329.0,3.9,19.0,390.0,286.74,221.47
2016,9,11,10,15,446.5,234.0,3.95,19.5,574.0,338.16,254.88
2016,9,11,10,30,809.0,139.0,4.0,20.0,758.0,443.3,333.9
2016,9,11,10,45,491.0,266.0,4.1,20.5,645.0,441.04,337.21
2016,9,11,11,0,173.0,393.0,4.2,21.0,532.0,414.65,318.15
2016,9,11,11,15,142.5,397.0,4.3,21.0,512.5,415.85,319.7
2016,9,11,11,30,112.0,401.0,4.4,21.0,493.0,414.05,318.56
2016,9,11,11,45,163.0,405.0,4.5,21.0,540.5,461.66,355.53
2016,9,11,12,0,214.0,409.0,4.6,21.0,588.0,513.2,395.26
2016,9,11,12,15,139.0,394.0,4.75,21.0,510.0,460.75,355.45
2016,9,11,12,30,64.0,379.0,4.9,21.0,432.0,395.25,305.16
2016,9,11,12,45,58.0,368.5,5.05,21.0,416.0,387.23,299.57
2016,9,11,13,0,52.0,358.0,5.2,21.0,400.0,378.29,293.11
2016,9,11,13,15,58.0,355.0,5.35,20.5,401.5,385.99,300.27
2016,9,11,13,30,64.0,352.0,5.5,20.0,403.0,393.83,307.6
2016,9,11,13,45,86.0,349.5,5.65,20.0,414.5,416.31,326.19
2016,9,11,14,0,108.0,347.0,5.8,20.0,426.0,439.44,345.35
2016,9,11,14,15,168.0,330.0,5.85,19.5,447.0,496.24,392.2
2016,9,11,14,30,228.0,313.0,5.9,19.0,468.0,538.75,428.25
2016,9,11,14,45,170.0,295.0,6.0,19.0,407.0,472.4,376.73
2016,9,11,15,0,112.0,277.0,6.1,19.0,346.0,388.55,310.98
2016,9,11,15,15,78.5,247.0,6.05,18.5,293.5,328.16,263.81
2016,9,11,15,30,45.0,217.0,6.0,18.0,241.0,267.19,215.19
2016,9,11,15,45,29.5,188.5,6.0,17.5,204.0,223.72,180.57
2016,9,11,16,0,14.0,160.0,6.0,17.0,167.0,166.74,134.17
2016,9,11,16,15,7.0,111.5,5.9,16.5,115.0,109.83,87.27
2016,9,11,16,30,0.0,63.0,5.8,16.0,63.0,55.66,41.71
2016,9,11,16,45,0.0,52.5,5.7,15.5,52.5,46.34,33.95
2016,9,11,17,0,0.0,42.0,5.6,15.0,42.0,37.03,26.04
2016,9,11,17,15,195.5,45.5,5.45,14.5,77.5,227.42,191.87
2016,9,11,17,30,391.0,49.0,5.3,14.0,113.0,372.26,310.15
2016,9,11,17,45,278.0,35.5,5.15,13.5,72.5,267.47,213.41
2016,9,11,18,0,165.0,22.0,5.0,13.0,32.0,157.04,41.77
2016,9,11,18,15,82.5,11.0,4.85,12.5,16.0,57.95,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,6.0,4.3,11.5,7.0,0.0,0.0
2016,9,12,6,0,47.0,12.0,4.5,12.0,14.0,10.91,0.0
2016,9,12,6,15,184.5,27.5,4.65,12.0,49.5,21.61,9.64
2016,9,12,6,30,322.0,43.0,4.8,12.0,85.0,35.24,24.99
2016,9,12,6,45,416.0,53.5,4.95,12.5,133.0,42.44,32.09
2016,9,12,7,0,510.0,64.0,5.1,13.0,181.0,49.44,38.66
2016,9,12,7,15,265.5,91.5,5.05,13.5,153.5,69.75,56.87
2016,9,12,7,30,21.0,119.0,5.0,14.0,126.0,98.25,82.03
2016,9,12,7,45,10.5,125.0,4.95,14.5,128.5,104.18,86.92
2016,9,12,8,0,0.0,131.0,4.9,15.0,131.0,109.85,91.47
2016,9,12,8,15,96.5,175.0,4.85,15.0,224.0,128.61,107.49
2016,9,12,8,30,193.0,219.0,4.8,15.0,317.0,155.46,130.31
2016,9,12,8,45,281.5,225.5,4.75,15.5,383.0,154.2,120.5
2016,9,12,9,0,370.0,232.0,4.7,16.0,449.0,186.83,135.6
2016,9,12,9,15,610.5,169.0,4.7,16.5,556.5,192.9,126.3
2016,9,12,9,30,851.0,106.0,4.7,17.0,664.0,236.4,151.74
2016,9,12,9,45,869.5,104.5,4.7,17.5,701.0,296.7,203.7
2016,9,12,10,0,888.0,103.0,4.7,18.0,738.0,350.89,251.8
2016,9,12,10,15,794.5,150.5,4.7,18.0,735.0,400.1,298.39
2016,9,12,10,30,701.0,198.0,4.7,18.0,732.0,440.82,336.16
2016,9,12,10,45,811.5,152.0,4.75,18.5,786.5,498.19,383.23
2016,9,12,11,0,922.0,106.0,4.8,19.0,841.0,561.19,434.51
2016,9,12,11,15,721.5,205.0,4.85,19.0,786.0,577.12,448.78
2016,9,12,11,30,521.0,304.0,4.9,19.0,731.0,578.54,450.0
2016,9,12,11,45,350.0,357.5,5.0,19.0,645.5,542.25,422.3
2016,9,12,12,0,179.0,411.0,5.1,19.0,560.0,490.8,381.66
2016,9,12,12,15,163.0,409.0,5.15,19.0,544.0,491.14,382.35
2016,9,12,12,30,147.0,407.0,5.2,19.0,528.0,489.74,381.47
2016,9,12,12,45,274.5,374.0,5.3,19.0,596.5,577.48,451.32
2016,9,12,13,0,402.0,341.0,5.4,19.0,665.0,663.74,519.29
2016,9,12,13,15,267.0,358.0,5.45,18.5,571.0,584.77,458.75
2016,9,12,13,30,132.0,375.0,5.5,18.0,477.0,487.45,383.23
2016,9,12,13,45,74.5,315.0,5.6,18.0,372.0,370.55,292.92
2016,9,12,14,0,17.0,255.0,5.7,18.0,267.0,250.22,197.31
2016,9,12,14,15,31.5,269.0,5.7,17.5,290.5,293.13,232.81
2016,9,12,14,30,46.0,283.0,5.7,17.0,314.0,325.5,259.81
2016,9,12,14,45,84.5,279.5,5.7,17.0,332.5,361.28,290.13
2016,9,12,15,0,123.0,276.0,5.7,17.0,351.0,413.76,333.44
2016,9,12,15,15,61.5,213.0,5.65,16.5,250.5,273.13,221.05
2016,9,12,15,30,0.0,150.0,5.6,16.0,150.0,139.14,110.44
2016,9,12,15,45,0.0,114.5,5.6,15.5,114.5,104.25,82.11
2016,9,12,16,0,0.0,79.0,5.6,15.0,79.0,69.9,53.68
2016,9,12,16,15,0.0,69.5,5.5,14.5,69.5,61.44,46.79
2016,9,12,16,30,0.0,60.0,5.4,14.0,60.0,53.0,39.81
2016,9,12,16,45,0.0,50.0,5.3,13.5,50.0,44.12,32.33
2016,9,12,17,0,0.0,40.0,5.2,13.0,40.0,35.26,24.74
2016,9,12,17,15,231.0,43.0,4.95,12.5,79.5,249.0,211.89
2016,9,12,17,30,462.0,46.0,4.7,12.0,119.0,416.82,348.03
2016,9,12,17,45,315.0,34.0,4.5,12.0,75.5,289.1,229.16
2016,9,12,18,0,168.0,22.0,4.3,12.0,32.0,156.87,2.74
2016,9,12,18,15,84.0,11.0,4.25,11.5,16.0,58.53,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.7,12.0,11.0,9.1,0.0
2016,9,13,6,15,157.5,27.0,1.9,12.5,45.0,21.21,8.65
2016,9,13,6,30,274.0,44.0,2.1,13.0,79.0,34.15,23.89
2016,9,13,6,45,357.0,57.5,2.3,13.5,125.0,43.92,33.25
2016,9,13,7,0,440.0,71.0,2.5,14.0,171.0,53.39,42.01
2016,9,13,7,15,498.5,81.0,2.5,14.0,221.5,61.42,49.35
2016,9,13,7,30,557.0,91.0,2.5,14.0,272.0,67.07,54.38
2016,9,13,7,45,600.0,98.0,2.55,14.5,322.5,69.97,56.74
2016,9,13,8,0,643.0,105.0,2.6,15.0,373.0,72.78,58.93
2016,9,13,8,15,673.0,110.5,2.6,15.5,422.0,74.26,59.92
2016,9,13,8,30,703.0,116.0,2.6,16.0,471.0,75.68,60.83
2016,9,13,8,45,528.0,175.5,2.6,16.5,456.0,117.58,96.63
2016,9,13,9,0,353.0,235.0,2.6,17.0,441.0,186.53,135.31
2016,9,13,9,15,368.5,250.0,2.65,17.0,478.0,223.86,160.91
2016,9,13,9,30,384.0,265.0,2.7,17.0,515.0,263.12,191.36
2016,9,13,9,45,306.0,299.0,2.75,17.5,505.5,294.4,220.04
2016,9,13,10,0,228.0,333.0,2.8,18.0,496.0,324.76,247.14
2016,9,13,10,15,282.5,335.5,2.8,18.5,545.0,358.14,272.62
2016,9,13,10,30,337.0,338.0,2.8,19.0,594.0,403.73,307.73
2016,9,13,10,45,400.5,322.5,2.8,19.5,634.5,444.73,339.46
2016,9,13,11,0,464.0,307.0,2.8,20.0,675.0,488.69,373.46
2016,9,13,11,15,374.0,347.0,2.7,20.0,647.0,501.34,383.6
2016,9,13,11,30,284.0,387.0,2.6,20.0,619.0,504.67,385.92
2016,9,13,11,45,422.5,340.5,2.55,20.5,687.5,575.03,439.14
2016,9,13,12,0,561.0,294.0,2.5,21.0,756.0,653.66,497.29
2016,9,13,12,15,530.5,302.0,2.4,21.0,738.0,667.05,506.47
2016,9,13,12,30,500.0,310.0,2.3,21.0,720.0,676.96,513.34
2016,9,13,12,45,508.0,299.0,2.2,21.5,711.0,695.91,526.27
2016,9,13,13,0,516.0,288.0,2.1,22.0,702.0,713.09,537.7
2016,9,13,13,15,520.0,281.0,2.0,22.0,689.5,728.92,548.96
2016,9,13,13,30,524.0,274.0,1.9,22.0,677.0,742.69,558.73
2016,9,13,13,45,529.0,260.0,1.85,22.0,655.0,748.04,563.28
2016,9,13,14,0,534.0,246.0,1.8,22.0,633.0,750.89,566.25
2016,9,13,14,15,687.5,177.5,1.75,22.0,653.0,831.97,625.35
2016,9,13,14,30,841.0,109.0,1.7,22.0,673.0,897.3,669.09
2016,9,13,14,45,829.0,105.5,1.7,22.0,634.0,887.63,663.39
2016,9,13,15,0,817.0,102.0,1.7,22.0,595.0,874.63,656.41
2016,9,13,15,15,798.0,99.0,1.7,21.5,550.5,852.76,644.77
2016,9,13,15,30,779.0,96.0,1.7,21.0,506.0,827.95,631.13
2016,9,13,15,45,753.5,91.5,1.75,21.0,458.0,792.96,609.56
2016,9,13,16,0,728.0,87.0,1.8,21.0,410.0,760.74,589.59
2016,9,13,16,15,692.5,82.0,1.8,20.5,359.0,713.02,558.61
2016,9,13,16,30,657.0,77.0,1.8,20.0,308.0,664.2,525.85
2016,9,13,16,45,604.5,70.5,1.85,19.5,256.0,599.31,479.89
2016,9,13,17,0,552.0,64.0,1.9,19.0,204.0,535.09,432.08
2016,9,13,17,15,475.0,54.5,1.8,18.0,155.0,450.53,365.68
2016,9,13,17,30,398.0,45.0,1.7,17.0,106.0,369.49,297.54
2016,9,13,17,45,274.0,32.0,1.6,16.5,66.0,259.05,196.8
2016,9,13,18,0,150.0,19.0,1.5,16.0,26.0,138.41,0.0
2016,9,13,18,15,75.0,9.5,1.75,15.5,13.0,51.69,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,12.0,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,7.28,0.0
2016,9,14,6,15,142.0,25.5,1.1,12.5,41.5,20.02,7.06
2016,9,14,6,30,249.0,43.0,1.3,13.0,74.0,33.35,23.15
2016,9,14,6,45,333.0,57.5,1.55,13.5,119.5,43.9,33.22
2016,9,14,7,0,417.0,72.0,1.8,14.0,165.0,54.11,42.64
2016,9,14,7,15,476.0,82.0,1.75,14.5,215.0,60.57,48.49
2016,9,14,7,30,535.0,92.0,1.7,15.0,265.0,67.97,54.96
2016,9,14,7,45,578.0,100.0,1.7,16.0,315.0,71.62,57.85
2016,9,14,8,0,621.0,108.0,1.7,17.0,365.0,75.13,60.51
2016,9,14,8,15,652.0,114.0,1.6,17.5,413.5,76.88,61.7
2016,9,14,8,30,683.0,120.0,1.5,18.0,462.0,78.56,62.81
2016,9,14,8,45,708.0,124.0,1.45,18.5,507.5,82.95,66.24
2016,9,14,9,0,733.0,128.0,1.4,19.0,553.0,131.37,77.07
2016,9,14,9,15,750.5,131.5,1.4,19.0,593.5,181.36,109.35
2016,9,14,9,30,768.0,135.0,1.4,19.0,634.0,233.17,149.95
2016,9,14,9,45,825.0,117.0,1.4,19.5,679.0,285.42,192.29
2016,9,14,10,0,882.0,99.0,1.4,20.0,724.0,342.56,239.82
2016,9,14,10,15,890.0,100.5,1.4,20.5,752.5,395.81,285.53
2016,9,14,10,30,898.0,102.0,1.4,21.0,781.0,448.72,329.85
2016,9,14,10,45,905.0,102.0,1.45,21.5,802.0,499.39,371.41
2016,9,14,11,0,912.0,102.0,1.5,22.0,823.0,549.13,410.99
2016,9,14,11,15,915.5,103.0,1.6,22.0,836.5,596.66,448.89
2016,9,14,11,30,919.0,104.0,1.7,22.0,850.0,642.55,484.73
2016,9,14,11,45,922.0,103.5,1.85,22.5,856.0,684.95,516.73
2016,9,14,12,0,925.0,103.0,2.0,23.0,862.0,725.24,546.59
2016,9,14,12,15,924.5,102.5,2.15,23.0,859.0,760.74,573.41
2016,9,14,12,30,924.0,102.0,2.3,23.0,856.0,793.53,596.86
2016,9,14,12,45,914.5,105.5,2.45,23.5,843.5,820.39,615.11
2016,9,14,13,0,905.0,109.0,2.6,24.0,831.0,843.94,631.17
2016,9,14,13,15,900.5,108.0,2.75,24.0,812.0,863.75,646.01
2016,9,14,13,30,896.0,107.0,2.9,24.0,793.0,880.24,658.76
2016,9,14,13,45,891.0,105.0,3.05,24.0,767.5,891.89,668.39
2016,9,14,14,0,886.0,103.0,3.2,24.0,742.0,900.1,675.88
2016,9,14,14,15,876.0,101.0,3.3,23.5,708.5,900.45,679.18
2016,9,14,14,30,866.0,99.0,3.4,23.0,675.0,897.32,680.33
2016,9,14,14,45,854.5,96.0,3.5,23.0,636.5,896.84,682.15
2016,9,14,15,0,843.0,93.0,3.6,23.0,598.0,884.66,675.97
2016,9,14,15,15,824.5,90.0,3.65,22.5,553.0,863.0,664.3
2016,9,14,15,30,806.0,87.0,3.7,22.0,508.0,838.34,650.47
2016,9,14,15,45,783.5,83.0,3.8,22.0,460.0,806.21,630.09
2016,9,14,16,0,761.0,79.0,3.9,22.0,412.0,771.65,607.6
2016,9,14,16,15,726.0,74.5,3.85,21.5,360.5,723.88,575.34
2016,9,14,16,30,691.0,70.0,3.8,21.0,309.0,680.11,545.1
2016,9,14,16,45,643.0,63.5,3.8,20.5,257.0,618.05,499.7
2016,9,14,17,0,595.0,57.0,3.8,20.0,205.0,556.47,452.47
2016,9,14,17,15,516.0,49.0,3.7,19.0,155.5,471.49,384.63
2016,9,14,17,30,437.0,41.0,3.6,18.0,106.0,390.24,315.18
2016,9,14,17,45,306.5,29.0,3.55,17.5,65.5,276.12,206.55
2016,9,14,18,0,176.0,17.0,3.5,17.0,25.0,149.75,0.0
2016,9,14,18,15,88.0,8.5,3.55,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,6,15,201.0,17.0,2.05,12.5,41.0,13.43,2.2
2016,9,15,6,30,402.0,34.0,2.2,13.0,82.0,27.43,17.96
2016,9,15,6,45,490.0,42.0,2.35,13.5,130.0,32.87,23.45
2016,9,15,7,0,578.0,50.0,2.5,14.0,178.0,38.21,28.49
2016,9,15,7,15,633.0,56.0,2.45,14.5,230.0,41.66,31.67
2016,9,15,7,30,688.0,62.0,2.4,15.0,282.0,49.27,38.4
2016,9,15,7,45,725.0,66.5,2.35,15.5,333.5,51.56,40.28
2016,9,15,8,0,762.0,71.0,2.3,16.0,385.0,53.8,42.06
2016,9,15,8,15,788.5,74.5,2.25,16.5,434.5,55.15,43.01
2016,9,15,8,30,815.0,78.0,2.2,17.0,484.0,56.46,43.91
2016,9,15,8,45,834.0,80.5,2.15,18.0,530.0,59.77,46.45
2016,9,15,9,0,853.0,83.0,2.1,19.0,576.0,121.64,65.79
2016,9,15,9,15,867.0,85.0,2.05,19.5,616.5,175.37,99.76
2016,9,15,9,30,881.0,87.0,2.0,20.0,657.0,230.25,142.76
2016,9,15,9,45,894.5,87.5,2.0,20.5,692.5,284.81,189.14
2016,9,15,10,0,908.0,88.0,2.0,21.0,728.0,339.99,237.03
2016,9,15,10,15,916.0,89.0,1.95,21.5,756.5,394.03,283.71
2016,9,15,10,30,924.0,90.0,1.9,22.0,785.0,447.67,328.92
2016,9,15,10,45,928.5,91.0,1.9,22.5,806.0,499.1,371.26
2016,9,15,11,0,933.0,92.0,1.9,23.0,827.0,549.34,411.31
2016,9,15,11,15,936.5,92.5,2.05,23.0,840.0,597.2,449.89
2016,9,15,11,30,940.0,93.0,2.2,23.0,853.0,643.34,486.37
2016,9,15,11,45,940.5,93.5,2.35,23.5,858.0,685.67,518.41
2016,9,15,12,0,941.0,94.0,2.5,24.0,863.0,725.67,548.11
2016,9,15,12,15,941.0,94.0,2.65,24.0,860.0,762.33,575.57
2016,9,15,12,30,941.0,94.0,2.8,24.0,857.0,796.29,599.79
2016,9,15,12,45,925.0,100.5,2.95,24.5,842.5,821.43,616.79
2016,9,15,13,0,909.0,107.0,3.1,25.0,828.0,842.94,631.4
2016,9,15,13,15,904.5,106.5,3.2,24.5,809.5,863.25,647.49
2016,9,15,13,30,900.0,106.0,3.3,24.0,791.0,880.25,661.52
2016,9,15,13,45,892.5,104.5,3.45,24.0,764.5,890.26,669.99
2016,9,15,14,0,885.0,103.0,3.6,24.0,738.0,896.78,676.27
2016,9,15,14,15,875.0,101.0,3.65,23.5,704.5,897.07,679.21
2016,9,15,14,30,865.0,99.0,3.7,23.0,671.0,893.9,679.97
2016,9,15,14,45,851.0,97.0,3.8,23.0,631.5,892.3,680.96
2016,9,15,15,0,837.0,95.0,3.9,23.0,592.0,879.07,673.96
2016,9,15,15,15,818.0,92.0,3.95,22.5,547.0,857.0,661.89
2016,9,15,15,30,799.0,89.0,4.0,22.0,502.0,831.96,647.64
2016,9,15,15,45,773.5,85.0,4.05,22.0,453.5,797.32,625.04
2016,9,15,16,0,748.0,81.0,4.1,22.0,405.0,760.35,600.4
2016,9,15,16,15,711.5,76.5,4.1,21.5,353.5,716.67,571.11
2016,9,15,16,30,675.0,72.0,4.1,21.0,302.0,667.45,536.65
2016,9,15,16,45,622.5,65.5,4.2,20.5,250.0,602.42,488.79
2016,9,15,17,0,570.0,59.0,4.3,20.0,198.0,538.11,439.12
2016,9,15,17,15,487.0,50.5,4.25,19.0,148.5,450.57,368.58
2016,9,15,17,30,404.0,42.0,4.2,18.0,99.0,366.91,296.18
2016,9,15,17,45,267.0,29.0,4.2,17.0,60.0,249.34,181.7
2016,9,15,18,0,130.0,16.0,4.2,16.0,21.0,93.17,0.0
2016,9,15,18,15,65.0,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.5,12.5,38.5,13.48,1.4
2016,9,16,6,30,376.0,34.0,1.6,13.0,77.0,27.49,17.95
2016,9,16,6,45,467.5,42.5,1.75,13.5,125.0,33.34,23.85
2016,9,16,7,0,559.0,51.0,1.9,14.0,173.0,39.06,29.25
2016,9,16,7,15,615.5,57.5,1.7,14.5,224.5,42.86,32.75
2016,9,16,7,30,672.0,64.0,1.5,15.0,276.0,46.56,36.01
2016,9,16,7,45,710.0,68.5,1.35,15.5,327.5,53.2,41.75
2016,9,16,8,0,748.0,73.0,1.2,16.0,379.0,55.38,43.46
2016,9,16,8,15,775.0,76.5,1.1,16.5,428.5,56.65,44.35
2016,9,16,8,30,802.0,80.0,1.0,17.0,478.0,57.9,45.19
2016,9,16,8,45,822.0,83.0,0.9,18.0,523.5,59.65,46.36
2016,9,16,9,0,842.0,86.0,0.8,19.0,569.0,112.56,59.2
2016,9,16,9,15,856.5,88.0,0.7,19.5,610.0,174.4,99.1
2016,9,16,9,30,871.0,90.0,0.6,20.0,651.0,228.82,140.82
2016,9,16,9,45,885.0,90.5,0.55,21.0,686.5,282.98,185.44
2016,9,16,10,0,899.0,91.0,0.5,22.0,722.0,337.82,231.16
2016,9,16,10,15,907.0,92.5,0.5,22.5,750.5,391.81,276.38
2016,9,16,10,30,915.0,94.0,0.5,23.0,779.0,445.42,320.09
2016,9,16,10,45,920.5,94.5,0.5,24.0,800.0,496.48,359.88
2016,9,16,11,0,926.0,95.0,0.5,25.0,821.0,546.43,397.27
2016,9,16,11,15,929.5,96.0,0.7,25.5,834.0,594.42,434.64
2016,9,16,11,30,933.0,97.0,0.9,26.0,847.0,640.71,469.92
2016,9,16,11,45,934.0,97.0,1.15,26.5,852.0,682.66,501.93
2016,9,16,12,0,935.0,97.0,1.4,27.0,857.0,722.29,531.7
2016,9,16,12,15,935.0,97.0,1.55,27.0,854.5,758.75,558.75
2016,9,16,12,30,935.0,97.0,1.7,27.0,852.0,792.51,582.45
2016,9,16,12,45,925.0,100.0,1.9,27.0,839.0,818.69,601.6
2016,9,16,13,0,915.0,103.0,2.1,27.0,826.0,841.46,618.62
2016,9,16,13,15,910.5,102.5,2.2,27.0,807.0,861.77,633.28
2016,9,16,13,30,906.0,102.0,2.3,27.0,788.0,878.75,645.88
2016,9,16,13,45,899.0,100.5,2.4,27.0,761.5,889.14,654.29
2016,9,16,14,0,892.0,99.0,2.5,27.0,735.0,896.04,660.6
2016,9,16,14,15,882.0,97.5,2.55,27.0,701.5,896.82,662.63
2016,9,16,14,30,872.0,96.0,2.6,27.0,668.0,894.13,662.56
2016,9,16,14,45,858.5,93.5,2.7,27.0,628.5,892.16,663.54
2016,9,16,15,0,845.0,91.0,2.8,27.0,589.0,878.69,656.86
2016,9,16,15,15,826.5,88.0,2.85,26.5,544.0,856.96,645.6
2016,9,16,15,30,808.0,85.0,2.9,26.0,499.0,832.24,632.22
2016,9,16,15,45,783.5,81.5,3.0,26.0,450.5,798.96,611.7
2016,9,16,16,0,759.0,78.0,3.1,26.0,402.0,763.32,589.12
2016,9,16,16,15,723.0,73.0,3.15,25.0,350.5,714.25,558.15
2016,9,16,16,30,687.0,68.0,3.2,24.0,299.0,669.24,528.86
2016,9,16,16,45,634.5,62.0,3.3,23.5,247.0,604.74,482.45
2016,9,16,17,0,582.0,56.0,3.4,23.0,195.0,541.0,434.13
2016,9,16,17,15,498.5,47.5,3.5,22.0,145.5,453.13,364.73
2016,9,16,17,30,415.0,39.0,3.6,21.0,96.0,369.41,293.22
2016,9,16,17,45,274.0,26.5,3.7,20.0,57.0,247.84,171.23
2016,9,16,18,0,133.0,14.0,3.8,19.0,18.0,92.63,0.0
2016,9,16,18,15,66.5,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,16.5,1.65,12.5,37.5,13.1,0.21
2016,9,17,6,30,372.0,33.0,1.7,13.0,75.0,26.69,17.16
2016,9,17,6,45,467.0,41.5,1.8,13.5,123.0,32.58,23.14
2016,9,17,7,0,562.0,50.0,1.9,14.0,171.0,38.34,28.59
2016,9,17,7,15,619.0,56.0,1.75,14.5,222.5,41.79,31.79
2016,9,17,7,30,676.0,62.0,1.6,15.0,274.0,49.41,38.54
2016,9,17,7,45,715.5,66.0,1.5,16.0,325.5,51.3,39.99
2016,9,17,8,0,755.0,70.0,1.4,17.0,377.0,53.18,41.36
2016,9,17,8,15,781.5,73.5,1.25,17.5,426.0,54.55,42.33
2016,9,17,8,30,808.0,77.0,1.1,18.0,475.0,55.89,43.26
2016,9,17,8,45,828.5,79.5,1.0,19.0,520.5,56.43,43.4
2016,9,17,9,0,849.0,82.0,0.9,20.0,566.0,117.08,63.03
2016,9,17,9,15,863.0,84.0,0.8,20.5,606.5,170.56,95.58
2016,9,17,9,30,877.0,86.0,0.7,21.0,647.0,225.16,137.26
2016,9,17,9,45,890.0,86.5,0.65,22.0,682.5,279.32,181.85
2016,9,17,10,0,903.0,87.0,0.6,23.0,718.0,334.03,227.54
2016,9,17,10,15,910.5,88.5,0.6,23.5,746.0,387.97,272.78
2016,9,17,10,30,918.0,90.0,0.6,24.0,774.0,441.46,316.5
2016,9,17,10,45,923.0,90.5,0.6,25.0,794.5,492.35,356.26
2016,9,17,11,0,928.0,91.0,0.6,26.0,815.0,542.06,393.58
2016,9,17,11,15,931.0,91.5,0.7,26.5,827.5,589.32,429.51
2016,9,17,11,30,934.0,92.0,0.8,27.0,840.0,634.82,463.23
2016,9,17,11,45,935.5,92.0,0.95,27.5,845.0,676.97,494.35
2016,9,17,12,0,937.0,92.0,1.1,28.0,850.0,716.84,523.29
2016,9,17,12,15,936.0,92.0,1.25,28.0,846.5,752.51,549.68
2016,9,17,12,30,935.0,92.0,1.4,28.0,843.0,785.4,572.75
2016,9,17,12,45,922.0,97.0,1.55,28.5,829.0,811.12,589.99
2016,9,17,13,0,909.0,102.0,1.7,29.0,815.0,833.36,605.0
2016,9,17,13,15,904.0,101.0,1.85,29.0,795.5,852.52,619.31
2016,9,17,13,30,899.0,100.0,2.0,29.0,776.0,868.33,631.56
2016,9,17,13,45,891.5,98.5,2.15,29.0,749.5,878.07,639.99
2016,9,17,14,0,884.0,97.0,2.3,29.0,723.0,884.33,646.31
2016,9,17,14,15,873.5,95.5,2.4,28.5,689.5,884.5,649.65
2016,9,17,14,30,863.0,94.0,2.5,28.0,656.0,881.23,650.89
2016,9,17,14,45,848.0,92.0,2.7,28.0,616.5,878.34,651.99
2016,9,17,15,0,833.0,90.0,2.9,28.0,577.0,864.11,645.45
2016,9,17,15,15,814.0,87.0,3.0,27.5,532.5,841.97,634.13
2016,9,17,15,30,795.0,84.0,3.1,27.0,488.0,816.91,620.66
2016,9,17,15,45,768.0,80.5,3.25,26.5,439.0,781.65,600.0
2016,9,17,16,0,741.0,77.0,3.4,26.0,390.0,744.17,577.16
2016,9,17,16,15,704.5,72.5,3.45,25.5,339.5,695.72,545.09
2016,9,17,16,30,668.0,68.0,3.5,25.0,289.0,651.56,515.01
2016,9,17,16,45,614.0,62.0,3.55,24.5,237.5,586.56,467.66
2016,9,17,17,0,560.0,56.0,3.6,24.0,186.0,522.44,418.56
2016,9,17,17,15,475.0,47.0,3.6,23.0,138.0,433.86,347.96
2016,9,17,17,30,390.0,38.0,3.6,22.0,90.0,349.67,275.51
2016,9,17,17,45,249.5,25.0,3.65,21.0,52.5,226.59,146.43
2016,9,17,18,0,109.0,12.0,3.7,20.0,15.0,75.96,0.0
2016,9,17,18,15,54.5,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.65,14.5,36.5,12.28,0.0
2016,9,18,6,30,378.0,31.0,0.6,15.0,73.0,24.99,15.51
2016,9,18,6,45,470.5,39.5,0.6,16.0,120.0,30.96,21.49
2016,9,18,7,0,563.0,48.0,0.6,17.0,167.0,36.79,26.88
2016,9,18,7,15,619.5,54.0,0.55,17.5,218.0,40.3,30.1
2016,9,18,7,30,676.0,60.0,0.5,18.0,269.0,47.82,36.69
2016,9,18,7,45,714.5,64.0,0.45,19.0,320.5,49.77,38.18
2016,9,18,8,0,753.0,68.0,0.4,20.0,372.0,51.7,39.59
2016,9,18,8,15,779.5,71.5,0.6,21.0,421.0,53.13,40.51
2016,9,18,8,30,806.0,75.0,0.8,22.0,470.0,54.53,41.38
2016,9,18,8,45,825.5,77.5,1.0,23.5,515.0,55.11,41.47
2016,9,18,9,0,845.0,80.0,1.2,25.0,560.0,113.63,59.76
2016,9,18,9,15,859.5,82.0,1.3,25.5,600.5,166.88,91.31
2016,9,18,9,30,874.0,84.0,1.4,26.0,641.0,221.32,132.29
2016,9,18,9,45,892.5,82.0,1.5,27.0,677.5,274.63,175.78
2016,9,18,10,0,911.0,80.0,1.6,28.0,714.0,328.98,221.23
2016,9,18,10,15,918.5,81.5,1.6,28.5,741.5,383.2,266.84
2016,9,18,10,30,926.0,83.0,1.6,29.0,769.0,436.96,311.03
2016,9,18,10,45,931.0,83.5,1.65,30.0,789.5,488.08,351.49
2016,9,18,11,0,936.0,84.0,1.7,31.0,810.0,538.01,389.64
2016,9,18,11,15,939.0,84.5,1.7,31.5,823.0,585.46,425.28
2016,9,18,11,30,942.0,85.0,1.7,32.0,836.0,631.13,458.53
2016,9,18,11,45,943.0,85.5,1.75,32.5,840.5,673.57,488.88
2016,9,18,12,0,944.0,86.0,1.8,33.0,845.0,713.68,516.89
2016,9,18,12,15,943.5,85.5,1.75,33.0,842.0,749.29,541.27
2016,9,18,12,30,943.0,85.0,1.7,33.0,839.0,782.1,562.2
2016,9,18,12,45,936.0,87.0,1.7,33.0,826.5,809.52,579.99
2016,9,18,13,0,929.0,89.0,1.7,33.0,814.0,833.65,595.7
2016,9,18,13,15,925.0,88.0,1.7,33.0,795.0,853.73,608.89
2016,9,18,13,30,921.0,87.0,1.7,33.0,776.0,870.44,620.04
2016,9,18,13,45,914.0,86.0,1.7,33.0,749.5,881.16,627.53
2016,9,18,14,0,907.0,85.0,1.7,33.0,723.0,888.35,632.98
2016,9,18,14,15,897.5,83.5,1.75,33.0,689.5,889.28,635.18
2016,9,18,14,30,888.0,82.0,1.8,33.0,656.0,886.71,635.35
2016,9,18,14,45,875.0,80.0,1.9,33.0,616.5,877.02,631.61
2016,9,18,15,0,862.0,78.0,2.0,33.0,577.0,864.03,625.82
2016,9,18,15,15,844.0,75.5,2.05,32.5,532.5,842.88,615.5
2016,9,18,15,30,826.0,73.0,2.1,32.0,488.0,827.13,608.72
2016,9,18,15,45,801.5,70.0,2.2,31.5,439.5,794.2,590.55
2016,9,18,16,0,777.0,67.0,2.3,31.0,391.0,758.96,570.35
2016,9,18,16,15,742.0,63.0,2.1,30.0,340.0,711.8,540.26
2016,9,18,16,30,707.0,59.0,1.9,29.0,289.0,663.4,508.21
2016,9,18,16,45,654.5,53.5,1.75,28.5,237.0,598.76,462.21
2016,9,18,17,0,602.0,48.0,1.6,28.0,185.0,534.63,414.36
2016,9,18,17,15,517.5,40.5,1.65,26.5,136.5,453.33,353.04
2016,9,18,17,30,433.0,33.0,1.7,25.0,88.0,370.99,284.56
2016,9,18,17,45,282.5,21.5,1.8,24.0,51.0,239.73,138.42
2016,9,18,18,0,132.0,10.0,1.9,23.0,14.0,87.35,0.0
2016,9,18,18,15,66.0,5.0,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,161.5,16.5,2.05,16.5,33.5,13.22,0.0
2016,9,19,6,30,323.0,33.0,2.3,17.0,67.0,26.83,16.72
2016,9,19,6,45,415.0,43.0,2.55,18.0,113.0,33.97,23.8
2016,9,19,7,0,507.0,53.0,2.8,19.0,159.0,40.89,30.14
2016,9,19,7,15,566.0,60.0,2.6,19.5,209.0,44.97,33.86
2016,9,19,7,30,625.0,67.0,2.4,20.0,259.0,48.95,37.32
2016,9,19,7,45,667.0,72.0,2.25,20.5,310.0,51.19,39.14
2016,9,19,8,0,709.0,77.0,2.1,21.0,361.0,53.37,40.85
2016,9,19,8,15,737.0,81.0,2.05,22.0,409.5,60.17,46.37
2016,9,19,8,30,765.0,85.0,2.0,23.0,458.0,61.65,47.28
2016,9,19,8,45,788.0,87.5,1.95,24.0,503.0,61.97,47.19
2016,9,19,9,0,811.0,90.0,1.9,25.0,548.0,108.26,57.16
2016,9,19,9,15,826.5,92.5,1.9,25.5,588.0,160.64,88.09
2016,9,19,9,30,842.0,95.0,1.9,26.0,628.0,214.48,128.53
2016,9,19,9,45,851.5,97.5,1.9,27.0,662.0,274.94,177.65
2016,9,19,10,0,861.0,100.0,1.9,28.0,696.0,328.22,222.2
2016,9,19,10,15,869.5,101.5,1.95,28.5,723.5,380.44,266.2
2016,9,19,10,30,878.0,103.0,2.0,29.0,751.0,432.36,309.09
2016,9,19,10,45,885.0,103.5,2.05,29.5,772.0,482.29,349.41
2016,9,19,11,0,892.0,104.0,2.1,30.0,793.0,531.31,387.86
2016,9,19,11,15,895.5,104.5,2.2,30.0,806.0,577.33,424.08
2016,9,19,11,30,899.0,105.0,2.3,30.0,819.0,621.71,458.31
2016,9,19,11,45,903.0,104.0,2.45,30.5,824.0,663.24,489.11
2016,9,19,12,0,907.0,103.0,2.6,31.0,829.0,702.72,517.84
2016,9,19,12,15,906.0,103.0,2.7,31.0,826.0,737.42,543.56
2016,9,19,12,30,905.0,103.0,2.8,31.0,823.0,769.43,566.06
2016,9,19,12,45,897.5,105.0,2.95,31.5,810.5,795.63,583.4
2016,9,19,13,0,890.0,107.0,3.1,32.0,798.0,818.61,598.64
2016,9,19,13,15,885.0,106.0,3.25,31.5,779.0,837.32,613.58
2016,9,19,13,30,880.0,105.0,3.4,31.0,760.0,852.75,626.53
2016,9,19,13,45,875.5,102.5,3.55,31.0,734.0,863.67,635.39
2016,9,19,14,0,871.0,100.0,3.7,31.0,708.0,871.21,642.16
2016,9,19,14,15,860.5,98.0,3.8,30.5,675.0,870.69,644.72
2016,9,19,14,30,850.0,96.0,3.9,30.0,642.0,874.8,650.63
2016,9,19,14,45,839.0,92.5,4.05,30.0,603.5,865.56,646.52
2016,9,19,15,0,828.0,89.0,4.2,30.0,565.0,852.99,640.28
2016,9,19,15,15,809.0,86.0,4.25,29.5,520.5,830.84,628.27
2016,9,19,15,30,790.0,83.0,4.3,29.0,476.0,805.8,614.15
2016,9,19,15,45,767.5,78.5,4.35,28.5,428.5,773.24,594.45
2016,9,19,16,0,745.0,74.0,4.4,28.0,381.0,738.34,572.61
2016,9,19,16,15,708.0,69.0,4.35,27.0,330.0,688.94,540.21
2016,9,19,16,30,671.0,64.0,4.3,26.0,279.0,643.52,509.49
