Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,45,620.5,57.5,4.25,25.5,228.5,580.78,462.99
2016,9,19,17,0,570.0,51.0,4.2,25.0,178.0,518.84,414.72
2016,9,19,17,15,481.5,42.5,4.05,24.0,130.0,428.93,342.26
2016,9,19,17,30,393.0,34.0,3.9,23.0,82.0,343.93,267.36
2016,9,19,17,45,243.5,21.5,3.8,22.0,46.5,211.5,105.28
2016,9,19,18,0,94.0,9.0,3.7,21.0,11.0,63.55,0.0
2016,9,19,18,15,47.0,4.5,3.7,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,166.0,16.5,3.75,13.5,34.0,13.3,0.0
2016,9,20,6,30,332.0,33.0,3.9,14.0,68.0,26.98,16.93
2016,9,20,6,45,437.5,42.0,4.1,14.5,115.5,33.27,23.51
2016,9,20,7,0,543.0,51.0,4.3,15.0,163.0,39.44,29.35
2016,9,20,7,15,603.0,57.5,4.25,15.5,214.0,43.23,32.87
2016,9,20,7,30,663.0,64.0,4.2,16.0,265.0,46.93,36.15
2016,9,20,7,45,706.0,67.5,4.2,16.5,317.0,52.8,41.22
2016,9,20,8,0,749.0,71.0,4.2,17.0,369.0,54.25,42.3
2016,9,20,8,15,776.0,74.5,4.15,17.5,418.0,55.59,43.26
2016,9,20,8,30,803.0,78.0,4.1,18.0,467.0,56.91,44.17
2016,9,20,8,45,825.0,80.0,4.1,18.5,512.5,57.09,44.09
2016,9,20,9,0,847.0,82.0,4.1,19.0,558.0,111.52,60.95
2016,9,20,9,15,665.5,151.5,4.1,19.5,542.0,176.82,110.5
2016,9,20,9,30,484.0,221.0,4.1,20.0,526.0,237.57,165.53
2016,9,20,9,45,689.5,155.5,4.15,20.5,616.0,267.87,183.59
2016,9,20,10,0,895.0,90.0,4.2,21.0,706.0,328.37,229.25
2016,9,20,10,15,902.0,91.0,4.2,21.5,733.5,381.3,276.03
2016,9,20,10,30,909.0,92.0,4.2,22.0,761.0,433.69,321.54
2016,9,20,10,45,915.0,92.5,4.25,22.5,781.0,484.5,364.74
2016,9,20,11,0,921.0,93.0,4.3,23.0,801.0,534.23,405.88
2016,9,20,11,15,924.0,93.5,4.35,23.0,813.5,581.08,444.55
2016,9,20,11,30,927.0,94.0,4.4,23.0,826.0,626.17,481.04
2016,9,20,11,45,927.0,94.5,4.5,23.5,830.0,667.44,513.13
2016,9,20,12,0,927.0,95.0,4.6,24.0,834.0,706.34,542.79
2016,9,20,12,15,926.0,95.0,4.65,24.0,830.5,741.55,570.11
2016,9,20,12,30,925.0,95.0,4.7,24.0,827.0,773.99,593.73
2016,9,20,12,45,919.0,96.0,4.8,24.0,814.5,800.74,613.4
2016,9,20,13,0,913.0,97.0,4.9,24.0,802.0,824.26,630.9
2016,9,20,13,15,760.5,163.0,4.95,24.0,740.5,801.78,615.63
2016,9,20,13,30,608.0,229.0,5.0,24.0,679.0,761.56,585.35
2016,9,20,13,45,651.0,201.0,5.1,24.0,667.0,786.02,605.99
2016,9,20,14,0,694.0,173.0,5.2,24.0,655.0,807.5,623.71
2016,9,20,14,15,579.0,202.5,5.25,23.5,591.5,743.29,578.29
2016,9,20,14,30,464.0,232.0,5.3,23.0,528.0,682.6,533.96
2016,9,20,14,45,647.5,159.5,5.35,23.0,544.5,776.15,608.49
2016,9,20,15,0,831.0,87.0,5.4,23.0,561.0,850.38,663.86
2016,9,20,15,15,811.5,84.5,5.35,22.5,516.0,828.37,650.36
2016,9,20,15,30,792.0,82.0,5.3,22.0,471.0,803.48,635.16
2016,9,20,15,45,763.5,78.5,5.3,21.5,422.5,767.06,611.42
2016,9,20,16,0,735.0,75.0,5.3,21.0,374.0,728.48,585.57
2016,9,20,16,15,697.0,70.0,5.2,20.5,323.5,678.52,549.86
2016,9,20,16,30,659.0,65.0,5.1,20.0,273.0,632.97,516.37
2016,9,20,16,45,601.0,59.0,5.05,19.5,222.0,565.68,464.38
2016,9,20,17,0,543.0,53.0,5.0,19.0,171.0,499.59,410.82
2016,9,20,17,15,451.0,44.0,4.9,18.0,123.5,407.68,333.68
2016,9,20,17,30,359.0,35.0,4.8,17.0,76.0,320.79,254.08
2016,9,20,17,45,179.5,17.5,4.75,16.5,38.0,163.1,61.09
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.5,17.0,4.7,12.5,32.5,13.83,0.0
2016,9,21,6,30,311.0,34.0,4.9,13.0,65.0,28.03,17.71
2016,9,21,6,45,418.5,43.0,5.1,13.5,112.0,34.24,24.41
2016,9,21,7,0,526.0,52.0,5.3,14.0,159.0,40.35,30.25
2016,9,21,7,15,587.5,58.5,5.35,14.0,210.0,44.08,33.82
2016,9,21,7,30,649.0,65.0,5.4,14.0,261.0,47.75,37.17
2016,9,21,7,45,492.0,104.0,5.5,14.5,268.0,74.24,60.61
2016,9,21,8,0,335.0,143.0,5.6,15.0,275.0,103.78,86.35
2016,9,21,8,15,566.0,111.5,5.6,15.5,368.5,75.8,61.39
2016,9,21,8,30,797.0,80.0,5.6,16.0,462.0,58.46,45.89
2016,9,21,8,45,402.5,132.0,5.7,16.5,325.5,85.41,69.14
2016,9,21,9,0,8.0,184.0,5.8,17.0,189.0,153.37,121.34
2016,9,21,9,15,440.0,136.0,5.85,17.0,412.0,141.33,92.55
2016,9,21,9,30,872.0,88.0,5.9,17.0,635.0,218.34,135.94
2016,9,21,9,45,885.0,89.0,6.0,17.5,670.0,272.54,182.86
2016,9,21,10,0,898.0,90.0,6.1,18.0,705.0,327.28,231.99
2016,9,21,10,15,907.0,91.5,6.1,18.0,733.5,381.41,281.34
2016,9,21,10,30,916.0,93.0,6.1,18.0,762.0,435.22,329.86
2016,9,21,10,45,923.0,93.5,6.15,18.0,783.5,486.79,375.79
2016,9,21,11,0,930.0,94.0,6.2,18.0,805.0,537.38,419.92
2016,9,21,11,15,934.5,94.5,6.15,18.0,818.5,585.41,460.9
2016,9,21,11,30,939.0,95.0,6.1,18.0,832.0,631.8,499.63
2016,9,21,11,45,941.0,95.5,6.05,18.0,837.5,674.78,534.9
2016,9,21,12,0,943.0,96.0,6.0,18.0,843.0,715.51,567.76
2016,9,21,12,15,944.0,95.5,6.05,18.0,841.0,752.17,597.35
2016,9,21,12,30,945.0,95.0,6.1,18.0,839.0,786.13,623.17
2016,9,21,12,45,940.5,96.5,6.15,18.5,827.5,815.07,643.75
2016,9,21,13,0,936.0,98.0,6.2,19.0,816.0,840.81,661.97
2016,9,21,13,15,769.5,163.5,6.25,19.0,744.0,807.44,638.06
2016,9,21,13,30,603.0,229.0,6.3,19.0,672.0,755.61,597.82
2016,9,21,13,45,763.0,160.5,6.4,19.0,700.0,836.72,662.31
2016,9,21,14,0,923.0,92.0,6.5,19.0,728.0,901.69,711.27
2016,9,21,14,15,913.5,90.5,6.5,18.5,694.0,902.81,714.48
2016,9,21,14,30,904.0,89.0,6.5,18.0,660.0,900.36,715.55
2016,9,21,14,45,893.0,86.0,6.55,18.0,620.5,891.37,710.8
2016,9,21,15,0,882.0,83.0,6.6,18.0,581.0,878.95,703.64
2016,9,21,15,15,863.0,80.0,6.55,17.5,535.0,864.54,696.0
2016,9,21,15,30,844.0,77.0,6.5,17.0,489.0,838.94,679.89
2016,9,21,15,45,822.0,73.0,6.45,17.0,439.5,806.7,657.27
2016,9,21,16,0,800.0,69.0,6.4,17.0,390.0,771.96,632.38
2016,9,21,16,15,762.0,64.5,6.25,16.5,337.0,721.45,595.4
2016,9,21,16,30,724.0,60.0,6.1,16.0,284.0,669.72,556.24
2016,9,21,16,45,668.5,54.5,6.0,16.0,231.0,602.65,502.19
2016,9,21,17,0,613.0,49.0,5.9,16.0,178.0,543.01,451.64
2016,9,21,17,15,516.0,40.5,5.7,15.5,128.5,446.53,368.84
2016,9,21,17,30,419.0,32.0,5.5,15.0,79.0,355.57,281.71
2016,9,21,17,45,209.5,16.0,5.35,14.5,39.5,176.72,32.93
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,16.0,3.0,11.5,31.5,12.99,0.0
2016,9,22,6,30,314.0,32.0,3.3,12.0,63.0,26.27,16.16
2016,9,22,6,45,418.0,42.0,3.6,12.5,109.5,33.47,23.81
2016,9,22,7,0,522.0,52.0,3.9,13.0,156.0,40.47,30.48
2016,9,22,7,15,585.0,58.5,3.85,13.5,207.5,44.19,34.0
2016,9,22,7,30,648.0,65.0,3.8,14.0,259.0,47.86,37.29
2016,9,22,7,45,696.0,69.0,3.8,14.5,311.5,49.47,38.61
2016,9,22,8,0,744.0,73.0,3.8,15.0,364.0,56.05,44.27
2016,9,22,8,15,773.0,76.5,3.7,15.5,413.5,57.34,45.18
2016,9,22,8,30,802.0,80.0,3.6,16.0,463.0,58.62,46.06
2016,9,22,8,45,827.0,81.5,3.5,16.5,509.5,58.42,45.64
2016,9,22,9,0,852.0,83.0,3.4,17.0,556.0,100.31,53.45
2016,9,22,9,15,866.5,85.0,3.4,17.5,596.5,162.45,91.58
2016,9,22,9,30,881.0,87.0,3.4,18.0,637.0,217.24,133.5
2016,9,22,9,45,898.5,86.0,3.4,18.5,673.0,271.38,179.49
2016,9,22,10,0,916.0,85.0,3.4,19.0,709.0,326.46,227.95
2016,9,22,10,15,923.5,86.0,3.4,19.0,737.0,380.52,276.45
2016,9,22,10,30,931.0,87.0,3.4,19.0,765.0,434.06,323.84
2016,9,22,10,45,936.5,88.0,3.45,19.5,785.0,486.0,368.34
2016,9,22,11,0,942.0,89.0,3.5,20.0,805.0,536.78,410.63
2016,9,22,11,15,945.0,89.5,3.5,20.0,817.5,584.43,450.09
2016,9,22,11,30,948.0,90.0,3.5,20.0,830.0,630.26,487.17
2016,9,22,11,45,948.5,90.0,3.55,20.5,834.5,672.07,519.61
2016,9,22,12,0,949.0,90.0,3.6,21.0,839.0,711.47,549.5
2016,9,22,12,15,948.5,90.0,3.55,21.0,835.0,747.6,577.07
2016,9,22,12,30,948.0,90.0,3.5,21.0,831.0,780.92,600.76
2016,9,22,12,45,942.5,91.0,3.45,21.0,818.5,808.53,620.13
2016,9,22,13,0,937.0,92.0,3.4,21.0,806.0,832.87,637.21
2016,9,22,13,15,932.0,91.0,3.35,21.0,786.0,852.16,650.83
2016,9,22,13,30,927.0,90.0,3.3,21.0,766.0,868.0,662.17
2016,9,22,13,45,918.5,89.5,3.25,21.0,738.5,877.97,669.56
2016,9,22,14,0,910.0,89.0,3.2,21.0,711.0,884.37,674.68
2016,9,22,14,15,899.5,87.0,3.2,21.0,677.0,883.81,675.49
2016,9,22,14,30,889.0,85.0,3.2,21.0,643.0,879.71,674.06
2016,9,22,14,45,872.5,83.5,3.2,21.0,602.5,867.55,667.17
2016,9,22,15,0,856.0,82.0,3.2,21.0,562.0,852.13,658.15
2016,9,22,15,15,836.0,79.5,3.3,20.5,516.5,837.55,651.62
2016,9,22,15,30,816.0,77.0,3.4,20.0,471.0,811.97,637.09
2016,9,22,15,45,784.0,75.0,3.55,20.0,421.0,774.24,612.5
2016,9,22,16,0,752.0,73.0,3.7,20.0,371.0,734.4,585.74
2016,9,22,16,15,712.0,68.0,3.75,19.5,319.5,682.65,549.82
2016,9,22,16,30,672.0,63.0,3.8,19.0,268.0,635.37,515.83
2016,9,22,16,45,606.0,57.5,3.9,18.5,215.5,562.79,460.39
2016,9,22,17,0,540.0,52.0,4.0,18.0,163.0,491.79,403.23
2016,9,22,17,15,440.0,42.5,4.1,17.0,116.0,394.55,321.59
2016,9,22,17,30,340.0,33.0,4.2,16.0,69.0,303.02,235.17
2016,9,22,17,45,170.0,16.5,4.3,15.0,34.5,150.27,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,13.5,1.45,11.5,31.5,10.81,0.0
2016,9,23,6,30,372.0,27.0,1.7,12.0,63.0,21.86,12.34
2016,9,23,6,45,469.5,35.5,2.0,13.0,109.5,27.98,18.94
2016,9,23,7,0,567.0,44.0,2.3,14.0,156.0,33.95,24.57
2016,9,23,7,15,625.5,49.5,2.4,14.5,206.5,40.6,30.67
2016,9,23,7,30,684.0,55.0,2.5,15.0,257.0,44.12,33.82
2016,9,23,7,45,721.5,59.5,2.6,15.5,307.5,46.64,35.96
2016,9,23,8,0,759.0,64.0,2.7,16.0,358.0,49.11,37.98
2016,9,23,8,15,785.0,67.0,2.8,16.5,406.5,50.29,38.82
2016,9,23,8,30,811.0,70.0,2.9,17.0,455.0,51.46,39.63
2016,9,23,8,45,830.5,72.5,3.05,18.0,499.5,60.91,47.53
2016,9,23,9,0,850.0,75.0,3.2,19.0,544.0,101.28,54.67
2016,9,23,9,15,864.0,77.0,3.2,19.5,583.5,154.54,84.8
2016,9,23,9,30,878.0,79.0,3.2,20.0,623.0,208.91,125.9
2016,9,23,9,45,888.5,80.0,3.25,20.5,656.5,262.63,171.42
2016,9,23,10,0,899.0,81.0,3.3,21.0,690.0,316.61,218.86
2016,9,23,10,15,906.0,82.0,3.3,21.5,717.0,369.47,265.53
2016,9,23,10,30,913.0,83.0,3.3,22.0,744.0,421.79,310.94
2016,9,23,10,45,918.0,84.0,3.35,22.5,763.5,472.49,354.02
2016,9,23,11,0,923.0,85.0,3.4,23.0,783.0,522.0,394.95
2016,9,23,11,15,925.5,85.5,3.45,23.0,795.0,568.38,433.19
2016,9,23,11,30,928.0,86.0,3.5,23.0,807.0,612.93,469.14
2016,9,23,11,45,927.0,86.5,3.55,23.5,810.5,653.31,500.28
2016,9,23,12,0,926.0,87.0,3.6,24.0,814.0,691.23,528.86
2016,9,23,12,15,925.0,87.0,3.65,24.0,810.0,726.05,555.69
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,758.1,578.92
2016,9,23,12,45,917.5,88.0,3.75,24.0,793.0,784.13,597.58
2016,9,23,13,0,911.0,89.0,3.8,24.0,780.0,806.9,614.04
2016,9,23,13,15,906.0,88.0,3.8,23.5,760.5,825.45,628.67
2016,9,23,13,30,901.0,87.0,3.8,23.0,741.0,840.64,641.13
2016,9,23,13,45,892.5,86.5,3.8,23.0,713.5,850.06,648.5
2016,9,23,14,0,884.0,86.0,3.8,23.0,686.0,856.01,653.65
2016,9,23,14,15,873.5,84.5,3.85,22.5,653.0,855.68,656.11
2016,9,23,14,30,863.0,83.0,3.9,22.0,620.0,851.92,656.36
2016,9,23,14,45,665.5,138.0,3.95,22.0,536.0,761.22,593.29
2016,9,23,15,0,468.0,193.0,4.0,22.0,452.0,647.5,509.44
2016,9,23,15,15,634.0,132.5,4.05,21.5,453.0,729.04,575.75
2016,9,23,15,30,800.0,72.0,4.1,21.0,454.0,789.0,622.23
2016,9,23,15,45,771.5,69.0,4.15,21.0,405.5,753.17,597.56
2016,9,23,16,0,743.0,66.0,4.2,21.0,357.0,715.28,571.43
2016,9,23,16,15,704.5,62.0,4.25,20.5,307.0,666.34,537.2
2016,9,23,16,30,666.0,58.0,4.3,20.0,257.0,616.42,500.79
2016,9,23,16,45,607.5,52.0,4.35,19.5,206.5,553.91,452.68
2016,9,23,17,0,549.0,46.0,4.4,19.0,156.0,488.14,399.19
2016,9,23,17,15,450.5,37.5,4.5,18.0,110.0,393.65,319.59
2016,9,23,17,30,352.0,29.0,4.6,17.0,64.0,305.34,232.6
2016,9,23,17,45,176.0,14.5,4.75,16.5,32.0,148.55,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,12.5,1.95,13.5,31.0,11.37,0.0
2016,9,24,6,30,396.0,25.0,2.3,14.0,62.0,22.01,12.1
2016,9,24,6,45,494.5,32.5,2.65,15.0,109.0,27.83,18.58
2016,9,24,7,0,593.0,40.0,3.0,16.0,156.0,33.58,23.99
2016,9,24,7,15,651.0,45.5,3.05,16.5,207.0,37.31,27.47
2016,9,24,7,30,709.0,51.0,3.1,17.0,258.0,40.98,30.75
2016,9,24,7,45,747.5,54.5,3.2,17.5,309.0,42.86,32.32
2016,9,24,8,0,786.0,58.0,3.3,18.0,360.0,44.73,33.82
2016,9,24,8,15,812.5,61.0,3.35,18.5,409.0,53.21,41.05
2016,9,24,8,30,839.0,64.0,3.4,19.0,458.0,55.39,42.71
2016,9,24,8,45,858.5,66.0,3.45,20.0,503.5,56.72,43.54
2016,9,24,9,0,878.0,68.0,3.5,21.0,549.0,95.89,49.9
2016,9,24,9,15,892.0,69.5,3.55,21.5,589.5,150.19,79.77
2016,9,24,9,30,906.0,71.0,3.6,22.0,630.0,205.57,121.14
2016,9,24,9,45,919.5,71.0,3.65,23.0,665.0,260.52,166.95
2016,9,24,10,0,933.0,71.0,3.7,24.0,700.0,316.0,214.86
2016,9,24,10,15,940.5,72.0,3.7,24.5,727.5,370.61,262.69
2016,9,24,10,30,948.0,73.0,3.7,25.0,755.0,424.68,309.26
2016,9,24,10,45,953.5,73.5,3.7,25.5,775.0,476.68,353.09
2016,9,24,11,0,959.0,74.0,3.7,26.0,795.0,527.47,394.68
2016,9,24,11,15,962.0,74.0,3.65,26.5,807.5,575.05,432.55
2016,9,24,11,30,965.0,74.0,3.6,27.0,820.0,620.74,467.85
2016,9,24,11,45,966.0,74.5,3.6,27.5,824.5,663.58,500.19
2016,9,24,12,0,967.0,75.0,3.6,28.0,829.0,704.01,529.95
2016,9,24,12,15,966.5,75.0,3.55,28.0,825.5,740.32,557.03
2016,9,24,12,30,966.0,75.0,3.5,28.0,822.0,773.77,580.0
2016,9,24,12,45,954.0,79.5,3.5,28.0,808.0,800.23,598.33
2016,9,24,13,0,942.0,84.0,3.5,28.0,794.0,823.13,614.3
2016,9,24,13,15,937.0,83.5,3.45,28.0,774.0,842.76,627.87
2016,9,24,13,30,932.0,83.0,3.4,28.0,754.0,858.94,639.2
2016,9,24,13,45,924.5,82.0,3.4,28.5,727.0,869.0,645.52
2016,9,24,14,0,917.0,81.0,3.4,29.0,700.0,875.49,649.59
2016,9,24,14,15,906.5,79.5,3.35,28.5,665.5,875.29,651.64
2016,9,24,14,30,896.0,78.0,3.3,28.0,631.0,871.55,651.49
2016,9,24,14,45,881.5,76.0,3.25,28.0,591.0,860.32,645.1
2016,9,24,15,0,867.0,74.0,3.2,28.0,551.0,845.78,636.61
2016,9,24,15,15,847.5,71.5,3.15,27.5,505.5,823.22,623.88
2016,9,24,15,30,828.0,69.0,3.1,27.0,460.0,805.81,614.68
2016,9,24,15,45,801.0,66.0,3.05,27.0,411.0,770.89,591.76
2016,9,24,16,0,774.0,63.0,3.0,27.0,362.0,733.77,566.92
2016,9,24,16,15,734.5,59.0,2.6,26.0,310.5,683.53,532.33
2016,9,24,16,30,695.0,55.0,2.2,25.0,259.0,632.3,495.63
2016,9,24,16,45,634.0,49.5,1.85,24.0,207.5,562.56,443.51
2016,9,24,17,0,573.0,44.0,1.5,23.0,156.0,500.34,394.27
2016,9,24,17,15,471.0,35.5,1.55,22.0,109.0,403.17,316.15
2016,9,24,17,30,369.0,27.0,1.6,21.0,62.0,312.69,226.38
2016,9,24,17,45,184.5,13.5,1.65,20.0,31.0,124.13,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,12.5,2.3,14.5,30.5,11.37,0.0
2016,9,25,6,30,399.0,25.0,2.6,15.0,61.0,22.12,11.85
2016,9,25,6,45,502.0,33.0,2.95,16.0,109.0,28.42,18.96
2016,9,25,7,0,605.0,41.0,3.3,17.0,157.0,34.63,24.78
2016,9,25,7,15,664.0,46.0,3.15,17.5,208.5,37.88,27.85
2016,9,25,7,30,723.0,51.0,3.0,18.0,260.0,41.14,30.75
2016,9,25,7,45,761.0,55.0,2.85,19.0,312.0,43.42,32.61
2016,9,25,8,0,799.0,59.0,2.7,20.0,364.0,45.67,34.36
2016,9,25,8,15,825.0,62.0,2.6,21.0,413.5,54.03,41.34
2016,9,25,8,30,851.0,65.0,2.5,22.0,463.0,56.21,42.89
2016,9,25,8,45,869.0,67.5,2.4,23.0,508.0,57.88,43.99
2016,9,25,9,0,887.0,70.0,2.3,24.0,553.0,95.79,49.79
2016,9,25,9,15,900.5,71.5,2.3,24.5,593.5,150.57,78.91
2016,9,25,9,30,914.0,73.0,2.3,25.0,634.0,206.34,119.62
2016,9,25,9,45,927.0,73.0,2.35,26.0,668.5,261.64,164.78
2016,9,25,10,0,940.0,73.0,2.4,27.0,703.0,317.38,211.98
2016,9,25,10,15,947.0,74.0,2.4,27.5,730.0,372.2,259.0
2016,9,25,10,30,954.0,75.0,2.4,28.0,757.0,426.41,304.66
2016,9,25,10,45,957.0,76.5,2.45,29.0,776.5,478.49,346.96
2016,9,25,11,0,960.0,78.0,2.5,30.0,796.0,529.13,386.7
2016,9,25,11,15,962.5,78.0,2.45,30.5,808.0,576.53,423.24
2016,9,25,11,30,965.0,78.0,2.4,31.0,820.0,621.98,457.17
2016,9,25,11,45,964.0,79.0,2.35,31.5,823.5,664.1,487.68
2016,9,25,12,0,963.0,80.0,2.3,32.0,827.0,703.66,515.51
2016,9,25,12,15,962.0,80.0,2.15,32.0,823.0,739.54,540.56
2016,9,25,12,30,961.0,80.0,2.0,32.0,819.0,772.52,561.7
2016,9,25,12,45,953.5,82.0,1.95,32.5,805.5,799.69,578.08
2016,9,25,13,0,946.0,84.0,1.9,33.0,792.0,823.45,592.18
2016,9,25,13,15,941.0,83.0,1.8,33.0,772.0,842.59,604.01
2016,9,25,13,30,936.0,82.0,1.7,33.0,752.0,858.23,613.62
2016,9,25,13,45,925.0,82.0,1.6,33.5,723.5,866.48,617.3
2016,9,25,14,0,914.0,82.0,1.5,34.0,695.0,871.11,618.78
2016,9,25,14,15,903.5,80.5,1.45,33.5,660.5,870.87,620.43
2016,9,25,14,30,893.0,79.0,1.4,33.0,626.0,867.11,620.02
2016,9,25,14,45,875.0,78.0,1.4,33.0,585.0,854.09,613.19
2016,9,25,15,0,857.0,77.0,1.4,33.0,544.0,837.84,604.45
2016,9,25,15,15,837.0,74.5,1.4,32.5,498.5,822.96,597.86
2016,9,25,15,30,817.0,72.0,1.4,32.0,453.0,797.35,584.11
2016,9,25,15,45,785.0,69.5,1.45,32.0,403.5,759.13,561.08
2016,9,25,16,0,753.0,67.0,1.5,32.0,354.0,718.89,536.1
2016,9,25,16,15,712.0,62.5,1.35,31.0,302.5,667.29,502.75
2016,9,25,16,30,671.0,58.0,1.2,30.0,251.0,614.75,467.29
2016,9,25,16,45,605.5,52.0,1.05,29.0,199.5,547.74,419.42
2016,9,25,17,0,540.0,46.0,0.9,28.0,148.0,477.44,366.34
2016,9,25,17,15,435.0,36.5,0.95,27.0,102.0,378.36,288.46
2016,9,25,17,30,330.0,27.0,1.0,26.0,56.0,285.55,195.22
2016,9,25,17,45,165.0,13.5,1.1,25.0,28.0,111.62,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,14.5,1.3,16.5,25.5,13.19,0.0
2016,9,26,6,30,255.0,29.0,1.4,17.0,51.0,23.88,12.78
2016,9,26,6,45,358.0,41.0,1.5,18.0,95.5,32.95,22.63
2016,9,26,7,0,461.0,53.0,1.6,19.0,140.0,41.69,30.68
2016,9,26,7,15,527.5,61.5,1.5,19.5,190.0,46.98,35.54
2016,9,26,7,30,594.0,70.0,1.4,20.0,240.0,52.12,40.08
2016,9,26,7,45,639.0,76.5,1.3,21.0,291.0,55.39,42.73
2016,9,26,8,0,684.0,83.0,1.2,22.0,342.0,58.56,45.2
2016,9,26,8,15,716.0,88.0,1.05,23.0,391.0,60.44,46.48
2016,9,26,8,30,748.0,93.0,0.9,24.0,440.0,62.26,47.67
2016,9,26,8,45,770.5,97.0,0.75,25.0,485.0,69.97,53.79
2016,9,26,9,0,793.0,101.0,0.6,26.0,530.0,103.47,58.46
2016,9,26,9,15,810.0,104.0,0.65,27.0,570.5,155.21,85.14
2016,9,26,9,30,827.0,107.0,0.7,28.0,611.0,208.59,122.55
2016,9,26,9,45,839.5,109.5,0.8,29.0,645.5,262.04,164.63
2016,9,26,10,0,852.0,112.0,0.9,30.0,680.0,316.16,208.7
2016,9,26,10,15,861.0,113.5,0.95,30.5,707.5,368.78,252.05
2016,9,26,10,30,870.0,115.0,1.0,31.0,735.0,421.22,294.47
2016,9,26,10,45,877.0,116.0,1.05,31.5,755.5,474.89,336.59
2016,9,26,11,0,884.0,117.0,1.1,32.0,776.0,523.83,374.18
2016,9,26,11,15,887.5,118.0,1.25,32.0,788.0,569.83,410.09
2016,9,26,11,30,891.0,119.0,1.4,32.0,800.0,614.19,444.09
2016,9,26,11,45,893.5,118.5,1.55,32.5,804.5,654.8,473.94
2016,9,26,12,0,896.0,118.0,1.7,33.0,809.0,693.26,501.71
2016,9,26,12,15,895.0,118.0,1.9,33.0,805.0,727.5,527.52
2016,9,26,12,30,894.0,118.0,2.1,33.0,801.0,759.04,551.25
2016,9,26,12,45,915.5,105.0,2.3,33.5,795.5,791.8,573.4
2016,9,26,13,0,937.0,92.0,2.5,34.0,790.0,822.0,593.62
2016,9,26,13,15,932.0,91.5,2.7,33.5,770.0,841.58,609.38
2016,9,26,13,30,927.0,91.0,2.9,33.0,750.0,857.74,623.15
2016,9,26,13,45,920.0,89.0,3.1,33.0,722.5,867.12,631.35
2016,9,26,14,0,913.0,87.0,3.3,33.0,695.0,872.92,637.36
2016,9,26,14,15,902.5,85.5,3.4,32.5,660.0,872.76,640.29
2016,9,26,14,30,892.0,84.0,3.5,32.0,625.0,869.08,641.06
2016,9,26,14,45,878.5,81.0,3.6,32.0,585.0,857.62,635.42
2016,9,26,15,0,865.0,78.0,3.7,32.0,545.0,842.82,627.61
2016,9,26,15,15,844.5,75.5,3.7,31.5,499.0,827.49,620.22
2016,9,26,15,30,824.0,73.0,3.7,31.0,453.0,801.4,605.3
2016,9,26,15,45,796.0,69.5,3.7,30.5,403.5,765.17,583.0
2016,9,26,16,0,768.0,66.0,3.7,30.0,354.0,726.75,558.53
2016,9,26,16,15,727.0,61.5,3.3,29.0,302.5,674.95,523.07
2016,9,26,16,30,686.0,57.0,2.9,28.0,251.0,622.17,485.4
2016,9,26,16,45,623.5,50.5,2.55,27.0,199.0,550.59,431.87
2016,9,26,17,0,561.0,44.0,2.2,26.0,147.0,487.4,381.72
2016,9,26,17,15,455.0,34.5,2.15,25.0,100.5,387.5,299.86
2016,9,26,17,30,349.0,25.0,2.1,24.0,54.0,291.14,192.85
2016,9,26,17,45,174.5,12.5,2.05,23.0,27.0,115.71,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,137.5,13.5,1.4,16.5,25.0,12.28,0.0
2016,9,27,6,30,275.0,27.0,1.5,17.0,50.0,22.15,11.05
2016,9,27,6,45,370.0,39.5,1.65,18.0,94.0,31.75,21.54
2016,9,27,7,0,465.0,52.0,1.8,19.0,138.0,40.96,30.02
2016,9,27,7,15,531.5,60.0,1.8,19.5,187.5,45.86,34.56
2016,9,27,7,30,598.0,68.0,1.8,20.0,237.0,50.65,38.79
2016,9,27,7,45,636.5,75.5,1.8,20.5,286.5,54.74,42.26
2016,9,27,8,0,675.0,83.0,1.8,21.0,336.0,58.66,45.48
2016,9,27,8,15,707.0,88.0,1.7,22.0,384.5,60.53,46.77
2016,9,27,8,30,739.0,93.0,1.6,23.0,433.0,62.35,47.97
2016,9,27,8,45,760.5,97.5,1.5,24.0,478.0,70.45,54.46
2016,9,27,9,0,782.0,102.0,1.4,25.0,523.0,102.02,58.73
2016,9,27,9,15,799.0,105.0,1.4,25.5,562.5,153.09,84.99
2016,9,27,9,30,816.0,108.0,1.4,26.0,602.0,205.81,122.39
2016,9,27,9,45,859.5,97.5,1.4,27.0,644.0,255.07,160.59
2016,9,27,10,0,903.0,87.0,1.4,28.0,686.0,314.18,208.2
2016,9,27,10,15,911.0,88.5,1.4,28.5,713.0,367.94,253.39
2016,9,27,10,30,919.0,90.0,1.4,29.0,740.0,421.24,297.4
2016,9,27,10,45,918.5,93.5,1.45,29.5,758.5,471.94,338.54
2016,9,27,11,0,918.0,97.0,1.5,30.0,777.0,520.99,377.17
2016,9,27,11,15,921.0,97.5,1.6,30.0,789.0,567.43,413.83
2016,9,27,11,30,924.0,98.0,1.7,30.0,801.0,612.07,448.35
2016,9,27,11,45,920.5,100.0,1.8,30.5,803.5,652.19,478.0
2016,9,27,12,0,917.0,102.0,1.9,31.0,806.0,689.7,505.15
2016,9,27,12,15,916.0,102.0,1.95,31.0,801.5,724.28,530.53
2016,9,27,12,30,915.0,102.0,2.0,31.0,797.0,756.11,553.46
2016,9,27,12,45,921.0,97.0,2.15,31.0,787.5,785.26,574.03
2016,9,27,13,0,927.0,92.0,2.3,31.0,778.0,811.53,592.77
2016,9,27,13,15,921.5,91.0,2.4,31.0,757.5,829.9,606.04
2016,9,27,13,30,916.0,90.0,2.5,31.0,737.0,844.83,617.23
2016,9,27,13,45,903.5,90.5,2.6,31.0,708.0,852.18,623.58
2016,9,27,14,0,891.0,91.0,2.7,31.0,679.0,855.96,627.77
2016,9,27,14,15,879.5,89.0,2.75,30.5,644.5,854.25,629.41
2016,9,27,14,30,868.0,87.0,2.8,30.0,610.0,849.07,628.91
2016,9,27,14,45,852.5,84.5,2.9,30.0,569.5,844.26,627.86
2016,9,27,15,0,837.0,82.0,3.0,30.0,529.0,828.67,619.55
2016,9,27,15,15,815.5,79.0,3.1,29.5,483.5,804.27,606.42
2016,9,27,15,30,794.0,76.0,3.2,29.0,438.0,777.03,591.1
2016,9,27,15,45,768.0,71.5,3.3,28.5,390.0,741.63,569.58
2016,9,27,16,0,742.0,67.0,3.4,28.0,342.0,704.06,545.78
2016,9,27,16,15,699.5,62.0,3.4,27.0,290.5,651.08,510.3
2016,9,27,16,30,657.0,57.0,3.4,26.0,239.0,597.27,472.45
2016,9,27,16,45,596.0,50.0,3.4,25.5,189.0,533.24,423.6
2016,9,27,17,0,535.0,43.0,3.4,25.0,139.0,465.59,369.0
2016,9,27,17,15,427.0,33.5,3.55,24.0,94.0,365.74,285.12
2016,9,27,17,30,319.0,24.0,3.7,23.0,49.0,266.77,165.92
2016,9,27,17,45,159.5,12.0,3.9,22.0,24.5,105.63,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,126.5,13.5,2.8,13.5,23.5,12.28,0.0
2016,9,28,6,30,253.0,27.0,2.9,14.0,47.0,22.25,10.8
2016,9,28,6,45,361.5,38.0,3.05,14.5,91.0,30.49,20.72
2016,9,28,7,0,470.0,49.0,3.2,15.0,135.0,38.47,28.3
2016,9,28,7,15,537.0,57.0,3.2,15.5,184.5,43.49,33.02
2016,9,28,7,30,604.0,65.0,3.2,16.0,234.0,48.38,37.43
2016,9,28,7,45,652.0,69.5,3.25,16.5,284.5,50.3,39.05
2016,9,28,8,0,700.0,74.0,3.3,17.0,335.0,52.24,40.6
2016,9,28,8,15,731.0,78.5,3.25,17.5,383.0,59.38,46.67
2016,9,28,8,30,762.0,83.0,3.2,18.0,431.0,61.38,48.16
2016,9,28,8,45,785.5,86.0,3.2,18.5,476.0,62.15,48.57
2016,9,28,9,0,809.0,89.0,3.2,19.0,521.0,91.7,52.1
2016,9,28,9,15,825.5,91.5,3.2,19.5,561.0,143.73,79.03
2016,9,28,9,30,842.0,94.0,3.2,20.0,601.0,197.29,118.07
2016,9,28,9,45,854.0,96.0,3.2,21.0,634.5,250.8,162.26
2016,9,28,10,0,866.0,98.0,3.2,22.0,668.0,310.75,213.27
2016,9,28,10,15,874.5,99.5,3.25,22.0,695.5,362.86,259.38
2016,9,28,10,30,883.0,101.0,3.3,22.0,723.0,414.62,304.77
2016,9,28,10,45,885.0,104.0,3.4,22.5,741.5,464.29,347.18
2016,9,28,11,0,887.0,107.0,3.5,23.0,760.0,512.6,387.35
2016,9,28,11,15,890.5,107.5,3.6,23.0,772.5,558.01,425.08
2016,9,28,11,30,894.0,108.0,3.7,23.0,785.0,601.74,460.7
2016,9,28,11,45,893.0,109.5,3.85,23.5,788.0,641.81,492.04
2016,9,28,12,0,892.0,111.0,4.0,24.0,791.0,679.52,520.96
2016,9,28,12,15,890.5,110.5,4.1,24.0,786.5,712.53,546.88
2016,9,28,12,30,889.0,110.0,4.2,24.0,782.0,742.81,570.5
2016,9,28,12,45,887.0,109.0,4.35,24.0,770.0,769.38,590.36
2016,9,28,13,0,885.0,108.0,4.5,24.0,758.0,792.95,608.05
2016,9,28,13,15,879.0,107.0,4.6,24.0,738.0,810.28,621.38
2016,9,28,13,30,873.0,106.0,4.7,24.0,718.0,824.29,632.55
2016,9,28,13,45,864.0,104.0,4.8,24.0,690.5,831.44,639.04
2016,9,28,14,0,855.0,102.0,4.9,24.0,663.0,842.28,648.36
2016,9,28,14,15,842.5,100.0,4.95,23.5,628.5,840.01,649.51
2016,9,28,14,30,830.0,98.0,5.0,23.0,594.0,834.29,648.41
2016,9,28,14,45,816.0,94.0,5.1,22.5,554.5,821.61,642.67
2016,9,28,15,0,802.0,90.0,5.2,22.0,515.0,805.68,634.6
2016,9,28,15,15,779.0,87.0,5.2,21.5,470.0,780.31,619.0
2016,9,28,15,30,756.0,84.0,5.2,21.0,425.0,752.2,601.18
2016,9,28,15,45,729.0,78.5,5.2,20.5,377.0,715.35,576.37
2016,9,28,16,0,702.0,73.0,5.2,20.0,329.0,681.35,553.08
2016,9,28,16,15,656.5,67.5,5.1,19.0,278.5,626.91,513.63
2016,9,28,16,30,611.0,62.0,5.0,18.0,228.0,572.1,472.16
2016,9,28,16,45,544.0,54.5,4.95,17.5,179.0,499.14,413.16
2016,9,28,17,0,477.0,47.0,4.9,17.0,130.0,428.08,352.27
2016,9,28,17,15,361.5,36.0,4.85,16.0,86.5,323.54,259.96
2016,9,28,17,30,246.0,25.0,4.8,15.0,43.0,217.5,124.43
2016,9,28,17,45,123.0,12.5,4.8,14.5,21.5,83.93,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,128.0,13.5,3.45,11.0,23.5,12.28,0.0
2016,9,29,6,30,256.0,27.0,3.6,11.0,47.0,22.39,10.47
2016,9,29,6,45,370.0,38.0,3.75,11.5,91.0,30.65,21.07
2016,9,29,7,0,484.0,49.0,3.9,12.0,135.0,38.65,28.8
2016,9,29,7,15,552.0,56.0,3.85,12.5,184.5,42.84,32.84
2016,9,29,7,30,620.0,63.0,3.8,13.0,234.0,46.98,36.63
2016,9,29,7,45,665.5,68.0,3.8,13.5,284.5,49.35,38.69
2016,9,29,8,0,711.0,73.0,3.8,14.0,335.0,51.7,40.64
2016,9,29,8,15,741.5,77.0,3.8,14.5,383.5,58.41,46.39
2016,9,29,8,30,772.0,81.0,3.8,15.0,432.0,60.07,47.61
2016,9,29,8,45,796.0,84.0,3.8,16.0,477.0,60.9,48.0
2016,9,29,9,0,820.0,87.0,3.8,17.0,522.0,88.86,50.9
2016,9,29,9,15,535.5,176.5,3.85,17.5,469.0,169.98,113.03
2016,9,29,9,30,251.0,266.0,3.9,18.0,416.0,228.93,170.04
2016,9,29,9,45,568.5,178.0,3.95,18.5,543.0,246.82,171.89
2016,9,29,10,0,886.0,90.0,4.0,19.0,670.0,307.81,213.05
2016,9,29,10,15,894.0,91.0,4.05,19.0,697.0,360.23,260.32
2016,9,29,10,30,902.0,92.0,4.1,19.0,724.0,412.18,306.81
2016,9,29,10,45,908.0,92.5,4.15,19.5,743.5,462.2,350.31
2016,9,29,11,0,914.0,93.0,4.2,20.0,763.0,511.11,391.76
2016,9,29,11,15,917.0,93.5,4.25,20.0,774.5,557.16,430.7
2016,9,29,11,30,920.0,94.0,4.3,20.0,786.0,601.43,467.37
2016,9,29,11,45,921.0,93.5,4.4,20.5,789.5,641.6,499.48
2016,9,29,12,0,922.0,93.0,4.5,21.0,793.0,679.42,529.12
2016,9,29,12,15,921.0,93.0,4.55,21.0,788.0,713.86,556.53
2016,9,29,12,30,920.0,93.0,4.6,21.0,783.0,745.52,581.27
2016,9,29,12,45,916.5,92.0,4.7,21.0,770.5,771.44,600.74
2016,9,29,13,0,913.0,91.0,4.8,21.0,758.0,794.18,618.03
2016,9,29,13,15,907.5,90.0,4.85,21.0,737.5,812.09,631.71
2016,9,29,13,30,902.0,89.0,4.9,21.0,717.0,826.62,643.12
2016,9,29,13,45,893.5,87.5,4.95,21.0,689.5,834.72,650.1
2016,9,29,14,0,885.0,86.0,5.0,21.0,662.0,839.33,654.76
2016,9,29,14,15,873.5,84.5,5.05,20.5,628.0,837.96,656.58
2016,9,29,14,30,862.0,83.0,5.1,20.0,594.0,833.18,656.11
2016,9,29,14,45,846.0,80.5,5.15,20.0,553.5,820.1,648.43
2016,9,29,15,0,830.0,78.0,5.2,20.0,513.0,811.57,644.19
2016,9,29,15,15,808.5,75.5,5.2,19.5,468.5,787.82,629.66
2016,9,29,15,30,787.0,73.0,5.2,19.0,424.0,761.31,612.91
2016,9,29,15,45,756.5,69.0,5.2,18.5,375.0,723.05,586.87
2016,9,29,16,0,726.0,65.0,5.2,18.0,326.0,682.83,558.59
2016,9,29,16,15,681.5,60.5,5.15,17.5,276.0,629.49,518.8
2016,9,29,16,30,637.0,56.0,5.1,17.0,226.0,580.97,481.12
2016,9,29,16,45,567.0,49.5,5.05,16.5,176.0,506.87,420.75
2016,9,29,17,0,497.0,43.0,5.0,16.0,126.0,434.97,358.78
2016,9,29,17,15,379.5,32.5,4.9,15.0,83.0,329.85,264.44
2016,9,29,17,30,262.0,22.0,4.8,14.0,40.0,221.01,104.84
2016,9,29,17,45,131.0,11.0,4.7,13.5,20.0,86.76,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
