Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,12.5,3.8,10.5,22.5,11.37,0.0
2016,9,30,6,30,267.0,25.0,4.0,11.0,45.0,20.62,8.5
2016,9,30,6,45,380.5,35.5,4.2,11.5,89.0,28.52,19.15
2016,9,30,7,0,494.0,46.0,4.4,12.0,133.0,36.18,26.56
2016,9,30,7,15,562.0,53.0,4.45,12.5,182.5,40.5,30.72
2016,9,30,7,30,630.0,60.0,4.5,13.0,232.0,44.75,34.62
2016,9,30,7,45,676.0,64.5,4.55,13.5,282.5,46.85,36.45
2016,9,30,8,0,722.0,69.0,4.6,14.0,333.0,53.64,42.37
2016,9,30,8,15,752.0,73.0,4.6,14.5,381.0,55.44,43.77
2016,9,30,8,30,782.0,77.0,4.6,15.0,429.0,57.22,45.11
2016,9,30,8,45,805.0,79.5,4.7,15.5,473.5,57.8,45.38
2016,9,30,9,0,828.0,82.0,4.8,16.0,518.0,83.65,47.64
2016,9,30,9,15,844.0,84.0,4.85,16.0,558.0,136.16,73.98
2016,9,30,9,30,860.0,86.0,4.9,16.0,598.0,197.41,119.59
2016,9,30,9,45,873.0,87.0,4.95,16.5,631.5,250.53,164.42
2016,9,30,10,0,886.0,88.0,5.0,17.0,665.0,304.14,212.16
2016,9,30,10,15,894.0,89.5,5.05,17.0,692.0,356.87,260.36
2016,9,30,10,30,902.0,91.0,5.1,17.0,719.0,409.14,307.86
2016,9,30,10,45,907.0,92.5,5.2,17.5,738.5,459.5,352.48
2016,9,30,11,0,912.0,94.0,5.3,18.0,758.0,508.69,395.05
2016,9,30,11,15,915.0,94.5,5.35,18.0,770.0,554.61,434.72
2016,9,30,11,30,918.0,95.0,5.4,18.0,782.0,598.75,472.12
2016,9,30,11,45,919.5,95.0,5.5,18.5,785.5,639.55,505.38
2016,9,30,12,0,921.0,95.0,5.6,19.0,789.0,678.06,536.17
2016,9,30,12,15,920.0,95.0,5.65,18.5,784.5,712.45,565.27
2016,9,30,12,30,919.0,95.0,5.7,18.0,780.0,744.06,591.96
2016,9,30,12,45,913.0,95.5,5.8,18.0,767.0,769.62,611.62
2016,9,30,13,0,907.0,96.0,5.9,18.0,754.0,791.94,629.0
2016,9,30,13,15,901.5,95.0,5.9,18.0,733.5,809.78,642.78
2016,9,30,13,30,896.0,94.0,5.9,18.0,713.0,824.25,654.21
2016,9,30,13,45,888.0,92.0,5.95,18.0,685.5,832.2,661.21
2016,9,30,14,0,880.0,90.0,6.0,18.0,658.0,836.66,665.83
2016,9,30,14,15,868.0,88.0,5.95,17.5,623.5,834.32,666.44
2016,9,30,14,30,856.0,86.0,5.9,17.0,589.0,828.57,664.67
2016,9,30,14,45,841.5,83.0,5.85,17.0,549.0,823.8,662.51
2016,9,30,15,0,827.0,80.0,5.8,17.0,509.0,808.41,652.47
2016,9,30,15,15,804.5,77.0,5.7,16.5,464.0,783.27,636.12
2016,9,30,15,30,782.0,74.0,5.6,16.0,419.0,755.37,617.49
2016,9,30,15,45,753.0,70.0,5.5,16.0,370.5,718.46,590.4
2016,9,30,16,0,724.0,66.0,5.4,16.0,322.0,679.52,561.18
2016,9,30,16,15,679.0,61.0,5.2,15.5,272.0,625.32,519.66
2016,9,30,16,30,634.0,56.0,5.0,15.0,222.0,576.19,480.56
2016,9,30,16,45,563.5,49.0,4.85,15.0,172.5,501.39,417.93
2016,9,30,17,0,493.0,42.0,4.7,15.0,123.0,428.87,353.94
2016,9,30,17,15,372.5,31.5,4.45,14.5,80.0,322.55,256.56
2016,9,30,17,30,252.0,21.0,4.2,14.0,37.0,210.05,68.3
2016,9,30,17,45,126.0,10.5,3.95,13.5,18.5,82.88,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.0,2.05,9.5,22.0,10.91,0.0
2016,10,1,6,30,288.0,24.0,2.4,10.0,44.0,19.83,7.19
2016,10,1,6,45,406.5,33.5,2.75,11.0,89.0,26.89,17.72
2016,10,1,7,0,525.0,43.0,3.1,12.0,134.0,33.78,24.42
2016,10,1,7,15,594.0,49.5,3.2,12.5,184.5,37.84,28.34
2016,10,1,7,30,663.0,56.0,3.3,13.0,235.0,45.73,35.51
2016,10,1,7,45,709.0,60.5,3.45,14.0,286.5,48.22,37.61
2016,10,1,8,0,755.0,65.0,3.6,15.0,338.0,50.71,39.61
2016,10,1,8,15,785.0,68.5,3.55,15.5,387.0,52.27,40.8
2016,10,1,8,30,815.0,72.0,3.5,16.0,436.0,53.82,41.96
2016,10,1,8,45,838.0,74.0,3.5,16.5,481.5,54.2,42.07
2016,10,1,9,0,861.0,76.0,3.5,17.0,527.0,86.94,50.62
2016,10,1,9,15,876.5,78.0,3.45,17.5,567.5,140.71,76.32
2016,10,1,9,30,892.0,80.0,3.4,18.0,608.0,195.69,115.63
2016,10,1,9,45,908.0,80.0,3.35,18.5,643.0,250.23,160.82
2016,10,1,10,0,924.0,80.0,3.3,19.0,678.0,305.53,209.15
2016,10,1,10,15,931.5,81.0,3.25,19.0,705.0,359.49,257.67
2016,10,1,10,30,939.0,82.0,3.2,19.0,732.0,412.88,305.23
2016,10,1,10,45,944.5,83.0,3.15,19.5,752.0,464.65,349.9
2016,10,1,11,0,950.0,84.0,3.1,20.0,772.0,515.19,392.26
2016,10,1,11,15,953.0,84.5,3.1,20.0,784.0,562.59,431.9
2016,10,1,11,30,956.0,85.0,3.1,20.0,796.0,608.11,469.09
2016,10,1,11,45,956.5,85.5,3.1,20.5,799.5,650.07,501.79
2016,10,1,12,0,957.0,86.0,3.1,21.0,803.0,689.57,531.83
2016,10,1,12,15,956.0,85.5,3.15,21.0,798.5,724.48,559.15
2016,10,1,12,30,955.0,85.0,3.2,21.0,794.0,756.48,583.64
2016,10,1,12,45,950.5,85.5,3.3,21.5,781.0,783.93,602.58
2016,10,1,13,0,946.0,86.0,3.4,22.0,768.0,808.09,619.24
2016,10,1,13,15,940.5,85.0,3.5,21.5,747.5,826.52,634.38
2016,10,1,13,30,935.0,84.0,3.6,21.0,727.0,841.45,647.29
2016,10,1,13,45,926.0,83.5,3.7,21.0,698.5,850.57,655.09
2016,10,1,14,0,917.0,83.0,3.8,21.0,670.0,856.12,660.57
2016,10,1,14,15,905.5,81.5,3.85,21.0,635.0,854.89,661.21
2016,10,1,14,30,894.0,80.0,3.9,21.0,600.0,850.15,659.55
2016,10,1,14,45,877.0,78.0,4.0,21.0,559.0,836.79,652.13
2016,10,1,15,0,860.0,76.0,4.1,21.0,518.0,820.19,642.44
2016,10,1,15,15,838.0,73.0,4.2,20.5,472.0,802.82,633.37
2016,10,1,15,30,816.0,70.0,4.3,20.0,426.0,775.0,616.42
2016,10,1,15,45,783.5,67.0,4.4,19.5,376.0,736.13,590.96
2016,10,1,16,0,751.0,64.0,4.5,19.0,326.0,695.27,563.17
2016,10,1,16,15,704.5,59.0,4.45,18.5,274.5,639.52,521.98
2016,10,1,16,30,658.0,54.0,4.4,18.0,223.0,583.1,478.41
2016,10,1,16,45,583.0,47.5,4.4,17.5,172.0,510.97,420.03
2016,10,1,17,0,508.0,41.0,4.4,17.0,121.0,435.79,355.42
2016,10,1,17,15,377.0,30.5,4.4,16.0,77.5,322.79,252.57
2016,10,1,17,30,246.0,20.0,4.4,15.0,34.0,201.72,21.19
2016,10,1,17,45,123.0,10.0,4.4,14.5,17.0,80.2,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.0,11.5,2.45,10.5,20.5,10.46,0.0
2016,10,2,6,30,266.0,23.0,2.8,11.0,41.0,18.97,5.59
2016,10,2,6,45,379.5,33.5,3.15,12.0,84.0,26.95,17.6
2016,10,2,7,0,493.0,44.0,3.5,13.0,127.0,34.67,25.06
2016,10,2,7,15,562.5,51.0,3.65,13.0,176.5,39.07,29.36
2016,10,2,7,30,632.0,58.0,3.8,13.0,226.0,43.39,33.4
2016,10,2,7,45,674.0,63.0,4.0,13.5,275.5,45.92,35.63
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,53.03,41.84
2016,10,2,8,15,746.0,72.0,4.3,14.5,372.5,54.86,43.27
2016,10,2,8,30,776.0,76.0,4.4,15.0,420.0,56.67,44.65
2016,10,2,8,45,530.5,146.5,4.5,15.5,392.5,97.81,80.42
2016,10,2,9,0,285.0,217.0,4.6,16.0,365.0,156.13,119.4
2016,10,2,9,15,309.5,230.5,4.65,16.0,402.5,188.95,138.79
2016,10,2,9,30,334.0,244.0,4.7,16.0,440.0,224.6,164.6
2016,10,2,9,45,255.0,272.5,4.8,16.5,427.0,252.4,190.42
2016,10,2,10,0,176.0,301.0,4.9,17.0,414.0,277.7,214.18
2016,10,2,10,15,104.0,288.0,4.95,17.0,355.5,266.38,208.14
2016,10,2,10,30,32.0,275.0,5.0,17.0,297.0,240.13,189.16
2016,10,2,10,45,171.0,300.5,5.05,17.0,423.5,319.65,250.81
2016,10,2,11,0,310.0,326.0,5.1,17.0,550.0,415.27,325.58
2016,10,2,11,15,314.5,329.5,5.15,17.0,559.5,441.48,347.2
2016,10,2,11,30,319.0,333.0,5.2,17.0,569.0,467.48,368.61
2016,10,2,11,45,405.5,304.0,5.3,17.5,605.5,513.23,405.3
2016,10,2,12,0,492.0,275.0,5.4,18.0,642.0,567.86,448.66
2016,10,2,12,15,695.0,190.0,5.45,18.0,704.5,651.55,516.66
2016,10,2,12,30,898.0,105.0,5.5,18.0,767.0,733.68,583.41
2016,10,2,12,45,900.5,102.0,5.6,18.0,756.0,761.41,605.12
2016,10,2,13,0,903.0,99.0,5.7,18.0,745.0,786.24,624.36
2016,10,2,13,15,701.0,170.0,5.75,18.0,663.5,735.12,585.69
2016,10,2,13,30,499.0,241.0,5.8,18.0,582.0,660.64,526.84
2016,10,2,13,45,690.5,166.0,5.85,18.0,617.0,756.53,605.2
2016,10,2,14,0,882.0,91.0,5.9,18.0,652.0,833.26,663.69
2016,10,2,14,15,870.0,89.0,5.95,17.5,617.0,830.93,664.41
2016,10,2,14,30,858.0,87.0,6.0,17.0,582.0,832.49,668.56
2016,10,2,14,45,839.5,85.0,6.05,17.0,541.5,818.24,659.7
2016,10,2,15,0,821.0,83.0,6.1,17.0,501.0,800.77,648.5
2016,10,2,15,15,797.0,80.0,6.05,16.5,455.5,774.51,631.38
2016,10,2,15,30,773.0,77.0,6.0,16.0,410.0,745.51,611.93
2016,10,2,15,45,737.5,73.5,6.0,16.0,360.5,704.23,581.51
2016,10,2,16,0,702.0,70.0,6.0,16.0,311.0,666.14,552.87
2016,10,2,16,15,652.5,64.5,5.8,15.5,260.5,609.25,508.65
2016,10,2,16,30,603.0,59.0,5.6,15.0,210.0,552.21,462.54
2016,10,2,16,45,525.0,51.0,5.45,14.5,161.0,472.06,395.39
2016,10,2,17,0,447.0,43.0,5.3,14.0,112.0,394.56,326.33
2016,10,2,17,15,314.0,31.5,4.95,13.5,70.5,281.54,219.61
2016,10,2,17,30,181.0,20.0,4.6,13.0,29.0,158.25,0.0
2016,10,2,17,45,90.5,10.0,4.25,13.0,14.5,61.07,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.35,10.5,12.0,10.01,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,18.51,4.1
2016,10,3,6,45,62.5,41.0,1.9,11.5,50.5,33.48,23.18
2016,10,3,7,0,100.0,60.0,2.2,12.0,77.0,48.15,37.06
2016,10,3,7,15,117.5,81.0,2.15,12.0,107.5,63.75,51.5
2016,10,3,7,30,135.0,102.0,2.1,12.0,138.0,78.93,65.33
2016,10,3,7,45,145.5,123.0,2.05,12.5,168.5,93.65,78.34
2016,10,3,8,0,156.0,144.0,2.0,13.0,199.0,107.93,90.67
2016,10,3,8,15,163.0,165.0,2.0,13.5,230.0,121.74,102.35
2016,10,3,8,30,170.0,186.0,2.0,14.0,261.0,135.11,113.44
2016,10,3,8,45,85.0,109.0,2.05,14.5,146.5,85.71,70.01
2016,10,3,9,0,0.0,32.0,2.1,15.0,32.0,28.23,18.3
2016,10,3,9,15,0.5,99.0,2.1,15.0,99.5,87.21,67.68
2016,10,3,9,30,1.0,166.0,2.1,15.0,167.0,141.64,112.21
2016,10,3,9,45,0.5,141.5,2.1,15.5,142.0,122.94,96.41
2016,10,3,10,0,0.0,117.0,2.1,16.0,117.0,102.9,79.71
2016,10,3,10,15,11.0,186.5,2.1,16.0,194.5,164.37,129.2
2016,10,3,10,30,22.0,256.0,2.1,16.0,272.0,226.31,178.14
2016,10,3,10,45,13.5,224.0,2.15,16.5,234.0,199.38,156.4
2016,10,3,11,0,5.0,192.0,2.2,17.0,196.0,170.22,132.99
2016,10,3,11,15,22.0,249.5,2.25,17.0,266.0,228.7,179.4
2016,10,3,11,30,39.0,307.0,2.3,17.0,336.0,289.74,227.02
2016,10,3,11,45,54.0,322.5,2.35,17.0,363.0,317.16,248.33
2016,10,3,12,0,69.0,338.0,2.4,17.0,390.0,346.27,271.06
2016,10,3,12,15,36.0,255.0,2.4,17.0,282.5,255.33,200.43
2016,10,3,12,30,3.0,172.0,2.4,17.0,175.0,155.51,121.15
2016,10,3,12,45,3.5,176.5,2.4,17.0,179.0,160.46,125.41
2016,10,3,13,0,4.0,181.0,2.4,17.0,183.0,165.54,129.59
2016,10,3,13,15,2.0,160.5,2.4,17.0,161.5,145.65,113.7
2016,10,3,13,30,0.0,140.0,2.4,17.0,140.0,125.5,97.54
2016,10,3,13,45,11.0,187.5,2.4,17.0,194.0,179.53,141.69
2016,10,3,14,0,22.0,235.0,2.4,17.0,248.0,236.52,187.62
2016,10,3,14,15,11.0,173.5,2.35,16.5,180.0,168.13,133.1
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,100.34,77.99
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,138.42,109.88
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,179.69,144.08
2016,10,3,15,15,6.5,153.5,2.2,16.0,157.0,150.63,120.37
2016,10,3,15,30,0.0,129.0,2.1,16.0,129.0,121.36,96.34
2016,10,3,15,45,335.0,99.5,2.05,16.0,212.5,410.03,340.52
2016,10,3,16,0,670.0,70.0,2.0,16.0,296.0,638.41,518.62
2016,10,3,16,15,620.0,64.0,1.75,15.5,247.0,581.31,473.05
2016,10,3,16,30,570.0,58.0,1.5,15.0,198.0,524.21,428.07
2016,10,3,16,45,491.0,50.5,1.25,15.0,150.5,445.21,362.77
2016,10,3,17,0,412.0,43.0,1.0,15.0,103.0,368.85,296.16
2016,10,3,17,15,281.5,30.5,0.9,14.5,64.0,258.25,193.51
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,134.95,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,78.5,12.0,1.4,11.0,17.0,10.91,0.0
2016,10,4,6,30,157.0,24.0,1.6,11.0,34.0,18.94,2.74
2016,10,4,6,45,270.5,38.0,1.8,11.5,74.5,29.62,19.75
2016,10,4,7,0,384.0,52.0,2.0,12.0,115.0,41.89,31.5
2016,10,4,7,15,459.5,61.5,2.05,12.5,162.5,48.01,37.37
2016,10,4,7,30,535.0,71.0,2.1,13.0,210.0,53.98,42.87
2016,10,4,7,45,335.5,107.0,2.2,13.5,200.0,77.0,63.33
2016,10,4,8,0,136.0,143.0,2.3,14.0,190.0,107.1,89.65
2016,10,4,8,15,92.5,159.0,2.25,14.5,193.0,122.78,102.91
2016,10,4,8,30,49.0,175.0,2.2,15.0,196.0,133.93,112.05
2016,10,4,8,45,173.5,193.0,2.15,15.5,280.0,139.99,116.69
2016,10,4,9,0,298.0,211.0,2.1,16.0,364.0,151.22,115.63
2016,10,4,9,15,218.0,237.5,2.05,16.0,354.0,191.47,144.09
2016,10,4,9,30,138.0,264.0,2.0,16.0,344.0,214.99,164.6
2016,10,4,9,45,168.0,279.5,1.95,16.5,382.5,244.76,186.55
2016,10,4,10,0,198.0,295.0,1.9,17.0,421.0,277.94,211.75
2016,10,4,10,15,403.5,249.0,1.9,17.5,519.0,314.62,235.62
2016,10,4,10,30,609.0,203.0,1.9,18.0,617.0,379.47,283.9
2016,10,4,10,45,759.5,150.5,1.95,18.5,681.0,432.65,325.94
2016,10,4,11,0,910.0,98.0,2.0,19.0,745.0,501.53,380.38
2016,10,4,11,15,913.5,98.0,2.05,19.0,756.5,547.01,418.24
2016,10,4,11,30,917.0,98.0,2.1,19.0,768.0,590.7,453.97
2016,10,4,11,45,923.5,96.0,2.2,19.5,773.0,632.34,486.71
2016,10,4,12,0,930.0,94.0,2.3,20.0,778.0,671.96,517.24
2016,10,4,12,15,929.0,93.5,2.4,20.0,773.0,705.9,544.06
2016,10,4,12,30,928.0,93.0,2.5,20.0,768.0,737.0,568.51
2016,10,4,12,45,924.5,92.0,2.6,20.0,755.0,762.86,588.0
2016,10,4,13,0,921.0,91.0,2.7,20.0,742.0,785.49,604.87
2016,10,4,13,15,652.0,185.5,2.85,20.0,640.0,708.44,548.93
2016,10,4,13,30,383.0,280.0,3.0,20.0,538.0,594.46,462.72
2016,10,4,13,45,637.5,183.0,3.15,20.0,591.0,726.61,567.08
2016,10,4,14,0,892.0,86.0,3.3,20.0,644.0,829.44,643.18
2016,10,4,14,15,880.0,84.5,3.35,20.0,609.5,827.61,642.64
2016,10,4,14,30,868.0,83.0,3.4,20.0,575.0,822.35,640.61
2016,10,4,14,45,851.0,80.5,3.5,20.0,534.0,815.82,638.07
2016,10,4,15,0,834.0,78.0,3.6,20.0,493.0,798.9,628.08
2016,10,4,15,15,810.5,75.0,3.65,19.5,447.5,772.99,612.45
2016,10,4,15,30,787.0,72.0,3.7,19.0,402.0,744.33,594.52
2016,10,4,15,45,752.0,68.5,3.75,19.0,353.0,703.47,565.83
2016,10,4,16,0,717.0,65.0,3.8,19.0,304.0,660.74,534.9
2016,10,4,16,15,666.5,59.5,3.7,18.5,253.0,607.66,495.25
2016,10,4,16,30,616.0,54.0,3.6,18.0,202.0,550.01,450.1
2016,10,4,16,45,528.5,47.0,3.5,17.5,152.5,464.93,380.7
2016,10,4,17,0,441.0,40.0,3.4,17.0,103.0,383.08,309.24
2016,10,4,17,15,298.0,28.5,3.45,16.0,63.0,265.55,195.51
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,108.53,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,118.5,10.5,1.85,9.5,17.5,9.55,0.0
2016,10,5,6,30,237.0,21.0,2.1,10.0,35.0,17.4,0.24
2016,10,5,6,45,374.0,31.0,2.4,11.0,79.0,25.03,15.74
2016,10,5,7,0,511.0,41.0,2.7,12.0,123.0,32.46,23.12
2016,10,5,7,15,585.0,48.0,2.9,12.5,173.5,37.0,27.52
2016,10,5,7,30,659.0,55.0,3.1,13.0,224.0,45.31,35.1
2016,10,5,7,45,710.5,58.5,3.35,13.5,276.0,46.99,36.59
2016,10,5,8,0,762.0,62.0,3.6,14.0,328.0,48.76,38.06
2016,10,5,8,15,793.0,65.5,3.75,14.5,377.0,50.42,39.37
2016,10,5,8,30,824.0,69.0,3.9,15.0,426.0,52.08,40.64
2016,10,5,8,45,849.5,70.5,4.05,16.0,472.0,52.22,40.46
2016,10,5,9,0,875.0,72.0,4.2,17.0,518.0,76.35,46.62
2016,10,5,9,15,890.5,74.5,4.1,17.5,558.0,130.96,69.73
2016,10,5,9,30,906.0,77.0,4.0,18.0,598.0,186.77,108.15
2016,10,5,9,45,918.5,78.0,3.95,18.5,632.5,241.84,153.27
2016,10,5,10,0,931.0,79.0,3.9,19.0,667.0,297.28,201.75
2016,10,5,10,15,938.5,80.0,3.85,19.0,694.0,351.35,250.54
2016,10,5,10,30,946.0,81.0,3.8,19.0,721.0,404.82,298.53
2016,10,5,10,45,952.5,81.0,3.8,19.5,740.5,456.2,343.44
2016,10,5,11,0,959.0,81.0,3.8,20.0,760.0,506.38,386.17
2016,10,5,11,15,962.0,81.5,3.75,20.0,771.0,553.86,426.33
2016,10,5,11,30,965.0,82.0,3.7,20.0,782.0,599.41,463.95
2016,10,5,11,45,966.0,81.5,3.7,20.5,785.5,640.75,496.73
2016,10,5,12,0,967.0,81.0,3.7,21.0,789.0,679.6,526.79
2016,10,5,12,15,965.5,81.0,3.7,21.0,783.5,714.64,554.42
2016,10,5,12,30,964.0,81.0,3.7,21.0,778.0,746.72,579.43
2016,10,5,12,45,952.0,84.5,3.7,21.0,763.0,771.84,597.75
2016,10,5,13,0,940.0,88.0,3.7,21.0,748.0,793.37,613.45
2016,10,5,13,15,933.5,87.0,3.65,21.0,726.5,810.73,626.08
2016,10,5,13,30,927.0,86.0,3.6,21.0,705.0,824.57,636.34
2016,10,5,13,45,917.0,85.0,3.6,21.0,676.0,832.11,642.55
2016,10,5,14,0,907.0,84.0,3.6,21.0,647.0,836.06,646.42
2016,10,5,14,15,894.5,82.5,3.55,21.0,611.5,833.87,645.87
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,828.2,643.05
2016,10,5,14,45,862.5,79.0,3.5,21.0,534.0,820.13,638.91
2016,10,5,15,0,843.0,77.0,3.5,21.0,492.0,801.74,627.45
2016,10,5,15,15,818.5,74.0,3.45,20.5,446.0,774.98,610.86
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,745.48,592.0
2016,10,5,15,45,757.0,67.5,3.35,20.0,350.0,703.03,561.95
2016,10,5,16,0,720.0,64.0,3.3,20.0,300.0,658.78,529.74
2016,10,5,16,15,668.0,58.5,2.95,19.0,249.0,599.45,485.62
2016,10,5,16,30,616.0,53.0,2.6,18.0,198.0,546.12,444.04
2016,10,5,16,45,530.5,45.5,2.3,17.5,149.0,462.15,375.32
2016,10,5,17,0,445.0,38.0,2.0,17.0,100.0,381.48,304.69
2016,10,5,17,15,297.0,26.5,2.0,16.0,60.0,260.05,183.85
2016,10,5,17,30,149.0,15.0,2.0,15.0,20.0,102.49,0.0
2016,10,5,17,45,74.5,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.5,10.0,2.1,10.5,16.5,9.1,0.0
2016,10,6,6,30,235.0,20.0,2.4,11.0,33.0,16.56,0.0
2016,10,6,6,45,369.5,30.0,2.75,11.5,76.0,24.22,14.88
2016,10,6,7,0,504.0,40.0,3.1,12.0,119.0,31.69,22.39
2016,10,6,7,15,577.0,46.5,3.2,12.5,168.5,35.83,26.45
2016,10,6,7,30,650.0,53.0,3.3,13.0,218.0,43.61,33.57
2016,10,6,7,45,699.0,57.5,3.45,14.0,268.5,46.19,35.8
2016,10,6,8,0,748.0,62.0,3.6,15.0,319.0,48.78,37.93
2016,10,6,8,15,778.5,65.5,3.55,15.5,367.5,50.43,39.23
2016,10,6,8,30,809.0,69.0,3.5,16.0,416.0,52.08,40.48
2016,10,6,8,45,832.5,71.0,3.45,16.5,460.5,52.55,40.68
2016,10,6,9,0,856.0,73.0,3.4,17.0,505.0,74.49,46.8
2016,10,6,9,15,871.5,75.0,3.35,17.5,544.5,127.63,68.21
2016,10,6,9,30,887.0,77.0,3.3,18.0,584.0,181.96,105.08
2016,10,6,9,45,903.5,76.5,3.3,19.0,618.5,235.52,148.25
2016,10,6,10,0,920.0,76.0,3.3,20.0,653.0,289.83,195.01
2016,10,6,10,15,927.5,77.0,3.25,20.5,679.5,343.2,242.41
2016,10,6,10,30,935.0,78.0,3.2,21.0,706.0,395.96,288.85
2016,10,6,10,45,940.5,78.5,3.15,21.5,725.0,446.69,332.7
2016,10,6,11,0,946.0,79.0,3.1,22.0,744.0,496.16,374.31
2016,10,6,11,15,949.0,79.5,3.0,22.0,755.5,542.93,413.27
2016,10,6,11,30,952.0,80.0,2.9,22.0,767.0,587.81,449.7
2016,10,6,11,45,953.5,79.5,2.85,22.5,770.0,628.79,481.54
2016,10,6,12,0,955.0,79.0,2.8,23.0,773.0,667.34,510.7
2016,10,6,12,15,954.0,79.0,2.8,23.0,768.0,702.17,537.69
2016,10,6,12,30,953.0,79.0,2.8,23.0,763.0,734.11,562.14
2016,10,6,12,45,948.0,79.0,2.8,23.5,750.0,760.2,579.79
2016,10,6,13,0,943.0,79.0,2.8,24.0,737.0,782.96,594.85
2016,10,6,13,15,937.5,78.5,2.75,24.0,716.0,801.42,607.85
2016,10,6,13,30,932.0,78.0,2.7,24.0,695.0,816.41,618.55
2016,10,6,13,45,923.0,77.0,2.7,24.0,666.5,824.59,625.03
2016,10,6,14,0,914.0,76.0,2.7,24.0,638.0,829.18,629.25
2016,10,6,14,15,902.0,74.5,2.65,24.0,603.0,827.23,628.79
2016,10,6,14,30,890.0,73.0,2.6,24.0,568.0,821.79,626.1
2016,10,6,14,45,873.0,71.0,2.6,24.0,527.0,808.29,618.29
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,791.6,608.32
2016,10,6,15,15,832.5,66.5,2.5,23.5,440.5,773.42,597.8
2016,10,6,15,30,809.0,64.0,2.4,23.0,395.0,745.23,579.94
2016,10,6,15,45,775.0,60.5,2.35,22.5,345.5,705.04,553.31
2016,10,6,16,0,741.0,57.0,2.3,22.0,296.0,663.02,524.44
2016,10,6,16,15,691.5,52.5,2.0,21.0,245.5,606.71,483.21
2016,10,6,16,30,642.0,48.0,1.7,20.0,195.0,549.98,439.58
2016,10,6,16,45,558.5,41.0,1.4,19.5,146.0,466.8,372.37
2016,10,6,17,0,475.0,34.0,1.1,19.0,97.0,394.47,308.66
2016,10,6,17,15,326.0,23.5,1.15,18.0,58.0,270.84,179.61
2016,10,6,17,30,177.0,13.0,1.2,17.0,19.0,116.62,0.0
2016,10,6,17,45,88.5,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,0.85,12.5,15.5,8.19,0.0
2016,10,7,6,30,238.0,18.0,0.9,13.0,31.0,14.78,0.0
2016,10,7,6,45,366.5,28.0,1.0,13.5,72.5,22.52,13.2
2016,10,7,7,0,495.0,38.0,1.1,14.0,114.0,30.03,20.74
2016,10,7,7,15,567.5,45.0,1.25,14.5,163.0,34.65,25.19
2016,10,7,7,30,640.0,52.0,1.4,15.0,212.0,42.79,32.58
2016,10,7,7,45,687.5,56.5,1.55,15.5,261.5,45.39,34.89
2016,10,7,8,0,735.0,61.0,1.7,16.0,311.0,47.99,37.1
2016,10,7,8,15,766.0,64.5,1.85,16.5,359.0,49.67,38.41
2016,10,7,8,30,797.0,68.0,2.0,17.0,407.0,51.34,39.69
2016,10,7,8,45,820.0,70.0,2.2,18.0,451.0,51.83,39.82
2016,10,7,9,0,843.0,72.0,2.4,19.0,495.0,71.43,45.51
2016,10,7,9,15,859.0,74.5,2.5,20.0,534.5,124.16,65.67
2016,10,7,9,30,875.0,77.0,2.6,21.0,574.0,178.14,101.31
2016,10,7,9,45,870.0,85.0,2.75,22.0,603.5,233.41,145.92
2016,10,7,10,0,865.0,93.0,2.9,23.0,633.0,287.43,192.3
2016,10,7,10,15,874.0,94.5,2.85,23.5,659.5,339.03,237.2
2016,10,7,10,30,883.0,96.0,2.8,24.0,686.0,390.28,281.42
2016,10,7,10,45,890.0,96.5,2.8,24.5,705.0,439.33,323.13
2016,10,7,11,0,897.0,97.0,2.8,25.0,724.0,487.36,362.93
2016,10,7,11,15,900.0,97.5,2.7,25.0,735.0,532.22,399.76
2016,10,7,11,30,903.0,98.0,2.6,25.0,746.0,575.28,434.21
2016,10,7,11,45,904.5,98.0,2.55,25.5,749.5,615.07,464.63
2016,10,7,12,0,906.0,98.0,2.5,26.0,753.0,652.58,492.54
2016,10,7,12,15,905.0,98.0,2.4,26.0,748.0,686.05,517.61
2016,10,7,12,30,904.0,98.0,2.3,26.0,743.0,716.77,540.21
2016,10,7,12,45,746.0,157.5,2.25,26.5,683.5,698.82,525.16
2016,10,7,13,0,588.0,217.0,2.2,27.0,624.0,661.45,496.53
2016,10,7,13,15,588.0,208.5,2.15,27.0,605.0,671.41,504.83
2016,10,7,13,30,588.0,200.0,2.1,27.0,586.0,678.86,511.0
2016,10,7,13,45,703.5,155.0,2.05,27.5,598.0,742.75,557.24
2016,10,7,14,0,819.0,110.0,2.0,28.0,610.0,794.76,591.95
2016,10,7,14,15,804.5,107.5,1.9,27.5,575.5,789.89,589.71
2016,10,7,14,30,790.0,105.0,1.8,27.0,541.0,781.66,585.8
2016,10,7,14,45,635.5,131.5,1.75,27.0,465.5,694.28,526.6
2016,10,7,15,0,481.0,158.0,1.7,27.0,390.0,594.0,455.31
2016,10,7,15,15,567.0,122.0,1.5,26.5,370.0,627.8,483.09
2016,10,7,15,30,653.0,86.0,1.3,26.0,350.0,650.25,499.67
2016,10,7,15,45,592.0,88.5,1.1,25.5,304.5,599.23,463.43
2016,10,7,16,0,531.0,91.0,0.9,25.0,259.0,546.68,425.5
2016,10,7,16,15,480.5,80.5,0.9,24.0,213.0,486.99,382.91
2016,10,7,16,30,430.0,70.0,0.9,23.0,167.0,425.25,336.49
2016,10,7,16,45,354.0,57.0,0.9,22.5,123.0,348.12,274.74
2016,10,7,17,0,278.0,44.0,0.9,22.0,79.0,275.09,212.55
2016,10,7,17,15,139.0,28.0,0.95,21.0,45.5,155.93,93.1
2016,10,7,17,30,0.0,12.0,1.0,20.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.05,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,14.0,13.0,8.64,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,15.02,0.0
2016,10,8,6,45,267.5,32.0,0.3,14.5,65.5,26.16,16.02
2016,10,8,7,0,398.0,45.0,0.3,15.0,105.0,36.16,26.0
2016,10,8,7,15,479.0,54.0,0.45,15.5,153.0,42.14,31.7
2016,10,8,7,30,560.0,63.0,0.6,16.0,201.0,47.99,37.05
2016,10,8,7,45,612.0,69.0,0.8,17.0,250.0,51.1,39.71
2016,10,8,8,0,664.0,75.0,1.0,18.0,299.0,54.17,42.21
2016,10,8,8,15,699.5,80.0,1.1,18.5,347.0,56.33,43.92
2016,10,8,8,30,735.0,85.0,1.2,19.0,395.0,58.45,45.55
2016,10,8,8,45,760.0,88.5,1.35,20.0,439.0,65.49,51.29
2016,10,8,9,0,785.0,92.0,1.5,21.0,483.0,74.91,49.86
2016,10,8,9,15,803.5,95.0,1.55,22.0,522.0,125.51,68.64
2016,10,8,9,30,822.0,98.0,1.6,23.0,561.0,177.85,102.38
2016,10,8,9,45,868.0,87.0,1.7,24.0,602.0,232.33,143.4
2016,10,8,10,0,914.0,76.0,1.8,25.0,643.0,283.61,185.17
2016,10,8,10,15,922.5,77.5,1.75,25.5,669.5,337.23,231.2
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,390.37,276.33
2016,10,8,10,45,935.0,80.0,1.7,27.0,715.0,440.62,317.79
2016,10,8,11,0,939.0,81.0,1.7,28.0,734.0,489.48,356.79
2016,10,8,11,15,942.0,81.5,1.6,28.0,745.0,535.84,393.69
2016,10,8,11,30,945.0,82.0,1.5,28.0,756.0,580.3,428.01
2016,10,8,11,45,945.5,82.5,1.4,28.5,759.0,621.27,457.86
2016,10,8,12,0,946.0,83.0,1.3,29.0,762.0,659.8,484.93
2016,10,8,12,15,944.5,83.0,1.2,29.0,757.0,693.94,509.11
2016,10,8,12,30,943.0,83.0,1.1,29.0,752.0,725.19,530.66
2016,10,8,12,45,939.5,82.5,1.05,29.5,738.5,751.51,547.19
2016,10,8,13,0,936.0,82.0,1.0,30.0,725.0,774.59,560.78
2016,10,8,13,15,930.0,81.0,0.95,30.0,704.0,791.94,571.76
2016,10,8,13,30,924.0,80.0,0.9,30.0,683.0,805.82,580.58
2016,10,8,13,45,915.0,79.0,0.85,30.0,655.0,813.86,585.77
2016,10,8,14,0,906.0,78.0,0.8,30.0,627.0,818.35,588.85
2016,10,8,14,15,893.5,76.5,0.8,29.5,591.5,815.96,589.62
2016,10,8,14,30,881.0,75.0,0.8,29.0,556.0,810.11,588.38
2016,10,8,14,45,863.5,73.0,0.85,29.0,515.5,796.29,581.64
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,786.54,577.64
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,760.24,562.29
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,731.22,544.97
2016,10,8,15,45,763.0,61.5,0.8,28.0,334.0,690.6,518.83
2016,10,8,16,0,728.0,58.0,0.8,28.0,285.0,648.19,490.58
2016,10,8,16,15,676.0,52.5,0.85,26.5,235.0,589.35,452.46
2016,10,8,16,30,624.0,47.0,0.9,25.0,185.0,530.28,411.35
2016,10,8,16,45,538.5,40.0,0.95,24.0,136.5,453.61,352.75
2016,10,8,17,0,453.0,33.0,1.0,23.0,88.0,374.99,286.05
2016,10,8,17,15,297.5,21.5,1.05,22.0,50.5,243.02,130.23
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,92.0,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.5,8.5,1.2,13.5,13.5,7.73,0.0
2016,10,9,6,30,215.0,17.0,1.2,14.0,27.0,14.03,0.0
2016,10,9,6,45,346.5,28.0,1.2,14.5,68.0,22.71,12.91
2016,10,9,7,0,478.0,39.0,1.2,15.0,109.0,31.1,21.48
2016,10,9,7,15,554.0,46.0,1.2,15.5,157.5,35.66,25.92
2016,10,9,7,30,630.0,53.0,1.2,16.0,206.0,40.16,30.09
2016,10,9,7,45,677.5,58.0,1.2,17.0,255.5,46.86,35.97
2016,10,9,8,0,725.0,63.0,1.2,18.0,305.0,49.82,38.4
2016,10,9,8,15,757.5,67.0,1.0,18.5,353.0,51.83,40.01
2016,10,9,8,30,790.0,71.0,0.8,19.0,401.0,53.83,41.56
2016,10,9,8,45,812.5,74.0,0.65,20.0,445.5,54.97,42.24
2016,10,9,9,0,835.0,77.0,0.5,21.0,490.0,62.63,48.5
2016,10,9,9,15,851.5,79.5,0.4,22.0,529.0,115.3,59.2
2016,10,9,9,30,868.0,82.0,0.3,23.0,568.0,176.52,98.84
2016,10,9,9,45,883.0,82.5,0.25,24.0,602.0,229.42,138.82
2016,10,9,10,0,898.0,83.0,0.2,25.0,636.0,282.94,182.07
2016,10,9,10,15,906.5,84.5,0.3,25.5,662.5,335.8,226.52
2016,10,9,10,30,915.0,86.0,0.4,26.0,689.0,388.18,270.28
2016,10,9,10,45,919.5,87.5,0.5,26.5,707.5,438.33,311.6
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,487.2,350.88
2016,10,9,11,15,926.5,89.5,0.7,27.0,737.0,532.73,387.5
2016,10,9,11,30,929.0,90.0,0.8,27.0,748.0,576.36,421.91
2016,10,9,11,45,928.0,91.0,0.95,27.5,750.5,616.4,452.63
2016,10,9,12,0,927.0,92.0,1.1,28.0,753.0,653.94,480.93
2016,10,9,12,15,925.5,91.5,1.25,28.0,747.5,687.07,506.69
2016,10,9,12,30,924.0,91.0,1.4,28.0,742.0,717.34,530.19
2016,10,9,12,45,915.5,92.5,1.55,28.5,727.5,741.77,548.17
2016,10,9,13,0,907.0,94.0,1.7,29.0,713.0,762.86,562.78
2016,10,9,13,15,900.5,93.0,1.85,28.5,691.5,779.44,576.73
2016,10,9,13,30,894.0,92.0,2.0,28.0,670.0,792.62,588.61
2016,10,9,13,45,881.0,91.5,2.2,28.0,641.0,797.89,594.52
2016,10,9,14,0,868.0,91.0,2.4,28.0,612.0,806.04,602.54
2016,10,9,14,15,854.0,89.0,2.5,27.5,577.0,802.24,602.98
2016,10,9,14,30,840.0,87.0,2.6,27.0,542.0,794.99,601.23
2016,10,9,14,45,819.0,84.5,2.75,27.0,500.5,778.19,592.01
2016,10,9,15,0,798.0,82.0,2.9,27.0,459.0,758.24,580.52
2016,10,9,15,15,771.5,78.5,2.95,26.5,414.0,729.8,563.39
2016,10,9,15,30,745.0,75.0,3.0,26.0,369.0,698.75,543.98
2016,10,9,15,45,706.0,70.5,3.15,25.5,320.0,659.24,518.09
2016,10,9,16,0,667.0,66.0,3.3,25.0,271.0,614.29,486.97
2016,10,9,16,15,611.0,60.0,3.25,24.0,222.0,553.98,442.83
2016,10,9,16,30,555.0,54.0,3.2,23.0,173.0,493.94,396.46
2016,10,9,16,45,464.5,44.5,3.15,22.0,126.0,407.04,325.31
2016,10,9,17,0,374.0,35.0,3.1,21.0,79.0,324.08,251.69
2016,10,9,17,15,187.0,17.5,3.25,20.0,39.5,166.27,73.16
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
