Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.55,11.5,6.5,5.91,0.0
2016,10,10,6,30,0.0,13.0,1.8,12.0,13.0,11.45,0.0
2016,10,10,6,45,22.0,32.0,2.05,12.5,35.0,27.04,16.29
2016,10,10,7,0,44.0,51.0,2.3,13.0,57.0,42.18,31.27
2016,10,10,7,15,59.5,72.0,2.35,13.0,84.0,58.39,46.29
2016,10,10,7,30,75.0,93.0,2.4,13.0,111.0,72.13,58.91
2016,10,10,7,45,89.0,113.0,2.5,13.5,139.0,86.36,71.59
2016,10,10,8,0,103.0,133.0,2.6,14.0,167.0,100.18,83.63
2016,10,10,8,15,238.5,141.0,2.6,14.0,235.5,102.03,85.1
2016,10,10,8,30,374.0,149.0,2.6,14.0,304.0,101.9,84.77
2016,10,10,8,45,577.5,120.5,2.65,14.5,389.5,81.68,66.68
2016,10,10,9,0,781.0,92.0,2.7,15.0,475.0,71.11,57.14
2016,10,10,9,15,799.5,95.0,2.65,15.5,514.0,121.32,68.44
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,173.27,102.22
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,223.66,142.02
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,275.72,186.68
2016,10,10,10,15,715.0,150.5,2.6,17.5,600.0,322.26,233.07
2016,10,10,10,30,565.0,207.0,2.6,18.0,577.0,357.38,267.93
2016,10,10,10,45,731.5,152.5,2.6,19.0,645.0,411.22,309.73
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,480.96,364.23
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.0,525.91,402.07
2016,10,10,11,30,905.0,99.0,2.6,20.0,735.0,569.11,437.73
2016,10,10,11,45,906.0,99.0,2.65,20.5,738.0,608.51,469.02
2016,10,10,12,0,907.0,99.0,2.7,21.0,741.0,645.59,497.82
2016,10,10,12,15,905.5,99.0,2.75,21.0,736.0,678.6,524.02
2016,10,10,12,30,904.0,99.0,2.8,21.0,731.0,708.83,547.81
2016,10,10,12,45,728.5,160.5,2.9,21.5,664.0,682.05,526.71
2016,10,10,13,0,553.0,222.0,3.0,22.0,597.0,635.03,490.68
2016,10,10,13,15,711.5,161.5,3.05,22.0,628.5,714.77,552.93
2016,10,10,13,30,870.0,101.0,3.1,22.0,660.0,786.37,606.12
2016,10,10,13,45,855.0,101.5,3.2,22.0,631.0,791.53,610.72
2016,10,10,14,0,840.0,102.0,3.3,22.0,602.0,793.15,613.45
2016,10,10,14,15,825.5,99.5,3.4,21.5,567.0,788.32,612.92
2016,10,10,14,30,811.0,97.0,3.5,21.0,532.0,780.09,610.08
2016,10,10,14,45,784.0,96.0,3.6,20.5,490.0,760.28,598.87
2016,10,10,15,0,757.0,95.0,3.7,20.0,448.0,741.89,588.63
2016,10,10,15,15,728.5,90.5,3.85,19.5,403.0,711.55,569.46
2016,10,10,15,30,700.0,86.0,4.0,19.0,358.0,678.83,547.99
2016,10,10,15,45,652.0,82.0,4.15,18.5,309.0,629.72,513.14
2016,10,10,16,0,604.0,78.0,4.3,18.0,260.0,579.41,476.1
2016,10,10,16,15,542.5,70.0,4.35,17.5,211.5,513.82,424.78
2016,10,10,16,30,481.0,62.0,4.4,17.0,163.0,448.6,370.75
2016,10,10,16,45,382.5,50.5,4.45,16.5,117.0,355.84,291.56
2016,10,10,17,0,284.0,39.0,4.5,16.0,71.0,269.8,212.42
2016,10,10,17,15,142.0,19.5,4.45,15.0,35.5,135.84,40.85
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,7.28,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,14.55,0.0
2016,10,11,6,45,247.0,30.0,1.65,11.5,59.0,24.68,14.14
2016,10,11,7,0,375.0,44.0,1.8,12.0,97.0,35.69,25.67
2016,10,11,7,15,457.0,53.5,1.95,12.5,143.5,42.12,31.93
2016,10,11,7,30,539.0,63.0,2.1,13.0,190.0,48.39,37.79
2016,10,11,7,45,337.0,99.0,2.25,13.5,185.0,72.07,58.94
2016,10,11,8,0,135.0,135.0,2.4,14.0,180.0,101.46,84.77
2016,10,11,8,15,147.5,154.0,2.4,14.0,209.0,114.29,95.85
2016,10,11,8,30,160.0,173.0,2.4,14.0,238.0,126.73,106.46
2016,10,11,8,45,280.5,175.5,2.45,14.5,305.5,123.03,102.74
2016,10,11,9,0,401.0,178.0,2.5,15.0,373.0,118.59,98.44
2016,10,11,9,15,341.0,207.0,2.55,15.5,382.5,168.19,122.87
2016,10,11,9,30,281.0,236.0,2.6,16.0,392.0,204.33,150.65
2016,10,11,9,45,581.5,161.0,2.7,16.5,507.0,220.18,150.09
2016,10,11,10,0,882.0,86.0,2.8,17.0,622.0,276.8,186.81
2016,10,11,10,15,891.0,87.5,2.8,17.0,648.0,328.87,233.64
2016,10,11,10,30,900.0,89.0,2.8,17.0,674.0,380.54,280.13
2016,10,11,10,45,906.5,89.5,2.85,17.5,693.0,429.8,323.55
2016,10,11,11,0,913.0,90.0,2.9,18.0,712.0,477.94,364.99
2016,10,11,11,15,916.5,90.5,2.9,18.0,723.0,523.33,403.84
2016,10,11,11,30,920.0,91.0,2.9,18.0,734.0,566.93,440.34
2016,10,11,11,45,920.0,91.5,2.9,18.5,736.5,606.59,472.13
2016,10,11,12,0,920.0,92.0,2.9,19.0,739.0,643.84,501.27
2016,10,11,12,15,919.0,92.0,2.85,19.0,734.0,677.4,527.79
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,708.17,551.78
2016,10,11,12,45,897.0,98.5,2.8,19.5,712.0,728.76,566.93
2016,10,11,13,0,876.0,105.0,2.8,20.0,695.0,749.98,581.84
2016,10,11,13,15,742.0,145.0,2.85,19.5,633.5,717.73,559.42
2016,10,11,13,30,608.0,185.0,2.9,19.0,572.0,675.16,528.92
2016,10,11,13,45,595.0,179.0,2.95,19.0,544.0,672.77,528.92
2016,10,11,14,0,582.0,173.0,3.0,19.0,516.0,661.73,522.43
2016,10,11,14,15,527.5,178.0,3.1,18.5,475.5,632.91,502.88
2016,10,11,14,30,473.0,183.0,3.2,18.0,435.0,601.48,481.06
2016,10,11,14,45,561.0,144.0,3.35,18.0,420.0,631.6,508.04
2016,10,11,15,0,649.0,105.0,3.5,18.0,405.0,665.23,536.05
2016,10,11,15,15,677.0,93.5,3.65,17.5,379.0,671.76,543.71
2016,10,11,15,30,705.0,82.0,3.8,17.0,353.0,674.77,548.78
2016,10,11,15,45,662.5,77.0,3.95,17.0,304.5,628.73,514.84
2016,10,11,16,0,620.0,72.0,4.1,17.0,256.0,581.44,478.93
2016,10,11,16,15,558.5,64.5,4.1,16.5,207.5,516.51,427.9
2016,10,11,16,30,497.0,57.0,4.1,16.0,159.0,452.1,374.15
2016,10,11,16,45,399.5,46.5,4.2,15.5,113.5,361.4,296.32
2016,10,11,17,0,302.0,36.0,4.3,15.0,68.0,274.9,215.08
2016,10,11,17,15,151.0,18.0,4.25,14.5,34.0,139.72,13.51
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,13.64,0.0
2016,10,12,6,45,243.0,29.0,1.55,11.0,57.0,23.88,13.14
2016,10,12,7,0,379.0,43.0,1.7,12.0,95.0,34.94,24.95
2016,10,12,7,15,462.5,52.5,1.7,12.0,142.0,41.41,31.34
2016,10,12,7,30,546.0,62.0,1.7,12.0,189.0,47.73,37.34
2016,10,12,7,45,273.0,74.0,1.7,12.5,137.5,53.63,42.7
2016,10,12,8,0,0.0,86.0,1.7,13.0,86.0,73.93,60.71
2016,10,12,8,15,0.0,100.5,1.65,13.5,100.5,85.87,71.03
2016,10,12,8,30,0.0,115.0,1.6,14.0,115.0,97.69,81.08
2016,10,12,8,45,47.0,161.5,1.6,14.5,184.5,126.08,105.36
2016,10,12,9,0,94.0,208.0,1.6,15.0,254.0,155.53,130.06
2016,10,12,9,15,215.0,216.0,1.65,15.5,331.0,171.97,130.04
2016,10,12,9,30,336.0,224.0,1.7,16.0,408.0,202.25,146.34
2016,10,12,9,45,595.0,161.5,1.8,16.5,511.0,221.5,150.12
2016,10,12,10,0,854.0,99.0,1.9,17.0,614.0,272.63,183.67
2016,10,12,10,15,863.0,101.0,2.1,17.0,640.0,324.52,230.06
2016,10,12,10,30,872.0,103.0,2.3,17.0,666.0,376.15,276.34
2016,10,12,10,45,877.0,104.0,2.5,17.0,684.0,424.9,319.91
2016,10,12,11,0,882.0,105.0,2.7,17.0,702.0,474.77,363.47
2016,10,12,11,15,707.0,171.5,2.9,17.0,654.5,489.12,379.5
2016,10,12,11,30,532.0,238.0,3.1,17.0,607.0,490.01,383.1
2016,10,12,11,45,714.0,171.0,3.3,17.5,668.5,561.76,440.39
2016,10,12,12,0,896.0,104.0,3.5,18.0,730.0,637.88,500.7
2016,10,12,12,15,685.5,181.0,3.5,18.0,657.5,615.35,483.26
2016,10,12,12,30,475.0,258.0,3.5,18.0,585.0,572.22,449.65
2016,10,12,12,45,535.5,230.5,3.55,18.0,593.0,607.65,478.87
2016,10,12,13,0,596.0,203.0,3.6,18.0,601.0,647.08,510.53
2016,10,12,13,15,606.5,191.5,3.6,18.0,585.5,662.03,523.01
2016,10,12,13,30,617.0,180.0,3.6,18.0,570.0,674.68,533.94
2016,10,12,13,45,532.0,198.5,3.65,18.5,524.5,637.17,505.01
2016,10,12,14,0,447.0,217.0,3.7,19.0,479.0,601.12,476.93
2016,10,12,14,15,630.5,153.5,3.85,18.5,498.5,691.53,551.38
2016,10,12,14,30,814.0,90.0,4.0,18.0,518.0,767.92,611.42
2016,10,12,14,45,460.0,143.0,4.15,18.0,381.5,548.17,444.41
2016,10,12,15,0,106.0,196.0,4.3,18.0,245.0,290.71,235.71
2016,10,12,15,15,277.0,158.0,4.25,17.5,267.0,410.68,338.07
2016,10,12,15,30,448.0,120.0,4.2,17.0,289.0,513.01,423.64
2016,10,12,15,45,548.5,91.5,4.2,17.0,270.5,556.88,460.09
2016,10,12,16,0,649.0,63.0,4.2,17.0,252.0,588.68,485.13
2016,10,12,16,15,589.0,56.5,3.85,16.0,203.5,525.89,435.43
2016,10,12,16,30,529.0,50.0,3.5,15.0,155.0,463.74,383.83
2016,10,12,16,45,433.5,40.5,3.2,14.5,110.5,375.52,307.23
2016,10,12,17,0,338.0,31.0,2.9,14.0,66.0,291.99,225.56
2016,10,12,17,15,169.0,15.5,2.9,13.5,33.0,144.84,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,17.28,0.0
2016,10,13,6,45,221.0,27.5,2.15,10.5,56.5,22.57,11.67
2016,10,13,7,0,442.0,36.0,2.3,11.0,94.0,28.83,19.64
2016,10,13,7,15,522.0,43.0,2.55,11.5,141.0,33.47,24.29
2016,10,13,7,30,602.0,50.0,2.8,12.0,188.0,38.06,28.64
2016,10,13,7,45,658.0,54.0,3.05,12.5,237.0,43.78,33.85
2016,10,13,8,0,714.0,58.0,3.3,13.0,286.0,46.07,35.84
2016,10,13,8,15,746.5,61.5,3.3,13.5,332.5,47.82,37.28
2016,10,13,8,30,779.0,65.0,3.3,14.0,379.0,49.59,38.68
2016,10,13,8,45,630.0,111.0,3.35,14.5,383.0,75.71,61.55
2016,10,13,9,0,481.0,157.0,3.4,15.0,387.0,104.57,86.44
2016,10,13,9,15,432.0,184.5,3.35,15.5,403.5,150.53,106.3
2016,10,13,9,30,383.0,212.0,3.3,16.0,420.0,198.87,142.31
2016,10,13,9,45,315.0,240.5,3.25,16.5,418.5,232.9,171.77
2016,10,13,10,0,247.0,269.0,3.2,17.0,417.0,265.11,200.77
2016,10,13,10,15,240.0,282.5,3.2,17.5,431.5,291.23,222.56
2016,10,13,10,30,233.0,296.0,3.2,18.0,446.0,316.6,243.59
2016,10,13,10,45,291.0,293.5,3.2,18.5,486.0,351.69,270.89
2016,10,13,11,0,349.0,291.0,3.2,19.0,526.0,394.46,304.35
2016,10,13,11,15,301.5,306.5,3.25,19.0,512.0,406.77,315.57
2016,10,13,11,30,254.0,322.0,3.3,19.0,498.0,414.87,322.95
2016,10,13,11,45,258.0,320.5,3.35,19.5,499.5,432.83,337.09
2016,10,13,12,0,262.0,319.0,3.4,20.0,501.0,450.3,350.64
2016,10,13,12,15,358.5,291.5,3.5,20.0,538.5,501.15,391.3
2016,10,13,12,30,455.0,264.0,3.6,20.0,576.0,562.98,439.94
2016,10,13,12,45,469.0,253.0,3.75,20.0,569.0,581.62,455.36
2016,10,13,13,0,483.0,242.0,3.9,20.0,562.0,598.9,469.99
2016,10,13,13,15,465.5,241.0,3.95,20.0,541.5,601.47,472.81
2016,10,13,13,30,448.0,240.0,4.0,20.0,521.0,601.53,473.79
2016,10,13,13,45,450.0,227.0,4.05,20.0,498.5,601.92,475.6
2016,10,13,14,0,452.0,214.0,4.1,20.0,476.0,600.11,475.79
2016,10,13,14,15,457.5,198.0,4.1,19.5,449.5,595.61,474.92
2016,10,13,14,30,463.0,182.0,4.1,19.0,423.0,588.75,472.3
2016,10,13,14,45,451.5,168.0,4.15,19.0,388.0,568.35,458.24
2016,10,13,15,0,440.0,154.0,4.2,19.0,353.0,545.77,442.38
2016,10,13,15,15,504.5,125.0,4.2,18.5,330.5,562.32,458.92
2016,10,13,15,30,569.0,96.0,4.2,18.0,308.0,581.45,476.9
2016,10,13,15,45,535.5,87.0,4.2,18.0,265.0,539.54,444.43
2016,10,13,16,0,502.0,78.0,4.2,18.0,222.0,496.41,410.16
2016,10,13,16,15,454.5,67.0,4.0,17.5,179.0,440.21,364.36
2016,10,13,16,30,407.0,56.0,3.8,17.0,136.0,384.36,316.83
2016,10,13,16,45,328.5,43.5,3.6,16.5,96.0,307.48,249.7
2016,10,13,17,0,250.0,31.0,3.4,16.0,56.0,234.88,176.9
2016,10,13,17,15,125.0,15.5,3.05,15.5,28.0,113.12,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.15,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,4.2,14.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,19.0,4.3,14.5,19.0,16.74,6.58
2016,10,14,7,0,0.0,32.0,4.4,15.0,32.0,28.13,18.58
2016,10,14,7,15,0.0,49.0,4.5,15.0,49.0,42.37,31.68
2016,10,14,7,30,0.0,66.0,4.6,15.0,66.0,56.45,44.52
2016,10,14,7,45,0.0,83.5,4.7,15.0,83.5,70.75,57.4
2016,10,14,8,0,0.0,101.0,4.8,15.0,101.0,84.9,69.95
2016,10,14,8,15,1.0,117.5,4.9,15.0,118.0,98.19,81.56
2016,10,14,8,30,2.0,134.0,5.0,15.0,135.0,111.33,92.9
2016,10,14,8,45,1.0,83.5,5.1,15.5,84.0,73.59,59.44
2016,10,14,9,0,0.0,33.0,5.2,16.0,33.0,29.1,20.09
2016,10,14,9,15,0.0,28.5,5.2,16.0,28.5,25.14,15.6
2016,10,14,9,30,0.0,24.0,5.2,16.0,24.0,21.17,12.21
2016,10,14,9,45,0.0,24.0,5.25,16.5,24.0,21.18,12.15
2016,10,14,10,0,0.0,24.0,5.3,17.0,24.0,21.19,12.09
2016,10,14,10,15,0.0,40.5,5.2,17.0,40.5,35.8,24.25
2016,10,14,10,30,0.0,57.0,5.1,17.0,57.0,50.45,36.36
2016,10,14,10,45,0.0,64.0,5.1,17.5,64.0,56.67,41.38
2016,10,14,11,0,0.0,71.0,5.1,18.0,71.0,62.91,46.37
2016,10,14,11,15,0.0,59.0,5.0,18.0,59.0,52.25,37.57
2016,10,14,11,30,0.0,47.0,4.9,18.0,47.0,41.6,28.78
2016,10,14,11,45,0.0,68.5,4.8,18.0,68.5,60.7,44.5
2016,10,14,12,0,0.0,90.0,4.7,18.0,90.0,79.84,60.17
2016,10,14,12,15,5.5,156.5,4.6,18.0,160.5,142.62,111.32
2016,10,14,12,30,11.0,223.0,4.5,18.0,231.0,207.05,163.13
2016,10,14,12,45,8.0,206.5,4.4,18.0,212.0,191.14,150.36
2016,10,14,13,0,5.0,190.0,4.3,18.0,193.0,174.76,137.31
2016,10,14,13,15,2.5,129.0,4.2,18.0,130.5,117.1,90.8
2016,10,14,13,30,0.0,68.0,4.1,18.0,68.0,60.21,44.28
2016,10,14,13,45,0.0,99.5,4.05,18.0,99.5,88.42,67.63
2016,10,14,14,0,0.0,131.0,4.0,18.0,131.0,118.06,92.04
2016,10,14,14,15,0.0,89.5,3.85,17.5,89.5,79.31,60.47
2016,10,14,14,30,0.0,48.0,3.7,17.0,48.0,42.4,29.99
2016,10,14,14,45,0.0,54.5,3.55,17.0,54.5,48.14,34.92
2016,10,14,15,0,0.0,61.0,3.4,17.0,61.0,53.9,39.86
2016,10,14,15,15,0.0,53.5,3.25,17.0,53.5,47.23,34.35
2016,10,14,15,30,0.0,46.0,3.1,17.0,46.0,40.58,28.82
2016,10,14,15,45,0.0,39.5,3.0,17.0,39.5,34.82,23.99
2016,10,14,16,0,0.0,33.0,2.9,17.0,33.0,29.06,19.1
2016,10,14,16,15,0.0,26.5,2.6,16.5,26.5,23.32,14.19
2016,10,14,16,30,0.0,20.0,2.3,16.0,20.0,17.58,9.22
2016,10,14,16,45,0.0,13.5,2.0,15.5,13.5,11.86,4.21
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,6.14,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,3.18,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,10.91,0.0
2016,10,15,6,45,237.0,24.5,1.5,12.5,50.0,20.03,8.49
2016,10,15,7,0,381.0,37.0,1.7,13.0,85.0,29.87,20.23
2016,10,15,7,15,466.5,45.5,2.0,13.5,130.5,35.7,25.99
2016,10,15,7,30,552.0,54.0,2.3,14.0,176.0,41.42,31.35
2016,10,15,7,45,276.0,66.0,2.6,14.5,127.0,48.1,37.4
2016,10,15,8,0,0.0,78.0,2.9,15.0,78.0,67.55,54.61
2016,10,15,8,15,0.0,91.0,3.35,15.5,91.0,78.4,63.99
2016,10,15,8,30,0.0,104.0,3.8,16.0,104.0,89.14,73.14
2016,10,15,8,45,11.5,140.5,4.25,16.5,146.0,117.16,97.18
2016,10,15,9,0,23.0,177.0,4.7,17.0,188.0,143.99,119.84
2016,10,15,9,15,419.5,131.0,4.95,17.5,355.0,111.13,74.47
2016,10,15,9,30,816.0,85.0,5.2,18.0,522.0,152.41,85.85
2016,10,15,9,45,830.5,86.5,5.5,18.5,554.5,203.23,125.3
2016,10,15,10,0,845.0,88.0,5.8,19.0,587.0,254.8,169.64
2016,10,15,10,15,524.5,191.5,5.95,19.0,506.0,292.4,215.13
2016,10,15,10,30,204.0,295.0,6.1,19.0,425.0,304.85,235.97
2016,10,15,10,45,295.5,286.0,6.3,19.0,479.5,345.77,268.22
2016,10,15,11,0,387.0,277.0,6.5,19.0,534.0,397.02,309.47
2016,10,15,11,15,219.5,286.5,6.65,19.0,432.5,350.0,275.33
2016,10,15,11,30,52.0,296.0,6.8,19.0,331.0,285.48,225.05
2016,10,15,11,45,52.5,296.5,6.95,19.0,332.0,291.91,230.49
2016,10,15,12,0,53.0,297.0,7.1,19.0,333.0,298.21,235.75
2016,10,15,12,15,26.5,203.0,7.2,19.0,221.0,200.95,158.32
2016,10,15,12,30,0.0,109.0,7.3,19.0,109.0,96.82,73.82
2016,10,15,12,45,11.0,177.5,7.4,19.0,185.0,166.53,130.77
2016,10,15,13,0,22.0,246.0,7.5,19.0,261.0,239.29,189.59
2016,10,15,13,15,21.5,238.0,7.55,19.0,252.5,233.4,185.06
2016,10,15,13,30,21.0,230.0,7.6,19.0,244.0,227.36,180.53
2016,10,15,13,45,55.0,242.0,7.7,19.0,274.5,279.02,223.39
2016,10,15,14,0,89.0,254.0,7.8,19.0,305.0,323.08,260.06
2016,10,15,14,15,44.5,204.5,7.75,18.5,230.0,238.49,191.79
2016,10,15,14,30,0.0,155.0,7.7,18.0,155.0,143.41,113.48
2016,10,15,14,45,0.0,123.5,7.7,18.0,123.5,112.89,88.62
2016,10,15,15,0,0.0,92.0,7.7,18.0,92.0,82.44,63.53
2016,10,15,15,15,0.0,61.0,7.45,17.5,61.0,53.89,39.87
2016,10,15,15,30,0.0,30.0,7.2,17.0,30.0,26.42,16.8
2016,10,15,15,45,0.0,25.5,6.95,17.0,25.5,22.44,13.45
2016,10,15,16,0,0.0,21.0,6.7,17.0,21.0,18.47,10.06
2016,10,15,16,15,0.0,16.5,6.5,16.5,16.5,14.5,6.66
2016,10,15,16,30,0.0,12.0,6.3,16.0,12.0,10.53,3.23
2016,10,15,16,45,0.0,8.0,6.1,16.0,8.0,7.02,0.13
2016,10,15,17,0,0.0,4.0,5.9,16.0,4.0,3.5,0.0
2016,10,15,17,15,0.0,2.0,5.8,16.0,2.0,1.82,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,2.3,13.0,10.0,9.1,0.0
2016,10,16,6,45,70.5,26.5,2.6,13.5,35.0,21.4,8.53
2016,10,16,7,0,141.0,43.0,2.9,14.0,60.0,34.19,23.73
2016,10,16,7,15,174.0,61.5,2.95,14.0,92.5,48.0,36.68
2016,10,16,7,30,207.0,80.0,3.0,14.0,125.0,61.39,49.02
2016,10,16,7,45,225.0,99.0,3.05,14.5,159.0,74.63,60.91
2016,10,16,8,0,243.0,118.0,3.1,15.0,193.0,87.42,72.14
2016,10,16,8,15,254.0,136.5,3.2,15.0,226.0,99.39,82.58
2016,10,16,8,30,265.0,155.0,3.3,15.0,259.0,110.94,92.51
2016,10,16,8,45,132.5,119.0,3.45,15.5,171.0,92.96,76.42
2016,10,16,9,0,0.0,83.0,3.6,16.0,83.0,73.4,59.02
2016,10,16,9,15,0.0,52.0,3.75,16.0,52.0,45.93,33.14
2016,10,16,9,30,0.0,21.0,3.9,16.0,21.0,18.52,9.99
2016,10,16,9,45,0.0,23.0,4.1,16.5,23.0,20.29,11.43
2016,10,16,10,0,0.0,25.0,4.3,17.0,25.0,22.07,12.85
2016,10,16,10,15,0.0,58.5,4.45,17.0,58.5,51.76,37.55
2016,10,16,10,30,0.0,92.0,4.6,17.0,92.0,81.57,62.12
2016,10,16,10,45,0.0,70.5,4.85,17.5,70.5,62.44,46.16
2016,10,16,11,0,0.0,49.0,5.1,18.0,49.0,43.36,30.29
2016,10,16,11,15,0.0,36.0,5.25,18.0,36.0,31.84,20.75
2016,10,16,11,30,0.0,23.0,5.4,18.0,23.0,20.33,11.21
2016,10,16,11,45,0.0,57.5,5.6,18.0,57.5,50.92,36.48
2016,10,16,12,0,0.0,92.0,5.8,18.0,92.0,81.61,61.68
2016,10,16,12,15,0.0,95.5,5.9,18.0,95.5,84.73,64.24
2016,10,16,12,30,0.0,99.0,6.0,18.0,99.0,87.86,66.83
2016,10,16,12,45,9.5,168.0,6.1,18.0,174.0,156.81,123.29
2016,10,16,13,0,19.0,237.0,6.2,18.0,249.0,228.69,181.52
2016,10,16,13,15,9.5,147.0,6.35,18.0,153.0,138.78,108.86
2016,10,16,13,30,0.0,57.0,6.5,18.0,57.0,50.43,36.24
2016,10,16,13,45,0.0,40.0,6.7,18.0,40.0,35.34,23.8
2016,10,16,14,0,0.0,23.0,6.9,18.0,23.0,20.29,11.31
2016,10,16,14,15,0.0,83.5,7.0,18.0,83.5,73.94,56.03
2016,10,16,14,30,0.0,144.0,7.1,18.0,144.0,132.44,104.57
2016,10,16,14,45,0.0,125.5,7.25,18.0,125.5,115.01,90.4
2016,10,16,15,0,0.0,107.0,7.4,18.0,107.0,97.43,76.05
2016,10,16,15,15,0.0,103.5,7.2,17.5,103.5,95.06,74.42
2016,10,16,15,30,0.0,100.0,7.0,17.0,100.0,93.12,73.1
2016,10,16,15,45,0.0,85.0,6.8,17.0,85.0,78.94,61.25
2016,10,16,16,0,0.0,70.0,6.6,17.0,70.0,64.61,49.13
2016,10,16,16,15,0.0,55.5,6.25,16.5,55.5,50.66,37.25
2016,10,16,16,30,0.0,41.0,5.9,16.0,41.0,36.44,24.99
2016,10,16,16,45,0.0,28.0,5.55,15.5,28.0,24.68,14.68
2016,10,16,17,0,0.0,15.0,5.2,15.0,15.0,13.19,3.64
2016,10,16,17,15,0.0,7.5,5.1,14.5,7.5,6.82,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,10.01,0.0
2016,10,17,6,45,167.0,26.5,1.85,12.5,45.0,20.87,7.18
2016,10,17,7,0,302.0,42.0,2.0,13.0,78.0,32.74,22.5
2016,10,17,7,15,396.0,52.0,2.1,13.0,122.5,41.66,31.22
2016,10,17,7,30,490.0,62.0,2.2,13.0,167.0,48.42,37.68
2016,10,17,7,45,556.0,68.0,2.3,13.5,215.0,51.51,40.57
2016,10,17,8,0,622.0,74.0,2.4,14.0,263.0,54.63,43.34
2016,10,17,8,15,661.5,78.5,2.4,14.5,309.0,56.43,44.81
2016,10,17,8,30,701.0,83.0,2.4,15.0,355.0,58.26,46.24
2016,10,17,8,45,735.5,85.0,2.4,15.5,399.0,58.26,46.03
2016,10,17,9,0,770.0,87.0,2.4,16.0,443.0,64.33,51.12
2016,10,17,9,15,789.5,89.5,2.35,16.0,481.0,102.37,58.28
2016,10,17,9,30,809.0,92.0,2.3,16.0,519.0,152.76,87.41
2016,10,17,9,45,824.5,93.0,2.25,16.5,551.0,202.88,125.43
2016,10,17,10,0,840.0,94.0,2.2,17.0,583.0,253.85,168.51
2016,10,17,10,15,849.5,95.5,2.2,17.0,608.5,304.24,213.39
2016,10,17,10,30,859.0,97.0,2.2,17.0,634.0,354.4,258.31
2016,10,17,10,45,868.5,96.5,2.2,17.5,652.5,405.65,302.93
2016,10,17,11,0,878.0,96.0,2.2,18.0,671.0,452.06,342.81
2016,10,17,11,15,881.0,96.5,2.25,18.0,681.0,495.34,380.15
2016,10,17,11,30,884.0,97.0,2.3,18.0,691.0,536.85,415.25
2016,10,17,11,45,885.5,96.5,2.35,18.5,693.5,574.7,445.98
2016,10,17,12,0,887.0,96.0,2.4,19.0,696.0,610.29,474.26
2016,10,17,12,15,885.5,96.0,2.5,19.0,690.0,642.12,500.29
2016,10,17,12,30,884.0,96.0,2.6,19.0,684.0,671.24,523.94
2016,10,17,12,45,882.0,94.0,2.75,19.0,671.0,695.17,543.84
2016,10,17,13,0,880.0,92.0,2.9,19.0,658.0,716.07,561.39
2016,10,17,13,15,872.5,90.5,2.95,19.0,637.0,730.46,572.66
2016,10,17,13,30,865.0,89.0,3.0,19.0,616.0,741.52,581.61
2016,10,17,13,45,856.5,87.0,3.15,19.0,588.0,753.46,591.88
2016,10,17,14,0,848.0,85.0,3.3,19.0,560.0,756.98,596.17
2016,10,17,14,15,833.0,83.0,3.35,18.5,525.5,752.16,595.23
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,744.0,591.97
2016,10,17,14,45,798.0,78.0,3.45,18.0,451.0,727.58,581.53
2016,10,17,15,0,778.0,75.0,3.5,18.0,411.0,708.14,568.79
2016,10,17,15,15,749.0,71.5,3.45,17.5,366.5,678.44,548.76
2016,10,17,15,30,720.0,68.0,3.4,17.0,322.0,646.31,526.4
2016,10,17,15,45,677.5,63.0,3.4,17.0,275.0,604.91,495.26
2016,10,17,16,0,635.0,58.0,3.4,17.0,228.0,558.47,458.95
2016,10,17,16,15,569.0,52.0,3.05,16.5,181.0,493.74,406.29
2016,10,17,16,30,503.0,46.0,2.7,16.0,134.0,429.96,351.25
2016,10,17,16,45,392.0,36.0,2.4,15.5,91.0,334.14,267.17
2016,10,17,17,0,281.0,26.0,2.1,15.0,48.0,238.22,152.8
2016,10,17,17,15,140.5,13.0,2.1,14.5,24.0,93.35,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.5,11.0,40.0,13.9,2.05
2016,10,18,7,0,391.0,35.0,1.6,12.0,80.0,28.49,18.85
2016,10,18,7,15,482.0,43.0,1.85,12.5,126.0,33.97,24.46
2016,10,18,7,30,573.0,51.0,2.1,13.0,172.0,39.38,29.61
2016,10,18,7,45,634.0,55.5,2.35,13.5,220.5,41.73,31.84
2016,10,18,8,0,695.0,60.0,2.6,14.0,269.0,48.26,37.66
2016,10,18,8,15,731.0,63.5,2.75,14.5,315.5,49.95,39.05
2016,10,18,8,30,767.0,67.0,2.9,15.0,362.0,51.67,40.42
2016,10,18,8,45,796.0,69.0,3.1,15.5,405.5,52.2,40.69
2016,10,18,9,0,825.0,71.0,3.3,16.0,449.0,52.8,41.02
2016,10,18,9,15,842.5,73.5,3.3,16.0,487.5,90.72,48.13
2016,10,18,9,30,860.0,76.0,3.3,16.0,526.0,150.47,83.85
2016,10,18,9,45,875.5,76.5,3.35,16.5,558.5,202.12,122.86
2016,10,18,10,0,891.0,77.0,3.4,17.0,591.0,254.4,167.33
2016,10,18,10,15,899.5,78.5,3.35,17.0,617.0,306.07,213.82
2016,10,18,10,30,908.0,80.0,3.3,17.0,643.0,357.26,260.27
2016,10,18,10,45,914.5,80.5,3.3,17.5,661.0,406.16,303.95
2016,10,18,11,0,921.0,81.0,3.3,18.0,679.0,453.91,345.69
2016,10,18,11,15,924.0,81.0,3.3,18.0,689.5,498.26,384.45
2016,10,18,11,30,927.0,81.0,3.3,18.0,700.0,540.72,420.8
2016,10,18,11,45,930.5,80.0,3.3,18.5,703.0,580.44,453.35
2016,10,18,12,0,934.0,79.0,3.3,19.0,706.0,617.91,483.35
2016,10,18,12,15,932.5,79.0,3.3,19.0,700.0,650.91,510.25
2016,10,18,12,30,931.0,79.0,3.3,19.0,694.0,681.05,534.57
2016,10,18,12,45,926.0,78.5,3.3,19.5,680.0,705.38,553.2
2016,10,18,13,0,921.0,78.0,3.3,20.0,666.0,726.44,568.8
2016,10,18,13,15,914.0,77.0,3.3,20.0,645.0,742.24,580.77
2016,10,18,13,30,907.0,76.0,3.3,20.0,624.0,754.6,590.42
2016,10,18,13,45,896.5,75.0,3.3,20.0,595.0,760.93,595.87
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,763.8,599.01
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,759.62,598.35
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,752.12,595.39
2016,10,18,14,45,833.0,69.5,3.35,19.0,455.0,740.74,588.75
2016,10,18,15,0,809.0,68.0,3.4,19.0,414.0,719.97,575.12
2016,10,18,15,15,780.5,65.0,3.2,18.5,369.0,691.1,555.28
2016,10,18,15,30,752.0,62.0,3.0,18.0,324.0,659.77,533.12
2016,10,18,15,45,706.0,58.0,2.8,18.0,276.0,612.23,496.86
2016,10,18,16,0,660.0,54.0,2.6,18.0,228.0,563.41,458.44
2016,10,18,16,15,595.0,48.0,2.3,17.0,180.0,503.97,411.22
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,440.79,357.6
2016,10,18,16,45,416.5,33.0,1.7,15.5,89.0,344.6,272.92
2016,10,18,17,0,303.0,24.0,1.4,15.0,46.0,246.16,143.74
2016,10,18,17,15,151.5,12.0,1.45,14.5,23.0,98.23,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.0,15.0,2.55,10.5,40.0,11.81,0.0
2016,10,19,7,0,450.0,30.0,2.8,11.0,80.0,26.4,17.0
2016,10,19,7,15,535.5,36.5,2.85,11.5,126.0,31.21,22.06
2016,10,19,7,30,621.0,43.0,2.9,12.0,172.0,36.01,26.69
2016,10,19,7,45,673.5,48.0,2.95,12.5,220.0,39.32,29.8
2016,10,19,8,0,726.0,53.0,3.0,13.0,268.0,42.61,32.75
2016,10,19,8,15,759.5,56.0,3.15,13.5,314.5,44.13,34.02
2016,10,19,8,30,793.0,59.0,3.3,14.0,361.0,45.68,35.26
2016,10,19,8,45,750.5,74.0,3.45,15.0,386.0,55.87,44.04
2016,10,19,9,0,708.0,89.0,3.6,16.0,411.0,59.61,47.02
2016,10,19,9,15,791.5,78.5,3.65,16.5,466.5,89.85,49.64
2016,10,19,9,30,875.0,68.0,3.7,17.0,522.0,143.63,77.68
2016,10,19,9,45,886.5,69.5,3.8,17.5,554.0,195.94,116.98
2016,10,19,10,0,898.0,71.0,3.9,18.0,586.0,248.51,161.66
2016,10,19,10,15,906.0,72.0,3.9,18.5,611.0,299.78,207.46
2016,10,19,10,30,914.0,73.0,3.9,19.0,636.0,350.49,253.09
2016,10,19,10,45,917.0,75.0,3.9,19.5,653.5,399.48,296.87
2016,10,19,11,0,920.0,77.0,3.9,20.0,671.0,447.05,338.49
2016,10,19,11,15,923.0,77.5,3.85,20.0,681.0,491.65,377.35
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,534.38,413.8
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,572.88,445.43
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,608.82,474.27
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,641.38,500.72
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,671.11,524.58
2016,10,19,12,45,913.0,80.0,3.7,21.5,669.0,694.94,542.85
2016,10,19,13,0,907.0,80.0,3.7,22.0,655.0,715.53,558.39
2016,10,19,13,15,900.5,79.0,3.7,22.0,634.0,731.39,570.43
2016,10,19,13,30,894.0,78.0,3.7,22.0,613.0,743.9,580.18
2016,10,19,13,45,886.0,76.0,3.7,22.0,585.0,750.81,586.05
2016,10,19,14,0,878.0,74.0,3.7,22.0,557.0,754.3,589.62
2016,10,19,14,15,864.0,72.0,3.65,22.0,522.5,749.87,587.41
2016,10,19,14,30,850.0,70.0,3.6,22.0,488.0,742.13,582.93
2016,10,19,14,45,830.0,67.5,3.6,22.0,448.0,732.54,577.38
2016,10,19,15,0,810.0,65.0,3.6,22.0,408.0,713.6,564.91
2016,10,19,15,15,782.0,62.0,3.2,21.5,363.5,685.16,544.76
2016,10,19,15,30,754.0,59.0,2.8,21.0,319.0,654.3,522.29
2016,10,19,15,45,712.5,55.0,2.4,20.5,271.5,610.21,489.03
2016,10,19,16,0,671.0,51.0,2.0,20.0,224.0,564.75,453.45
2016,10,19,16,15,605.5,45.0,1.85,19.0,176.5,499.39,402.66
2016,10,19,16,30,540.0,39.0,1.7,18.0,129.0,434.59,348.9
2016,10,19,16,45,429.0,30.5,1.55,17.0,86.0,347.69,271.96
2016,10,19,17,0,318.0,22.0,1.4,16.0,43.0,249.7,126.49
2016,10,19,17,15,159.0,11.0,1.45,15.5,21.5,101.02,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
