Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,15.0,1.85,10.5,39.0,11.87,0.0
2016,10,20,7,0,439.0,30.0,2.0,11.0,78.0,24.28,15.08
2016,10,20,7,15,528.5,37.5,2.1,11.5,124.5,32.26,22.97
2016,10,20,7,30,618.0,45.0,2.2,12.0,171.0,37.95,28.4
2016,10,20,7,45,674.0,50.0,2.3,13.0,220.0,41.18,31.4
2016,10,20,8,0,730.0,55.0,2.4,14.0,269.0,44.43,34.24
2016,10,20,8,15,765.5,58.5,2.4,14.5,316.0,46.3,35.82
2016,10,20,8,30,801.0,62.0,2.4,15.0,363.0,48.18,37.35
2016,10,20,8,45,826.5,64.5,2.4,16.0,406.5,49.23,38.02
2016,10,20,9,0,852.0,67.0,2.4,17.0,450.0,57.71,45.18
2016,10,20,9,15,869.0,69.0,2.4,17.5,488.5,91.43,49.93
2016,10,20,9,30,886.0,71.0,2.4,18.0,527.0,144.51,77.93
2016,10,20,9,45,900.5,71.5,2.45,19.0,559.5,197.1,116.34
2016,10,20,10,0,915.0,72.0,2.5,20.0,592.0,250.18,160.33
2016,10,20,10,15,923.5,73.0,2.5,20.5,617.5,302.41,206.17
2016,10,20,10,30,932.0,74.0,2.5,21.0,643.0,354.09,251.84
2016,10,20,10,45,937.0,75.0,2.55,21.5,661.0,403.75,295.48
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,452.1,337.08
2016,10,20,11,15,944.5,76.0,2.65,22.0,689.0,496.9,375.63
2016,10,20,11,30,947.0,76.0,2.7,22.0,699.0,539.72,411.75
2016,10,20,11,45,947.0,76.5,2.75,22.5,701.0,579.54,443.92
2016,10,20,12,0,947.0,77.0,2.8,23.0,703.0,616.86,473.39
2016,10,20,12,15,945.5,76.5,2.85,23.0,697.0,649.64,499.86
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,679.51,523.76
2016,10,20,12,45,937.5,76.5,2.95,23.5,677.0,704.1,542.45
2016,10,20,13,0,931.0,77.0,3.0,24.0,663.0,725.37,558.4
2016,10,20,13,15,924.0,76.0,2.95,24.0,641.5,741.29,569.99
2016,10,20,13,30,917.0,75.0,2.9,24.0,620.0,753.77,579.26
2016,10,20,13,45,908.0,73.5,2.9,24.5,591.5,760.74,583.92
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,764.23,586.29
2016,10,20,14,15,884.5,70.0,2.8,24.5,527.5,759.54,584.76
2016,10,20,14,30,870.0,68.0,2.7,24.0,492.0,751.46,580.96
2016,10,20,14,45,850.5,66.0,2.6,24.0,451.5,736.36,571.06
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,724.86,563.74
2016,10,20,15,15,802.5,61.0,2.1,23.5,365.5,695.98,542.95
2016,10,20,15,30,774.0,58.0,1.7,23.0,320.0,664.61,519.78
2016,10,20,15,45,732.0,54.0,1.35,22.5,272.0,620.03,486.36
2016,10,20,16,0,690.0,50.0,1.0,22.0,224.0,574.04,450.5
2016,10,20,16,15,623.5,44.0,0.95,21.0,176.0,507.87,400.84
2016,10,20,16,30,557.0,38.0,0.9,20.0,128.0,442.27,347.93
2016,10,20,16,45,439.5,29.5,0.9,19.5,84.5,343.29,262.6
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,247.57,98.18
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,101.09,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,0.9,12.5,36.5,11.49,0.0
2016,10,21,7,0,417.0,29.0,0.9,13.0,73.0,23.45,14.12
2016,10,21,7,15,506.5,36.5,0.9,13.5,118.0,28.76,19.68
2016,10,21,7,30,596.0,44.0,0.9,14.0,163.0,37.07,27.4
2016,10,21,7,45,651.0,49.0,0.95,14.5,210.5,40.32,30.45
2016,10,21,8,0,706.0,54.0,1.0,15.0,258.0,43.57,33.36
2016,10,21,8,15,741.0,57.5,0.9,15.5,304.0,45.44,34.95
2016,10,21,8,30,776.0,61.0,0.8,16.0,350.0,47.34,36.49
2016,10,21,8,45,801.5,63.5,0.7,17.0,392.5,48.39,37.17
2016,10,21,9,0,827.0,66.0,0.6,18.0,435.0,49.48,37.86
2016,10,21,9,15,844.0,68.5,0.65,18.5,473.0,87.64,48.28
2016,10,21,9,30,861.0,71.0,0.7,19.0,511.0,139.6,74.78
2016,10,21,9,45,872.0,73.0,0.75,20.0,542.5,191.38,111.85
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,243.38,154.11
2016,10,21,10,15,891.5,76.5,0.85,21.5,599.0,294.34,197.85
2016,10,21,10,30,900.0,78.0,0.9,22.0,624.0,344.82,241.48
2016,10,21,10,45,904.5,79.0,1.0,22.5,641.5,392.77,282.86
2016,10,21,11,0,909.0,80.0,1.1,23.0,659.0,439.41,322.32
2016,10,21,11,15,912.0,80.5,1.15,23.0,669.0,483.44,359.29
2016,10,21,11,30,915.0,81.0,1.2,23.0,679.0,525.63,393.98
2016,10,21,11,45,914.5,81.5,1.3,23.5,681.0,563.96,424.55
2016,10,21,12,0,914.0,82.0,1.4,24.0,683.0,599.85,452.61
2016,10,21,12,15,912.5,82.0,1.45,24.0,677.0,632.06,478.03
2016,10,21,12,30,911.0,82.0,1.5,24.0,671.0,661.49,501.05
2016,10,21,12,45,903.5,82.5,1.6,24.0,656.5,684.6,519.69
2016,10,21,13,0,896.0,83.0,1.7,24.0,642.0,704.46,535.87
2016,10,21,13,15,889.0,82.0,1.75,24.0,621.0,719.76,547.82
2016,10,21,13,30,882.0,81.0,1.8,24.0,600.0,731.73,557.19
2016,10,21,13,45,870.5,79.5,1.9,24.0,571.5,736.52,562.1
2016,10,21,14,0,859.0,78.0,2.0,24.0,543.0,737.9,564.81
2016,10,21,14,15,844.0,76.0,2.05,23.5,508.5,738.72,568.02
2016,10,21,14,30,829.0,74.0,2.1,23.0,474.0,730.6,564.99
2016,10,21,14,45,807.0,71.5,2.2,23.0,434.0,713.38,554.76
2016,10,21,15,0,785.0,69.0,2.3,23.0,394.0,693.17,542.25
2016,10,21,15,15,754.5,66.0,2.05,22.5,349.5,663.26,521.39
2016,10,21,15,30,724.0,63.0,1.8,22.0,305.0,631.0,498.27
2016,10,21,15,45,679.0,58.5,1.6,21.5,258.0,584.43,463.98
2016,10,21,16,0,634.0,54.0,1.4,21.0,211.0,541.96,431.41
2016,10,21,16,15,564.5,47.5,1.4,20.0,164.5,475.37,379.93
2016,10,21,16,30,495.0,41.0,1.4,19.0,118.0,410.08,325.95
2016,10,21,16,45,373.5,31.0,1.4,18.0,77.0,310.25,238.12
2016,10,21,17,0,252.0,21.0,1.4,17.0,36.0,202.32,52.33
2016,10,21,17,15,126.0,10.5,1.55,16.5,18.0,80.73,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.0,17.0,1.5,10.5,29.0,13.37,0.0
2016,10,22,7,0,230.0,34.0,1.6,11.0,58.0,26.54,16.66
2016,10,22,7,15,286.5,49.5,1.7,11.5,95.5,38.05,27.98
2016,10,22,7,30,343.0,65.0,1.8,12.0,133.0,49.18,38.36
2016,10,22,7,45,383.5,78.0,1.95,12.5,172.5,58.01,46.48
2016,10,22,8,0,424.0,91.0,2.1,13.0,212.0,66.54,54.13
2016,10,22,8,15,455.0,100.5,2.0,13.5,250.5,72.23,59.07
2016,10,22,8,30,486.0,110.0,1.9,14.0,289.0,77.74,63.73
2016,10,22,8,45,553.5,109.0,1.85,14.5,336.0,76.08,61.99
2016,10,22,9,0,621.0,108.0,1.8,15.0,383.0,73.35,59.32
2016,10,22,9,15,742.0,92.5,1.8,15.5,448.5,86.39,51.22
2016,10,22,9,30,863.0,77.0,1.8,16.0,514.0,135.01,72.46
2016,10,22,9,45,794.5,97.5,1.85,16.5,519.5,190.51,116.63
2016,10,22,10,0,726.0,118.0,1.9,17.0,525.0,233.35,155.61
2016,10,22,10,15,805.0,105.0,1.9,17.0,575.0,288.41,200.78
2016,10,22,10,30,884.0,92.0,1.9,17.0,625.0,348.79,251.35
2016,10,22,10,45,890.5,93.0,1.95,17.5,643.0,396.9,293.83
2016,10,22,11,0,897.0,94.0,2.0,18.0,661.0,443.91,334.56
2016,10,22,11,15,900.5,94.5,2.0,18.0,671.5,487.86,372.48
2016,10,22,11,30,904.0,95.0,2.0,18.0,682.0,530.04,408.09
2016,10,22,11,45,905.5,95.0,2.05,18.0,684.0,568.76,440.47
2016,10,22,12,0,907.0,95.0,2.1,18.0,686.0,605.2,470.44
2016,10,22,12,15,757.0,142.5,2.15,18.0,633.0,597.41,466.01
2016,10,22,12,30,607.0,190.0,2.2,18.0,580.0,577.27,451.67
2016,10,22,12,45,751.0,141.5,2.3,18.0,613.5,646.2,506.53
2016,10,22,13,0,895.0,93.0,2.4,18.0,647.0,710.91,557.59
2016,10,22,13,15,678.0,154.5,2.45,18.0,566.0,651.9,512.65
2016,10,22,13,30,461.0,216.0,2.5,18.0,485.0,570.89,451.01
2016,10,22,13,45,460.0,204.0,2.55,18.0,461.5,569.48,452.03
2016,10,22,14,0,459.0,192.0,2.6,18.0,438.0,565.84,450.86
2016,10,22,14,15,493.0,169.5,2.65,17.5,418.5,574.71,460.74
2016,10,22,14,30,527.0,147.0,2.7,17.0,399.0,580.93,468.64
2016,10,22,14,45,413.5,153.0,2.75,17.0,340.5,506.39,411.04
2016,10,22,15,0,300.0,159.0,2.8,17.0,282.0,417.36,341.19
2016,10,22,15,15,283.0,144.5,2.7,16.5,250.0,389.91,320.89
2016,10,22,15,30,266.0,130.0,2.6,16.0,218.0,361.61,299.07
2016,10,22,15,45,251.5,111.0,2.55,16.0,184.0,328.29,272.19
2016,10,22,16,0,237.0,92.0,2.5,16.0,150.0,294.05,243.69
2016,10,22,16,15,207.0,73.5,2.4,15.5,116.0,249.35,205.64
2016,10,22,16,30,177.0,55.0,2.3,15.0,82.0,204.81,166.33
2016,10,22,16,45,120.5,37.5,2.2,14.5,53.0,145.99,111.49
2016,10,22,17,0,64.0,20.0,2.1,14.0,24.0,76.03,1.88
2016,10,22,17,15,32.0,10.0,2.15,13.5,12.0,27.06,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,190.0,15.0,1.25,10.5,33.5,12.06,0.0
2016,10,23,7,0,380.0,30.0,1.3,11.0,67.0,24.55,14.79
2016,10,23,7,15,476.5,38.0,1.5,11.5,112.0,30.22,21.04
2016,10,23,7,30,573.0,46.0,1.7,12.0,157.0,35.8,26.42
2016,10,23,7,45,631.0,52.0,1.9,12.5,204.5,43.17,33.21
2016,10,23,8,0,689.0,58.0,2.1,13.0,252.0,47.18,36.84
2016,10,23,8,15,727.0,62.0,2.1,13.5,298.5,49.33,38.69
2016,10,23,8,30,765.0,66.0,2.1,14.0,345.0,51.51,40.49
2016,10,23,8,45,790.0,69.5,2.1,14.5,387.5,53.19,41.81
2016,10,23,9,0,815.0,73.0,2.1,15.0,430.0,54.88,43.1
2016,10,23,9,15,833.5,75.5,2.1,15.5,468.0,80.44,45.58
2016,10,23,9,30,852.0,78.0,2.1,16.0,506.0,132.34,71.23
2016,10,23,9,45,869.0,78.0,2.15,16.5,538.5,189.69,112.86
2016,10,23,10,0,886.0,78.0,2.2,17.0,571.0,241.08,155.33
2016,10,23,10,15,895.0,79.5,2.3,17.0,596.0,292.22,200.79
2016,10,23,10,30,904.0,81.0,2.4,17.0,621.0,342.93,246.61
2016,10,23,10,45,911.0,81.5,2.5,17.5,639.0,391.42,289.95
2016,10,23,11,0,918.0,82.0,2.6,18.0,657.0,438.81,331.55
2016,10,23,11,15,921.0,82.5,2.7,18.0,667.5,483.14,370.51
2016,10,23,11,30,924.0,83.0,2.8,18.0,678.0,525.6,407.17
2016,10,23,11,45,924.5,83.0,2.9,18.5,680.0,564.26,439.32
2016,10,23,12,0,925.0,83.0,3.0,19.0,682.0,600.5,468.85
2016,10,23,12,15,923.0,82.5,3.05,19.0,675.5,632.22,495.13
2016,10,23,12,30,921.0,82.0,3.1,19.0,669.0,661.06,518.84
2016,10,23,12,45,910.0,84.0,3.2,19.5,654.0,683.68,536.71
2016,10,23,13,0,899.0,86.0,3.3,20.0,639.0,702.91,551.81
2016,10,23,13,15,891.0,84.5,3.35,20.0,617.0,717.08,563.82
2016,10,23,13,30,883.0,83.0,3.4,20.0,595.0,727.85,572.6
2016,10,23,13,45,639.5,144.0,3.45,20.0,505.0,640.64,507.08
2016,10,23,14,0,396.0,205.0,3.5,20.0,415.0,518.96,413.34
2016,10,23,14,15,612.0,140.0,3.6,19.5,441.0,634.65,507.69
2016,10,23,14,30,828.0,75.0,3.7,19.0,467.0,724.34,578.46
2016,10,23,14,45,603.5,109.5,3.85,19.0,382.0,603.32,487.73
2016,10,23,15,0,379.0,144.0,4.0,19.0,297.0,471.08,383.65
2016,10,23,15,15,360.0,131.0,4.1,18.5,263.0,442.93,363.51
2016,10,23,15,30,341.0,118.0,4.2,18.0,229.0,413.48,341.24
2016,10,23,15,45,317.5,101.5,4.3,17.5,192.5,375.51,311.32
2016,10,23,16,0,294.0,85.0,4.4,17.0,156.0,336.78,279.55
2016,10,23,16,15,258.5,68.0,4.3,16.0,120.0,288.92,238.97
2016,10,23,16,30,223.0,51.0,4.2,15.0,84.0,241.58,196.97
2016,10,23,16,45,111.5,37.0,4.15,14.5,53.5,140.4,105.79
2016,10,23,17,0,0.0,23.0,4.1,14.0,23.0,27.23,0.0
2016,10,23,17,15,0.0,11.5,4.0,13.5,11.5,10.46,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,1.65,12.5,8.5,7.47,0.0
2016,10,24,7,0,0.0,17.0,1.8,13.0,17.0,14.96,6.55
2016,10,24,7,15,0.0,30.0,2.2,13.0,30.0,26.45,17.54
2016,10,24,7,30,0.0,43.0,2.6,13.0,43.0,37.88,28.11
2016,10,24,7,45,0.0,56.5,3.0,13.5,56.5,49.34,38.54
2016,10,24,8,0,0.0,70.0,3.4,14.0,70.0,60.7,48.71
2016,10,24,8,15,0.0,83.0,3.7,14.0,83.0,71.57,58.39
2016,10,24,8,30,0.0,96.0,4.0,14.0,96.0,82.33,67.84
2016,10,24,8,45,0.0,109.0,4.35,14.5,109.0,92.99,76.96
2016,10,24,9,0,0.0,122.0,4.7,15.0,122.0,103.54,85.86
2016,10,24,9,15,82.5,171.5,4.7,15.0,212.5,136.69,107.87
2016,10,24,9,30,165.0,221.0,4.7,15.0,303.0,177.98,136.71
2016,10,24,9,45,145.0,235.5,4.7,15.5,311.5,199.16,153.4
2016,10,24,10,0,125.0,250.0,4.7,16.0,320.0,218.31,169.51
2016,10,24,10,15,253.5,245.5,4.65,16.0,394.0,254.97,195.0
2016,10,24,10,30,382.0,241.0,4.6,16.0,468.0,307.9,235.33
2016,10,24,10,45,218.5,255.5,4.6,16.5,386.0,288.51,225.27
2016,10,24,11,0,55.0,270.0,4.6,17.0,304.0,251.34,198.69
2016,10,24,11,15,119.0,286.0,4.6,17.0,361.5,298.9,236.39
2016,10,24,11,30,183.0,302.0,4.6,17.0,419.0,352.78,279.22
2016,10,24,11,45,145.0,301.0,4.6,17.0,394.0,344.86,273.55
2016,10,24,12,0,107.0,300.0,4.6,17.0,369.0,329.32,261.68
2016,10,24,12,15,146.5,299.0,4.6,17.0,392.5,364.58,290.35
2016,10,24,12,30,186.0,298.0,4.6,17.0,416.0,397.73,317.34
2016,10,24,12,45,109.0,270.5,4.7,17.5,339.5,323.99,258.57
2016,10,24,13,0,32.0,243.0,4.8,18.0,263.0,251.39,199.69
2016,10,24,13,15,40.5,242.5,4.9,18.0,266.5,260.63,207.77
2016,10,24,13,30,49.0,242.0,5.0,18.0,270.0,270.39,216.19
2016,10,24,13,45,70.0,237.0,5.1,18.0,275.5,284.86,228.82
2016,10,24,14,0,91.0,232.0,5.2,18.0,281.0,299.92,242.0
2016,10,24,14,15,45.5,120.0,5.15,17.5,144.5,148.6,119.33
2016,10,24,14,30,0.0,8.0,5.1,17.0,8.0,7.04,0.29
2016,10,24,14,45,0.0,39.5,5.05,17.0,39.5,34.84,23.84
2016,10,24,15,0,0.0,71.0,5.0,17.0,71.0,62.78,47.47
2016,10,24,15,15,0.0,62.5,4.75,16.5,62.5,55.22,41.27
2016,10,24,15,30,0.0,54.0,4.5,16.0,54.0,47.67,35.01
2016,10,24,15,45,0.0,45.0,4.25,16.0,45.0,39.69,28.22
2016,10,24,16,0,0.0,36.0,4.0,16.0,36.0,31.72,21.35
2016,10,24,16,15,0.0,27.5,3.75,15.5,27.5,24.21,14.84
2016,10,24,16,30,0.0,19.0,3.5,15.0,19.0,16.71,8.27
2016,10,24,16,45,0.0,11.5,3.25,14.5,11.5,10.1,2.17
2016,10,24,17,0,0.0,4.0,3.0,14.0,4.0,3.5,0.0
2016,10,24,17,15,0.0,2.0,3.1,14.0,2.0,1.82,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.9,13.5,6.5,5.7,0.0
2016,10,25,7,0,0.0,13.0,2.0,14.0,13.0,11.42,3.48
2016,10,25,7,15,0.0,23.0,2.25,14.0,23.0,20.24,12.01
2016,10,25,7,30,0.0,33.0,2.5,14.0,33.0,29.08,20.17
2016,10,25,7,45,0.0,44.0,2.75,14.5,44.0,38.82,29.02
2016,10,25,8,0,0.0,55.0,3.0,15.0,55.0,48.57,37.75
2016,10,25,8,15,0.0,65.5,3.15,15.0,65.5,57.72,45.9
2016,10,25,8,30,0.0,76.0,3.3,15.0,76.0,66.65,53.75
2016,10,25,8,45,0.0,78.0,3.5,15.5,78.0,68.7,55.33
2016,10,25,9,0,0.0,80.0,3.7,16.0,80.0,70.66,56.8
2016,10,25,9,15,0.0,79.5,3.75,16.5,79.5,70.35,53.66
2016,10,25,9,30,0.0,79.0,3.8,17.0,79.0,69.91,53.06
2016,10,25,9,45,15.5,147.5,3.9,17.5,156.0,128.42,100.42
2016,10,25,10,0,31.0,216.0,4.0,18.0,233.0,180.74,141.82
2016,10,25,10,15,41.5,233.5,4.0,18.0,257.5,201.07,157.66
2016,10,25,10,30,52.0,251.0,4.0,18.0,282.0,222.85,174.84
2016,10,25,10,45,26.0,159.5,4.05,18.0,175.0,146.79,114.49
2016,10,25,11,0,0.0,68.0,4.1,18.0,68.0,60.2,44.27
2016,10,25,11,15,0.0,89.0,4.05,18.0,89.0,78.89,59.67
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,97.4,74.78
2016,10,25,11,45,0.0,130.5,4.0,18.5,130.5,115.56,89.37
2016,10,25,12,0,0.0,151.0,4.0,19.0,151.0,133.95,104.06
2016,10,25,12,15,0.0,123.5,3.95,19.0,123.5,109.68,84.41
2016,10,25,12,30,0.0,96.0,3.9,19.0,96.0,85.14,64.49
2016,10,25,12,45,0.0,61.5,3.85,19.0,61.5,54.43,39.37
2016,10,25,13,0,0.0,27.0,3.8,19.0,27.0,23.84,14.16
2016,10,25,13,15,417.5,55.0,3.7,19.0,292.5,355.58,291.53
2016,10,25,13,30,835.0,83.0,3.6,19.0,558.0,691.84,551.7
2016,10,25,13,45,591.0,146.5,3.55,19.0,475.0,603.18,481.05
2016,10,25,14,0,347.0,210.0,3.5,19.0,392.0,485.9,389.03
2016,10,25,14,15,345.5,195.0,3.4,19.0,366.0,475.36,382.51
2016,10,25,14,30,344.0,180.0,3.3,19.0,340.0,463.06,374.08
2016,10,25,14,45,541.5,124.0,3.2,19.0,350.0,562.34,455.26
2016,10,25,15,0,739.0,68.0,3.1,19.0,360.0,645.24,520.3
2016,10,25,15,15,706.5,64.5,2.75,18.5,317.5,614.03,496.68
2016,10,25,15,30,674.0,61.0,2.4,18.0,275.0,580.67,471.49
2016,10,25,15,45,629.5,56.0,2.1,18.0,230.5,539.73,438.85
2016,10,25,16,0,585.0,51.0,1.8,18.0,186.0,494.24,401.03
2016,10,25,16,15,509.5,44.0,1.65,17.5,141.5,425.28,343.98
2016,10,25,16,30,434.0,37.0,1.5,17.0,97.0,358.22,285.49
2016,10,25,16,45,217.0,30.5,1.35,16.5,60.5,207.49,150.39
2016,10,25,17,0,0.0,24.0,1.2,16.0,24.0,21.83,0.0
2016,10,25,17,15,0.0,12.0,1.2,15.5,12.0,10.91,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,12.5,29.5,11.82,0.0
2016,10,26,7,0,371.0,26.0,0.9,13.0,59.0,21.23,11.06
2016,10,26,7,15,470.5,34.0,0.95,13.5,102.5,27.05,17.94
2016,10,26,7,30,570.0,42.0,1.0,14.0,146.0,35.76,26.09
2016,10,26,7,45,630.0,47.0,1.1,14.5,192.5,39.04,29.23
2016,10,26,8,0,690.0,52.0,1.2,15.0,239.0,42.35,32.24
2016,10,26,8,15,728.0,55.5,1.3,15.5,284.0,44.28,33.91
2016,10,26,8,30,766.0,59.0,1.4,16.0,329.0,46.23,35.53
2016,10,26,8,45,792.5,61.5,1.55,16.5,371.0,47.34,36.35
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,48.48,37.18
2016,10,26,9,15,837.0,66.5,1.85,17.5,450.0,74.01,43.99
2016,10,26,9,30,855.0,69.0,2.0,18.0,487.0,125.15,66.32
2016,10,26,9,45,870.5,69.5,2.2,18.5,519.0,175.59,100.79
2016,10,26,10,0,886.0,70.0,2.4,19.0,551.0,226.63,142.24
2016,10,26,10,15,895.0,71.0,2.45,19.5,575.5,276.93,186.16
2016,10,26,10,30,904.0,72.0,2.5,20.0,600.0,326.76,230.46
2016,10,26,10,45,907.5,73.5,2.65,20.5,617.5,374.49,273.08
2016,10,26,11,0,911.0,75.0,2.8,21.0,635.0,420.83,313.82
2016,10,26,11,15,914.5,75.5,2.85,21.0,645.0,464.69,352.18
2016,10,26,11,30,918.0,76.0,2.9,21.0,655.0,506.75,388.28
2016,10,26,11,45,917.0,77.5,3.0,21.0,657.0,545.51,421.19
2016,10,26,12,0,916.0,79.0,3.1,21.0,659.0,581.82,451.57
2016,10,26,12,15,915.5,78.5,3.15,21.0,654.0,613.86,478.1
2016,10,26,12,30,915.0,78.0,3.2,21.0,649.0,643.15,502.14
2016,10,26,12,45,908.0,79.0,3.3,21.5,635.5,667.01,520.97
2016,10,26,13,0,901.0,80.0,3.4,22.0,622.0,687.67,537.15
2016,10,26,13,15,894.5,79.0,3.45,21.5,601.0,703.26,551.43
2016,10,26,13,30,888.0,78.0,3.5,21.0,580.0,715.55,562.52
2016,10,26,13,45,876.5,77.0,3.6,21.0,552.0,720.97,567.73
2016,10,26,14,0,865.0,76.0,3.7,21.0,524.0,723.01,570.64
2016,10,26,14,15,849.0,74.0,3.75,20.5,489.0,723.04,573.11
2016,10,26,14,30,833.0,72.0,3.8,20.0,454.0,714.34,569.2
2016,10,26,14,45,810.5,69.5,3.9,20.0,414.0,697.06,558.01
2016,10,26,15,0,788.0,67.0,4.0,20.0,374.0,676.81,544.41
2016,10,26,15,15,756.0,63.5,3.95,19.5,330.0,645.7,522.76
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,612.27,498.61
2016,10,26,15,45,675.5,55.0,3.9,18.5,239.0,563.52,461.54
2016,10,26,16,0,627.0,50.0,3.9,18.0,192.0,513.64,421.71
2016,10,26,16,15,549.0,43.5,3.75,17.0,146.0,448.62,367.06
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,379.93,306.08
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,217.09,155.09
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,20.92,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,1.2,12.5,4.0,3.64,0.0
2016,10,27,7,0,0.0,8.0,1.2,13.0,8.0,7.02,0.0
2016,10,27,7,15,0.0,15.0,1.45,13.5,15.0,13.18,5.82
2016,10,27,7,30,0.0,22.0,1.7,14.0,22.0,19.35,11.52
2016,10,27,7,45,0.0,29.5,2.0,14.5,29.5,25.97,17.57
2016,10,27,8,0,0.0,37.0,2.3,15.0,37.0,32.6,23.54
2016,10,27,8,15,0.0,44.5,2.35,15.0,44.5,39.25,29.49
2016,10,27,8,30,0.0,52.0,2.4,15.0,52.0,45.9,35.37
2016,10,27,8,45,0.0,50.5,2.5,15.5,50.5,44.57,34.05
2016,10,27,9,0,0.0,49.0,2.6,16.0,49.0,43.25,32.72
2016,10,27,9,15,0.0,46.5,2.6,16.5,46.5,41.04,29.1
2016,10,27,9,30,0.0,44.0,2.6,17.0,44.0,38.84,27.11
2016,10,27,9,45,0.0,70.0,2.65,17.5,70.0,61.92,46.24
2016,10,27,10,0,0.0,96.0,2.7,18.0,96.0,84.73,64.89
2016,10,27,10,15,0.0,128.0,2.55,18.0,128.0,111.77,86.91
2016,10,27,10,30,0.0,160.0,2.4,18.0,160.0,138.82,108.71
2016,10,27,10,45,0.0,139.5,2.3,18.0,139.5,122.23,95.07
2016,10,27,11,0,0.0,119.0,2.2,18.0,119.0,104.97,80.97
2016,10,27,11,15,0.0,121.0,2.4,18.0,121.0,106.87,82.5
2016,10,27,11,30,0.0,123.0,2.6,18.0,123.0,108.78,84.02
2016,10,27,11,45,3.0,157.5,2.8,18.0,159.5,140.82,110.01
2016,10,27,12,0,6.0,192.0,3.0,18.0,196.0,173.61,136.42
2016,10,27,12,15,5.5,190.5,3.15,17.5,194.5,172.94,136.17
2016,10,27,12,30,5.0,189.0,3.3,17.0,193.0,172.21,135.95
2016,10,27,12,45,2.5,159.0,3.5,17.0,161.0,143.95,113.18
2016,10,27,13,0,0.0,129.0,3.7,17.0,129.0,115.22,89.84
2016,10,27,13,15,0.0,128.0,3.45,16.5,128.0,114.56,89.61
2016,10,27,13,30,0.0,127.0,3.2,16.0,127.0,113.95,89.41
2016,10,27,13,45,33.0,173.0,2.95,16.0,190.0,190.35,153.04
2016,10,27,14,0,66.0,219.0,2.7,16.0,253.0,267.2,215.88
2016,10,27,14,15,40.0,191.5,2.55,16.0,212.0,222.01,179.05
2016,10,27,14,30,14.0,164.0,2.4,16.0,171.0,165.29,132.62
2016,10,27,14,45,7.0,136.5,2.3,16.0,140.0,133.29,106.47
2016,10,27,15,0,0.0,109.0,2.2,16.0,109.0,101.01,79.68
2016,10,27,15,15,0.0,95.5,2.0,16.0,95.5,88.47,69.36
2016,10,27,15,30,0.0,82.0,1.8,16.0,82.0,75.84,58.81
2016,10,27,15,45,0.0,68.0,1.6,16.0,68.0,62.55,47.56
2016,10,27,16,0,0.0,54.0,1.4,16.0,54.0,49.09,36.0
2016,10,27,16,15,0.0,40.5,1.3,15.5,40.5,35.96,24.67
2016,10,27,16,30,0.0,27.0,1.2,15.0,27.0,23.79,14.03
2016,10,27,16,45,0.0,16.0,1.1,15.0,16.0,14.08,4.42
2016,10,27,17,0,0.0,5.0,1.0,15.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,1.0,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,61.0,14.0,0.75,13.5,19.0,12.73,0.0
2016,10,28,7,0,122.0,28.0,0.7,14.0,38.0,21.88,10.5
2016,10,28,7,15,179.5,44.5,0.65,14.0,70.0,34.28,24.02
2016,10,28,7,30,237.0,61.0,0.6,14.0,102.0,46.28,35.28
2016,10,28,7,45,269.0,77.0,0.6,14.0,137.5,57.41,45.55
2016,10,28,8,0,301.0,93.0,0.6,14.0,173.0,68.14,55.27
2016,10,28,8,15,325.0,107.5,0.7,14.0,207.5,77.37,63.48
2016,10,28,8,30,349.0,122.0,0.8,14.0,242.0,86.28,71.27
2016,10,28,8,45,174.5,95.0,0.9,14.5,155.0,70.94,57.51
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,60.11,47.77
2016,10,28,9,15,0.0,59.5,1.2,15.0,59.5,52.57,39.06
2016,10,28,9,30,0.0,51.0,1.4,15.0,51.0,45.04,32.62
2016,10,28,9,45,60.0,146.0,1.6,15.5,178.5,128.88,99.56
2016,10,28,10,0,120.0,241.0,1.8,16.0,306.0,208.81,161.32
2016,10,28,10,15,60.0,172.0,1.9,16.0,204.5,158.54,123.27
2016,10,28,10,30,0.0,103.0,2.0,16.0,103.0,90.92,70.19
2016,10,28,10,45,0.0,121.5,2.15,16.5,121.5,106.9,83.19
2016,10,28,11,0,0.0,140.0,2.3,17.0,140.0,123.0,96.06
2016,10,28,11,15,0.0,142.5,2.4,17.0,142.5,125.49,98.0
2016,10,28,11,30,0.0,145.0,2.5,17.0,145.0,127.98,100.0
2016,10,28,11,45,0.0,109.5,2.6,17.5,109.5,97.02,74.57
2016,10,28,12,0,0.0,74.0,2.7,18.0,74.0,65.54,48.67
2016,10,28,12,15,0.0,108.0,2.75,18.0,108.0,95.83,73.55
2016,10,28,12,30,0.0,142.0,2.8,18.0,142.0,126.52,98.55
2016,10,28,12,45,2.0,162.5,2.85,18.0,164.0,146.86,115.1
2016,10,28,13,0,4.0,183.0,2.9,18.0,186.0,167.93,132.24
2016,10,28,13,15,2.0,106.0,2.95,18.0,107.5,95.67,73.63
2016,10,28,13,30,0.0,29.0,3.0,18.0,29.0,25.6,15.76
2016,10,28,13,45,0.0,25.5,3.1,18.0,25.5,22.49,13.22
2016,10,28,14,0,0.0,22.0,3.2,18.0,22.0,19.4,10.65
2016,10,28,14,15,0.0,70.5,3.25,18.0,70.5,62.35,46.64
2016,10,28,14,30,0.0,119.0,3.3,18.0,119.0,108.71,85.23
2016,10,28,14,45,371.0,95.0,3.4,18.0,236.5,396.9,328.31
2016,10,28,15,0,742.0,71.0,3.5,18.0,354.0,642.0,522.56
2016,10,28,15,15,708.0,67.0,3.4,17.5,311.0,609.42,497.54
2016,10,28,15,30,674.0,63.0,3.3,17.0,268.0,579.15,475.23
2016,10,28,15,45,627.0,57.5,3.25,16.5,223.0,532.59,438.94
2016,10,28,16,0,580.0,52.0,3.2,16.0,178.0,485.31,399.92
2016,10,28,16,15,498.0,44.0,2.9,15.5,133.5,411.84,337.22
2016,10,28,16,30,416.0,36.0,2.6,15.0,89.0,340.59,272.82
2016,10,28,16,45,282.5,24.5,2.35,14.5,53.5,233.48,154.42
2016,10,28,17,0,149.0,13.0,2.1,14.0,18.0,96.52,0.0
2016,10,28,17,15,74.5,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,6,45,117.0,13.5,1.2,13.0,22.5,12.28,0.0
2016,10,29,7,0,234.0,27.0,1.3,13.0,45.0,22.4,10.19
2016,10,29,7,15,341.5,38.0,1.6,13.5,85.5,30.78,20.93
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,38.92,28.72
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,42.41,32.13
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,45.94,35.38
2016,10,29,8,15,299.0,67.5,2.7,15.0,145.0,48.59,37.79
2016,10,29,8,30,0.0,74.0,2.9,15.0,74.0,64.85,52.19
2016,10,29,8,45,0.0,98.0,3.1,15.5,98.0,84.22,69.04
2016,10,29,9,0,0.0,122.0,3.3,16.0,122.0,103.05,85.18
2016,10,29,9,15,10.5,150.5,3.45,16.0,156.0,125.03,99.29
2016,10,29,9,30,21.0,179.0,3.6,16.0,190.0,149.07,118.22
2016,10,29,9,45,111.0,208.5,3.8,16.5,267.0,173.83,133.84
2016,10,29,10,0,201.0,238.0,4.0,17.0,344.0,220.65,167.46
2016,10,29,10,15,100.5,159.0,4.1,17.0,212.0,154.8,118.7
2016,10,29,10,30,0.0,80.0,4.2,17.0,80.0,70.84,53.45
2016,10,29,10,45,2.0,130.5,4.3,17.5,132.0,115.2,89.77
2016,10,29,11,0,4.0,181.0,4.4,18.0,184.0,159.25,125.26
2016,10,29,11,15,2.0,170.5,4.4,18.0,172.0,150.38,117.98
2016,10,29,11,30,0.0,160.0,4.4,18.0,160.0,141.03,110.37
2016,10,29,11,45,0.0,161.0,4.4,18.5,161.0,142.36,111.22
2016,10,29,12,0,0.0,162.0,4.4,19.0,162.0,143.7,112.09
2016,10,29,12,15,15.0,202.0,4.35,19.0,211.0,188.67,148.48
2016,10,29,12,30,30.0,242.0,4.3,19.0,260.0,241.54,190.86
2016,10,29,12,45,30.0,237.0,4.25,19.0,254.5,240.4,190.08
2016,10,29,13,0,30.0,232.0,4.2,19.0,249.0,239.12,189.3
2016,10,29,13,15,29.5,224.0,4.1,19.0,240.5,234.33,185.76
2016,10,29,13,30,29.0,216.0,4.0,19.0,232.0,229.34,182.09
2016,10,29,13,45,445.5,143.5,3.9,19.0,369.0,482.08,390.31
2016,10,29,14,0,862.0,71.0,3.8,19.0,506.0,704.85,563.95
2016,10,29,14,15,846.0,69.0,3.7,19.0,471.5,699.12,559.07
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,696.04,557.65
2016,10,29,14,45,806.0,65.0,3.5,19.0,397.5,678.48,545.34
2016,10,29,15,0,782.0,63.0,3.4,19.0,358.0,658.01,530.75
2016,10,29,15,15,748.5,59.5,3.1,18.5,314.0,626.24,507.48
2016,10,29,15,30,715.0,56.0,2.8,18.0,270.0,592.25,481.8
2016,10,29,15,45,663.0,51.5,2.5,17.5,224.0,542.47,442.79
2016,10,29,16,0,611.0,47.0,2.2,17.0,178.0,491.73,400.89
2016,10,29,16,15,529.0,40.0,2.0,16.0,133.0,424.7,344.45
2016,10,29,16,30,447.0,33.0,1.8,15.0,88.0,354.67,281.49
2016,10,29,16,45,297.0,22.5,1.6,14.5,52.0,236.89,146.81
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,93.95,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
