Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.0,14.0,2.75,12.5,21.0,12.73,0.0
2016,10,30,7,0,182.0,28.0,3.0,13.0,42.0,22.05,8.99
2016,10,30,7,15,292.0,40.5,3.3,13.0,81.0,31.51,21.48
2016,10,30,7,30,402.0,53.0,3.6,13.0,120.0,42.64,32.05
2016,10,30,7,45,201.0,32.5,3.95,13.5,66.0,24.2,15.99
2016,10,30,8,0,0.0,12.0,4.3,14.0,12.0,10.54,3.81
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,12.74,5.81
2016,10,30,8,30,0.0,17.0,4.6,14.0,17.0,14.95,7.79
2016,10,30,8,45,0.0,14.0,4.85,14.5,14.0,12.31,5.38
2016,10,30,9,0,0.0,11.0,5.1,15.0,11.0,9.68,2.98
2016,10,30,9,15,0.0,16.5,5.3,15.0,16.5,14.53,7.29
2016,10,30,9,30,0.0,22.0,5.5,15.0,22.0,19.39,10.85
2016,10,30,9,45,0.0,15.5,5.75,15.5,15.5,13.66,5.93
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,7.93,1.04
2016,10,30,10,15,0.0,9.5,6.1,16.0,9.5,8.37,1.41
2016,10,30,10,30,0.0,10.0,6.2,16.0,10.0,8.82,1.77
2016,10,30,10,45,137.5,138.0,6.3,16.5,220.5,161.82,125.58
2016,10,30,11,0,275.0,266.0,6.4,17.0,431.0,327.08,257.1
2016,10,30,11,15,139.0,222.5,6.45,17.0,306.5,252.0,199.8
2016,10,30,11,30,3.0,179.0,6.5,17.0,182.0,158.86,125.51
2016,10,30,11,45,1.5,172.0,6.6,17.0,173.5,152.75,120.6
2016,10,30,12,0,0.0,165.0,6.7,17.0,165.0,146.36,115.39
2016,10,30,12,15,0.0,96.0,6.7,17.0,96.0,85.12,65.11
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,23.84,14.28
2016,10,30,12,45,0.0,26.0,6.7,17.0,26.0,22.96,13.56
2016,10,30,13,0,0.0,25.0,6.7,17.0,25.0,22.07,12.83
2016,10,30,13,15,20.0,124.5,6.6,17.0,135.5,129.21,102.37
2016,10,30,13,30,40.0,224.0,6.5,17.0,246.0,245.32,197.73
2016,10,30,13,45,20.0,125.0,6.4,17.0,136.0,132.15,105.04
2016,10,30,14,0,0.0,26.0,6.3,17.0,26.0,22.93,13.66
2016,10,30,14,15,0.0,21.5,6.1,16.5,21.5,18.95,10.38
2016,10,30,14,30,0.0,17.0,5.9,16.0,17.0,14.97,7.07
2016,10,30,14,45,0.0,15.0,5.75,16.0,15.0,13.2,5.59
2016,10,30,15,0,0.0,13.0,5.6,16.0,13.0,11.43,4.1
2016,10,30,15,15,0.0,11.0,5.25,15.5,11.0,9.67,2.62
2016,10,30,15,30,0.0,9.0,4.9,15.0,9.0,7.9,1.13
2016,10,30,15,45,0.0,7.5,4.55,15.0,7.5,6.58,0.0
2016,10,30,16,0,0.0,6.0,4.2,15.0,6.0,5.26,0.0
2016,10,30,16,15,162.5,23.5,3.8,14.5,42.5,151.56,124.79
2016,10,30,16,30,325.0,41.0,3.4,14.0,79.0,285.04,228.5
2016,10,30,16,45,187.0,26.5,3.05,14.0,46.5,173.68,98.49
2016,10,30,17,0,49.0,12.0,2.7,14.0,14.0,38.42,0.0
2016,10,30,17,15,24.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,45,112.0,13.0,1.05,10.5,21.0,11.82,0.0
2016,10,31,7,0,224.0,26.0,1.0,11.0,42.0,21.75,7.77
2016,10,31,7,15,341.5,37.0,1.25,11.5,82.5,30.19,20.41
2016,10,31,7,30,459.0,48.0,1.5,12.0,123.0,38.4,28.44
2016,10,31,7,45,537.0,53.5,1.75,12.5,168.5,41.49,31.54
2016,10,31,8,0,615.0,59.0,2.0,13.0,214.0,44.68,34.54
2016,10,31,8,15,659.5,64.0,2.05,13.0,258.5,47.34,37.0
2016,10,31,8,30,704.0,69.0,2.1,13.0,303.0,50.0,39.36
2016,10,31,8,45,565.0,103.5,2.2,13.5,307.0,74.35,60.88
2016,10,31,9,0,426.0,138.0,2.3,14.0,311.0,95.16,78.93
2016,10,31,9,15,376.0,162.5,2.3,14.0,325.5,118.3,98.94
2016,10,31,9,30,326.0,187.0,2.3,14.0,340.0,156.28,114.69
2016,10,31,9,45,171.0,188.5,2.35,14.5,269.0,166.63,126.19
2016,10,31,10,0,16.0,190.0,2.4,15.0,198.0,162.54,129.1
2016,10,31,10,15,77.0,224.0,2.4,15.0,267.0,200.14,157.18
2016,10,31,10,30,138.0,258.0,2.4,15.0,336.0,246.82,193.0
2016,10,31,10,45,265.0,248.0,2.4,15.5,403.5,290.26,224.88
2016,10,31,11,0,392.0,238.0,2.4,16.0,471.0,346.42,268.01
2016,10,31,11,15,366.0,249.0,2.45,16.0,469.0,367.19,286.62
2016,10,31,11,30,340.0,260.0,2.5,16.0,467.0,385.34,302.74
2016,10,31,11,45,366.0,254.5,2.6,16.0,478.0,412.04,325.13
2016,10,31,12,0,392.0,249.0,2.7,16.0,489.0,439.39,347.95
2016,10,31,12,15,373.0,251.0,2.8,16.0,477.5,448.95,356.71
2016,10,31,12,30,354.0,253.0,2.9,16.0,466.0,456.3,363.61
2016,10,31,12,45,350.0,248.0,3.0,16.5,455.0,464.01,370.18
2016,10,31,13,0,346.0,243.0,3.1,17.0,444.0,470.21,375.48
2016,10,31,13,15,225.0,244.0,3.2,17.0,373.0,393.89,315.88
2016,10,31,13,30,104.0,245.0,3.3,17.0,302.0,311.19,249.74
2016,10,31,13,45,105.0,232.0,3.4,17.0,286.5,303.64,244.75
2016,10,31,14,0,106.0,219.0,3.5,17.0,271.0,295.58,239.09
2016,10,31,14,15,53.0,146.5,3.5,16.5,172.5,181.53,146.82
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,65.45,49.69
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,47.68,34.88
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,29.96,19.91
2016,10,31,15,15,0.0,29.5,3.45,15.5,29.5,25.98,16.6
2016,10,31,15,30,0.0,25.0,3.3,15.0,25.0,22.0,13.23
2016,10,31,15,45,0.0,20.5,3.15,15.0,20.5,18.02,9.8
2016,10,31,16,0,0.0,16.0,3.0,15.0,16.0,14.06,6.33
2016,10,31,16,15,0.0,11.5,2.75,14.5,11.5,10.09,2.85
2016,10,31,16,30,0.0,7.0,2.5,14.0,7.0,6.14,0.0
2016,10,31,16,45,0.0,4.0,2.25,13.5,4.0,3.5,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.91,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.5,1.35,10.5,20.0,11.37,0.0
2016,11,1,7,0,229.0,25.0,1.4,11.0,40.0,20.95,5.82
2016,11,1,7,15,349.5,35.0,1.6,11.5,80.0,28.51,18.83
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,35.9,26.17
2016,11,1,7,45,544.0,51.5,2.05,12.5,165.5,39.96,30.14
2016,11,1,8,0,618.0,58.0,2.3,13.0,211.0,44.02,33.93
2016,11,1,8,15,664.0,62.5,2.25,13.0,256.0,46.33,36.08
2016,11,1,8,30,710.0,67.0,2.2,13.0,301.0,53.3,42.32
2016,11,1,8,45,743.5,70.0,2.15,13.5,343.0,54.57,43.3
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,55.9,44.3
2016,11,1,9,15,798.5,75.5,2.05,14.0,422.0,58.67,46.65
2016,11,1,9,30,820.0,78.0,2.0,14.0,459.0,107.85,58.58
2016,11,1,9,45,837.5,79.5,2.0,14.5,491.0,157.45,89.9
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,208.04,129.74
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,257.85,173.14
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,311.59,220.99
2016,11,1,10,45,883.0,84.5,1.85,15.5,590.5,358.1,262.71
2016,11,1,11,0,890.0,85.0,1.8,16.0,608.0,403.55,302.87
2016,11,1,11,15,893.5,85.5,1.75,16.0,618.0,446.31,340.59
2016,11,1,11,30,897.0,86.0,1.7,16.0,628.0,487.33,375.98
2016,11,1,11,45,897.0,86.5,1.7,16.5,629.5,524.72,407.15
2016,11,1,12,0,897.0,87.0,1.7,17.0,631.0,559.78,435.68
2016,11,1,12,15,635.5,166.5,1.7,17.0,550.0,524.57,410.5
2016,11,1,12,30,374.0,246.0,1.7,17.0,469.0,460.03,361.73
2016,11,1,12,45,628.0,165.5,1.75,17.0,530.0,565.43,445.55
2016,11,1,13,0,882.0,85.0,1.8,17.0,591.0,660.32,519.8
2016,11,1,13,15,873.5,83.5,1.75,17.0,569.5,673.74,530.24
2016,11,1,13,30,865.0,82.0,1.7,17.0,548.0,688.22,541.85
2016,11,1,13,45,851.5,81.0,1.65,17.0,519.5,692.64,546.1
2016,11,1,14,0,838.0,80.0,1.6,17.0,491.0,693.67,547.48
2016,11,1,14,15,820.0,77.5,1.55,17.0,456.5,686.45,542.91
2016,11,1,14,30,802.0,75.0,1.5,17.0,422.0,675.96,536.07
2016,11,1,14,45,774.0,72.5,1.5,17.0,382.0,655.28,522.11
2016,11,1,15,0,746.0,70.0,1.5,17.0,342.0,631.72,505.84
2016,11,1,15,15,708.5,66.0,1.4,16.5,298.5,597.15,481.07
2016,11,1,15,30,671.0,62.0,1.3,16.0,255.0,565.28,457.31
2016,11,1,15,45,614.5,56.5,1.2,15.5,209.5,513.15,416.48
2016,11,1,16,0,558.0,51.0,1.1,15.0,164.0,460.59,373.45
2016,11,1,16,15,466.5,43.0,1.1,14.5,120.0,382.87,308.73
2016,11,1,16,30,375.0,35.0,1.1,14.0,76.0,307.64,240.25
2016,11,1,16,45,187.5,17.5,1.15,13.5,38.0,158.47,66.06
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,10.01,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,18.23,2.82
2016,11,2,7,15,372.0,32.5,0.85,8.5,78.5,26.39,17.16
2016,11,2,7,30,491.0,43.0,1.0,9.0,119.0,34.32,25.09
2016,11,2,7,45,560.0,50.0,1.2,10.0,164.5,38.88,29.49
2016,11,2,8,0,629.0,57.0,1.4,11.0,210.0,43.39,33.66
2016,11,2,8,15,674.0,61.5,1.55,11.5,255.0,45.73,35.78
2016,11,2,8,30,719.0,66.0,1.7,12.0,300.0,52.66,41.93
2016,11,2,8,45,750.5,69.5,1.9,12.5,342.0,54.35,43.3
2016,11,2,9,0,782.0,73.0,2.1,13.0,384.0,56.09,44.66
2016,11,2,9,15,803.5,75.5,2.15,13.5,421.0,57.0,45.27
2016,11,2,9,30,825.0,78.0,2.2,14.0,458.0,105.68,57.51
2016,11,2,9,45,851.0,76.5,2.3,15.0,491.0,154.01,86.62
2016,11,2,10,0,877.0,75.0,2.4,16.0,524.0,209.66,129.68
2016,11,2,10,15,886.5,76.0,2.35,16.0,549.0,259.15,172.7
2016,11,2,10,30,896.0,77.0,2.3,16.0,574.0,308.21,216.93
2016,11,2,10,45,902.5,77.5,2.25,16.5,591.5,355.27,259.33
2016,11,2,11,0,909.0,78.0,2.2,17.0,609.0,401.19,300.1
2016,11,2,11,15,912.5,78.5,2.0,17.0,618.5,444.56,338.19
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,486.14,373.7
2016,11,2,11,45,916.5,79.0,1.65,17.5,630.0,523.84,404.55
2016,11,2,12,0,917.0,79.0,1.5,18.0,632.0,559.16,432.47
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.5,590.59,457.34
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,619.22,479.35
2016,11,2,12,45,909.0,78.0,1.05,18.5,605.5,642.71,496.02
2016,11,2,13,0,905.0,77.0,0.9,19.0,592.0,663.07,509.81
2016,11,2,13,15,897.0,75.5,0.75,19.0,570.5,677.1,519.58
2016,11,2,13,30,889.0,74.0,0.6,19.0,549.0,687.78,526.63
2016,11,2,13,45,877.0,73.0,0.45,19.0,521.0,692.94,529.22
2016,11,2,14,0,865.0,72.0,0.3,19.0,493.0,694.76,529.17
2016,11,2,14,15,848.0,70.0,0.35,19.0,458.5,694.03,530.43
2016,11,2,14,30,831.0,68.0,0.4,19.0,424.0,684.92,525.95
2016,11,2,14,45,805.5,65.5,0.5,19.0,384.0,666.06,515.33
2016,11,2,15,0,780.0,63.0,0.6,19.0,344.0,644.28,502.34
2016,11,2,15,15,745.0,59.0,0.65,18.5,300.0,611.39,481.02
2016,11,2,15,30,710.0,55.0,0.7,18.0,256.0,576.32,457.12
2016,11,2,15,45,655.0,50.5,0.75,17.5,210.5,525.38,419.51
2016,11,2,16,0,600.0,46.0,0.8,17.0,165.0,473.48,378.66
2016,11,2,16,15,512.0,38.5,0.9,16.0,120.5,404.23,322.19
2016,11,2,16,30,424.0,31.0,1.0,15.0,76.0,331.77,255.75
2016,11,2,16,45,212.0,15.5,1.1,14.5,38.0,167.61,52.49
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.0,10.5,1.45,8.5,18.5,9.55,0.0
2016,11,3,7,0,266.0,21.0,1.5,9.0,37.0,17.42,0.36
2016,11,3,7,15,387.0,30.5,1.75,9.5,77.5,24.72,15.46
2016,11,3,7,30,508.0,40.0,2.0,10.0,118.0,31.85,22.7
2016,11,3,7,45,578.5,46.5,2.3,10.5,163.5,36.11,26.89
2016,11,3,8,0,649.0,53.0,2.6,11.0,209.0,44.09,34.24
2016,11,3,8,15,693.5,57.5,2.55,11.5,254.0,46.79,36.71
2016,11,3,8,30,738.0,62.0,2.5,12.0,299.0,49.51,39.09
2016,11,3,8,45,769.0,65.0,2.5,13.0,341.0,50.92,40.15
2016,11,3,9,0,800.0,68.0,2.5,14.0,383.0,52.38,41.2
2016,11,3,9,15,821.0,70.5,2.5,14.5,420.0,53.42,41.93
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,100.26,53.16
2016,11,3,9,45,860.0,73.5,2.55,15.5,489.5,149.99,83.08
2016,11,3,10,0,878.0,74.0,2.6,16.0,522.0,206.24,126.84
2016,11,3,10,15,888.0,75.5,2.5,16.5,546.5,256.17,169.76
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,305.76,213.86
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,353.27,256.44
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,399.66,297.4
2016,11,3,11,15,914.0,79.5,2.1,18.5,615.5,442.88,334.9
2016,11,3,11,30,917.0,80.0,2.0,19.0,625.0,484.27,369.84
2016,11,3,11,45,916.5,80.0,1.9,19.5,626.5,521.5,400.54
2016,11,3,12,0,916.0,80.0,1.8,20.0,628.0,556.29,428.4
2016,11,3,12,15,914.0,80.0,1.75,20.0,622.0,587.68,453.98
2016,11,3,12,30,912.0,80.0,1.7,20.0,616.0,616.28,476.93
2016,11,3,12,45,905.5,80.0,1.65,20.0,601.5,639.27,495.33
2016,11,3,13,0,899.0,80.0,1.6,20.0,587.0,659.08,511.09
2016,11,3,13,15,890.5,78.5,1.55,20.0,566.0,672.75,522.24
2016,11,3,13,30,882.0,77.0,1.5,20.0,545.0,683.07,530.83
2016,11,3,13,45,868.0,76.0,1.45,20.5,516.0,686.88,533.61
2016,11,3,14,0,854.0,75.0,1.4,21.0,487.0,692.41,537.07
2016,11,3,14,15,836.5,73.0,1.35,20.5,452.5,686.29,534.29
2016,11,3,14,30,819.0,71.0,1.3,20.0,418.0,676.89,529.27
2016,11,3,14,45,792.0,68.5,1.3,20.0,378.0,657.1,516.15
2016,11,3,15,0,765.0,66.0,1.3,20.0,338.0,634.41,500.72
2016,11,3,15,15,728.5,62.0,1.15,19.5,294.5,600.72,476.45
2016,11,3,15,30,692.0,58.0,1.0,19.0,251.0,564.85,449.65
2016,11,3,15,45,635.0,52.5,0.9,18.5,205.5,516.93,412.32
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,464.27,369.63
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,386.73,306.12
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,312.12,236.87
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,157.16,27.97
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,9.55,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,17.52,0.0
2016,11,4,7,15,347.5,31.5,0.95,10.5,73.0,25.71,16.07
2016,11,4,7,30,472.0,42.0,1.1,11.0,113.0,33.68,24.19
2016,11,4,7,45,545.5,49.0,1.3,11.5,158.0,38.26,28.69
2016,11,4,8,0,619.0,56.0,1.5,12.0,203.0,42.81,32.96
2016,11,4,8,15,665.5,61.0,1.45,12.5,247.5,45.57,35.48
2016,11,4,8,30,712.0,66.0,1.4,13.0,292.0,52.93,42.01
2016,11,4,8,45,743.0,70.0,1.4,14.0,334.0,55.03,43.65
2016,11,4,9,0,774.0,74.0,1.4,15.0,376.0,57.15,45.27
2016,11,4,9,15,796.0,76.5,1.35,15.5,413.0,58.03,45.85
2016,11,4,9,30,818.0,79.0,1.3,16.0,450.0,101.1,55.31
2016,11,4,9,45,833.5,81.5,1.3,16.5,481.0,150.85,84.7
2016,11,4,10,0,849.0,84.0,1.3,17.0,512.0,201.42,123.15
2016,11,4,10,15,859.5,85.5,1.25,17.5,537.0,250.7,164.71
2016,11,4,10,30,870.0,87.0,1.2,18.0,562.0,299.79,207.51
2016,11,4,10,45,877.5,87.5,1.15,18.5,579.0,346.68,248.67
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,395.23,290.3
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,437.66,327.12
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,478.37,361.74
2016,11,4,11,45,893.0,89.0,1.1,19.5,618.0,515.51,392.13
2016,11,4,12,0,894.0,89.0,1.1,20.0,620.0,550.39,419.96
2016,11,4,12,15,891.5,88.5,1.15,20.0,613.5,580.46,444.77
2016,11,4,12,30,889.0,88.0,1.2,20.0,607.0,607.76,467.14
2016,11,4,12,45,886.5,86.0,1.25,20.5,593.5,630.65,485.1
2016,11,4,13,0,884.0,84.0,1.3,21.0,580.0,650.54,500.62
2016,11,4,13,15,875.5,83.0,1.3,21.0,559.0,668.28,514.78
2016,11,4,13,30,867.0,82.0,1.3,21.0,538.0,679.55,524.28
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.5,683.65,529.11
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,684.35,531.5
2016,11,4,14,15,823.5,75.5,1.4,21.0,446.5,676.97,527.28
2016,11,4,14,30,805.0,73.0,1.4,21.0,412.0,666.32,520.78
2016,11,4,14,45,780.0,70.0,1.4,21.0,372.5,647.45,508.25
2016,11,4,15,0,755.0,67.0,1.4,21.0,333.0,625.69,493.42
2016,11,4,15,15,717.5,63.0,1.25,20.5,289.5,591.52,468.76
2016,11,4,15,30,680.0,59.0,1.1,20.0,246.0,555.18,441.35
2016,11,4,15,45,624.0,53.0,0.95,19.5,201.0,507.98,404.15
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,455.72,361.39
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,377.8,298.12
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,302.85,227.75
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,151.68,2.08
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,8.64,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,15.73,0.0
2016,11,5,7,15,346.5,30.0,1.25,10.5,70.0,24.46,14.8
2016,11,5,7,30,468.0,41.0,1.4,11.0,109.0,32.92,23.46
2016,11,5,7,45,535.5,48.5,1.55,12.0,152.5,37.95,28.31
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,42.89,32.87
2016,11,5,8,15,648.5,61.0,1.65,13.5,240.0,45.62,35.37
2016,11,5,8,30,694.0,66.0,1.6,14.0,284.0,48.36,37.76
2016,11,5,8,45,722.5,70.5,1.6,14.5,324.5,55.48,43.97
2016,11,5,9,0,751.0,75.0,1.6,15.0,365.0,57.97,46.0
2016,11,5,9,15,773.0,78.0,1.6,15.5,401.0,59.21,46.89
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,99.01,55.27
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.5,146.62,82.45
2016,11,5,10,0,833.0,83.0,1.6,17.0,500.0,195.4,119.1
2016,11,5,10,15,725.0,115.0,1.55,17.0,490.5,240.04,161.87
2016,11,5,10,30,617.0,147.0,1.5,17.0,481.0,278.45,199.95
2016,11,5,10,45,742.0,117.0,1.45,17.5,531.0,324.73,236.48
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,382.39,282.71
2016,11,5,11,15,869.5,87.5,1.45,18.0,590.0,424.32,319.69
2016,11,5,11,30,872.0,88.0,1.5,18.0,599.0,465.62,355.4
2016,11,5,11,45,714.0,137.0,1.55,18.5,556.5,471.28,363.24
2016,11,5,12,0,556.0,186.0,1.6,19.0,514.0,463.09,359.11
2016,11,5,12,15,712.5,136.0,1.7,19.0,551.5,527.82,410.74
2016,11,5,12,30,869.0,86.0,1.8,19.0,589.0,591.03,460.93
2016,11,5,12,45,860.5,86.0,1.95,19.0,574.5,614.29,480.51
2016,11,5,13,0,852.0,86.0,2.1,19.0,560.0,632.57,496.53
2016,11,5,13,15,843.0,84.5,2.15,19.0,539.0,645.69,508.12
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,655.55,517.21
2016,11,5,13,45,700.0,110.0,2.3,19.0,462.0,611.71,485.18
2016,11,5,14,0,566.0,137.0,2.4,19.0,406.0,553.91,442.27
2016,11,5,14,15,548.0,130.0,2.45,18.5,375.0,541.32,435.25
2016,11,5,14,30,530.0,123.0,2.5,18.0,344.0,526.36,425.88
2016,11,5,14,45,507.5,115.5,2.55,18.0,310.5,505.53,410.88
2016,11,5,15,0,485.0,108.0,2.6,18.0,277.0,482.81,394.02
2016,11,5,15,15,463.0,95.5,2.4,17.5,240.0,452.64,371.02
2016,11,5,15,30,441.0,83.0,2.2,17.0,203.0,420.9,345.96
2016,11,5,15,45,401.0,71.0,2.05,17.0,165.0,376.75,309.24
2016,11,5,16,0,361.0,59.0,1.9,17.0,127.0,332.47,271.07
2016,11,5,16,15,296.0,45.5,1.85,16.0,91.0,271.02,218.23
2016,11,5,16,30,231.0,32.0,1.8,15.0,55.0,212.12,160.03
2016,11,5,16,45,115.5,16.0,1.75,14.5,27.5,104.55,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.9,13.0,5.5,5.0,0.0
2016,11,6,7,0,0.0,11.0,0.9,13.0,11.0,9.67,0.0
2016,11,6,7,15,0.0,26.5,1.05,13.0,26.5,23.15,13.3
2016,11,6,7,30,0.0,42.0,1.2,13.0,42.0,36.13,25.99
2016,11,6,7,45,0.0,60.0,1.35,13.5,60.0,50.83,39.47
2016,11,6,8,0,0.0,78.0,1.5,14.0,78.0,65.35,52.61
2016,11,6,8,15,5.0,94.5,1.65,14.0,96.5,78.66,64.59
2016,11,6,8,30,10.0,111.0,1.8,14.0,115.0,91.83,76.26
2016,11,6,8,45,14.0,126.0,1.95,14.5,131.5,103.8,86.56
2016,11,6,9,0,18.0,141.0,2.1,15.0,148.0,115.64,96.57
2016,11,6,9,15,45.5,164.5,2.15,15.0,184.5,126.63,105.9
2016,11,6,9,30,73.0,188.0,2.2,15.0,221.0,148.07,116.7
2016,11,6,9,45,117.5,204.5,2.25,15.5,261.5,166.88,128.69
2016,11,6,10,0,162.0,221.0,2.3,16.0,302.0,196.01,149.57
2016,11,6,10,15,108.5,224.5,2.35,16.0,280.0,204.06,158.51
2016,11,6,10,30,55.0,228.0,2.4,16.0,258.0,202.2,159.28
2016,11,6,10,45,158.5,240.0,2.45,16.5,329.0,247.23,192.52
2016,11,6,11,0,262.0,252.0,2.5,17.0,400.0,304.07,235.91
2016,11,6,11,15,230.0,260.5,2.5,17.0,392.0,314.61,245.97
2016,11,6,11,30,198.0,269.0,2.5,17.0,384.0,322.08,253.25
2016,11,6,11,45,204.0,269.0,2.5,17.5,388.0,337.32,265.62
2016,11,6,12,0,210.0,269.0,2.5,18.0,392.0,352.4,277.72
2016,11,6,12,15,263.5,258.0,2.5,18.0,411.0,388.14,306.52
2016,11,6,12,30,317.0,247.0,2.5,18.0,430.0,421.56,333.57
2016,11,6,12,45,570.0,169.0,2.55,18.5,488.0,517.87,410.19
2016,11,6,13,0,823.0,91.0,2.6,19.0,546.0,616.74,487.53
2016,11,6,13,15,645.5,136.5,2.55,19.0,485.5,572.66,453.46
2016,11,6,13,30,468.0,182.0,2.5,19.0,425.0,513.11,407.71
2016,11,6,13,45,380.0,188.0,2.45,19.0,378.5,460.31,367.89
2016,11,6,14,0,292.0,194.0,2.4,19.0,332.0,415.66,333.25
2016,11,6,14,15,266.0,182.0,2.3,18.5,300.5,391.18,315.46
2016,11,6,14,30,240.0,170.0,2.2,18.0,269.0,365.23,296.09
2016,11,6,14,45,232.0,154.5,2.15,18.0,243.0,346.32,281.88
2016,11,6,15,0,224.0,139.0,2.1,18.0,217.0,326.24,266.42
2016,11,6,15,15,213.5,121.5,1.85,17.5,188.0,300.81,246.49
2016,11,6,15,30,203.0,104.0,1.6,17.0,159.0,274.36,225.17
2016,11,6,15,45,184.0,86.0,1.35,16.5,129.0,240.74,197.16
2016,11,6,16,0,165.0,68.0,1.1,16.0,99.0,206.55,167.8
2016,11,6,16,15,131.0,50.5,1.05,15.5,70.5,163.51,130.1
2016,11,6,16,30,97.0,33.0,1.0,15.0,42.0,120.66,87.85
2016,11,6,16,45,48.5,16.5,1.0,15.0,21.0,57.59,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.5,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,0.7,12.0,20.0,16.97,0.0
2016,11,7,7,15,103.5,33.5,0.85,12.0,48.0,26.83,16.04
2016,11,7,7,30,207.0,47.0,1.0,12.0,76.0,36.12,26.04
2016,11,7,7,45,241.0,63.0,1.15,12.5,108.5,47.65,36.78
2016,11,7,8,0,275.0,79.0,1.3,13.0,141.0,58.79,46.98
2016,11,7,8,15,296.0,94.5,1.3,13.5,174.0,71.93,58.75
2016,11,7,8,30,317.0,110.0,1.3,14.0,207.0,82.53,68.05
2016,11,7,8,45,330.0,124.5,1.3,15.0,237.5,92.11,76.13
2016,11,7,9,0,343.0,139.0,1.3,16.0,268.0,101.42,83.8
2016,11,7,9,15,232.0,165.0,1.3,16.5,256.0,116.75,96.7
2016,11,7,9,30,121.0,191.0,1.3,17.0,244.0,146.1,112.9
2016,11,7,9,45,307.0,177.5,1.35,17.5,325.5,162.21,116.03
2016,11,7,10,0,493.0,164.0,1.4,18.0,407.0,196.98,134.48
2016,11,7,10,15,444.0,185.5,1.4,18.5,412.5,233.26,166.23
2016,11,7,10,30,395.0,207.0,1.4,19.0,418.0,266.38,195.85
2016,11,7,10,45,476.5,190.5,1.45,19.5,453.0,300.06,221.97
2016,11,7,11,0,558.0,174.0,1.5,20.0,488.0,341.18,254.65
2016,11,7,11,15,522.0,190.5,1.5,20.0,488.0,370.3,280.49
2016,11,7,11,30,486.0,207.0,1.5,20.0,488.0,395.76,302.69
2016,11,7,11,45,516.5,196.5,1.5,20.5,496.0,424.9,326.19
2016,11,7,12,0,547.0,186.0,1.5,21.0,504.0,454.42,349.69
2016,11,7,12,15,550.5,182.5,1.55,21.0,500.0,476.12,367.88
2016,11,7,12,30,554.0,179.0,1.6,21.0,496.0,496.25,384.71
2016,11,7,12,45,690.0,133.0,1.65,21.0,518.0,555.77,431.63
2016,11,7,13,0,826.0,87.0,1.7,21.0,540.0,611.24,475.3
2016,11,7,13,15,817.0,86.0,1.7,21.0,520.0,624.43,486.2
2016,11,7,13,30,808.0,85.0,1.7,21.0,500.0,634.47,495.0
2016,11,7,13,45,599.5,129.5,1.7,21.0,428.5,560.12,439.45
2016,11,7,14,0,391.0,174.0,1.7,21.0,357.0,471.04,371.78
2016,11,7,14,15,310.0,171.5,1.65,21.0,310.0,408.31,324.69
2016,11,7,14,30,229.0,169.0,1.6,21.0,263.0,355.74,283.92
2016,11,7,14,45,220.5,154.0,1.6,21.0,237.0,337.13,270.36
2016,11,7,15,0,212.0,139.0,1.6,21.0,211.0,317.46,255.48
2016,11,7,15,15,201.5,121.0,1.4,20.5,182.5,291.55,235.44
2016,11,7,15,30,191.0,103.0,1.2,20.0,154.0,264.61,214.02
2016,11,7,15,45,172.5,85.0,1.0,19.5,124.5,231.56,186.84
2016,11,7,16,0,154.0,67.0,0.8,19.0,95.0,197.96,158.35
2016,11,7,16,15,119.5,49.5,0.8,18.5,67.0,154.96,121.2
2016,11,7,16,30,85.0,32.0,0.8,18.0,39.0,112.17,78.97
2016,11,7,16,45,42.5,16.0,0.85,17.5,19.5,53.0,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,1.0,11.5,12.0,10.91,0.0
2016,11,8,7,0,0.0,24.0,1.0,12.0,24.0,21.83,0.0
2016,11,8,7,15,214.5,31.0,1.25,12.5,59.5,24.31,13.56
2016,11,8,7,30,429.0,38.0,1.5,13.0,95.0,30.57,21.0
2016,11,8,7,45,504.5,45.0,1.8,13.5,137.5,35.24,25.62
2016,11,8,8,0,580.0,52.0,2.1,14.0,180.0,39.88,29.99
2016,11,8,8,15,628.0,57.0,2.05,14.5,223.0,42.73,32.61
2016,11,8,8,30,676.0,62.0,2.0,15.0,266.0,45.57,35.12
2016,11,8,8,45,709.5,65.5,1.95,15.5,306.0,51.66,40.42
2016,11,8,9,0,743.0,69.0,1.9,16.0,346.0,53.48,41.88
2016,11,8,9,15,765.0,71.5,1.8,16.5,382.0,54.46,42.57
2016,11,8,9,30,787.0,74.0,1.7,17.0,418.0,85.83,47.59
2016,11,8,9,45,811.0,73.5,1.65,18.0,449.5,131.86,71.23
2016,11,8,10,0,835.0,73.0,1.6,19.0,481.0,179.52,105.34
2016,11,8,10,15,845.5,74.5,1.55,19.0,505.0,232.41,149.29
2016,11,8,10,30,856.0,76.0,1.5,19.0,529.0,279.61,190.67
2016,11,8,10,45,861.5,77.5,1.5,19.5,545.5,324.9,230.84
2016,11,8,11,0,867.0,79.0,1.5,20.0,562.0,369.08,269.67
2016,11,8,11,15,871.0,79.5,1.5,20.0,572.0,410.51,306.16
2016,11,8,11,30,875.0,80.0,1.5,20.0,582.0,450.3,340.58
2016,11,8,11,45,874.5,80.5,1.55,20.5,583.5,486.2,370.79
2016,11,8,12,0,874.0,81.0,1.6,21.0,585.0,519.81,398.47
2016,11,8,12,15,872.0,80.5,1.6,21.0,579.5,549.21,422.95
2016,11,8,12,30,870.0,80.0,1.6,21.0,574.0,575.95,444.95
2016,11,8,12,45,865.5,79.0,1.65,21.5,561.0,597.94,462.51
2016,11,8,13,0,861.0,78.0,1.7,22.0,548.0,616.96,477.59
2016,11,8,13,15,853.0,77.0,1.7,22.0,527.5,630.76,489.27
2016,11,8,13,30,845.0,76.0,1.7,22.0,507.0,645.4,501.3
2016,11,8,13,45,832.0,74.5,1.7,22.0,480.0,649.49,505.68
2016,11,8,14,0,819.0,73.0,1.7,22.0,453.0,650.29,507.66
2016,11,8,14,15,801.0,71.0,1.65,22.0,419.5,643.9,503.99
2016,11,8,14,30,783.0,69.0,1.6,22.0,386.0,634.37,497.92
2016,11,8,14,45,757.0,66.0,1.6,22.0,348.0,615.2,484.9
2016,11,8,15,0,731.0,63.0,1.6,22.0,310.0,593.28,469.45
2016,11,8,15,15,693.5,59.0,1.4,21.5,268.0,559.91,444.49
2016,11,8,15,30,656.0,55.0,1.2,21.0,226.0,524.51,417.01
2016,11,8,15,45,596.5,49.5,1.0,20.5,182.5,476.68,378.53
2016,11,8,16,0,537.0,44.0,0.8,20.0,139.0,424.33,334.89
2016,11,8,16,15,441.5,35.5,0.85,19.0,98.0,346.78,270.95
2016,11,8,16,30,346.0,27.0,0.9,18.0,57.0,272.89,193.07
2016,11,8,16,45,173.0,13.5,0.95,17.5,28.5,108.94,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,6.82,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,13.64,0.0
