Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,15,251.5,28.0,1.25,11.5,55.0,23.03,12.17
2016,11,9,7,30,372.0,41.0,1.5,12.0,90.0,33.36,23.46
2016,11,9,7,45,451.0,50.0,1.75,13.0,132.0,39.64,29.53
2016,11,9,8,0,530.0,59.0,2.0,14.0,174.0,45.81,35.23
2016,11,9,8,15,580.5,65.0,2.0,14.5,216.5,49.21,38.36
2016,11,9,8,30,631.0,71.0,2.0,15.0,259.0,52.6,41.36
2016,11,9,8,45,611.5,81.5,2.05,15.5,285.0,59.1,47.01
2016,11,9,9,0,592.0,92.0,2.1,16.0,311.0,65.36,52.36
2016,11,9,9,15,672.5,89.0,2.2,16.5,361.5,61.85,49.06
2016,11,9,9,30,753.0,86.0,2.3,17.0,412.0,91.71,54.47
2016,11,9,9,45,783.5,84.5,2.4,17.5,444.5,135.66,76.13
2016,11,9,10,0,814.0,83.0,2.5,18.0,477.0,182.02,108.94
2016,11,9,10,15,825.5,84.5,2.45,18.5,501.5,229.25,148.11
2016,11,9,10,30,837.0,86.0,2.4,19.0,526.0,276.47,189.32
2016,11,9,10,45,845.0,87.0,2.4,19.5,543.0,321.98,229.81
2016,11,9,11,0,853.0,88.0,2.4,20.0,560.0,366.67,269.3
2016,11,9,11,15,857.0,88.5,2.35,20.0,569.5,408.37,306.29
2016,11,9,11,30,861.0,89.0,2.3,20.0,579.0,448.48,341.23
2016,11,9,11,45,862.0,89.0,2.25,20.5,581.0,484.98,371.91
2016,11,9,12,0,863.0,89.0,2.2,21.0,583.0,519.31,400.07
2016,11,9,12,15,860.5,88.5,2.1,21.0,577.0,548.98,424.62
2016,11,9,12,30,858.0,88.0,2.0,21.0,571.0,575.96,446.57
2016,11,9,12,45,860.5,84.5,1.95,21.5,559.0,599.94,465.24
2016,11,9,13,0,863.0,81.0,1.9,22.0,547.0,621.15,481.49
2016,11,9,13,15,854.0,79.5,1.75,22.0,526.5,634.48,491.98
2016,11,9,13,30,845.0,78.0,1.6,22.0,506.0,644.53,499.85
2016,11,9,13,45,830.5,77.0,1.5,22.0,478.0,648.29,503.29
2016,11,9,14,0,816.0,76.0,1.4,22.0,450.0,648.74,504.22
2016,11,9,14,15,797.0,73.5,1.3,22.0,416.5,641.18,499.29
2016,11,9,14,30,778.0,71.0,1.2,22.0,383.0,630.47,491.94
2016,11,9,14,45,750.0,68.0,1.15,22.0,344.5,610.06,477.72
2016,11,9,15,0,722.0,65.0,1.1,22.0,306.0,586.89,461.12
2016,11,9,15,15,682.5,60.5,1.0,21.5,264.0,551.79,435.53
2016,11,9,15,30,643.0,56.0,0.9,21.0,222.0,519.38,410.78
2016,11,9,15,45,583.5,50.0,0.8,20.5,179.0,466.94,369.61
2016,11,9,16,0,524.0,44.0,0.7,20.0,136.0,414.36,326.4
2016,11,9,16,15,426.0,35.5,0.75,19.5,95.5,335.93,261.14
2016,11,9,16,30,328.0,27.0,0.8,19.0,55.0,259.67,178.87
2016,11,9,16,45,164.0,13.5,0.9,18.5,27.5,103.41,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,1.05,11.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,1.0,12.0,14.0,12.73,0.0
2016,11,10,7,15,77.0,29.5,1.2,12.5,39.5,23.72,12.05
2016,11,10,7,30,154.0,45.0,1.4,13.0,65.0,35.71,25.29
2016,11,10,7,45,187.0,62.5,1.6,13.5,96.0,48.74,37.43
2016,11,10,8,0,220.0,80.0,1.8,14.0,127.0,61.41,49.0
2016,11,10,8,15,241.0,96.5,1.8,14.5,158.5,72.98,59.4
2016,11,10,8,30,262.0,113.0,1.8,15.0,190.0,84.22,69.28
2016,11,10,8,45,282.0,126.0,1.8,15.5,220.0,92.84,76.68
2016,11,10,9,0,302.0,139.0,1.8,16.0,250.0,101.23,83.73
2016,11,10,9,15,304.5,154.5,1.75,16.5,275.5,110.84,91.73
2016,11,10,9,30,307.0,170.0,1.7,17.0,301.0,132.49,98.62
2016,11,10,9,45,390.5,167.0,1.65,17.5,346.5,154.65,107.35
2016,11,10,10,0,474.0,164.0,1.6,18.0,392.0,189.32,129.38
2016,11,10,10,15,654.5,123.5,1.5,18.0,455.5,221.61,148.57
2016,11,10,10,30,835.0,83.0,1.4,18.0,519.0,270.63,184.35
2016,11,10,10,45,612.0,150.5,1.35,18.5,475.5,303.24,220.86
2016,11,10,11,0,389.0,218.0,1.3,19.0,432.0,314.87,237.81
2016,11,10,11,15,621.5,152.5,1.15,19.0,501.0,371.8,280.1
2016,11,10,11,30,854.0,87.0,1.0,19.0,570.0,440.66,332.52
2016,11,10,11,45,853.5,87.5,0.9,19.5,571.5,476.61,361.58
2016,11,10,12,0,853.0,88.0,0.8,20.0,573.0,510.33,388.13
2016,11,10,12,15,597.0,161.0,0.75,20.0,499.0,477.73,365.84
2016,11,10,12,30,341.0,234.0,0.7,20.0,425.0,417.66,321.81
2016,11,10,12,45,262.5,239.0,0.7,20.5,384.0,391.28,302.61
2016,11,10,13,0,184.0,244.0,0.7,21.0,343.0,352.14,273.01
2016,11,10,13,15,357.0,202.0,0.65,21.0,384.5,434.47,337.62
2016,11,10,13,30,530.0,160.0,0.6,21.0,426.0,522.94,404.37
2016,11,10,13,45,659.0,119.0,0.6,21.5,432.0,581.19,447.4
2016,11,10,14,0,788.0,78.0,0.6,22.0,438.0,629.38,483.23
2016,11,10,14,15,768.5,75.5,0.6,22.0,405.0,621.4,478.24
2016,11,10,14,30,749.0,73.0,0.6,22.0,372.0,610.34,471.56
2016,11,10,14,45,720.5,70.0,0.65,22.0,334.0,589.72,458.27
2016,11,10,15,0,692.0,67.0,0.7,22.0,296.0,570.03,445.1
2016,11,10,15,15,651.5,62.5,0.65,21.5,255.0,535.25,420.11
2016,11,10,15,30,611.0,58.0,0.6,21.0,214.0,498.81,392.88
2016,11,10,15,45,550.0,51.5,0.6,20.5,171.5,445.44,351.8
2016,11,10,16,0,489.0,45.0,0.6,20.0,129.0,392.02,308.56
2016,11,10,16,15,391.0,35.5,0.7,19.5,89.5,313.43,243.23
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,235.85,158.29
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,92.8,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,0.9,12.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,0.9,13.0,15.0,13.64,0.0
2016,11,11,7,15,143.5,27.5,0.95,13.5,45.5,21.54,9.7
2016,11,11,7,30,287.0,40.0,1.0,14.0,76.0,31.08,21.12
2016,11,11,7,45,350.0,52.0,1.05,14.5,113.5,39.86,29.46
2016,11,11,8,0,413.0,64.0,1.1,15.0,151.0,48.4,37.33
2016,11,11,8,15,454.0,74.0,1.05,15.5,189.5,56.75,44.86
2016,11,11,8,30,495.0,84.0,1.0,16.0,228.0,63.13,50.48
2016,11,11,8,45,533.0,89.0,0.95,16.5,264.5,65.17,52.15
2016,11,11,9,0,571.0,94.0,0.9,17.0,301.0,67.28,53.83
2016,11,11,9,15,480.0,124.0,1.0,17.5,310.5,86.4,70.25
2016,11,11,9,30,389.0,154.0,1.1,18.0,320.0,118.5,85.67
2016,11,11,9,45,377.5,169.5,1.25,18.5,339.5,158.26,110.55
2016,11,11,10,0,366.0,185.0,1.4,19.0,359.0,191.66,135.39
2016,11,11,10,15,246.0,209.0,1.5,19.0,329.0,209.73,155.17
2016,11,11,10,30,126.0,233.0,1.6,19.0,299.0,218.38,167.44
2016,11,11,10,45,94.5,234.5,1.7,19.5,285.0,222.62,172.1
2016,11,11,11,0,63.0,236.0,1.8,20.0,271.0,221.19,171.9
2016,11,11,11,15,128.5,247.0,1.9,20.0,319.0,261.22,202.7
2016,11,11,11,30,194.0,258.0,2.0,20.0,367.0,307.15,238.44
2016,11,11,11,45,214.5,257.0,2.15,20.5,378.0,327.59,254.68
2016,11,11,12,0,235.0,256.0,2.3,21.0,389.0,348.86,271.66
2016,11,11,12,15,233.5,254.0,2.35,21.0,385.0,358.48,280.04
2016,11,11,12,30,232.0,252.0,2.4,21.0,381.0,367.27,287.75
2016,11,11,12,45,189.0,247.5,2.45,21.0,351.0,348.9,274.16
2016,11,11,13,0,146.0,243.0,2.5,21.0,321.0,327.68,258.11
2016,11,11,13,15,73.0,200.5,2.55,20.5,239.5,237.39,187.75
2016,11,11,13,30,0.0,158.0,2.6,20.0,158.0,144.19,112.71
2016,11,11,13,45,0.0,149.5,2.65,20.0,149.5,137.0,107.25
2016,11,11,14,0,0.0,141.0,2.7,20.0,141.0,129.79,101.61
2016,11,11,14,15,0.0,121.0,2.7,19.5,121.0,110.93,86.57
2016,11,11,14,30,0.0,101.0,2.7,19.0,101.0,91.87,71.2
2016,11,11,14,45,0.0,90.5,2.75,19.0,90.5,82.25,63.36
2016,11,11,15,0,0.0,80.0,2.8,19.0,80.0,72.59,55.4
2016,11,11,15,15,0.0,69.0,2.75,18.5,69.0,62.35,46.96
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,52.06,38.33
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,40.61,28.59
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,29.98,19.42
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,20.69,11.28
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,11.43,2.22
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.91,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,133.0,12.0,0.9,13.0,16.0,10.91,0.0
2016,11,12,7,15,271.5,23.0,1.0,13.5,49.5,18.78,6.99
2016,11,12,7,30,410.0,34.0,1.1,14.0,83.0,27.46,17.92
2016,11,12,7,45,491.5,41.0,1.2,14.5,124.5,32.27,22.77
2016,11,12,8,0,573.0,48.0,1.3,15.0,166.0,37.04,27.27
2016,11,12,8,15,623.5,53.0,1.25,15.0,208.5,40.0,30.09
2016,11,12,8,30,674.0,58.0,1.2,15.0,251.0,46.96,36.36
2016,11,12,8,45,709.0,61.0,1.2,15.5,291.0,48.43,37.59
2016,11,12,9,0,744.0,64.0,1.2,16.0,331.0,49.96,38.82
2016,11,12,9,15,767.5,66.5,1.15,16.5,366.5,51.07,39.64
2016,11,12,9,30,791.0,69.0,1.1,17.0,402.0,72.34,41.42
2016,11,12,9,45,811.5,70.0,1.05,17.5,433.0,118.91,62.7
2016,11,12,10,0,832.0,71.0,1.0,18.0,464.0,166.77,95.61
2016,11,12,10,15,843.0,72.0,1.0,18.0,488.0,218.8,137.98
2016,11,12,10,30,854.0,73.0,1.0,18.0,512.0,265.22,178.32
2016,11,12,10,45,862.0,74.0,1.0,18.5,529.0,310.38,218.17
2016,11,12,11,0,870.0,75.0,1.0,19.0,546.0,354.66,257.0
2016,11,12,11,15,873.5,75.5,1.05,19.0,555.5,395.74,293.45
2016,11,12,11,30,877.0,76.0,1.1,19.0,565.0,435.15,327.89
2016,11,12,11,45,877.5,76.0,1.2,19.5,567.0,470.9,358.41
2016,11,12,12,0,878.0,76.0,1.3,20.0,569.0,504.42,386.5
2016,11,12,12,15,876.0,76.0,1.4,20.0,563.5,534.29,412.02
2016,11,12,12,30,874.0,76.0,1.5,20.0,558.0,561.52,435.13
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.5,582.2,452.19
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,599.72,466.61
2016,11,12,13,15,844.0,77.0,1.7,20.5,509.0,616.2,481.21
2016,11,12,13,30,835.0,76.0,1.7,20.0,489.0,626.7,491.39
2016,11,12,13,45,822.0,74.0,1.75,20.0,462.0,630.29,495.82
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,630.62,497.79
2016,11,12,14,15,790.0,70.0,1.8,20.0,402.5,623.8,494.04
2016,11,12,14,30,771.0,68.0,1.8,20.0,370.0,613.88,487.84
2016,11,12,14,45,744.0,64.5,1.85,20.0,332.0,593.88,474.13
2016,11,12,15,0,717.0,61.0,1.9,20.0,294.0,571.18,457.91
2016,11,12,15,15,677.0,57.0,1.75,19.5,253.0,536.88,431.98
2016,11,12,15,30,637.0,53.0,1.6,19.0,212.0,500.64,403.47
2016,11,12,15,45,574.5,47.5,1.45,18.5,169.5,452.17,363.83
2016,11,12,16,0,512.0,42.0,1.3,18.0,127.0,399.3,318.91
2016,11,12,16,15,407.5,33.5,1.3,17.0,87.5,318.41,249.64
2016,11,12,16,30,303.0,25.0,1.3,16.0,48.0,236.0,150.31
2016,11,12,16,45,151.5,12.5,1.35,15.5,24.0,94.25,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.5,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,111.0,11.0,0.5,12.0,14.0,10.01,0.0
2016,11,13,7,15,247.0,23.0,0.5,12.0,47.0,18.87,6.2
2016,11,13,7,30,383.0,35.0,0.5,12.0,80.0,28.47,18.89
2016,11,13,7,45,463.0,43.5,0.5,12.5,121.0,34.52,24.96
2016,11,13,8,0,543.0,52.0,0.5,13.0,162.0,40.46,30.58
2016,11,13,8,15,595.0,57.5,0.7,13.0,204.0,43.67,33.65
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,46.89,36.61
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,48.84,38.27
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,55.72,44.28
2016,11,13,9,15,744.5,74.0,1.2,14.5,362.0,57.05,45.28
2016,11,13,9,30,769.0,77.0,1.1,15.0,398.0,75.64,46.37
2016,11,13,9,45,787.5,79.0,1.05,16.0,428.5,121.68,66.89
2016,11,13,10,0,806.0,81.0,1.0,17.0,459.0,168.89,98.95
2016,11,13,10,15,818.0,82.5,0.95,17.5,483.0,215.44,136.38
2016,11,13,10,30,830.0,84.0,0.9,18.0,507.0,262.03,176.24
2016,11,13,10,45,837.0,85.5,0.9,18.5,524.0,307.05,215.75
2016,11,13,11,0,844.0,87.0,0.9,19.0,541.0,351.21,254.28
2016,11,13,11,15,848.5,87.5,1.0,19.0,550.5,392.48,290.84
2016,11,13,11,30,853.0,88.0,1.1,19.0,560.0,432.24,325.6
2016,11,13,11,45,854.5,88.0,1.25,19.0,562.5,468.5,357.3
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,502.66,386.84
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,532.28,411.99
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,559.29,434.73
2016,11,13,12,45,856.5,83.0,1.55,19.5,543.0,583.62,454.33
2016,11,13,13,0,861.0,79.0,1.6,20.0,532.0,605.28,471.64
2016,11,13,13,15,852.5,78.0,1.5,20.0,511.5,619.51,483.11
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,630.54,492.01
2016,11,13,13,45,831.5,75.0,1.35,20.0,464.5,634.65,496.11
2016,11,13,14,0,819.0,73.0,1.3,20.0,438.0,635.49,497.74
2016,11,13,14,15,800.0,70.5,1.25,20.0,404.5,628.25,493.36
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,617.86,486.54
2016,11,13,14,45,753.0,65.0,1.15,20.0,333.0,597.91,472.41
2016,11,13,15,0,725.0,62.0,1.1,20.0,295.0,575.22,455.83
2016,11,13,15,15,684.5,57.5,0.95,19.5,253.5,540.09,429.36
2016,11,13,15,30,644.0,53.0,0.8,19.0,212.0,503.0,400.33
2016,11,13,15,45,582.0,47.5,0.65,18.5,169.0,455.1,361.4
2016,11,13,16,0,520.0,42.0,0.5,18.0,126.0,402.61,317.14
2016,11,13,16,15,416.0,33.0,0.55,17.5,86.5,321.61,248.45
2016,11,13,16,30,312.0,24.0,0.6,17.0,47.0,237.96,143.48
2016,11,13,16,45,156.0,12.0,0.65,16.5,23.5,95.83,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.5,5.0,1.0,10.5,6.5,0.0,0.0
2016,11,14,7,0,119.0,10.0,1.0,11.0,13.0,9.1,0.0
2016,11,14,7,15,262.0,21.5,1.0,11.5,46.0,17.61,4.28
2016,11,14,7,30,405.0,33.0,1.0,12.0,79.0,26.81,17.32
2016,11,14,7,45,486.5,41.0,1.05,12.5,120.5,32.52,23.12
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,38.12,28.43
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,41.45,31.57
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,44.76,34.56
2016,11,14,8,45,704.5,64.0,0.85,14.5,287.0,51.21,40.24
2016,11,14,9,0,737.0,68.0,0.8,15.0,327.0,53.47,42.12
2016,11,14,9,15,761.5,71.0,0.8,15.5,363.0,54.88,43.2
2016,11,14,9,30,786.0,74.0,0.8,16.0,399.0,71.29,43.79
2016,11,14,9,45,801.0,77.0,0.8,16.5,429.0,118.62,64.33
2016,11,14,10,0,816.0,80.0,0.8,17.0,459.0,166.77,96.84
2016,11,14,10,15,827.5,81.5,0.8,17.0,483.0,213.63,134.51
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,260.47,174.91
2016,11,14,10,45,845.0,85.0,0.8,17.5,524.0,306.0,214.93
2016,11,14,11,0,851.0,87.0,0.8,18.0,541.0,350.58,253.92
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.5,391.91,290.05
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,431.69,324.1
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,467.97,354.29
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,502.06,381.96
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,531.54,405.44
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,558.37,426.24
2016,11,14,12,45,852.0,86.0,0.4,19.5,540.5,581.18,442.72
2016,11,14,13,0,850.0,84.0,0.3,20.0,528.0,601.13,456.66
2016,11,14,13,15,841.0,82.5,0.3,20.0,507.5,614.41,467.62
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,624.49,476.22
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,628.24,480.91
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,628.75,483.27
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,620.89,480.21
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,609.91,474.69
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,589.41,462.37
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,566.17,447.27
2016,11,14,15,15,666.0,61.0,0.85,19.5,249.5,534.08,423.7
2016,11,14,15,30,624.0,56.0,0.8,19.0,208.0,496.55,395.0
2016,11,14,15,45,559.0,50.0,0.8,18.5,165.5,442.05,352.1
2016,11,14,16,0,494.0,44.0,0.8,18.0,123.0,387.51,306.9
2016,11,14,16,15,388.5,34.0,0.9,17.0,83.5,305.26,236.9
2016,11,14,16,30,283.0,24.0,1.0,16.0,44.0,219.37,126.39
2016,11,14,16,45,141.5,12.0,1.1,15.0,22.0,87.57,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,11.87,0.06
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,24.53,15.22
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,29.54,20.41
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,34.5,25.14
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,37.09,27.62
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,39.71,30.0
2016,11,15,8,45,730.0,52.5,3.05,14.5,281.0,41.83,31.85
2016,11,15,9,0,760.0,56.0,3.1,15.0,320.0,43.95,33.64
2016,11,15,9,15,380.5,97.0,3.2,15.0,229.0,67.66,54.59
2016,11,15,9,30,1.0,138.0,3.3,15.0,138.0,114.82,91.53
2016,11,15,9,45,4.5,149.5,3.4,15.5,151.0,125.45,99.83
2016,11,15,10,0,8.0,161.0,3.5,16.0,164.0,136.5,108.39
2016,11,15,10,15,405.0,123.0,3.55,16.0,325.5,166.38,115.66
2016,11,15,10,30,802.0,85.0,3.6,16.0,487.0,251.15,171.4
2016,11,15,10,45,426.5,154.0,3.7,16.5,369.0,243.65,181.68
2016,11,15,11,0,51.0,223.0,3.8,17.0,251.0,205.67,162.58
2016,11,15,11,15,25.5,180.5,3.9,17.0,194.5,166.47,131.63
2016,11,15,11,30,0.0,138.0,4.0,17.0,138.0,121.59,95.4
2016,11,15,11,45,0.0,137.5,4.15,17.0,137.5,121.51,95.38
2016,11,15,12,0,0.0,137.0,4.3,17.0,137.0,121.4,95.3
2016,11,15,12,15,4.0,161.0,4.4,17.0,163.5,145.31,114.96
2016,11,15,12,30,8.0,185.0,4.5,17.0,190.0,170.14,135.32
2016,11,15,12,45,50.0,208.0,4.6,17.0,234.0,222.54,178.53
2016,11,15,13,0,92.0,231.0,4.7,17.0,278.0,274.22,221.02
2016,11,15,13,15,46.0,190.0,4.7,16.5,213.5,209.55,168.8
2016,11,15,13,30,0.0,149.0,4.7,16.0,149.0,135.69,107.93
2016,11,15,13,45,74.0,170.0,4.75,16.0,202.5,213.35,173.82
2016,11,15,14,0,148.0,191.0,4.8,16.0,256.0,299.33,245.58
2016,11,15,14,15,74.0,98.5,4.7,15.5,131.0,151.45,123.7
2016,11,15,14,30,0.0,6.0,4.6,15.0,6.0,5.27,0.0
2016,11,15,14,45,0.0,5.5,4.55,15.0,5.5,4.83,0.0
2016,11,15,15,0,0.0,5.0,4.5,15.0,5.0,4.39,0.0
2016,11,15,15,15,0.0,4.0,4.3,14.5,4.0,3.51,0.0
2016,11,15,15,30,0.0,3.0,4.1,14.0,3.0,2.63,0.0
2016,11,15,15,45,0.0,2.5,3.9,14.0,2.5,2.19,0.0
2016,11,15,16,0,0.0,2.0,3.7,14.0,2.0,1.75,0.0
2016,11,15,16,15,0.0,1.0,3.55,13.5,1.0,0.88,0.0
2016,11,15,16,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,16.0,2.15,8.5,38.5,12.73,0.0
2016,11,16,7,30,425.0,32.0,2.5,9.0,77.0,26.21,16.72
2016,11,16,7,45,516.5,39.0,2.85,9.5,120.0,31.09,22.02
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,39.29,29.75
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.5,42.6,32.92
2016,11,16,8,30,714.0,56.0,3.5,11.0,250.0,45.93,35.98
2016,11,16,8,45,752.0,59.0,3.7,11.5,291.0,47.48,37.33
2016,11,16,9,0,790.0,62.0,3.9,12.0,332.0,49.09,38.68
2016,11,16,9,15,813.0,64.5,3.95,12.5,368.5,50.27,39.59
2016,11,16,9,30,836.0,67.0,4.0,13.0,405.0,61.86,39.38
2016,11,16,9,45,851.5,69.0,4.05,13.5,436.0,110.74,58.32
2016,11,16,10,0,867.0,71.0,4.1,14.0,467.0,160.39,91.45
2016,11,16,10,15,877.5,72.0,4.05,14.0,491.0,213.71,135.08
2016,11,16,10,30,888.0,73.0,4.0,14.0,515.0,261.4,177.49
2016,11,16,10,45,892.0,75.0,3.95,14.0,532.0,307.71,220.37
2016,11,16,11,0,896.0,77.0,3.9,14.0,549.0,352.76,262.35
2016,11,16,11,15,899.5,77.5,3.85,14.0,558.5,394.85,301.5
2016,11,16,11,30,903.0,78.0,3.8,14.0,568.0,435.22,338.55
2016,11,16,11,45,898.5,80.0,3.8,14.0,569.0,471.66,371.83
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,505.54,402.31
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.5,535.32,428.83
2016,11,16,12,30,889.0,81.0,3.7,14.0,559.0,562.38,452.66
2016,11,16,12,45,883.5,80.0,3.7,14.0,545.5,584.44,472.29
2016,11,16,13,0,878.0,79.0,3.7,14.0,532.0,606.15,491.22
2016,11,16,13,15,868.5,78.0,3.65,14.0,511.5,620.24,503.9
2016,11,16,13,30,859.0,77.0,3.6,14.0,491.0,631.05,513.86
2016,11,16,13,45,841.0,76.5,3.6,14.0,462.5,633.76,517.54
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,633.08,518.46
2016,11,16,14,15,802.5,73.5,3.55,14.0,401.0,625.19,513.54
2016,11,16,14,30,782.0,71.0,3.5,14.0,368.0,614.12,505.93
2016,11,16,14,45,747.0,68.5,3.45,14.0,328.5,590.5,488.12
2016,11,16,15,0,712.0,66.0,3.4,14.0,289.0,564.1,467.58
2016,11,16,15,15,668.5,61.5,3.0,13.5,247.5,532.14,441.62
2016,11,16,15,30,625.0,57.0,2.6,13.0,206.0,494.57,410.11
2016,11,16,15,45,548.5,51.0,2.25,12.5,162.0,433.32,358.23
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,372.23,304.51
2016,11,16,16,15,362.0,34.5,1.8,11.5,79.5,287.89,228.25
2016,11,16,16,30,252.0,24.0,1.7,11.0,41.0,198.01,101.52
2016,11,16,16,45,126.0,12.0,1.65,10.5,20.5,78.55,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,15.0,1.45,5.5,36.5,11.92,0.0
2016,11,17,7,30,430.0,30.0,1.8,6.0,73.0,24.5,15.32
2016,11,17,7,45,520.0,36.5,2.15,6.5,115.5,31.68,22.81
2016,11,17,8,0,610.0,43.0,2.5,7.0,158.0,36.61,27.67
2016,11,17,8,15,662.5,47.5,2.6,7.5,201.0,39.56,30.56
2016,11,17,8,30,715.0,52.0,2.7,8.0,244.0,42.56,33.36
2016,11,17,8,45,752.5,55.0,2.85,8.5,285.0,44.22,34.84
2016,11,17,9,0,790.0,58.0,3.0,9.0,326.0,45.94,36.31
2016,11,17,9,15,813.5,60.5,2.95,9.5,362.5,47.21,37.33
2016,11,17,9,30,837.0,63.0,2.9,10.0,399.0,56.2,45.29
2016,11,17,9,45,855.5,64.0,2.9,10.5,430.0,110.3,59.31
2016,11,17,10,0,874.0,65.0,2.9,11.0,461.0,159.06,91.2
2016,11,17,10,15,885.5,66.5,2.85,11.5,485.5,207.75,130.68
2016,11,17,10,30,897.0,68.0,2.8,12.0,510.0,256.26,173.51
2016,11,17,10,45,905.5,68.0,2.8,12.5,528.0,302.28,215.74
2016,11,17,11,0,914.0,68.0,2.8,13.0,546.0,347.35,257.25
2016,11,17,11,15,918.0,68.5,2.75,13.5,556.0,390.14,296.39
2016,11,17,11,30,922.0,69.0,2.7,14.0,566.0,431.21,333.26
2016,11,17,11,45,923.5,68.5,2.65,14.5,568.5,468.37,366.11
2016,11,17,12,0,925.0,68.0,2.6,15.0,571.0,503.24,396.26
2016,11,17,12,15,923.0,68.0,2.55,15.0,565.0,534.46,423.53
2016,11,17,12,30,921.0,68.0,2.5,15.0,559.0,562.93,448.06
2016,11,17,12,45,916.0,67.5,2.5,15.0,546.0,586.36,468.45
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,606.71,486.13
2016,11,17,13,15,902.0,66.0,2.4,15.0,512.5,620.97,498.49
2016,11,17,13,30,893.0,65.0,2.3,15.0,492.0,631.93,508.1
2016,11,17,13,45,880.0,63.5,2.25,15.0,464.5,636.5,512.95
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,637.75,515.14
2016,11,17,14,15,848.5,60.0,2.1,15.0,404.0,631.6,511.31
2016,11,17,14,30,830.0,58.0,2.0,15.0,371.0,622.31,504.89
2016,11,17,14,45,803.0,55.5,1.9,15.0,332.5,609.1,494.96
2016,11,17,15,0,776.0,53.0,1.8,15.0,294.0,588.03,478.68
2016,11,17,15,15,736.0,49.5,1.55,14.5,252.0,554.8,452.34
2016,11,17,15,30,696.0,46.0,1.3,14.0,210.0,519.56,423.22
2016,11,17,15,45,634.0,41.0,1.05,13.5,166.5,467.24,379.18
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,414.36,332.52
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,331.55,258.2
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,243.67,113.6
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,103.95,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,11.54,0.0
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,23.65,14.39
2016,11,18,7,45,491.5,37.0,1.95,7.0,111.0,29.51,20.77
2016,11,18,8,0,584.0,45.0,2.2,8.0,153.0,35.27,26.32
2016,11,18,8,15,640.5,50.5,2.15,8.5,196.5,42.32,32.93
2016,11,18,8,30,697.0,56.0,2.1,9.0,240.0,46.1,36.44
2016,11,18,8,45,735.5,60.0,2.1,9.5,281.5,48.48,38.57
2016,11,18,9,0,774.0,64.0,2.1,10.0,323.0,50.89,40.65
2016,11,18,9,15,798.5,66.5,2.3,10.5,360.0,52.01,41.52
2016,11,18,9,30,823.0,69.0,2.5,11.0,397.0,58.14,46.87
2016,11,18,9,45,844.5,70.0,2.7,12.0,429.0,105.77,56.35
2016,11,18,10,0,866.0,71.0,2.9,13.0,461.0,154.77,87.5
2016,11,18,10,15,876.5,72.5,3.1,13.5,485.0,208.25,130.47
2016,11,18,10,30,887.0,74.0,3.3,14.0,509.0,256.2,172.48
2016,11,18,10,45,892.5,75.5,3.55,15.0,526.0,302.36,214.3
2016,11,18,11,0,898.0,77.0,3.8,16.0,543.0,347.39,255.24
2016,11,18,11,15,900.5,77.5,3.85,16.0,552.0,389.15,294.01
2016,11,18,11,30,903.0,78.0,3.9,16.0,561.0,429.12,330.71
2016,11,18,11,45,901.0,78.5,3.95,16.5,562.5,465.21,362.99
2016,11,18,12,0,899.0,79.0,4.0,17.0,564.0,498.88,392.53
2016,11,18,12,15,895.5,78.5,4.05,17.0,557.5,528.26,418.82
2016,11,18,12,30,892.0,78.0,4.1,17.0,551.0,554.86,442.42
2016,11,18,12,45,886.0,77.0,4.2,17.5,537.5,576.71,461.15
2016,11,18,13,0,880.0,76.0,4.3,18.0,524.0,595.49,477.27
2016,11,18,13,15,871.0,75.0,4.25,17.5,503.5,609.4,490.68
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,623.74,504.18
2016,11,18,13,45,847.5,72.5,4.2,17.0,456.0,627.68,508.83
2016,11,18,14,0,833.0,71.0,4.2,17.0,429.0,628.28,510.78
2016,11,18,14,15,813.5,68.5,3.95,17.0,396.0,621.25,506.04
2016,11,18,14,30,794.0,66.0,3.7,17.0,363.0,611.04,498.59
2016,11,18,14,45,766.5,63.0,3.5,17.0,325.0,592.02,484.09
2016,11,18,15,0,739.0,60.0,3.3,17.0,287.0,570.23,466.91
2016,11,18,15,15,697.0,56.0,2.9,16.0,245.5,535.43,439.88
2016,11,18,15,30,655.0,52.0,2.5,15.0,204.0,498.59,409.9
2016,11,18,15,45,589.5,46.0,2.1,14.5,161.0,449.15,367.35
2016,11,18,16,0,524.0,40.0,1.7,14.0,118.0,394.92,319.0
2016,11,18,16,15,409.5,30.5,1.65,13.0,79.0,309.03,241.34
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,215.99,90.33
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,88.04,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,3.75,11.0,8.0,7.02,0.0
2016,11,19,7,30,0.0,16.0,3.7,11.0,16.0,14.07,5.91
2016,11,19,7,45,0.0,26.5,3.65,11.5,26.5,23.34,14.87
2016,11,19,8,0,0.0,37.0,3.6,12.0,37.0,32.63,23.47
2016,11,19,8,15,0.0,48.0,3.55,12.0,48.0,42.38,32.46
2016,11,19,8,30,0.0,59.0,3.5,12.0,59.0,51.75,41.04
2016,11,19,8,45,0.0,69.5,3.45,12.0,69.5,60.65,49.08
2016,11,19,9,0,0.0,80.0,3.4,12.0,80.0,69.46,56.95
2016,11,19,9,15,0.0,98.5,3.5,12.0,98.5,84.32,70.13
2016,11,19,9,30,0.0,117.0,3.6,12.0,117.0,98.9,82.94
2016,11,19,9,45,0.0,93.5,3.7,12.5,93.5,81.62,64.26
2016,11,19,10,0,0.0,70.0,3.8,13.0,70.0,61.89,47.3
2016,11,19,10,15,0.0,87.0,3.8,13.0,87.0,76.81,59.88
2016,11,19,10,30,0.0,104.0,3.8,13.0,104.0,91.29,72.0
