Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,367.21,296.21
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,286.62,214.51
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,186.27,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,77.23,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.5,11.0,1.0,7.0,18.0,10.01,0.0
2016,11,30,7,30,233.0,22.0,0.9,7.0,36.0,18.31,1.39
2016,11,30,7,45,342.0,32.0,0.85,7.5,72.0,26.12,16.72
2016,11,30,8,0,451.0,42.0,0.8,8.0,108.0,33.75,24.55
2016,11,30,8,15,519.5,49.0,0.8,8.5,148.0,38.45,29.2
2016,11,30,8,30,588.0,56.0,0.8,9.0,188.0,43.12,33.63
2016,11,30,8,45,632.0,60.5,0.85,9.5,226.5,45.59,35.93
2016,11,30,9,0,676.0,65.0,0.9,10.0,265.0,48.09,38.17
2016,11,30,9,15,707.0,68.5,0.95,10.0,300.5,49.77,39.67
2016,11,30,9,30,738.0,72.0,1.0,10.0,336.0,56.47,45.68
2016,11,30,9,45,477.0,122.5,1.1,10.0,299.0,98.95,71.42
2016,11,30,10,0,216.0,173.0,1.2,10.0,262.0,149.78,114.18
2016,11,30,10,15,505.5,129.5,1.2,10.0,353.5,163.98,111.34
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,212.95,139.72
2016,11,30,10,45,404.0,130.5,1.25,10.5,313.0,197.99,145.74
2016,11,30,11,0,13.0,175.0,1.3,11.0,181.0,154.16,124.36
2016,11,30,11,15,6.5,156.5,1.35,11.0,159.5,138.39,111.58
2016,11,30,11,30,0.0,138.0,1.4,11.0,138.0,121.24,97.43
2016,11,30,11,45,1.5,152.0,1.5,11.5,153.0,134.48,108.29
2016,11,30,12,0,3.0,166.0,1.6,12.0,168.0,148.13,119.39
2016,11,30,12,15,2.5,164.5,1.7,12.0,166.0,147.45,118.85
2016,11,30,12,30,2.0,163.0,1.8,12.0,164.0,146.71,118.33
2016,11,30,12,45,5.0,165.5,1.95,12.0,168.0,151.48,122.43
2016,11,30,13,0,8.0,168.0,2.1,12.0,172.0,156.59,126.86
2016,11,30,13,15,30.5,176.5,2.15,12.0,190.5,185.52,151.32
2016,11,30,13,30,53.0,185.0,2.2,12.0,209.0,210.82,172.73
2016,11,30,13,45,49.5,175.5,2.25,12.0,197.0,202.65,166.24
2016,11,30,14,0,46.0,166.0,2.3,12.0,185.0,194.2,159.58
2016,11,30,14,15,373.5,123.0,2.15,11.5,255.0,382.18,319.21
2016,11,30,14,30,701.0,80.0,2.0,11.0,325.0,546.79,453.08
2016,11,30,14,45,671.0,75.5,1.9,11.0,289.0,526.52,435.97
2016,11,30,15,0,641.0,71.0,1.8,11.0,253.0,503.74,417.67
2016,11,30,15,15,592.0,65.5,1.6,10.5,214.0,465.94,386.9
2016,11,30,15,30,543.0,60.0,1.4,10.0,175.0,426.49,353.59
2016,11,30,15,45,456.5,52.5,1.25,10.0,134.5,361.5,297.83
2016,11,30,16,0,370.0,45.0,1.1,10.0,94.0,296.68,240.24
2016,11,30,16,15,250.0,32.5,1.1,9.5,60.0,212.3,158.36
2016,11,30,16,30,130.0,20.0,1.1,9.0,26.0,113.44,0.0
2016,11,30,16,45,65.0,10.0,1.15,9.0,13.0,42.36,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,169.5,9.5,1.9,4.5,19.5,8.64,0.0
2016,12,1,7,30,339.0,19.0,2.1,5.0,39.0,17.11,0.0
2016,12,1,7,45,457.0,26.5,2.3,5.5,77.5,23.34,14.29
2016,12,1,8,0,575.0,34.0,2.5,6.0,116.0,29.51,20.86
2016,12,1,8,15,639.0,39.0,2.8,6.5,158.0,33.14,24.54
2016,12,1,8,30,703.0,44.0,3.1,7.0,200.0,36.8,28.07
2016,12,1,8,45,745.0,47.5,3.4,7.5,240.5,39.06,30.2
2016,12,1,9,0,787.0,51.0,3.7,8.0,281.0,41.36,32.28
2016,12,1,9,15,814.0,53.5,3.8,8.5,318.0,42.78,33.51
2016,12,1,9,30,841.0,56.0,3.9,9.0,355.0,49.81,39.79
2016,12,1,9,45,854.0,59.5,4.0,9.5,385.5,70.46,42.01
2016,12,1,10,0,867.0,63.0,4.1,10.0,416.0,119.47,64.51
2016,12,1,10,15,879.5,64.5,4.1,10.5,441.5,167.13,97.8
2016,12,1,10,30,892.0,66.0,4.1,11.0,467.0,214.75,137.39
2016,12,1,10,45,901.0,66.5,4.15,11.5,485.0,260.51,178.62
2016,12,1,11,0,910.0,67.0,4.2,12.0,503.0,305.44,220.29
2016,12,1,11,15,914.5,67.5,4.2,12.0,514.0,347.96,260.61
2016,12,1,11,30,919.0,68.0,4.2,12.0,525.0,388.9,299.24
2016,12,1,11,45,920.5,68.0,4.25,12.5,528.5,426.43,334.0
2016,12,1,12,0,922.0,68.0,4.3,13.0,532.0,461.79,366.2
2016,12,1,12,15,920.0,68.0,4.3,13.0,527.5,493.24,395.17
2016,12,1,12,30,918.0,68.0,4.3,13.0,523.0,522.03,421.4
2016,12,1,12,45,912.5,67.5,4.3,13.0,510.5,545.74,443.12
2016,12,1,13,0,907.0,67.0,4.3,13.0,498.0,566.42,462.02
2016,12,1,13,15,897.5,66.0,4.25,13.0,479.0,581.25,475.81
2016,12,1,13,30,888.0,65.0,4.2,13.0,460.0,592.83,486.75
2016,12,1,13,45,872.5,64.0,4.2,13.0,433.5,597.64,492.31
2016,12,1,14,0,857.0,63.0,4.2,13.0,407.0,603.16,498.09
2016,12,1,14,15,837.0,61.0,4.0,13.0,374.5,597.87,494.61
2016,12,1,14,30,817.0,59.0,3.8,13.0,342.0,589.37,488.42
2016,12,1,14,45,787.0,56.0,3.65,13.0,305.0,570.46,473.7
2016,12,1,15,0,757.0,53.0,3.5,13.0,268.0,548.74,456.11
2016,12,1,15,15,713.0,49.0,3.1,12.0,227.5,514.75,428.82
2016,12,1,15,30,669.0,45.0,2.7,11.0,187.0,478.77,398.46
2016,12,1,15,45,597.0,39.5,2.3,10.5,145.0,423.01,349.69
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,366.82,298.01
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,278.45,208.62
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,185.55,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,77.17,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,8.19,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,16.19,0.0
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,22.46,13.36
2016,12,2,8,0,577.0,33.0,3.5,6.0,114.0,28.65,20.03
2016,12,2,8,15,641.0,38.0,3.65,6.5,155.5,32.31,23.75
2016,12,2,8,30,705.0,43.0,3.8,7.0,197.0,36.0,27.31
2016,12,2,8,45,743.5,46.5,4.0,8.0,237.0,38.27,29.4
2016,12,2,9,0,782.0,50.0,4.2,9.0,277.0,40.57,31.42
2016,12,2,9,15,808.5,52.5,4.35,9.5,313.5,42.0,32.66
2016,12,2,9,30,835.0,55.0,4.5,10.0,350.0,49.03,38.92
2016,12,2,9,45,848.5,58.5,4.7,10.5,380.5,67.16,40.63
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,115.86,62.05
2016,12,2,10,15,874.5,63.5,4.85,11.0,436.0,163.21,94.77
2016,12,2,10,30,887.0,65.0,4.8,11.0,461.0,210.53,134.15
2016,12,2,10,45,895.0,66.0,4.75,11.5,479.0,256.22,175.32
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,301.03,216.93
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,343.26,257.08
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,383.93,295.57
2016,12,2,11,45,913.5,68.0,4.6,12.5,522.5,421.21,330.2
2016,12,2,12,0,915.0,68.0,4.6,13.0,526.0,456.35,362.27
2016,12,2,12,15,913.0,67.5,4.6,13.0,521.5,487.11,390.82
2016,12,2,12,30,911.0,67.0,4.6,13.0,517.0,515.21,416.64
2016,12,2,12,45,904.0,67.0,4.7,13.0,504.5,538.52,438.41
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,558.79,457.36
2016,12,2,13,15,887.5,66.0,4.8,13.0,473.0,573.49,471.33
2016,12,2,13,30,878.0,65.0,4.8,13.0,454.0,584.97,482.47
2016,12,2,13,45,862.0,64.0,4.85,13.5,427.5,589.45,487.03
2016,12,2,14,0,846.0,63.0,4.9,14.0,401.0,594.62,491.79
2016,12,2,14,15,825.0,61.0,4.65,13.5,369.0,588.74,488.56
2016,12,2,14,30,804.0,59.0,4.4,13.0,337.0,579.69,482.46
2016,12,2,14,45,773.0,56.5,4.2,13.0,300.0,560.88,467.38
2016,12,2,15,0,742.0,54.0,4.0,13.0,263.0,539.3,449.59
2016,12,2,15,15,697.5,50.0,3.6,12.0,223.0,505.23,422.18
2016,12,2,15,30,653.0,46.0,3.2,11.0,183.0,469.17,391.72
2016,12,2,15,45,581.5,40.0,2.8,10.5,142.0,413.47,342.91
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,357.43,291.28
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,277.35,207.41
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,177.06,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,73.21,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.5,8.19,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,33.0,14.86,0.0
2016,12,3,7,45,401.0,26.5,2.4,6.5,69.0,21.48,12.3
2016,12,3,8,0,518.0,35.0,2.7,7.0,105.0,30.54,21.59
2016,12,3,8,15,584.5,40.0,2.7,7.5,145.5,34.07,25.22
2016,12,3,8,30,651.0,45.0,2.7,8.0,186.0,37.66,28.7
2016,12,3,8,45,697.0,48.5,2.7,8.5,225.5,39.86,30.8
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,42.11,32.84
2016,12,3,9,15,771.0,54.5,2.7,9.5,300.5,43.48,34.02
2016,12,3,9,30,799.0,57.0,2.7,10.0,336.0,44.89,35.19
2016,12,3,9,45,814.5,60.0,2.7,10.5,366.5,59.48,36.13
2016,12,3,10,0,830.0,63.0,2.7,11.0,397.0,106.61,55.93
2016,12,3,10,15,843.5,64.5,2.7,11.0,421.5,152.93,87.42
2016,12,3,10,30,857.0,66.0,2.7,11.0,446.0,203.81,129.28
2016,12,3,10,45,867.5,66.5,2.75,11.5,464.5,248.23,168.77
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,292.04,208.98
2016,12,3,11,15,882.5,67.5,2.85,12.5,494.0,333.2,247.34
2016,12,3,11,30,887.0,68.0,2.9,13.0,505.0,372.86,284.0
2016,12,3,11,45,889.0,68.0,2.95,13.5,508.5,409.41,317.51
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,443.91,348.6
2016,12,3,12,15,889.5,68.0,3.0,14.0,508.0,474.64,376.59
2016,12,3,12,30,888.0,68.0,3.0,14.0,504.0,502.84,401.99
2016,12,3,12,45,882.5,67.5,3.0,14.5,492.5,525.86,422.06
2016,12,3,13,0,877.0,67.0,3.0,15.0,481.0,545.94,439.35
2016,12,3,13,15,868.5,66.0,2.95,15.0,462.5,560.85,452.95
2016,12,3,13,30,860.0,65.0,2.9,15.0,444.0,572.65,463.85
2016,12,3,13,45,845.0,64.0,2.9,15.0,419.0,577.55,469.34
2016,12,3,14,0,830.0,63.0,2.9,15.0,394.0,583.2,475.08
2016,12,3,14,15,810.0,61.0,2.7,14.5,362.5,577.91,472.41
2016,12,3,14,30,790.0,59.0,2.5,14.0,331.0,569.51,467.0
2016,12,3,14,45,758.0,56.5,2.3,14.0,295.0,550.21,451.77
2016,12,3,15,0,726.0,54.0,2.1,14.0,259.0,528.17,433.81
2016,12,3,15,15,681.5,50.0,1.8,13.5,219.5,494.33,406.1
2016,12,3,15,30,637.0,46.0,1.5,13.0,180.0,458.55,375.57
2016,12,3,15,45,560.0,40.5,1.25,12.5,139.0,400.5,326.05
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,349.14,279.14
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,263.13,193.25
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,163.34,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,66.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,9.5,0.65,6.0,15.0,8.64,0.0
2016,12,4,7,30,231.0,19.0,0.6,6.0,30.0,15.85,0.0
2016,12,4,7,45,353.0,28.0,0.55,6.5,65.5,22.87,13.3
2016,12,4,8,0,475.0,37.0,0.5,7.0,101.0,29.75,20.92
2016,12,4,8,15,546.0,43.5,0.4,7.5,141.0,34.19,25.41
2016,12,4,8,30,617.0,50.0,0.3,8.0,181.0,38.61,29.67
2016,12,4,8,45,663.0,54.0,0.25,8.5,220.5,44.65,35.27
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,47.16,37.54
2016,12,4,9,15,738.5,61.5,0.25,9.5,295.5,49.19,39.29
2016,12,4,9,30,768.0,65.0,0.3,10.0,331.0,51.25,41.03
2016,12,4,9,45,767.5,72.5,0.35,10.5,358.5,66.48,44.28
2016,12,4,10,0,767.0,80.0,0.4,11.0,386.0,114.05,64.96
2016,12,4,10,15,781.5,82.0,0.35,11.0,410.5,158.0,93.89
2016,12,4,10,30,796.0,84.0,0.3,11.0,435.0,202.4,129.14
2016,12,4,10,45,808.5,84.5,0.3,11.5,453.5,245.27,165.87
2016,12,4,11,0,821.0,85.0,0.3,12.0,472.0,287.9,203.4
2016,12,4,11,15,826.0,85.5,0.25,12.0,483.0,327.81,239.19
2016,12,4,11,30,831.0,86.0,0.2,12.0,494.0,366.4,273.41
2016,12,4,11,45,834.5,85.5,0.2,12.5,497.5,401.99,304.35
2016,12,4,12,0,838.0,85.0,0.2,13.0,501.0,435.77,333.09
2016,12,4,12,15,632.0,133.0,0.35,13.0,445.5,419.71,326.42
2016,12,4,12,30,426.0,181.0,0.5,13.0,390.0,386.15,304.73
2016,12,4,12,45,375.5,186.0,0.7,13.5,367.5,375.34,298.84
2016,12,4,13,0,325.0,191.0,0.9,14.0,345.0,366.93,293.81
2016,12,4,13,15,343.5,180.0,1.05,13.5,336.5,377.21,304.33
2016,12,4,13,30,362.0,169.0,1.2,13.0,328.0,386.7,314.09
2016,12,4,13,45,396.5,152.5,1.35,13.0,317.5,408.57,333.05
2016,12,4,14,0,431.0,136.0,1.5,13.0,307.0,420.37,344.17
2016,12,4,14,15,516.0,117.0,1.3,13.0,306.0,458.35,374.86
2016,12,4,14,30,601.0,98.0,1.1,13.0,305.0,499.56,406.94
2016,12,4,14,45,578.0,90.0,0.95,13.0,271.5,480.16,391.15
2016,12,4,15,0,555.0,82.0,0.8,13.0,238.0,458.38,373.5
2016,12,4,15,15,502.5,75.5,0.8,12.5,200.0,418.09,342.05
2016,12,4,15,30,450.0,69.0,0.8,12.0,162.0,376.09,308.02
2016,12,4,15,45,388.0,57.5,0.8,11.5,125.0,322.91,263.54
2016,12,4,16,0,326.0,46.0,0.8,11.0,88.0,271.44,218.11
2016,12,4,16,15,163.0,34.5,0.85,10.5,55.5,166.67,121.57
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,27.22,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,10.46,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,1.35,6.0,2.5,2.27,0.0
2016,12,5,7,30,0.0,5.0,1.5,6.0,5.0,4.38,0.0
2016,12,5,7,45,0.0,11.0,1.7,6.5,11.0,9.66,2.23
2016,12,5,8,0,0.0,17.0,1.9,7.0,17.0,14.94,7.66
2016,12,5,8,15,0.0,24.5,1.9,7.0,24.5,21.56,13.93
2016,12,5,8,30,0.0,32.0,1.9,7.0,32.0,28.19,20.18
2016,12,5,8,45,0.0,39.0,1.9,7.5,39.0,34.38,25.92
2016,12,5,9,0,0.0,46.0,1.9,8.0,46.0,40.58,31.59
2016,12,5,9,15,0.0,53.0,1.9,8.0,53.0,46.78,37.27
2016,12,5,9,30,0.0,60.0,1.9,8.0,60.0,53.0,42.89
2016,12,5,9,45,112.0,113.0,1.95,8.5,157.5,89.88,71.66
2016,12,5,10,0,224.0,166.0,2.0,9.0,255.0,137.75,105.28
2016,12,5,10,15,342.0,158.0,2.0,9.0,303.5,161.67,117.84
2016,12,5,10,30,460.0,150.0,2.0,9.0,352.0,193.29,138.65
2016,12,5,10,45,361.0,175.5,2.0,9.0,338.0,219.6,166.12
2016,12,5,11,0,262.0,201.0,2.0,9.0,324.0,234.92,184.11
2016,12,5,11,15,316.0,196.5,2.0,9.0,348.5,263.28,207.53
2016,12,5,11,30,370.0,192.0,2.0,9.0,373.0,295.06,234.25
2016,12,5,11,45,314.5,203.5,2.05,9.0,358.0,302.62,243.35
2016,12,5,12,0,259.0,215.0,2.1,9.0,343.0,305.79,248.18
2016,12,5,12,15,229.5,216.0,2.05,9.0,329.0,302.52,246.93
2016,12,5,12,30,200.0,217.0,2.0,9.0,315.0,300.27,246.15
2016,12,5,12,45,198.5,212.0,1.95,9.5,307.5,304.18,249.74
2016,12,5,13,0,197.0,207.0,1.9,10.0,300.0,307.3,252.58
2016,12,5,13,15,183.0,199.5,1.8,10.0,283.0,300.23,247.4
2016,12,5,13,30,169.0,192.0,1.7,10.0,266.0,291.88,241.11
2016,12,5,13,45,158.0,181.0,1.6,10.0,247.5,280.37,232.19
2016,12,5,14,0,147.0,170.0,1.5,10.0,229.0,267.82,222.32
2016,12,5,14,15,135.0,159.5,1.35,9.5,210.0,254.41,211.91
2016,12,5,14,30,123.0,149.0,1.2,9.0,191.0,240.41,200.8
2016,12,5,14,45,120.0,133.0,1.05,9.0,170.0,224.52,187.75
2016,12,5,15,0,117.0,117.0,0.9,9.0,149.0,207.9,173.83
2016,12,5,15,15,105.0,100.0,0.85,8.5,125.5,183.77,153.55
2016,12,5,15,30,93.0,83.0,0.8,8.0,102.0,159.03,132.24
2016,12,5,15,45,79.0,65.0,0.75,8.0,79.0,130.95,107.29
2016,12,5,16,0,65.0,47.0,0.7,8.0,56.0,101.93,80.94
2016,12,5,16,15,32.5,31.0,0.7,8.0,35.5,65.12,45.03
2016,12,5,16,30,0.0,15.0,0.7,8.0,15.0,13.38,0.0
2016,12,5,16,45,0.0,7.5,0.7,8.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.0,8.5,1.0,2.5,14.0,7.73,0.0
2016,12,6,7,30,258.0,17.0,1.1,3.0,28.0,14.14,0.0
2016,12,6,7,45,385.0,26.0,1.25,4.0,64.0,21.26,11.57
2016,12,6,8,0,512.0,35.0,1.4,5.0,100.0,30.84,21.93
2016,12,6,8,15,583.0,40.5,1.35,5.5,141.0,34.82,26.07
2016,12,6,8,30,654.0,46.0,1.3,6.0,182.0,38.83,30.01
2016,12,6,8,45,582.0,62.5,1.3,6.5,201.5,47.7,38.24
2016,12,6,9,0,510.0,79.0,1.3,7.0,221.0,59.52,49.03
2016,12,6,9,15,536.0,84.5,1.5,7.5,252.0,62.3,51.48
2016,12,6,9,30,562.0,90.0,1.7,8.0,283.0,65.13,53.9
2016,12,6,9,45,571.0,98.5,1.9,9.0,309.5,74.92,62.45
2016,12,6,10,0,580.0,107.0,2.1,10.0,336.0,114.64,73.51
2016,12,6,10,15,725.0,87.5,2.15,10.0,392.0,147.47,88.83
2016,12,6,10,30,870.0,68.0,2.2,10.0,448.0,196.33,122.52
2016,12,6,10,45,877.5,69.0,2.25,10.0,466.0,245.48,166.09
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,289.45,206.87
2016,12,6,11,15,889.5,71.0,2.35,10.0,495.5,331.47,246.52
2016,12,6,11,30,894.0,72.0,2.4,10.0,507.0,372.02,284.67
2016,12,6,11,45,891.0,73.5,2.45,10.5,510.0,408.56,318.57
2016,12,6,12,0,888.0,75.0,2.5,11.0,513.0,442.77,349.76
2016,12,6,12,15,886.0,75.0,2.55,11.0,509.0,473.5,378.09
2016,12,6,12,30,884.0,75.0,2.6,11.0,505.0,501.68,403.81
2016,12,6,12,45,879.5,74.0,2.7,11.0,493.5,524.94,425.34
2016,12,6,13,0,875.0,73.0,2.8,11.0,482.0,547.36,445.75
2016,12,6,13,15,865.5,72.0,2.9,11.0,463.5,562.62,460.25
2016,12,6,13,30,856.0,71.0,3.0,11.0,445.0,574.69,472.01
2016,12,6,13,45,840.0,69.5,3.1,11.0,419.5,579.25,477.66
2016,12,6,14,0,824.0,68.0,3.2,11.0,394.0,580.5,480.48
2016,12,6,14,15,803.5,66.0,3.1,10.5,363.0,575.26,478.2
2016,12,6,14,30,783.0,64.0,3.0,10.0,332.0,566.88,473.09
2016,12,6,14,45,751.5,61.0,2.95,10.0,295.5,547.66,458.21
2016,12,6,15,0,720.0,58.0,2.9,10.0,259.0,525.65,440.46
2016,12,6,15,15,674.0,53.5,2.55,9.5,219.5,490.7,411.32
2016,12,6,15,30,628.0,49.0,2.2,9.0,180.0,453.71,379.25
2016,12,6,15,45,556.0,43.0,1.85,8.5,139.5,404.47,335.43
2016,12,6,16,0,484.0,37.0,1.5,8.0,99.0,350.3,285.22
2016,12,6,16,15,354.0,27.5,1.45,7.5,63.5,261.67,194.94
2016,12,6,16,30,224.0,18.0,1.4,7.0,28.0,159.2,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,14.0,64.9,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.7,3.0,8.0,7.28,0.0
2016,12,7,7,30,0.0,16.0,1.7,3.0,16.0,14.55,0.0
2016,12,7,7,45,56.5,30.5,1.75,3.0,38.0,25.18,14.42
2016,12,7,8,0,113.0,45.0,1.8,3.0,60.0,35.62,26.31
2016,12,7,8,15,129.5,62.0,1.65,3.0,84.5,48.18,38.5
2016,12,7,8,30,146.0,79.0,1.5,3.0,109.0,60.38,50.17
2016,12,7,8,45,156.0,95.0,1.35,3.5,133.0,73.89,62.75
2016,12,7,9,0,166.0,111.0,1.2,4.0,157.0,85.24,73.15
2016,12,7,9,15,173.0,125.5,1.15,4.5,179.0,95.36,82.25
2016,12,7,9,30,180.0,140.0,1.1,5.0,201.0,105.23,90.94
2016,12,7,9,45,247.0,146.5,1.1,5.5,238.5,107.2,92.42
2016,12,7,10,0,314.0,153.0,1.1,6.0,276.0,132.95,99.57
2016,12,7,10,15,251.0,171.0,1.1,6.5,273.5,158.68,120.33
2016,12,7,10,30,188.0,189.0,1.1,7.0,271.0,180.76,140.91
2016,12,7,10,45,232.5,192.5,1.1,7.5,298.0,204.04,158.64
2016,12,7,11,0,277.0,196.0,1.1,8.0,325.0,233.07,181.85
2016,12,7,11,15,138.5,170.5,1.2,8.0,235.0,188.11,150.45
2016,12,7,11,30,0.0,145.0,1.3,8.0,145.0,127.05,103.4
2016,12,7,11,45,7.0,162.5,1.45,8.0,166.0,145.4,118.92
2016,12,7,12,0,14.0,180.0,1.6,8.0,187.0,164.7,135.07
2016,12,7,12,15,57.0,197.5,1.7,8.0,225.5,204.15,167.89
2016,12,7,12,30,100.0,215.0,1.8,8.0,264.0,245.09,202.0
2016,12,7,12,45,50.0,111.0,1.95,8.0,135.5,126.62,103.5
2016,12,7,13,0,0.0,7.0,2.1,8.0,7.0,6.16,0.0
2016,12,7,13,15,64.0,99.0,2.1,8.0,127.0,132.29,109.56
2016,12,7,13,30,128.0,191.0,2.1,8.0,247.0,266.87,222.96
2016,12,7,13,45,71.0,168.5,2.15,8.0,199.0,206.8,172.35
2016,12,7,14,0,14.0,146.0,2.2,8.0,151.0,144.74,119.56
2016,12,7,14,15,11.5,135.0,2.05,8.0,139.0,133.95,110.62
2016,12,7,14,30,9.0,124.0,1.9,8.0,127.0,123.09,101.44
2016,12,7,14,45,5.0,111.0,1.8,8.0,113.0,109.07,89.41
2016,12,7,15,0,1.0,98.0,1.7,8.0,99.0,94.99,77.21
2016,12,7,15,15,0.5,83.0,1.55,7.5,83.5,80.61,64.79
2016,12,7,15,30,0.0,68.0,1.4,7.0,68.0,66.03,51.98
2016,12,7,15,45,0.0,52.5,1.25,7.0,52.5,50.79,38.35
2016,12,7,16,0,0.0,37.0,1.1,7.0,37.0,34.97,24.12
2016,12,7,16,15,0.0,23.5,1.15,7.0,23.5,20.98,10.69
2016,12,7,16,30,0.0,10.0,1.2,7.0,10.0,8.79,0.0
2016,12,7,16,45,0.0,5.0,1.25,7.0,5.0,4.55,0.0
2016,12,7,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.2,10.0,1.5,1.36,0.0
2016,12,8,7,30,0.0,3.0,4.2,10.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,8.0,4.25,10.5,8.0,7.02,0.0
2016,12,8,8,0,0.0,13.0,4.3,11.0,13.0,11.42,4.29
2016,12,8,8,15,0.0,19.0,4.2,11.0,19.0,16.7,9.24
2016,12,8,8,30,0.0,25.0,4.1,11.0,25.0,22.0,14.17
2016,12,8,8,45,0.0,30.5,4.1,11.5,30.5,26.85,18.64
2016,12,8,9,0,0.0,36.0,4.1,12.0,36.0,31.72,23.04
2016,12,8,9,15,0.0,41.5,4.0,12.0,41.5,36.59,27.45
2016,12,8,9,30,0.0,47.0,3.9,12.0,47.0,41.46,31.83
2016,12,8,9,45,6.5,95.5,3.85,12.0,98.0,82.16,68.22
2016,12,8,10,0,13.0,144.0,3.8,12.0,149.0,120.28,96.91
2016,12,8,10,15,6.5,101.0,3.75,12.0,103.5,88.52,69.98
2016,12,8,10,30,0.0,58.0,3.7,12.0,58.0,51.23,38.42
2016,12,8,10,45,0.0,101.5,3.65,12.5,101.5,89.0,70.41
2016,12,8,11,0,0.0,145.0,3.6,13.0,145.0,125.61,100.93
2016,12,8,11,15,0.0,135.0,3.5,13.0,135.0,117.95,94.38
2016,12,8,11,30,0.0,125.0,3.4,13.0,125.0,109.88,87.57
2016,12,8,11,45,0.0,126.0,3.3,13.0,126.0,111.09,88.56
2016,12,8,12,0,0.0,127.0,3.2,13.0,127.0,112.31,89.56
2016,12,8,12,15,0.0,131.0,3.1,13.0,131.0,116.21,92.82
2016,12,8,12,30,0.0,135.0,3.0,13.0,135.0,120.22,96.19
2016,12,8,12,45,1.5,146.0,2.9,13.0,147.0,131.55,105.71
2016,12,8,13,0,3.0,157.0,2.8,13.0,159.0,143.41,115.67
2016,12,8,13,15,1.5,117.0,2.65,13.0,118.0,105.75,84.26
2016,12,8,13,30,0.0,77.0,2.5,13.0,77.0,68.12,52.6
2016,12,8,13,45,0.0,102.0,2.4,13.0,102.0,91.64,72.64
2016,12,8,14,0,0.0,127.0,2.3,13.0,127.0,117.01,94.1
2016,12,8,14,15,0.0,116.5,2.15,13.0,116.5,107.72,86.36
2016,12,8,14,30,0.0,106.0,2.0,13.0,106.0,98.38,78.58
2016,12,8,14,45,0.0,94.5,1.85,13.0,94.5,87.95,69.8
2016,12,8,15,0,0.0,83.0,1.7,13.0,83.0,77.46,60.87
2016,12,8,15,15,0.0,70.0,1.6,12.5,70.0,65.23,50.45
2016,12,8,15,30,0.0,57.0,1.5,12.0,57.0,52.84,39.74
2016,12,8,15,45,0.0,44.0,1.45,12.0,44.0,40.23,28.63
2016,12,8,16,0,0.0,31.0,1.4,12.0,31.0,27.35,17.23
2016,12,8,16,15,0.0,19.5,1.35,12.0,19.5,17.17,7.5
2016,12,8,16,30,0.0,8.0,1.3,12.0,8.0,7.03,0.0
2016,12,8,16,45,0.0,4.0,1.3,12.0,4.0,3.64,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.0,11.0,10.5,9.55,0.0
2016,12,9,7,30,0.0,21.0,1.0,11.0,21.0,19.1,0.0
2016,12,9,7,45,228.0,27.0,1.0,11.5,54.5,22.26,10.79
2016,12,9,8,0,456.0,33.0,1.0,12.0,88.0,26.56,17.39
2016,12,9,8,15,529.5,39.0,1.3,12.0,127.0,30.68,21.61
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,37.97,28.43
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,40.11,30.47
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,42.33,32.48
2016,12,9,9,15,353.0,85.0,2.35,13.0,181.0,61.24,49.42
2016,12,9,9,30,2.0,118.0,2.5,13.0,118.0,97.78,81.85
2016,12,9,9,45,71.0,142.0,2.65,13.5,169.5,110.92,93.12
2016,12,9,10,0,140.0,166.0,2.8,14.0,221.0,133.58,103.29
2016,12,9,10,15,71.0,156.0,2.9,14.0,184.0,134.06,104.81
2016,12,9,10,30,2.0,146.0,3.0,14.0,147.0,124.59,99.73
2016,12,9,10,45,18.5,165.5,3.15,14.5,174.5,144.65,115.43
2016,12,9,11,0,35.0,185.0,3.3,15.0,202.0,164.87,131.28
2016,12,9,11,15,28.0,184.0,3.3,15.0,197.5,166.08,132.57
2016,12,9,11,30,21.0,183.0,3.3,15.0,193.0,166.11,132.86
2016,12,9,11,45,14.0,176.5,3.35,15.0,183.5,159.96,128.01
2016,12,9,12,0,7.0,170.0,3.4,15.0,174.0,152.95,122.39
2016,12,9,12,15,29.5,186.0,3.25,15.0,201.0,181.27,145.62
2016,12,9,12,30,52.0,202.0,3.1,15.0,228.0,209.85,169.06
2016,12,9,12,45,117.0,203.5,3.0,15.0,259.0,253.5,204.95
2016,12,9,13,0,182.0,205.0,2.9,15.0,290.0,295.55,239.6
2016,12,9,13,15,179.5,197.5,2.8,15.0,278.5,294.53,239.33
2016,12,9,13,30,177.0,190.0,2.7,15.0,267.0,292.71,238.48
2016,12,9,13,45,236.5,172.5,2.6,15.0,269.5,324.06,264.98
2016,12,9,14,0,296.0,155.0,2.5,15.0,272.0,347.09,284.72
2016,12,9,14,15,287.5,144.0,2.25,14.5,250.0,336.48,277.0
2016,12,9,14,30,279.0,133.0,2.0,14.0,228.0,324.54,268.11
2016,12,9,14,45,271.5,118.5,1.8,14.0,203.0,307.69,254.61
2016,12,9,15,0,264.0,104.0,1.6,14.0,178.0,289.48,239.68
2016,12,9,15,15,412.5,76.5,1.4,13.5,172.0,358.94,296.91
2016,12,9,15,30,561.0,49.0,1.2,13.0,166.0,417.04,341.98
2016,12,9,15,45,492.5,42.5,1.05,13.0,128.0,365.37,296.7
2016,12,9,16,0,424.0,36.0,0.9,13.0,90.0,313.95,250.19
2016,12,9,16,15,304.5,26.5,0.9,12.5,57.5,232.6,169.8
2016,12,9,16,30,185.0,17.0,0.9,12.0,25.0,137.49,0.0
2016,12,9,16,45,92.5,8.5,0.9,12.0,12.5,54.43,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
