Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,13.0,1.0,0.91,0.0
2016,12,10,7,30,0.0,2.0,4.5,13.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.0,4.5,13.0,7.0,6.14,0.0
2016,12,10,8,0,0.0,12.0,4.5,13.0,12.0,10.54,3.41
2016,12,10,8,15,0.0,17.5,4.5,13.0,17.5,15.38,7.94
2016,12,10,8,30,0.0,23.0,4.5,13.0,23.0,20.23,12.43
2016,12,10,8,45,0.0,29.0,4.5,13.0,29.0,25.53,17.3
2016,12,10,9,0,0.0,35.0,4.5,13.0,35.0,30.83,22.13
2016,12,10,9,15,0.0,40.0,4.45,13.0,40.0,35.26,26.13
2016,12,10,9,30,0.0,45.0,4.4,13.0,45.0,39.69,30.1
2016,12,10,9,45,0.0,83.0,4.4,13.0,83.0,72.3,59.21
2016,12,10,10,0,0.0,121.0,4.4,13.0,121.0,102.42,81.94
2016,12,10,10,15,0.0,66.0,4.4,13.0,66.0,58.33,44.38
2016,12,10,10,30,0.0,11.0,4.4,13.0,11.0,9.68,2.67
2016,12,10,10,45,0.0,9.0,4.4,13.5,9.0,7.92,1.14
2016,12,10,11,0,0.0,7.0,4.4,14.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,77.0,4.35,14.0,77.0,68.13,52.32
2016,12,10,11,30,0.0,147.0,4.3,14.0,147.0,128.67,103.04
2016,12,10,11,45,7.5,163.0,4.25,14.0,166.5,145.87,117.12
2016,12,10,12,0,15.0,179.0,4.2,14.0,186.0,164.02,132.08
2016,12,10,12,15,7.5,146.5,4.1,14.0,150.0,133.28,106.68
2016,12,10,12,30,0.0,114.0,4.0,14.0,114.0,101.26,80.04
2016,12,10,12,45,0.0,98.0,3.95,14.0,98.0,86.99,68.14
2016,12,10,13,0,0.0,82.0,3.9,14.0,82.0,72.57,56.06
2016,12,10,13,15,0.0,69.0,3.8,13.5,69.0,61.01,46.44
2016,12,10,13,30,0.0,56.0,3.7,13.0,56.0,49.46,36.76
2016,12,10,13,45,0.0,67.0,3.6,13.0,67.0,59.22,45.15
2016,12,10,14,0,0.0,78.0,3.5,13.0,78.0,69.19,53.71
2016,12,10,14,15,0.0,72.0,3.3,13.0,72.0,63.73,49.12
2016,12,10,14,30,0.0,66.0,3.1,13.0,66.0,58.33,44.57
2016,12,10,14,45,0.0,58.5,2.95,13.0,58.5,51.67,38.9
2016,12,10,15,0,0.0,51.0,2.8,13.0,51.0,45.02,33.18
2016,12,10,15,15,0.0,43.0,2.65,12.5,43.0,37.93,27.08
2016,12,10,15,30,0.0,35.0,2.5,12.0,35.0,30.84,20.91
2016,12,10,15,45,0.0,27.0,2.45,12.0,27.0,23.77,14.64
2016,12,10,16,0,0.0,19.0,2.4,12.0,19.0,16.71,8.34
2016,12,10,16,15,0.0,12.0,2.35,11.5,12.0,10.54,2.45
2016,12,10,16,30,0.0,5.0,2.3,11.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,2.25,11.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,8.19,0.0
2016,12,11,7,45,0.0,24.0,0.75,5.5,24.0,20.78,9.12
2016,12,11,8,0,0.0,39.0,0.7,6.0,39.0,33.21,23.63
2016,12,11,8,15,8.5,55.0,0.75,6.0,56.5,46.28,36.22
2016,12,11,8,30,17.0,71.0,0.8,6.0,74.0,59.22,48.45
2016,12,11,8,45,22.0,86.5,0.9,6.5,91.5,69.66,58.15
2016,12,11,9,0,27.0,102.0,1.0,7.0,109.0,81.25,68.7
2016,12,11,9,15,31.0,115.5,1.05,7.0,125.0,91.33,77.85
2016,12,11,9,30,35.0,129.0,1.1,7.0,141.0,101.2,86.68
2016,12,11,9,45,38.5,141.5,1.15,7.5,155.5,110.22,94.49
2016,12,11,10,0,42.0,154.0,1.2,8.0,170.0,123.65,100.15
2016,12,11,10,15,37.0,161.5,1.3,8.5,176.0,133.75,108.02
2016,12,11,10,30,32.0,169.0,1.4,9.0,182.0,143.2,115.76
2016,12,11,10,45,75.0,186.0,1.55,9.5,219.5,168.57,134.93
2016,12,11,11,0,118.0,203.0,1.7,10.0,257.0,197.48,157.38
2016,12,11,11,15,134.0,208.5,1.75,10.0,271.5,215.52,172.37
2016,12,11,11,30,150.0,214.0,1.8,10.0,286.0,234.69,188.53
2016,12,11,11,45,178.0,215.0,1.85,10.5,301.0,255.48,205.56
2016,12,11,12,0,206.0,216.0,1.9,11.0,316.0,277.88,224.03
2016,12,11,12,15,284.5,203.0,1.85,11.0,340.0,315.04,254.48
2016,12,11,12,30,363.0,190.0,1.8,11.0,364.0,352.49,285.41
2016,12,11,12,45,311.0,193.5,1.8,11.0,340.5,344.69,280.45
2016,12,11,13,0,259.0,197.0,1.8,11.0,317.0,333.47,272.48
2016,12,11,13,15,132.0,174.0,1.85,11.0,235.0,244.06,200.43
2016,12,11,13,30,5.0,151.0,1.9,11.0,153.0,141.04,114.47
2016,12,11,13,45,2.5,114.5,1.95,11.0,115.5,105.08,84.53
2016,12,11,14,0,0.0,78.0,2.0,11.0,78.0,69.19,54.09
2016,12,11,14,15,0.0,71.5,1.8,10.5,71.5,63.25,49.2
2016,12,11,14,30,0.0,65.0,1.6,10.0,65.0,57.44,44.35
2016,12,11,14,45,0.0,58.0,1.45,10.0,58.0,51.23,39.01
2016,12,11,15,0,0.0,51.0,1.3,10.0,51.0,45.02,33.62
2016,12,11,15,15,0.0,43.0,1.15,9.5,43.0,37.93,27.47
2016,12,11,15,30,0.0,35.0,1.0,9.0,35.0,30.84,21.24
2016,12,11,15,45,0.0,27.0,0.85,9.0,27.0,23.77,14.9
2016,12,11,16,0,0.0,19.0,0.7,9.0,19.0,16.71,8.54
2016,12,11,16,15,0.0,12.0,0.75,8.5,12.0,10.54,2.59
2016,12,11,16,30,0.0,5.0,0.8,8.0,5.0,4.38,0.0
2016,12,11,16,45,0.0,2.5,0.85,7.5,2.5,2.27,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,16.37,0.0
2016,12,12,7,45,213.5,25.5,1.3,5.5,50.0,21.09,8.74
2016,12,12,8,0,427.0,33.0,1.4,6.0,82.0,26.74,17.84
2016,12,12,8,15,505.5,40.0,1.5,6.5,121.0,31.7,22.98
2016,12,12,8,30,584.0,47.0,1.6,7.0,160.0,36.61,27.75
2016,12,12,8,45,629.0,52.0,1.7,7.5,198.0,39.69,30.72
2016,12,12,9,0,674.0,57.0,1.8,8.0,236.0,46.76,37.21
2016,12,12,9,15,706.5,60.5,1.7,8.0,272.0,48.78,39.08
2016,12,12,9,30,739.0,64.0,1.6,8.0,308.0,50.84,40.95
2016,12,12,9,45,760.5,67.0,1.55,8.5,338.5,52.47,42.3
2016,12,12,10,0,782.0,70.0,1.5,9.0,369.0,90.99,51.05
2016,12,12,10,15,695.5,90.5,1.5,9.0,369.5,136.05,82.0
2016,12,12,10,30,609.0,111.0,1.5,9.0,370.0,177.17,118.24
2016,12,12,10,45,578.5,125.0,1.55,9.5,380.0,215.32,152.46
2016,12,12,11,0,548.0,139.0,1.6,10.0,390.0,247.73,182.84
2016,12,12,11,15,470.0,161.0,1.6,10.0,380.0,271.92,208.17
2016,12,12,11,30,392.0,183.0,1.6,10.0,370.0,287.7,225.65
2016,12,12,11,45,353.0,192.0,1.65,10.0,361.5,300.66,239.16
2016,12,12,12,0,314.0,201.0,1.7,10.0,353.0,310.23,249.31
2016,12,12,12,15,323.0,198.0,1.75,10.0,354.0,326.39,263.94
2016,12,12,12,30,332.0,195.0,1.8,10.0,355.0,342.11,278.07
2016,12,12,12,45,289.0,197.0,1.85,10.0,333.5,336.64,275.06
2016,12,12,13,0,246.0,199.0,1.9,10.0,312.0,328.2,269.34
2016,12,12,13,15,294.5,184.0,1.85,10.0,314.5,349.03,287.44
2016,12,12,13,30,343.0,169.0,1.8,10.0,317.0,370.25,305.77
2016,12,12,13,45,312.0,163.0,1.8,10.0,292.0,355.63,294.69
2016,12,12,14,0,281.0,157.0,1.8,10.0,267.0,339.06,281.96
2016,12,12,14,15,268.0,147.5,1.7,9.5,246.0,327.58,273.66
2016,12,12,14,30,255.0,138.0,1.6,9.0,225.0,314.89,264.08
2016,12,12,14,45,246.5,123.5,1.55,9.0,200.0,297.72,250.31
2016,12,12,15,0,238.0,109.0,1.5,9.0,175.0,279.32,235.16
2016,12,12,15,15,220.0,94.0,1.3,8.5,148.0,253.48,213.41
2016,12,12,15,30,202.0,79.0,1.1,8.0,121.0,226.78,190.29
2016,12,12,15,45,177.0,63.0,0.95,8.0,94.0,193.85,160.89
2016,12,12,16,0,152.0,47.0,0.8,8.0,67.0,160.4,130.07
2016,12,12,16,15,76.0,33.0,0.8,7.5,43.0,102.57,74.8
2016,12,12,16,30,0.0,19.0,0.8,7.0,19.0,19.34,0.0
2016,12,12,16,45,0.0,9.5,0.8,7.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,47.5,6.0,0.75,7.0,7.0,0.0,0.0
2016,12,13,7,30,95.0,12.0,0.8,7.0,14.0,10.91,0.0
2016,12,13,7,45,216.0,24.0,0.85,7.5,43.5,19.75,7.15
2016,12,13,8,0,337.0,36.0,0.9,8.0,73.0,29.42,19.96
2016,12,13,8,15,415.5,44.0,0.95,8.0,110.0,35.09,25.86
2016,12,13,8,30,494.0,52.0,1.0,8.0,147.0,40.69,31.33
2016,12,13,8,45,247.0,39.0,1.05,8.5,86.5,27.85,19.82
2016,12,13,9,0,0.0,26.0,1.1,9.0,26.0,22.88,15.33
2016,12,13,9,15,0.0,30.0,1.0,9.0,30.0,26.41,18.59
2016,12,13,9,30,0.0,34.0,0.9,9.0,34.0,29.95,21.82
2016,12,13,9,45,0.0,37.5,0.8,9.5,37.5,33.05,24.57
2016,12,13,10,0,0.0,41.0,0.7,10.0,41.0,36.15,25.91
2016,12,13,10,15,223.5,93.5,0.6,10.0,188.5,95.39,67.28
2016,12,13,10,30,447.0,146.0,0.5,10.0,336.0,178.43,125.68
2016,12,13,10,45,464.5,150.0,0.45,10.5,354.5,210.29,151.31
2016,12,13,11,0,482.0,154.0,0.4,11.0,373.0,243.06,178.88
2016,12,13,11,15,627.0,121.0,0.35,11.0,414.5,283.02,209.06
2016,12,13,11,30,772.0,88.0,0.3,11.0,456.0,331.75,247.54
2016,12,13,11,45,501.5,150.0,0.3,11.5,390.0,319.16,245.97
2016,12,13,12,0,231.0,212.0,0.3,12.0,324.0,283.23,223.26
2016,12,13,12,15,503.0,150.0,0.3,12.0,391.5,363.53,285.62
2016,12,13,12,30,775.0,88.0,0.3,12.0,459.0,452.88,354.32
2016,12,13,12,45,546.5,138.0,0.3,12.0,397.0,411.41,324.76
2016,12,13,13,0,318.0,188.0,0.3,12.0,335.0,353.77,282.0
2016,12,13,13,15,159.0,148.0,0.35,12.0,221.5,231.6,187.18
2016,12,13,13,30,0.0,108.0,0.4,12.0,108.0,96.89,76.55
2016,12,13,13,45,0.0,71.0,0.45,12.0,71.0,62.78,48.3
2016,12,13,14,0,0.0,34.0,0.5,12.0,34.0,29.97,20.31
2016,12,13,14,15,0.0,31.0,0.45,11.5,31.0,27.31,18.13
2016,12,13,14,30,0.0,28.0,0.4,11.0,28.0,24.65,15.89
2016,12,13,14,45,0.0,25.0,0.4,11.0,25.0,22.0,13.6
2016,12,13,15,0,0.0,22.0,0.4,11.0,22.0,19.35,11.28
2016,12,13,15,15,0.0,18.5,0.4,10.5,18.5,16.26,8.58
2016,12,13,15,30,0.0,15.0,0.4,10.0,15.0,13.18,5.85
2016,12,13,15,45,0.0,11.5,0.45,10.0,11.5,10.09,3.08
2016,12,13,16,0,0.0,8.0,0.5,10.0,8.0,7.02,0.3
2016,12,13,16,15,0.0,5.0,0.5,10.0,5.0,4.38,0.0
2016,12,13,16,30,0.0,2.0,0.5,10.0,2.0,1.75,0.0
2016,12,13,16,45,0.0,1.0,0.55,10.0,1.0,0.91,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,7.28,0.0
2016,12,14,7,45,13.0,23.0,1.85,10.5,24.5,19.77,6.33
2016,12,14,8,0,26.0,38.0,2.0,11.0,41.0,31.93,21.71
2016,12,14,8,15,40.0,55.0,2.1,11.0,61.5,45.27,34.43
2016,12,14,8,30,54.0,72.0,2.2,11.0,82.0,58.35,46.62
2016,12,14,8,45,63.0,88.0,2.35,11.5,102.5,70.52,57.74
2016,12,14,9,0,72.0,104.0,2.5,12.0,123.0,82.44,68.46
2016,12,14,9,15,77.5,119.5,2.55,12.0,142.5,93.79,78.62
2016,12,14,9,30,83.0,135.0,2.6,12.0,162.0,104.86,88.42
2016,12,14,9,45,84.0,147.5,2.65,12.5,177.0,113.86,96.1
2016,12,14,10,0,85.0,160.0,2.7,13.0,192.0,128.54,101.61
2016,12,14,10,15,58.0,163.0,2.65,13.0,186.0,136.04,107.54
2016,12,14,10,30,31.0,166.0,2.6,13.0,180.0,140.3,111.93
2016,12,14,10,45,136.5,180.5,2.55,13.0,243.0,173.61,135.05
2016,12,14,11,0,242.0,195.0,2.5,13.0,306.0,218.59,168.65
2016,12,14,11,15,230.5,202.0,2.5,13.0,309.5,235.92,184.46
2016,12,14,11,30,219.0,209.0,2.5,13.0,313.0,251.27,198.59
2016,12,14,11,45,127.5,202.0,2.5,13.5,263.0,224.97,179.76
2016,12,14,12,0,36.0,195.0,2.5,14.0,213.0,188.04,151.11
2016,12,14,12,15,42.5,197.0,2.5,14.0,218.0,196.21,158.07
2016,12,14,12,30,49.0,199.0,2.5,14.0,223.0,204.85,165.35
2016,12,14,12,45,24.5,166.0,2.5,14.0,178.0,161.11,129.68
2016,12,14,13,0,0.0,133.0,2.5,14.0,133.0,119.32,95.13
2016,12,14,13,15,0.0,119.0,2.45,14.0,119.0,106.78,84.81
2016,12,14,13,30,0.0,105.0,2.4,14.0,105.0,94.06,74.25
2016,12,14,13,45,0.0,102.0,2.35,14.0,102.0,91.62,72.32
2016,12,14,14,0,0.0,99.0,2.3,14.0,99.0,89.25,70.42
2016,12,14,14,15,0.0,91.0,2.1,13.5,91.0,82.05,64.56
2016,12,14,14,30,0.0,83.0,1.9,13.0,83.0,74.83,58.63
2016,12,14,14,45,0.0,74.0,1.7,13.0,74.0,66.58,51.64
2016,12,14,15,0,0.0,65.0,1.5,13.0,65.0,58.29,44.56
2016,12,14,15,15,0.0,55.0,1.45,12.5,55.0,48.94,36.55
2016,12,14,15,30,0.0,45.0,1.4,12.0,45.0,39.72,28.55
2016,12,14,15,45,0.0,35.0,1.35,12.0,35.0,30.86,20.71
2016,12,14,16,0,0.0,25.0,1.3,12.0,25.0,22.02,12.83
2016,12,14,16,15,0.0,16.0,1.3,11.5,16.0,14.07,5.32
2016,12,14,16,30,0.0,7.0,1.3,11.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,1.35,11.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,10.0,4.7,12.0,10.0,8.78,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,14.95,7.07
2016,12,15,8,15,0.0,26.0,4.5,12.0,26.0,22.9,14.56
2016,12,15,8,30,0.0,35.0,4.3,12.0,35.0,30.85,21.94
2016,12,15,8,45,0.0,44.5,4.1,12.0,44.5,39.27,29.7
2016,12,15,9,0,0.0,54.0,3.9,12.0,54.0,47.69,37.39
2016,12,15,9,15,0.0,62.0,3.7,12.0,62.0,54.64,43.69
2016,12,15,9,30,0.0,70.0,3.5,12.0,70.0,61.46,49.8
2016,12,15,9,45,0.0,77.5,3.35,12.5,77.5,67.83,55.34
2016,12,15,10,0,0.0,85.0,3.2,13.0,85.0,74.25,58.06
2016,12,15,10,15,0.0,84.0,3.1,13.0,84.0,73.8,57.59
2016,12,15,10,30,0.0,83.0,3.0,13.0,83.0,73.19,56.99
2016,12,15,10,45,0.0,88.0,2.95,13.0,88.0,77.55,60.61
2016,12,15,11,0,0.0,93.0,2.9,13.0,93.0,81.94,64.25
2016,12,15,11,15,0.0,86.0,2.85,13.0,86.0,76.04,59.2
2016,12,15,11,30,0.0,79.0,2.8,13.0,79.0,69.91,53.98
2016,12,15,11,45,0.0,80.0,2.8,13.0,80.0,70.8,54.72
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,71.69,55.46
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,54.36,40.77
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,37.07,26.08
2016,12,15,12,45,0.0,56.0,2.8,13.0,56.0,49.47,36.68
2016,12,15,13,0,0.0,70.0,2.8,13.0,70.0,61.9,47.27
2016,12,15,13,15,0.0,66.0,2.8,13.0,66.0,58.34,44.28
2016,12,15,13,30,0.0,62.0,2.8,13.0,62.0,54.78,41.31
2016,12,15,13,45,0.0,46.0,2.8,13.0,46.0,40.59,29.24
2016,12,15,14,0,0.0,30.0,2.8,13.0,30.0,26.43,17.13
2016,12,15,14,15,0.0,27.5,2.75,13.0,27.5,24.22,15.26
2016,12,15,14,30,0.0,25.0,2.7,13.0,25.0,22.01,13.38
2016,12,15,14,45,0.0,22.5,2.65,13.0,22.5,19.8,11.48
2016,12,15,15,0,0.0,20.0,2.6,13.0,20.0,17.59,9.57
2016,12,15,15,15,0.0,17.0,2.45,13.0,17.0,14.94,7.25
2016,12,15,15,30,0.0,14.0,2.3,13.0,14.0,12.3,4.92
2016,12,15,15,45,0.0,10.5,2.15,13.0,10.5,9.21,2.2
2016,12,15,16,0,0.0,7.0,2.0,13.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,1.9,12.5,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,1.8,12.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.7,12.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,78.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,156.0,12.0,4.3,6.0,15.0,10.91,0.0
2016,12,16,7,45,312.0,21.5,4.4,6.5,48.0,17.72,3.88
2016,12,16,8,0,468.0,31.0,4.5,7.0,81.0,27.62,18.18
2016,12,16,8,15,550.5,37.5,4.6,7.0,121.5,32.63,23.61
2016,12,16,8,30,633.0,44.0,4.7,7.0,162.0,37.63,28.56
2016,12,16,8,45,683.0,48.5,4.8,7.5,202.5,40.67,31.52
2016,12,16,9,0,733.0,53.0,4.9,8.0,243.0,43.74,34.39
2016,12,16,9,15,765.5,56.0,4.9,8.0,280.0,45.45,36.0
2016,12,16,9,30,798.0,59.0,4.9,8.0,317.0,47.22,37.62
2016,12,16,9,45,822.5,61.0,4.95,8.5,349.5,48.17,38.37
2016,12,16,10,0,847.0,63.0,5.0,9.0,382.0,81.19,44.12
2016,12,16,10,15,861.5,64.5,4.9,9.0,408.5,128.14,69.71
2016,12,16,10,30,876.0,66.0,4.8,9.0,435.0,179.89,109.18
2016,12,16,10,45,884.5,67.5,4.75,9.0,454.0,225.69,149.05
2016,12,16,11,0,893.0,69.0,4.7,9.0,473.0,270.78,190.81
2016,12,16,11,15,899.0,69.5,4.65,9.0,486.0,313.39,231.49
2016,12,16,11,30,905.0,70.0,4.6,9.0,499.0,354.66,271.05
2016,12,16,11,45,906.5,70.5,4.55,9.5,503.5,392.8,307.13
2016,12,16,12,0,908.0,71.0,4.5,10.0,508.0,428.91,340.74
2016,12,16,12,15,907.5,71.0,4.4,10.0,506.0,461.49,371.28
2016,12,16,12,30,907.0,71.0,4.3,10.0,504.0,491.62,399.12
2016,12,16,12,45,903.0,70.5,4.2,10.0,494.0,516.97,422.51
2016,12,16,13,0,899.0,70.0,4.1,10.0,484.0,539.46,443.06
2016,12,16,13,15,891.0,69.0,4.0,10.0,466.5,556.36,458.75
2016,12,16,13,30,883.0,68.0,3.9,10.0,449.0,570.13,471.68
2016,12,16,13,45,869.0,66.5,3.8,10.0,424.5,580.06,481.17
2016,12,16,14,0,855.0,65.0,3.7,10.0,400.0,583.85,485.57
2016,12,16,14,15,835.5,63.0,3.5,9.5,369.5,580.56,484.68
2016,12,16,14,30,816.0,61.0,3.3,9.0,339.0,574.04,480.86
2016,12,16,14,45,788.0,58.0,3.1,9.0,303.5,558.17,468.25
2016,12,16,15,0,760.0,55.0,2.9,9.0,268.0,539.39,452.69
2016,12,16,15,15,716.5,51.0,2.6,8.5,228.0,507.58,426.27
2016,12,16,15,30,673.0,47.0,2.3,8.0,188.0,473.56,396.79
2016,12,16,15,45,605.0,41.5,2.0,7.5,147.0,421.93,351.42
2016,12,16,16,0,537.0,36.0,1.7,7.0,106.0,369.37,302.89
2016,12,16,16,15,268.5,34.0,1.7,6.5,69.0,218.87,167.65
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,45.67,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.85,0.5,7.5,0.0,0.0
2016,12,17,7,30,209.0,11.0,2.1,1.0,15.0,10.01,0.0
2016,12,17,7,45,364.5,20.0,2.35,1.5,49.5,17.93,3.43
2016,12,17,8,0,520.0,29.0,2.6,2.0,84.0,25.76,16.92
2016,12,17,8,15,599.5,35.0,2.6,2.5,125.5,30.39,22.05
2016,12,17,8,30,679.0,41.0,2.6,3.0,167.0,35.03,26.67
2016,12,17,8,45,727.5,45.0,2.65,3.5,208.0,37.74,29.37
2016,12,17,9,0,776.0,49.0,2.7,4.0,249.0,40.49,31.98
2016,12,17,9,15,807.0,52.0,2.75,4.5,286.5,42.33,33.66
2016,12,17,9,30,838.0,55.0,2.8,5.0,324.0,44.2,35.31
2016,12,17,9,45,858.5,57.5,2.9,5.5,357.0,51.02,41.48
2016,12,17,10,0,879.0,60.0,3.0,6.0,390.0,83.73,46.95
2016,12,17,10,15,893.0,61.5,3.0,6.0,416.5,131.8,72.62
2016,12,17,10,30,907.0,63.0,3.0,6.0,443.0,180.04,108.87
2016,12,17,10,45,915.5,64.0,3.0,6.5,463.0,226.81,149.38
2016,12,17,11,0,924.0,65.0,3.0,7.0,483.0,272.81,191.68
2016,12,17,11,15,929.0,66.0,2.95,7.0,495.5,316.88,233.65
2016,12,17,11,30,934.0,67.0,2.9,7.0,508.0,359.49,274.33
2016,12,17,11,45,935.0,67.5,2.85,7.5,513.0,398.57,311.13
2016,12,17,12,0,936.0,68.0,2.8,8.0,518.0,435.52,345.31
2016,12,17,12,15,934.5,68.0,2.7,8.0,515.5,468.64,376.12
2016,12,17,12,30,933.0,68.0,2.6,8.0,513.0,499.17,404.07
2016,12,17,12,45,923.0,69.0,2.55,8.5,501.5,523.94,426.17
2016,12,17,13,0,913.0,70.0,2.5,9.0,490.0,545.52,445.11
2016,12,17,13,15,904.5,69.0,2.4,9.0,472.5,562.57,460.64
2016,12,17,13,30,896.0,68.0,2.3,9.0,455.0,576.42,473.26
2016,12,17,13,45,882.0,66.5,2.25,9.0,430.0,586.66,482.87
2016,12,17,14,0,868.0,65.0,2.2,9.0,405.0,590.72,487.44
2016,12,17,14,15,848.5,63.0,2.0,8.5,374.5,587.66,486.35
2016,12,17,14,30,829.0,61.0,1.8,8.0,344.0,581.32,482.29
2016,12,17,14,45,799.0,58.5,1.6,8.0,307.5,564.98,469.04
2016,12,17,15,0,769.0,56.0,1.4,8.0,271.0,545.68,452.84
2016,12,17,15,15,725.5,52.0,1.25,7.5,231.0,513.91,427.05
2016,12,17,15,30,682.0,48.0,1.1,7.0,191.0,479.86,398.21
2016,12,17,15,45,611.5,42.0,1.0,6.5,149.5,426.21,352.41
2016,12,17,16,0,541.0,36.0,0.9,6.0,108.0,371.76,303.49
2016,12,17,16,15,270.5,34.5,0.9,5.5,70.5,220.43,169.24
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,47.71,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,41.0,11.93,0.0
2016,12,18,8,0,518.0,28.0,2.6,0.0,82.0,24.81,16.16
2016,12,18,8,15,599.5,34.0,2.5,0.5,123.5,29.49,21.39
2016,12,18,8,30,681.0,40.0,2.4,1.0,165.0,34.16,26.08
2016,12,18,8,45,731.0,44.0,2.35,1.5,206.5,36.91,28.83
2016,12,18,9,0,781.0,48.0,2.3,2.0,248.0,39.69,31.49
2016,12,18,9,15,813.0,51.0,2.35,2.5,286.0,41.56,33.22
2016,12,18,9,30,845.0,54.0,2.4,3.0,324.0,43.46,34.92
2016,12,18,9,45,864.0,57.0,2.45,3.5,357.0,50.69,41.51
2016,12,18,10,0,883.0,60.0,2.5,4.0,390.0,82.21,46.76
2016,12,18,10,15,898.0,61.5,2.55,4.5,417.5,130.57,72.07
2016,12,18,10,30,913.0,63.0,2.6,5.0,445.0,179.2,108.25
2016,12,18,10,45,923.0,64.0,2.65,5.5,465.5,226.56,149.14
2016,12,18,11,0,933.0,65.0,2.7,6.0,486.0,273.27,192.05
2016,12,18,11,15,939.0,65.5,2.7,6.0,499.0,317.6,234.33
2016,12,18,11,30,945.0,66.0,2.7,6.0,512.0,360.52,275.42
2016,12,18,11,45,947.5,66.0,2.7,6.5,517.0,400.13,312.83
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,437.67,347.7
2016,12,18,12,15,948.5,66.0,2.75,7.0,519.5,471.3,379.39
2016,12,18,12,30,947.0,66.0,2.8,7.0,517.0,502.3,408.29
2016,12,18,12,45,942.5,65.5,2.85,7.5,507.0,528.61,432.08
2016,12,18,13,0,938.0,65.0,2.9,8.0,497.0,551.91,452.9
2016,12,18,13,15,930.0,64.0,2.85,8.0,479.0,569.76,469.47
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,584.36,483.09
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.5,592.31,491.35
2016,12,18,14,0,896.0,60.0,2.8,8.0,412.0,596.89,496.71
2016,12,18,14,15,877.0,58.5,2.6,8.0,381.0,594.68,495.63
2016,12,18,14,30,858.0,57.0,2.4,8.0,350.0,589.26,491.63
2016,12,18,14,45,830.5,54.5,2.2,8.0,313.5,578.79,483.06
2016,12,18,15,0,803.0,52.0,2.0,8.0,277.0,561.11,468.26
2016,12,18,15,15,762.0,48.5,1.8,7.0,237.0,531.44,444.7
2016,12,18,15,30,721.0,45.0,1.6,6.0,197.0,499.44,417.89
2016,12,18,15,45,655.0,39.5,1.4,5.5,155.0,448.77,373.63
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,397.23,326.15
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,313.9,243.73
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,222.18,23.63
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,96.44,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,11.87,0.0
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,26.79,17.75
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,31.81,23.41
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,36.83,28.44
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.5,39.43,31.06
2016,12,19,9,0,731.0,51.0,1.8,3.0,237.0,42.1,33.61
2016,12,19,9,15,763.5,54.0,1.85,3.5,274.0,43.86,35.23
2016,12,19,9,30,796.0,57.0,1.9,4.0,311.0,45.66,36.83
2016,12,19,9,45,811.0,61.0,1.95,4.5,342.0,48.2,39.06
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,77.18,44.28
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,123.63,68.38
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,170.6,103.03
2016,12,19,10,45,866.5,70.0,2.3,6.5,446.0,215.92,141.88
2016,12,19,11,0,876.0,71.0,2.4,7.0,466.0,260.71,182.78
2016,12,19,11,15,882.0,72.0,2.4,7.0,478.5,306.54,225.79
2016,12,19,11,30,888.0,73.0,2.4,7.0,491.0,347.77,264.97
2016,12,19,11,45,889.5,73.5,2.4,7.5,496.5,385.51,300.42
2016,12,19,12,0,891.0,74.0,2.4,8.0,502.0,421.26,333.48
2016,12,19,12,15,784.0,92.0,2.4,8.0,467.5,426.31,342.84
2016,12,19,12,30,677.0,110.0,2.4,8.0,433.0,422.8,344.08
2016,12,19,12,45,595.5,129.0,2.45,8.5,409.0,425.35,348.37
2016,12,19,13,0,514.0,148.0,2.5,9.0,385.0,417.98,343.88
2016,12,19,13,15,688.5,109.0,2.4,9.0,414.0,491.5,404.74
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,561.77,462.11
2016,12,19,13,45,848.5,68.5,2.25,9.0,419.0,568.63,468.74
2016,12,19,14,0,834.0,67.0,2.2,9.0,395.0,572.2,472.95
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.5,568.46,471.31
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,561.52,466.79
2016,12,19,14,45,762.5,60.0,1.6,8.0,299.0,544.4,452.95
2016,12,19,15,0,732.0,57.0,1.4,8.0,264.0,524.42,436.27
2016,12,19,15,15,687.5,53.0,1.3,7.5,225.0,492.37,410.52
2016,12,19,15,30,643.0,49.0,1.2,7.0,186.0,458.13,381.82
2016,12,19,15,45,571.0,43.5,1.1,6.5,145.5,410.18,340.34
2016,12,19,16,0,499.0,38.0,1.0,6.0,105.0,357.51,292.92
2016,12,19,16,15,249.5,35.5,1.0,5.5,69.0,212.23,164.51
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,46.66,3.5
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,15.01,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,11.86,0.0
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,24.45,15.48
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.5,29.47,21.07
2016,12,20,8,30,568.0,44.0,1.9,4.0,146.0,34.45,26.0
2016,12,20,8,45,621.0,48.5,1.95,5.0,184.5,40.61,31.81
2016,12,20,9,0,674.0,53.0,2.0,6.0,223.0,43.64,34.61
2016,12,20,9,15,708.0,56.0,2.0,6.5,259.0,45.31,36.13
2016,12,20,9,30,742.0,59.0,2.0,7.0,295.0,47.04,37.64
2016,12,20,9,45,772.0,60.0,2.0,7.5,327.5,47.18,37.66
2016,12,20,10,0,802.0,61.0,2.0,8.0,360.0,71.64,40.24
2016,12,20,10,15,817.5,62.5,2.05,8.5,385.5,116.43,62.7
2016,12,20,10,30,833.0,64.0,2.1,9.0,411.0,161.75,95.52
2016,12,20,10,45,843.5,65.5,2.15,9.5,430.5,210.51,136.69
2016,12,20,11,0,854.0,67.0,2.2,10.0,450.0,254.28,176.08
2016,12,20,11,15,860.0,67.5,2.2,10.0,463.0,295.34,214.6
2016,12,20,11,30,866.0,68.0,2.2,10.0,476.0,335.15,252.14
2016,12,20,11,45,867.5,68.5,2.25,10.5,481.0,371.97,286.49
2016,12,20,12,0,869.0,69.0,2.3,11.0,486.0,406.87,318.57
2016,12,20,12,15,868.5,69.0,2.3,11.0,484.5,438.37,347.74
