Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,30,868.0,69.0,2.3,11.0,483.0,467.54,374.41
2016,12,20,12,45,857.0,70.5,2.35,11.0,472.5,490.77,396.02
2016,12,20,13,0,846.0,72.0,2.4,11.0,462.0,512.7,416.07
2016,12,20,13,15,838.0,71.0,2.4,11.0,445.5,529.37,431.5
2016,12,20,13,30,830.0,70.0,2.4,11.0,429.0,543.04,444.26
2016,12,20,13,45,816.5,68.5,2.4,11.0,406.0,550.02,451.53
2016,12,20,14,0,803.0,67.0,2.4,11.0,383.0,553.84,456.1
2016,12,20,14,15,784.0,65.0,2.2,11.0,354.0,550.78,454.24
2016,12,20,14,30,765.0,63.0,2.0,11.0,325.0,544.64,449.63
2016,12,20,14,45,739.0,59.5,1.85,11.0,291.5,529.64,437.89
2016,12,20,15,0,713.0,56.0,1.7,11.0,258.0,511.88,423.43
2016,12,20,15,15,670.5,52.0,1.5,10.0,220.0,481.19,399.2
2016,12,20,15,30,628.0,48.0,1.3,9.0,182.0,448.4,372.05
2016,12,20,15,45,565.0,42.0,1.1,8.5,143.5,399.87,330.13
2016,12,20,16,0,502.0,36.0,0.9,8.0,105.0,356.93,290.39
2016,12,20,16,15,386.0,27.5,0.95,7.5,69.0,277.56,214.94
2016,12,20,16,30,270.0,19.0,1.0,7.0,33.0,188.39,42.7
2016,12,20,16,45,135.0,9.5,1.05,7.0,16.5,77.07,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,7,45,190.5,15.0,1.95,6.5,33.5,11.88,0.0
2016,12,21,8,0,381.0,30.0,2.2,7.0,67.0,24.47,15.12
2016,12,21,8,15,466.5,37.0,2.2,7.0,105.0,29.47,20.72
2016,12,21,8,30,552.0,44.0,2.2,7.0,143.0,34.44,25.65
2016,12,21,8,45,607.0,48.5,2.2,7.5,181.5,37.17,28.34
2016,12,21,9,0,662.0,53.0,2.2,8.0,220.0,43.63,34.31
2016,12,21,9,15,697.5,56.5,2.2,8.5,256.0,45.72,36.2
2016,12,21,9,30,733.0,60.0,2.2,9.0,292.0,47.86,38.08
2016,12,21,9,45,763.5,61.0,2.25,9.5,324.5,47.96,38.06
2016,12,21,10,0,794.0,62.0,2.3,10.0,357.0,70.82,40.11
2016,12,21,10,15,810.5,63.5,2.25,10.0,383.5,115.31,61.97
2016,12,21,10,30,827.0,65.0,2.2,10.0,410.0,160.46,94.41
2016,12,21,10,45,839.0,66.0,2.2,10.5,430.0,204.79,131.55
2016,12,21,11,0,851.0,67.0,2.2,11.0,450.0,252.36,173.83
2016,12,21,11,15,858.0,68.0,2.25,11.0,463.0,294.04,212.7
2016,12,21,11,30,865.0,69.0,2.3,11.0,476.0,334.6,250.75
2016,12,21,11,45,869.5,69.0,2.4,11.5,482.0,372.05,285.53
2016,12,21,12,0,874.0,69.0,2.5,12.0,488.0,407.77,318.26
2016,12,21,12,15,874.0,69.0,2.55,12.0,486.5,439.74,347.89
2016,12,21,12,30,874.0,69.0,2.6,12.0,485.0,469.39,375.06
2016,12,21,12,45,868.5,69.0,2.65,12.5,476.0,493.97,397.01
2016,12,21,13,0,863.0,69.0,2.7,13.0,467.0,515.75,416.21
2016,12,21,13,15,855.5,68.0,2.7,13.0,451.0,532.55,431.75
2016,12,21,13,30,848.0,67.0,2.7,13.0,435.0,549.07,446.67
2016,12,21,13,45,836.5,65.5,2.7,13.0,412.0,557.52,455.08
2016,12,21,14,0,825.0,64.0,2.7,13.0,389.0,562.82,460.81
2016,12,21,14,15,806.5,62.0,2.55,12.5,360.0,560.32,460.54
2016,12,21,14,30,788.0,60.0,2.4,12.0,331.0,554.71,457.5
2016,12,21,14,45,761.0,57.0,2.3,12.0,297.0,539.84,446.16
2016,12,21,15,0,734.0,54.0,2.2,12.0,263.0,522.16,432.04
2016,12,21,15,15,692.5,50.5,1.9,11.5,225.0,492.68,407.81
2016,12,21,15,30,651.0,47.0,1.6,11.0,187.0,461.03,380.68
2016,12,21,15,45,585.5,41.5,1.3,10.5,147.0,411.47,337.83
2016,12,21,16,0,520.0,36.0,1.0,10.0,107.0,361.07,292.3
2016,12,21,16,15,405.5,27.5,1.05,9.5,71.0,288.39,222.83
2016,12,21,16,30,291.0,19.0,1.1,9.0,35.0,200.25,57.05
2016,12,21,16,45,145.5,9.5,1.15,8.5,17.5,82.5,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.5,14.5,1.55,4.5,35.5,11.49,0.0
2016,12,22,8,0,431.0,29.0,1.6,5.0,71.0,23.68,14.54
2016,12,22,8,15,517.5,36.0,1.5,5.5,110.5,31.4,22.59
2016,12,22,8,30,604.0,43.0,1.4,6.0,150.0,36.89,28.0
2016,12,22,8,45,657.5,47.5,1.35,6.5,190.0,39.92,30.99
2016,12,22,9,0,711.0,52.0,1.3,7.0,230.0,42.99,33.89
2016,12,22,9,15,745.0,55.5,1.3,7.5,267.0,45.13,35.84
2016,12,22,9,30,779.0,59.0,1.3,8.0,304.0,47.31,37.75
2016,12,22,9,45,801.5,61.5,1.35,9.0,336.5,48.62,38.76
2016,12,22,10,0,824.0,64.0,1.4,10.0,369.0,72.08,41.35
2016,12,22,10,15,840.0,65.5,1.5,10.5,396.0,118.07,63.29
2016,12,22,10,30,856.0,67.0,1.6,11.0,423.0,164.63,96.17
2016,12,22,10,45,866.5,68.5,1.7,11.5,443.0,210.56,134.34
2016,12,22,11,0,877.0,70.0,1.8,12.0,463.0,259.52,177.58
2016,12,22,11,15,883.5,70.5,1.8,12.0,476.5,301.89,216.75
2016,12,22,11,30,890.0,71.0,1.8,12.0,490.0,343.02,254.98
2016,12,22,11,45,893.0,71.5,1.85,12.5,496.0,381.51,290.31
2016,12,22,12,0,896.0,72.0,1.9,13.0,502.0,418.14,323.42
2016,12,22,12,15,895.5,71.5,1.9,13.0,500.0,450.32,352.82
2016,12,22,12,30,895.0,71.0,1.9,13.0,498.0,480.07,379.66
2016,12,22,12,45,892.5,70.5,1.9,13.0,489.0,506.33,403.2
2016,12,22,13,0,890.0,70.0,1.9,13.0,480.0,529.85,424.12
2016,12,22,13,15,882.0,69.0,1.8,13.0,463.5,547.13,439.39
2016,12,22,13,30,874.0,68.0,1.7,13.0,447.0,561.3,451.87
2016,12,22,13,45,861.5,66.0,1.6,13.0,423.5,571.9,461.2
2016,12,22,14,0,849.0,64.0,1.5,13.0,400.0,576.48,465.71
2016,12,22,14,15,829.5,62.0,1.25,13.0,370.0,573.74,463.33
2016,12,22,14,30,810.0,60.0,1.0,13.0,340.0,567.77,457.99
2016,12,22,14,45,780.5,57.5,0.8,13.0,304.5,552.17,445.19
2016,12,22,15,0,751.0,55.0,0.6,13.0,269.0,533.66,429.61
2016,12,22,15,15,708.0,51.5,0.65,12.0,230.0,503.29,408.02
2016,12,22,15,30,665.0,48.0,0.7,11.0,191.0,470.68,383.3
2016,12,22,15,45,597.0,42.5,0.75,10.5,150.5,419.52,341.58
2016,12,22,16,0,529.0,37.0,0.8,10.0,110.0,367.46,296.7
2016,12,22,16,15,414.0,28.5,0.85,9.5,73.0,294.52,227.95
2016,12,22,16,30,299.0,20.0,0.9,9.0,36.0,206.43,70.41
2016,12,22,16,45,149.5,10.0,1.0,9.0,18.0,85.12,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,185.5,14.5,4.2,6.5,32.5,11.48,0.0
2016,12,23,8,0,371.0,29.0,4.3,7.0,65.0,23.62,14.22
2016,12,23,8,15,458.0,36.5,4.35,7.0,102.5,29.09,20.31
2016,12,23,8,30,545.0,44.0,4.4,7.0,140.0,34.49,25.64
2016,12,23,8,45,596.5,49.0,4.45,7.0,178.0,37.61,28.75
2016,12,23,9,0,648.0,54.0,4.5,7.0,216.0,44.52,35.23
2016,12,23,9,15,348.0,90.0,4.65,7.0,178.5,65.41,54.39
2016,12,23,9,30,48.0,126.0,4.8,7.0,141.0,98.68,84.65
2016,12,23,9,45,52.5,139.0,4.95,7.5,157.0,108.09,92.91
2016,12,23,10,0,57.0,152.0,5.1,8.0,173.0,120.05,97.72
2016,12,23,10,15,28.5,83.5,5.1,8.0,94.0,74.14,57.92
2016,12,23,10,30,0.0,15.0,5.1,8.0,15.0,13.2,5.91
2016,12,23,10,45,0.0,77.0,5.2,8.5,77.0,68.12,53.61
2016,12,23,11,0,0.0,139.0,5.3,9.0,139.0,120.18,98.06
2016,12,23,11,15,16.0,163.5,5.05,9.0,171.0,145.41,118.84
2016,12,23,11,30,32.0,188.0,4.8,9.0,203.0,172.23,141.07
2016,12,23,11,45,16.0,149.0,4.55,9.5,156.5,136.25,110.85
2016,12,23,12,0,0.0,110.0,4.3,10.0,110.0,97.22,77.86
2016,12,23,12,15,0.0,100.5,4.3,10.0,100.5,88.98,70.88
2016,12,23,12,30,0.0,91.0,4.3,10.0,91.0,80.6,63.75
2016,12,23,12,45,0.0,59.0,4.3,10.0,59.0,52.13,39.38
2016,12,23,13,0,0.0,27.0,4.3,10.0,27.0,23.8,14.98
2016,12,23,13,15,0.0,25.0,4.45,10.0,25.0,22.03,13.47
2016,12,23,13,30,0.0,23.0,4.6,10.0,23.0,20.26,11.95
2016,12,23,13,45,0.0,20.5,4.8,10.0,20.5,18.05,10.05
2016,12,23,14,0,0.0,18.0,5.0,10.0,18.0,15.84,8.14
2016,12,23,14,15,0.0,16.5,5.0,9.5,16.5,14.52,7.03
2016,12,23,14,30,0.0,15.0,5.0,9.0,15.0,13.19,5.9
2016,12,23,14,45,0.0,13.5,5.0,9.0,13.5,11.87,4.75
2016,12,23,15,0,0.0,12.0,5.0,9.0,12.0,10.54,3.59
2016,12,23,15,15,0.0,10.0,4.7,8.5,10.0,8.78,2.05
2016,12,23,15,30,0.0,8.0,4.4,8.0,8.0,7.02,0.49
2016,12,23,15,45,0.0,6.5,4.15,8.0,6.5,5.7,0.0
2016,12,23,16,0,0.0,5.0,3.9,8.0,5.0,4.38,0.0
2016,12,23,16,15,0.0,3.0,3.6,7.5,3.0,2.63,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.05,7.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,221.5,13.5,2.25,3.5,34.5,11.57,0.0
2016,12,24,8,0,443.0,27.0,2.5,4.0,69.0,23.96,14.67
2016,12,24,8,15,530.0,33.5,2.45,4.5,109.0,29.07,20.53
2016,12,24,8,30,617.0,40.0,2.4,5.0,149.0,34.17,25.59
2016,12,24,8,45,673.0,44.0,2.4,5.5,189.0,36.86,28.28
2016,12,24,9,0,729.0,48.0,2.4,6.0,229.0,39.61,30.89
2016,12,24,9,15,762.5,51.0,2.45,6.0,266.5,41.44,32.64
2016,12,24,9,30,796.0,54.0,2.5,6.0,304.0,43.3,34.35
2016,12,24,9,45,821.0,55.5,2.65,6.5,337.0,43.94,34.85
2016,12,24,10,0,846.0,57.0,2.8,7.0,370.0,70.2,41.29
2016,12,24,10,15,861.5,58.5,2.9,7.0,397.0,116.77,62.88
2016,12,24,10,30,877.0,60.0,3.0,7.0,424.0,163.76,96.3
2016,12,24,10,45,887.5,61.0,3.1,7.5,444.5,209.65,135.0
2016,12,24,11,0,898.0,62.0,3.2,8.0,465.0,255.04,176.22
2016,12,24,11,15,904.5,62.5,3.2,8.0,478.5,298.24,217.19
2016,12,24,11,30,911.0,63.0,3.2,8.0,492.0,340.16,257.27
2016,12,24,11,45,914.0,63.0,3.25,8.5,498.0,378.96,293.99
2016,12,24,12,0,917.0,63.0,3.3,9.0,504.0,415.84,328.42
2016,12,24,12,15,917.0,63.0,3.3,9.0,502.5,449.39,359.97
2016,12,24,12,30,917.0,63.0,3.3,9.0,501.0,480.52,388.89
2016,12,24,12,45,906.5,65.0,3.35,9.0,491.5,506.2,412.97
2016,12,24,13,0,896.0,67.0,3.4,9.0,482.0,528.77,434.02
2016,12,24,13,15,888.5,66.0,3.35,9.0,465.5,546.56,450.66
2016,12,24,13,30,881.0,65.0,3.3,9.0,449.0,561.26,464.46
2016,12,24,13,45,870.0,63.5,3.25,9.0,426.0,570.32,473.5
2016,12,24,14,0,859.0,62.0,3.2,9.0,403.0,576.2,479.74
2016,12,24,14,15,841.0,60.0,3.0,8.5,373.5,578.17,482.9
2016,12,24,14,30,823.0,58.0,2.8,8.0,344.0,573.34,480.4
2016,12,24,14,45,797.5,55.5,2.6,8.0,309.5,560.34,470.1
2016,12,24,15,0,772.0,53.0,2.4,8.0,275.0,544.41,456.91
2016,12,24,15,15,731.5,49.5,2.05,7.5,236.0,515.64,432.85
2016,12,24,15,30,691.0,46.0,1.7,7.0,197.0,484.58,405.76
2016,12,24,15,45,629.0,40.5,1.4,6.5,156.5,436.84,363.94
2016,12,24,16,0,567.0,35.0,1.1,6.0,116.0,388.18,319.33
2016,12,24,16,15,453.5,27.5,1.1,5.5,78.0,309.04,245.34
2016,12,24,16,30,340.0,20.0,1.1,5.0,40.0,224.13,101.28
2016,12,24,16,45,170.0,10.0,1.15,5.0,20.0,95.9,0.0
2016,12,24,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.0,1.55,1.5,34.0,11.11,0.0
2016,12,25,8,0,430.0,28.0,1.8,2.0,68.0,24.99,15.64
2016,12,25,8,15,518.0,34.5,1.8,2.5,107.5,30.04,21.59
2016,12,25,8,30,606.0,41.0,1.8,3.0,147.0,35.1,26.67
2016,12,25,8,45,659.0,45.5,1.85,3.5,187.0,38.18,29.74
2016,12,25,9,0,712.0,50.0,1.9,4.0,227.0,41.3,32.72
2016,12,25,9,15,746.5,53.5,1.95,4.5,264.5,43.49,34.74
2016,12,25,9,30,781.0,57.0,2.0,5.0,302.0,45.7,36.72
2016,12,25,9,45,799.5,60.5,2.05,5.5,334.0,47.84,38.58
2016,12,25,10,0,818.0,64.0,2.1,6.0,366.0,68.3,40.94
2016,12,25,10,15,833.5,66.0,2.1,6.5,393.0,114.42,62.27
2016,12,25,10,30,849.0,68.0,2.1,7.0,420.0,161.11,95.22
2016,12,25,10,45,859.5,69.0,2.15,7.5,440.0,206.42,133.17
2016,12,25,11,0,870.0,70.0,2.2,8.0,460.0,251.35,173.64
2016,12,25,11,15,876.0,71.0,2.25,8.0,473.5,297.37,216.57
2016,12,25,11,30,882.0,72.0,2.3,8.0,487.0,338.69,255.74
2016,12,25,11,45,883.5,72.5,2.35,8.5,492.5,376.6,291.35
2016,12,25,12,0,885.0,73.0,2.4,9.0,498.0,412.56,324.66
2016,12,25,12,15,884.0,73.0,2.45,9.0,496.5,444.91,354.97
2016,12,25,12,30,883.0,73.0,2.5,9.0,495.0,474.87,382.73
2016,12,25,12,45,877.5,72.5,2.55,9.0,485.5,499.66,405.86
2016,12,25,13,0,872.0,72.0,2.6,9.0,476.0,523.22,427.48
2016,12,25,13,15,633.0,117.5,2.6,9.0,405.5,468.25,385.7
2016,12,25,13,30,394.0,163.0,2.6,9.0,335.0,395.57,328.02
2016,12,25,13,45,610.5,115.0,2.6,9.0,365.5,483.86,402.24
2016,12,25,14,0,827.0,67.0,2.6,9.0,396.0,567.06,470.86
2016,12,25,14,15,807.5,65.0,2.45,8.5,367.0,564.42,469.94
2016,12,25,14,30,788.0,63.0,2.3,8.0,338.0,558.61,466.72
2016,12,25,14,45,761.0,60.0,2.15,8.0,303.5,544.11,455.38
2016,12,25,15,0,734.0,57.0,2.0,8.0,269.0,526.74,441.23
2016,12,25,15,15,693.0,53.0,1.9,7.5,231.0,497.22,417.56
2016,12,25,15,30,652.0,49.0,1.8,7.0,193.0,465.47,390.96
2016,12,25,15,45,590.0,43.0,1.7,6.5,153.0,417.47,349.68
2016,12,25,16,0,528.0,37.0,1.6,6.0,113.0,368.58,305.62
2016,12,25,16,15,418.0,29.0,1.65,5.5,76.5,298.25,238.83
2016,12,25,16,30,308.0,21.0,1.7,5.0,40.0,215.44,107.19
2016,12,25,16,45,154.0,10.5,1.8,4.5,20.0,88.36,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.0,0.5,34.0,11.61,0.0
2016,12,26,8,0,446.0,27.0,2.2,1.0,68.0,24.03,14.82
2016,12,26,8,15,533.0,33.5,2.35,1.5,108.0,29.13,20.84
2016,12,26,8,30,620.0,40.0,2.5,2.0,148.0,34.23,25.95
2016,12,26,8,45,670.0,45.0,2.7,2.5,188.0,37.79,29.48
2016,12,26,9,0,720.0,50.0,2.9,3.0,228.0,41.36,32.88
2016,12,26,9,15,754.5,53.0,2.85,3.5,265.5,43.12,34.52
2016,12,26,9,30,789.0,56.0,2.8,4.0,303.0,44.93,36.14
2016,12,26,9,45,809.0,59.0,2.8,5.0,335.5,46.69,37.59
2016,12,26,10,0,829.0,62.0,2.8,6.0,368.0,65.91,39.32
2016,12,26,10,15,845.0,64.0,2.75,6.0,395.5,112.61,60.67
2016,12,26,10,30,861.0,66.0,2.7,6.0,423.0,159.92,94.15
2016,12,26,10,45,871.5,67.0,2.65,6.5,443.5,209.91,136.18
2016,12,26,11,0,882.0,68.0,2.6,7.0,464.0,254.84,176.81
2016,12,26,11,15,888.5,69.0,2.5,7.5,477.5,298.06,217.19
2016,12,26,11,30,895.0,70.0,2.4,8.0,491.0,340.07,256.51
2016,12,26,11,45,898.0,70.0,2.35,8.5,497.5,378.57,292.52
2016,12,26,12,0,901.0,70.0,2.3,9.0,504.0,415.18,326.22
2016,12,26,12,15,900.0,70.0,2.25,9.0,502.5,448.11,356.78
2016,12,26,12,30,899.0,70.0,2.2,9.0,501.0,478.6,384.68
2016,12,26,12,45,895.0,69.5,2.2,9.0,492.0,504.6,408.55
2016,12,26,13,0,891.0,69.0,2.2,9.0,483.0,527.79,429.68
2016,12,26,13,15,883.0,68.0,2.15,9.0,466.5,545.45,445.88
2016,12,26,13,30,875.0,67.0,2.1,9.0,450.0,560.01,459.27
2016,12,26,13,45,862.0,65.5,2.1,9.0,426.5,568.09,467.53
2016,12,26,14,0,849.0,64.0,2.1,9.0,403.0,576.49,475.69
2016,12,26,14,15,830.5,62.0,2.0,9.0,374.0,574.71,475.25
2016,12,26,14,30,812.0,60.0,1.9,9.0,345.0,569.72,472.02
2016,12,26,14,45,784.5,57.5,1.85,9.0,310.0,555.66,461.54
2016,12,26,15,0,757.0,55.0,1.8,9.0,275.0,538.68,448.25
2016,12,26,15,15,717.0,51.0,1.65,8.0,236.5,509.76,425.82
2016,12,26,15,30,677.0,47.0,1.5,7.0,198.0,478.59,400.39
2016,12,26,15,45,614.5,42.0,1.35,6.5,157.5,431.26,359.7
2016,12,26,16,0,552.0,37.0,1.2,6.0,117.0,382.9,316.17
2016,12,26,16,15,444.5,29.0,1.2,5.5,79.5,306.51,245.52
2016,12,26,16,30,337.0,21.0,1.2,5.0,42.0,225.59,121.29
2016,12,26,16,45,168.5,10.5,1.25,4.5,21.0,95.99,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,2.5,31.5,11.56,0.0
2016,12,27,8,0,377.0,29.0,1.3,3.0,63.0,23.76,14.42
2016,12,27,8,15,466.5,36.5,1.35,3.5,101.5,29.22,20.75
2016,12,27,8,30,556.0,44.0,1.4,4.0,140.0,34.63,26.13
2016,12,27,8,45,615.0,48.5,1.5,4.5,180.0,40.8,32.03
2016,12,27,9,0,674.0,53.0,1.6,5.0,220.0,43.83,34.91
2016,12,27,9,15,710.0,56.5,1.45,5.5,256.5,45.91,36.84
2016,12,27,9,30,746.0,60.0,1.3,6.0,293.0,48.03,38.73
2016,12,27,9,45,774.0,62.0,1.2,6.5,326.5,48.92,39.43
2016,12,27,10,0,802.0,64.0,1.1,7.0,360.0,65.84,40.14
2016,12,27,10,15,819.0,66.0,1.15,7.5,387.0,111.33,60.37
2016,12,27,10,30,836.0,68.0,1.2,8.0,414.0,157.57,92.34
2016,12,27,10,45,845.5,69.5,1.25,8.5,434.5,202.61,129.6
2016,12,27,11,0,855.0,71.0,1.3,9.0,455.0,247.24,169.32
2016,12,27,11,15,862.0,72.0,1.35,9.0,468.5,290.14,209.1
2016,12,27,11,30,869.0,73.0,1.4,9.0,482.0,331.97,248.15
2016,12,27,11,45,872.0,73.0,1.5,9.5,488.5,371.85,284.92
2016,12,27,12,0,875.0,73.0,1.6,10.0,495.0,407.65,317.76
2016,12,27,12,15,875.0,73.0,1.55,10.0,494.0,440.24,347.52
2016,12,27,12,30,875.0,73.0,1.5,10.0,493.0,470.53,374.73
2016,12,27,12,45,861.5,75.5,1.5,10.5,483.0,495.55,396.69
2016,12,27,13,0,848.0,78.0,1.5,11.0,473.0,517.05,415.29
2016,12,27,13,15,725.5,98.0,1.45,11.0,427.5,496.8,401.53
2016,12,27,13,30,603.0,118.0,1.4,11.0,382.0,468.75,381.11
2016,12,27,13,45,579.5,116.0,1.4,11.0,359.5,467.41,381.77
2016,12,27,14,0,556.0,114.0,1.4,11.0,337.0,463.19,379.72
2016,12,27,14,15,532.0,111.5,1.3,10.5,312.5,450.84,371.4
2016,12,27,14,30,508.0,109.0,1.2,10.0,288.0,441.19,364.83
2016,12,27,14,45,489.0,100.0,1.15,10.0,258.5,425.0,352.48
2016,12,27,15,0,470.0,91.0,1.1,10.0,229.0,406.79,338.13
2016,12,27,15,15,439.5,81.5,1.05,9.5,196.5,379.31,316.27
2016,12,27,15,30,409.0,72.0,1.0,9.0,164.0,350.47,292.44
2016,12,27,15,45,364.5,60.5,0.95,8.5,130.5,309.9,257.88
2016,12,27,16,0,320.0,49.0,0.9,8.0,97.0,269.09,221.69
2016,12,27,16,15,243.5,36.5,0.9,7.5,66.0,209.59,167.07
2016,12,27,16,30,167.0,24.0,0.9,7.0,35.0,144.25,80.77
2016,12,27,16,45,83.5,12.0,0.95,7.0,17.5,53.86,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,13.0,2.7,2.5,33.5,11.16,0.0
2016,12,28,8,0,444.0,26.0,2.7,3.0,67.0,23.06,13.75
2016,12,28,8,15,531.0,32.5,2.55,3.5,106.5,28.2,19.79
2016,12,28,8,30,618.0,39.0,2.4,4.0,146.0,33.32,24.9
2016,12,28,8,45,673.5,43.0,2.25,4.5,186.0,36.03,27.62
2016,12,28,9,0,729.0,47.0,2.1,5.0,226.0,38.8,30.27
2016,12,28,9,15,762.5,50.0,2.1,5.5,263.5,40.64,31.97
2016,12,28,9,30,796.0,53.0,2.1,6.0,301.0,42.52,33.64
2016,12,28,9,45,822.5,54.0,2.15,7.0,334.5,48.2,38.68
2016,12,28,10,0,849.0,55.0,2.2,8.0,368.0,64.61,38.83
2016,12,28,10,15,864.0,56.5,2.3,8.5,395.0,111.36,58.8
2016,12,28,10,30,879.0,58.0,2.4,9.0,422.0,158.49,91.15
2016,12,28,10,45,890.0,58.5,2.55,9.5,442.5,204.28,129.04
2016,12,28,11,0,901.0,59.0,2.7,10.0,463.0,249.62,169.7
2016,12,28,11,15,906.5,59.5,2.7,10.0,477.0,292.87,210.35
2016,12,28,11,30,912.0,60.0,2.7,10.0,491.0,334.79,250.09
2016,12,28,11,45,915.0,60.5,2.75,10.5,497.0,374.34,287.12
2016,12,28,12,0,918.0,61.0,2.8,11.0,503.0,412.01,321.89
2016,12,28,12,15,917.5,61.0,2.75,11.0,502.0,445.69,353.16
2016,12,28,12,30,917.0,61.0,2.7,11.0,501.0,476.94,381.76
2016,12,28,12,45,910.5,61.5,2.7,11.5,492.5,503.29,405.26
2016,12,28,13,0,904.0,62.0,2.7,12.0,484.0,526.7,425.8
2016,12,28,13,15,897.0,61.0,2.65,12.0,468.0,545.21,442.69
2016,12,28,13,30,890.0,60.0,2.6,12.0,452.0,560.61,456.78
2016,12,28,13,45,878.5,59.0,2.6,12.0,429.5,570.37,466.34
2016,12,28,14,0,867.0,58.0,2.6,12.0,407.0,576.91,473.15
2016,12,28,14,15,850.0,56.0,2.4,11.5,378.0,575.87,473.92
2016,12,28,14,30,833.0,54.0,2.2,11.0,349.0,571.65,471.88
2016,12,28,14,45,808.0,52.0,2.0,11.0,314.5,559.64,462.43
2016,12,28,15,0,783.0,50.0,1.8,11.0,280.0,549.42,453.7
2016,12,28,15,15,746.0,46.5,1.6,10.5,242.0,522.93,432.41
2016,12,28,15,30,709.0,43.0,1.4,10.0,204.0,494.14,408.26
2016,12,28,15,45,650.5,38.5,1.2,9.5,163.5,449.62,370.2
2016,12,28,16,0,592.0,34.0,1.0,9.0,123.0,404.1,329.4
2016,12,28,16,15,490.5,27.5,1.05,8.5,84.5,332.09,264.14
2016,12,28,16,30,389.0,21.0,1.1,8.0,46.0,256.37,153.81
2016,12,28,16,45,194.5,10.5,1.15,7.5,23.0,109.87,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.0,14.5,3.25,4.0,32.0,11.6,0.0
2016,12,29,8,0,392.0,29.0,3.3,4.0,64.0,23.83,14.27
2016,12,29,8,15,485.0,36.5,3.3,4.5,103.5,29.31,20.67
2016,12,29,8,30,578.0,44.0,3.3,5.0,143.0,34.73,26.05
2016,12,29,8,45,634.0,49.0,3.3,5.5,183.5,41.37,32.37
2016,12,29,9,0,690.0,54.0,3.3,6.0,224.0,44.81,35.64
2016,12,29,9,15,726.5,58.0,3.35,6.5,262.0,47.31,37.93
2016,12,29,9,30,763.0,62.0,3.4,7.0,300.0,49.83,40.18
2016,12,29,9,45,773.5,67.5,3.5,7.5,331.5,53.46,43.38
2016,12,29,10,0,784.0,73.0,3.6,8.0,363.0,71.07,45.92
2016,12,29,10,15,802.0,75.5,3.55,8.5,390.5,116.31,65.59
2016,12,29,10,30,820.0,78.0,3.5,9.0,418.0,162.48,97.33
2016,12,29,10,45,835.0,78.5,3.45,9.5,440.0,207.1,133.98
2016,12,29,11,0,850.0,79.0,3.4,10.0,462.0,251.83,173.73
2016,12,29,11,15,857.5,80.0,3.35,10.0,476.0,294.93,213.94
2016,12,29,11,30,865.0,81.0,3.3,10.0,490.0,337.03,253.54
2016,12,29,11,45,870.5,81.0,3.25,10.5,497.0,376.31,290.01
2016,12,29,12,0,876.0,81.0,3.2,11.0,504.0,413.99,324.46
2016,12,29,12,15,875.5,80.5,3.15,11.0,503.0,446.93,355.04
2016,12,29,12,30,875.0,80.0,3.1,11.0,502.0,477.52,383.06
2016,12,29,12,45,882.0,76.5,3.1,11.5,495.5,506.12,408.25
2016,12,29,13,0,889.0,73.0,3.1,12.0,489.0,530.81,429.84
2016,12,29,13,15,881.0,72.0,3.0,12.0,473.0,550.96,447.87
2016,12,29,13,30,873.0,71.0,2.9,12.0,457.0,566.39,461.84
2016,12,29,13,45,861.0,69.0,2.8,12.5,434.0,575.29,469.56
2016,12,29,14,0,849.0,67.0,2.7,13.0,411.0,580.89,474.43
2016,12,29,14,15,830.5,65.0,2.5,12.5,381.5,579.43,474.89
2016,12,29,14,30,812.0,63.0,2.3,12.0,352.0,574.73,472.49
2016,12,29,14,45,785.0,60.5,2.15,12.0,317.0,561.22,462.18
2016,12,29,15,0,758.0,58.0,2.0,12.0,282.0,544.73,449.05
2016,12,29,15,15,718.0,54.0,1.75,11.0,243.5,515.94,426.7
2016,12,29,15,30,678.0,50.0,1.5,10.0,205.0,484.81,401.34
2016,12,29,15,45,613.5,45.0,1.25,9.5,164.0,436.2,359.91
2016,12,29,16,0,549.0,40.0,1.0,9.0,123.0,392.72,320.56
2016,12,29,16,15,442.5,31.5,1.05,8.5,85.0,316.85,252.88
2016,12,29,16,30,336.0,23.0,1.1,8.0,47.0,237.93,149.45
2016,12,29,16,45,168.0,11.5,1.15,7.5,23.5,97.37,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,15.0,0.6,5.5,30.0,12.03,0.0
2016,12,30,8,0,332.0,30.0,0.7,6.0,60.0,24.69,14.87
2016,12,30,8,15,424.5,38.5,0.85,6.0,98.0,30.98,22.09
2016,12,30,8,30,517.0,47.0,1.0,6.0,136.0,37.17,28.21
2016,12,30,8,45,571.0,53.5,1.15,6.5,175.0,41.42,32.34
2016,12,30,9,0,625.0,60.0,1.3,7.0,214.0,45.63,36.29
2016,12,30,9,15,663.5,64.0,1.35,7.5,250.5,47.71,38.19
2016,12,30,9,30,702.0,68.0,1.4,8.0,287.0,49.84,40.06
2016,12,30,9,45,742.5,68.0,1.45,8.5,322.0,53.68,43.44
2016,12,30,10,0,783.0,68.0,1.5,9.0,357.0,66.17,42.03
2016,12,30,10,15,800.0,70.0,1.55,9.5,384.5,110.85,60.84
2016,12,30,10,30,817.0,72.0,1.6,10.0,412.0,156.35,91.69
2016,12,30,10,45,827.0,74.0,1.7,10.5,432.5,201.24,128.41
2016,12,30,11,0,837.0,76.0,1.8,11.0,453.0,245.83,167.81
2016,12,30,11,15,844.0,77.0,1.85,11.0,467.0,288.24,206.97
2016,12,30,11,30,851.0,78.0,1.9,11.0,481.0,329.63,245.51
2016,12,30,11,45,853.5,79.0,1.95,11.5,487.5,368.28,281.09
2016,12,30,12,0,856.0,80.0,2.0,12.0,494.0,405.19,314.56
2016,12,30,12,15,856.0,79.5,2.05,12.0,493.5,437.7,344.47
2016,12,30,12,30,856.0,79.0,2.1,12.0,493.0,467.94,371.98
2016,12,30,12,45,852.0,78.5,2.15,12.5,484.5,493.88,394.86
2016,12,30,13,0,848.0,78.0,2.2,13.0,476.0,517.1,415.08
2016,12,30,13,15,840.0,77.0,2.3,13.0,460.5,534.9,431.62
2016,12,30,13,30,832.0,76.0,2.4,13.0,445.0,549.66,445.53
2016,12,30,13,45,818.5,74.5,2.5,13.0,422.5,557.73,454.01
2016,12,30,14,0,805.0,73.0,2.6,13.0,400.0,562.6,459.79
2016,12,30,14,15,786.0,71.0,2.6,12.5,371.5,560.52,460.43
2016,12,30,14,30,767.0,69.0,2.6,12.0,343.0,555.29,458.35
2016,12,30,14,45,738.0,66.0,2.6,12.0,309.0,539.88,447.07
2016,12,30,15,0,709.0,63.0,2.6,12.0,275.0,521.58,433.01
2016,12,30,15,15,668.0,59.0,2.4,11.0,237.0,496.17,413.38
2016,12,30,15,30,627.0,55.0,2.2,10.0,199.0,465.52,388.53
2016,12,30,15,45,557.5,49.5,2.0,9.5,159.0,414.64,345.26
2016,12,30,16,0,488.0,44.0,1.8,9.0,119.0,363.21,299.83
2016,12,30,16,15,383.5,35.0,1.9,8.5,82.0,288.55,232.84
2016,12,30,16,30,279.0,26.0,2.0,8.0,45.0,211.64,138.81
2016,12,30,16,45,139.5,13.0,2.1,8.0,22.5,84.22,0.0
2016,12,30,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
